Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,158.0,15.5,2.6,1.5,29.0,12.34,0.0
2016,1,1,8,0,316.0,31.0,2.7,2.0,58.0,26.93,16.16
2016,1,1,8,15,415.5,40.0,2.7,2.5,96.5,61.3,32.89
2016,1,1,8,30,515.0,49.0,2.7,3.0,135.0,106.55,64.07
2016,1,1,8,45,575.0,55.0,2.75,3.5,175.0,152.74,102.21
2016,1,1,9,0,635.0,61.0,2.8,4.0,215.0,204.74,148.31
2016,1,1,9,15,675.0,65.0,2.8,4.5,252.5,254.68,194.67
2016,1,1,9,30,715.0,69.0,2.8,5.0,290.0,307.56,243.57
2016,1,1,9,45,749.5,70.5,2.85,5.5,324.5,358.45,290.36
2016,1,1,10,0,784.0,72.0,2.9,6.0,359.0,410.69,337.32
2016,1,1,10,15,802.5,74.5,2.85,6.5,387.0,457.82,378.9
2016,1,1,10,30,821.0,77.0,2.8,7.0,415.0,504.5,418.88
2016,1,1,10,45,834.0,78.0,2.8,7.5,436.5,545.85,453.65
2016,1,1,11,0,847.0,79.0,2.8,8.0,458.0,585.76,486.35
2016,1,1,11,15,854.5,80.0,2.75,8.0,472.5,620.62,515.0
2016,1,1,11,30,862.0,81.0,2.7,8.0,487.0,653.23,541.33
2016,1,1,11,45,865.5,81.5,2.65,8.5,494.0,680.19,561.81
2016,1,1,12,0,869.0,82.0,2.6,9.0,501.0,704.35,579.47
2016,1,1,12,15,868.5,82.0,2.55,9.0,500.5,722.19,592.5
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,736.88,603.22
2016,1,1,12,45,866.0,81.0,2.45,9.0,492.0,746.07,609.91
2016,1,1,13,0,864.0,80.0,2.4,9.0,484.0,751.96,614.26
2016,1,1,13,15,856.0,79.0,2.35,9.0,468.5,750.05,612.91
2016,1,1,13,30,848.0,78.0,2.3,9.0,453.0,744.83,609.23
2016,1,1,13,45,835.0,76.0,2.25,9.0,430.5,731.44,599.51
2016,1,1,14,0,822.0,74.0,2.2,9.0,408.0,714.97,587.55
2016,1,1,14,15,802.5,72.0,2.15,9.0,379.0,690.84,569.72
2016,1,1,14,30,783.0,70.0,2.1,9.0,350.0,664.12,549.78
2016,1,1,14,45,755.0,67.0,2.05,9.0,316.0,627.95,522.21
2016,1,1,15,0,727.0,64.0,2.0,9.0,282.0,590.03,492.53
2016,1,1,15,15,686.0,60.0,1.9,8.0,243.5,545.92,457.56
2016,1,1,15,30,645.0,56.0,1.8,7.0,205.0,497.21,417.58
2016,1,1,15,45,580.0,50.0,1.75,6.5,164.5,432.02,362.03
2016,1,1,16,0,515.0,44.0,1.7,6.0,124.0,369.2,306.35
2016,1,1,16,15,409.5,35.0,1.8,5.5,86.0,284.96,229.86
2016,1,1,16,30,304.0,26.0,1.9,5.0,48.0,203.71,128.14
2016,1,1,16,45,152.0,13.0,2.0,4.5,24.0,79.66,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,17.5,15.0,3.0,2.5,16.5,13.33,0.0
2016,1,2,8,0,35.0,30.0,3.1,3.0,33.0,25.95,15.24
2016,1,2,8,15,58.5,47.0,3.1,3.0,55.0,45.55,31.43
2016,1,2,8,30,82.0,64.0,3.1,3.0,77.0,68.27,50.32
2016,1,2,8,45,94.0,81.0,3.1,3.5,100.0,91.92,70.93
2016,1,2,9,0,106.0,98.0,3.1,4.0,123.0,117.07,93.2
2016,1,2,9,15,114.0,113.5,3.05,4.5,145.0,141.09,114.7
2016,1,2,9,30,122.0,129.0,3.0,5.0,167.0,165.99,136.79
2016,1,2,9,45,133.0,141.5,3.0,5.5,187.0,189.82,157.7
2016,1,2,10,0,144.0,154.0,3.0,6.0,207.0,214.6,179.17
2016,1,2,10,15,259.5,153.5,2.95,6.0,257.5,280.03,234.88
2016,1,2,10,30,375.0,153.0,2.9,6.0,308.0,356.31,299.48
2016,1,2,10,45,352.0,166.0,2.85,6.5,317.0,367.88,309.18
2016,1,2,11,0,329.0,179.0,2.8,7.0,326.0,383.12,321.57
2016,1,2,11,15,314.5,187.5,2.7,7.5,332.0,396.37,331.98
2016,1,2,11,30,300.0,196.0,2.6,8.0,338.0,407.92,340.7
2016,1,2,11,45,343.0,191.5,2.55,8.5,356.0,441.63,368.21
2016,1,2,12,0,386.0,187.0,2.5,9.0,374.0,476.16,395.95
2016,1,2,12,15,341.0,195.0,2.4,9.0,360.0,463.06,384.62
2016,1,2,12,30,296.0,203.0,2.3,9.0,346.0,447.4,371.38
2016,1,2,12,45,180.5,202.0,2.2,9.5,289.0,356.09,295.58
2016,1,2,13,0,65.0,201.0,2.1,10.0,232.0,261.59,215.85
2016,1,2,13,15,190.5,190.0,2.0,10.0,276.0,355.97,296.53
2016,1,2,13,30,316.0,179.0,1.9,10.0,320.0,451.21,374.97
2016,1,2,13,45,193.0,175.0,1.85,10.5,260.0,343.99,285.93
2016,1,2,14,0,70.0,171.0,1.8,11.0,200.0,237.96,196.68
2016,1,2,14,15,35.0,142.5,1.7,11.0,157.0,178.57,147.13
2016,1,2,14,30,0.0,114.0,1.6,11.0,114.0,112.46,90.8
2016,1,2,14,45,0.0,103.0,1.5,11.0,103.0,101.61,81.8
2016,1,2,15,0,0.0,92.0,1.4,11.0,92.0,90.8,72.63
2016,1,2,15,15,0.0,79.5,1.4,10.5,79.5,78.27,62.01
2016,1,2,15,30,0.0,67.0,1.4,10.0,67.0,65.72,51.21
2016,1,2,15,45,0.0,54.0,1.45,9.5,54.0,52.53,39.67
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,39.2,27.89
2016,1,2,16,15,0.0,28.5,1.65,8.5,28.5,26.47,16.45
2016,1,2,16,30,0.0,16.0,1.8,8.0,16.0,14.84,4.51
2016,1,2,16,45,0.0,8.0,1.95,7.5,8.0,7.63,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,30.5,15.0,2.4,4.5,17.5,13.33,0.0
2016,1,3,8,0,61.0,30.0,2.4,5.0,35.0,25.91,15.05
2016,1,3,8,15,88.5,46.5,2.3,5.0,59.0,46.75,31.25
2016,1,3,8,30,116.0,63.0,2.2,5.0,83.0,71.1,50.87
2016,1,3,8,45,131.0,79.5,2.1,5.5,107.5,96.6,72.77
2016,1,3,9,0,146.0,96.0,2.0,6.0,132.0,123.86,96.72
2016,1,3,9,15,154.5,111.5,2.0,6.0,155.0,150.05,120.34
2016,1,3,9,30,163.0,127.0,2.0,6.0,178.0,177.1,144.6
2016,1,3,9,45,170.5,140.0,2.0,6.5,198.5,202.07,166.6
2016,1,3,10,0,178.0,153.0,2.0,7.0,219.0,227.6,188.72
2016,1,3,10,15,89.0,141.5,2.05,7.0,174.5,183.81,152.82
2016,1,3,10,30,0.0,130.0,2.1,7.0,130.0,123.17,101.14
2016,1,3,10,45,90.0,163.5,2.2,7.5,204.0,210.72,176.07
2016,1,3,11,0,180.0,197.0,2.3,8.0,278.0,309.25,258.31
2016,1,3,11,15,159.0,204.0,2.45,8.0,277.5,311.61,259.96
2016,1,3,11,30,138.0,211.0,2.6,8.0,277.0,312.35,260.51
2016,1,3,11,45,253.0,201.0,2.8,8.0,323.5,392.26,328.35
2016,1,3,12,0,368.0,191.0,3.0,8.0,370.0,468.3,392.13
2016,1,3,12,15,205.0,195.0,3.1,8.0,295.0,356.43,298.85
2016,1,3,12,30,42.0,199.0,3.2,8.0,220.0,237.71,197.46
2016,1,3,12,45,99.5,205.0,3.3,8.5,252.5,289.2,241.92
2016,1,3,13,0,157.0,211.0,3.4,9.0,285.0,353.1,295.42
2016,1,3,13,15,125.5,202.5,3.25,9.0,260.5,322.42,269.46
2016,1,3,13,30,94.0,194.0,3.1,9.0,236.0,279.64,233.77
2016,1,3,13,45,258.0,169.0,3.0,9.5,276.5,397.36,334.41
2016,1,3,14,0,422.0,144.0,2.9,10.0,317.0,502.0,420.93
2016,1,3,14,15,460.0,126.5,2.7,10.0,303.0,506.42,424.68
2016,1,3,14,30,498.0,109.0,2.5,10.0,289.0,507.66,426.21
2016,1,3,14,45,465.0,104.5,2.4,10.0,260.0,472.03,397.02
2016,1,3,15,0,432.0,100.0,2.3,10.0,231.0,436.06,367.23
2016,1,3,15,15,405.0,89.5,2.2,9.5,199.5,396.46,334.69
2016,1,3,15,30,378.0,79.0,2.1,9.0,168.0,356.9,301.19
2016,1,3,15,45,329.5,67.5,2.05,8.5,134.5,303.6,255.15
2016,1,3,16,0,281.0,56.0,2.0,8.0,101.0,252.6,209.78
2016,1,3,16,15,215.5,42.0,2.05,7.5,70.5,192.01,154.65
2016,1,3,16,30,150.0,28.0,2.1,7.0,40.0,133.62,88.81
2016,1,3,16,45,75.0,14.0,2.15,7.0,20.0,46.84,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,8.5,2.6,8.5,8.5,7.87,0.0
2016,1,4,8,0,0.0,17.0,2.6,9.0,17.0,15.77,6.77
2016,1,4,8,15,0.0,28.5,2.6,9.0,28.5,26.46,16.61
2016,1,4,8,30,0.0,40.0,2.6,9.0,40.0,37.14,26.24
2016,1,4,8,45,0.0,52.5,2.6,9.5,52.5,48.72,36.49
2016,1,4,9,0,0.0,65.0,2.6,10.0,65.0,60.42,46.72
2016,1,4,9,15,0.0,76.5,2.65,10.5,76.5,71.29,56.1
2016,1,4,9,30,0.0,88.0,2.7,11.0,88.0,82.24,65.41
2016,1,4,9,45,0.0,97.5,2.8,11.5,97.5,91.37,73.03
2016,1,4,10,0,0.0,107.0,2.9,12.0,107.0,100.56,80.62
2016,1,4,10,15,62.5,143.5,2.95,12.0,169.5,168.9,138.12
2016,1,4,10,30,125.0,180.0,3.0,12.0,232.0,246.81,203.0
2016,1,4,10,45,240.0,178.0,3.1,12.5,284.0,319.65,263.29
2016,1,4,11,0,355.0,176.0,3.2,13.0,336.0,394.6,324.79
2016,1,4,11,15,355.5,182.0,3.3,13.0,346.5,415.16,341.73
2016,1,4,11,30,356.0,188.0,3.4,13.0,357.0,434.76,357.93
2016,1,4,11,45,235.5,203.0,3.5,13.5,315.5,382.77,314.29
2016,1,4,12,0,115.0,218.0,3.6,14.0,274.0,314.81,257.18
2016,1,4,12,15,194.5,213.0,3.6,14.0,308.0,369.65,303.5
2016,1,4,12,30,274.0,208.0,3.6,14.0,342.0,437.32,359.03
2016,1,4,12,45,186.5,208.5,3.65,14.0,299.0,368.13,302.29
2016,1,4,13,0,99.0,209.0,3.7,14.0,256.0,296.29,242.79
2016,1,4,13,15,208.5,195.0,3.6,13.5,290.0,375.55,310.6
2016,1,4,13,30,318.0,181.0,3.5,13.0,324.0,455.53,377.53
2016,1,4,13,45,161.5,163.0,3.4,13.0,235.5,305.62,253.73
2016,1,4,14,0,5.0,145.0,3.3,13.0,147.0,147.84,119.66
2016,1,4,14,15,2.5,135.5,3.15,13.0,136.5,136.8,110.72
2016,1,4,14,30,0.0,126.0,3.0,13.0,126.0,125.9,101.63
2016,1,4,14,45,0.0,113.5,2.9,13.0,113.5,113.44,91.24
2016,1,4,15,0,0.0,101.0,2.8,13.0,101.0,101.02,80.79
2016,1,4,15,15,0.0,87.5,2.65,12.5,87.5,87.43,69.36
2016,1,4,15,30,0.0,74.0,2.5,12.0,74.0,73.82,57.73
2016,1,4,15,45,0.0,59.5,2.45,12.0,59.5,58.91,44.73
2016,1,4,16,0,0.0,45.0,2.4,12.0,45.0,43.82,31.48
2016,1,4,16,15,0.0,31.5,2.4,11.5,31.5,29.71,19.0
2016,1,4,16,30,0.0,18.0,2.4,11.0,18.0,16.7,6.37
2016,1,4,16,45,0.0,9.0,2.45,11.0,9.0,8.58,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,32.5,15.0,2.15,10.5,17.5,13.33,0.0
2016,1,5,8,0,65.0,30.0,2.3,11.0,35.0,25.79,14.51
2016,1,5,8,15,91.5,46.5,2.4,11.0,59.0,46.64,30.35
2016,1,5,8,30,118.0,63.0,2.5,11.0,83.0,70.98,49.52
2016,1,5,8,45,133.0,79.5,2.65,11.0,107.5,96.57,71.16
2016,1,5,9,0,148.0,96.0,2.8,11.0,132.0,123.93,94.95
2016,1,5,9,15,155.5,111.5,2.85,11.0,155.0,149.94,118.12
2016,1,5,9,30,163.0,127.0,2.9,11.0,178.0,176.72,141.86
2016,1,5,9,45,168.5,141.0,3.0,11.5,198.5,201.96,163.85
2016,1,5,10,0,174.0,155.0,3.1,12.0,219.0,227.61,185.83
2016,1,5,10,15,87.0,81.0,3.2,12.0,113.0,121.03,97.89
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.49,0.0
2016,1,5,10,45,0.0,32.5,3.4,12.5,32.5,30.18,20.32
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,53.94,40.51
2016,1,5,11,15,0.0,63.5,3.55,12.5,63.5,59.07,44.91
2016,1,5,11,30,0.0,69.0,3.6,12.0,69.0,64.21,49.33
2016,1,5,11,45,0.0,98.0,3.7,12.0,98.0,91.83,72.7
2016,1,5,12,0,0.0,127.0,3.8,12.0,127.0,120.65,96.92
2016,1,5,12,15,0.0,71.0,3.8,12.0,71.0,66.08,50.82
2016,1,5,12,30,0.0,15.0,3.8,12.0,15.0,13.92,6.31
2016,1,5,12,45,0.0,22.5,3.85,12.0,22.5,20.89,12.31
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,27.86,18.3
2016,1,5,13,15,11.5,102.0,3.8,12.0,107.0,104.93,84.36
2016,1,5,13,30,23.0,174.0,3.7,12.0,184.0,191.0,156.77
2016,1,5,13,45,25.5,168.0,3.65,12.0,179.0,187.59,154.04
2016,1,5,14,0,28.0,162.0,3.6,12.0,174.0,194.89,160.38
2016,1,5,14,15,14.0,126.0,3.55,12.0,132.0,134.4,109.5
2016,1,5,14,30,0.0,90.0,3.5,12.0,90.0,85.84,68.09
2016,1,5,14,45,0.0,81.5,3.45,12.0,81.5,77.53,61.11
2016,1,5,15,0,0.0,73.0,3.4,12.0,73.0,69.23,54.05
2016,1,5,15,15,0.0,63.0,3.15,11.5,63.0,59.34,45.63
2016,1,5,15,30,0.0,53.0,2.9,11.0,53.0,49.44,37.09
2016,1,5,15,45,0.0,43.0,2.7,10.5,43.0,39.96,28.8
2016,1,5,16,0,0.0,33.0,2.5,10.0,33.0,30.64,20.56
2016,1,5,16,15,0.0,23.0,2.35,9.5,23.0,21.34,12.24
2016,1,5,16,30,0.0,13.0,2.2,9.0,13.0,12.04,3.3
2016,1,5,16,45,0.0,6.5,2.1,9.0,6.5,6.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,3.65,10.5,8.5,7.87,0.0
2016,1,6,8,0,0.0,17.0,3.6,11.0,17.0,15.77,6.69
2016,1,6,8,15,0.0,29.5,3.55,11.0,29.5,27.4,17.22
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,38.94,27.54
2016,1,6,8,45,0.0,55.0,3.45,11.0,55.0,51.0,38.21
2016,1,6,9,0,0.0,68.0,3.4,11.0,68.0,63.19,48.91
2016,1,6,9,15,0.0,81.0,3.35,11.0,81.0,75.49,59.6
2016,1,6,9,30,0.0,94.0,3.3,11.0,94.0,87.91,70.27
2016,1,6,9,45,0.0,104.5,3.25,11.0,104.5,98.05,78.88
2016,1,6,10,0,0.0,115.0,3.2,11.0,115.0,108.27,87.48
2016,1,6,10,15,0.0,61.0,3.2,11.0,61.0,56.72,43.36
2016,1,6,10,30,0.0,7.0,3.2,11.0,7.0,6.49,0.0
2016,1,6,10,45,0.0,15.5,3.25,11.0,15.5,14.38,6.8
2016,1,6,11,0,0.0,24.0,3.3,11.0,24.0,22.28,13.61
2016,1,6,11,15,0.0,67.5,3.35,11.0,67.5,62.81,48.39
2016,1,6,11,30,0.0,111.0,3.4,11.0,111.0,104.54,83.78
2016,1,6,11,45,57.5,165.5,3.45,11.0,193.5,204.78,169.14
2016,1,6,12,0,115.0,220.0,3.5,11.0,276.0,316.85,262.14
2016,1,6,12,15,76.5,209.5,3.4,11.0,247.0,271.81,224.26
2016,1,6,12,30,38.0,199.0,3.3,11.0,218.0,234.39,192.65
2016,1,6,12,45,77.0,206.0,3.25,11.0,243.5,273.42,226.05
2016,1,6,13,0,116.0,213.0,3.2,11.0,269.0,324.64,268.84
2016,1,6,13,15,126.0,207.0,3.1,11.0,265.5,328.02,271.91
2016,1,6,13,30,136.0,201.0,3.0,11.0,262.0,331.08,274.89
2016,1,6,13,45,256.0,178.0,2.95,11.0,287.0,407.43,340.09
2016,1,6,14,0,376.0,155.0,2.9,11.0,312.0,482.11,402.4
2016,1,6,14,15,304.0,153.0,2.85,11.0,274.5,412.84,345.67
2016,1,6,14,30,232.0,151.0,2.8,11.0,237.0,357.0,299.37
2016,1,6,14,45,218.0,140.0,2.8,11.0,215.0,332.11,279.16
2016,1,6,15,0,204.0,129.0,2.8,11.0,193.0,307.06,258.34
2016,1,6,15,15,189.0,114.0,2.75,10.5,167.0,275.93,232.5
2016,1,6,15,30,174.0,99.0,2.7,10.0,141.0,244.91,206.11
2016,1,6,15,45,150.5,82.0,2.65,10.0,114.0,206.12,172.09
2016,1,6,16,0,127.0,65.0,2.6,10.0,87.0,168.17,138.18
2016,1,6,16,15,90.0,48.5,2.55,9.5,61.5,115.51,91.52
2016,1,6,16,30,53.0,32.0,2.5,9.0,36.0,74.27,50.68
2016,1,6,16,45,26.5,16.0,2.5,9.0,18.0,33.26,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,78.5,18.0,0.6,8.0,25.0,15.05,0.0
2016,1,7,8,0,157.0,36.0,0.6,8.0,50.0,28.39,16.92
2016,1,7,8,15,249.0,49.5,0.65,8.5,85.0,56.59,34.25
2016,1,7,8,30,341.0,63.0,0.7,9.0,120.0,95.61,61.07
2016,1,7,8,45,426.5,68.5,0.8,9.5,159.5,136.11,91.92
2016,1,7,9,0,512.0,74.0,0.9,10.0,199.0,186.94,133.76
2016,1,7,9,15,555.5,80.0,0.9,10.0,236.0,233.73,175.22
2016,1,7,9,30,599.0,86.0,0.9,10.0,273.0,284.16,219.85
2016,1,7,9,45,424.5,117.5,0.95,10.0,257.5,280.16,223.5
2016,1,7,10,0,250.0,149.0,1.0,10.0,242.0,257.02,208.84
2016,1,7,10,15,200.0,165.0,1.0,10.0,243.0,258.65,211.63
2016,1,7,10,30,150.0,181.0,1.0,10.0,244.0,260.0,213.23
2016,1,7,10,45,148.5,192.5,1.05,10.5,257.5,278.76,228.46
2016,1,7,11,0,147.0,204.0,1.1,11.0,271.0,297.25,243.12
2016,1,7,11,15,145.5,209.0,1.15,11.0,277.5,308.37,252.21
2016,1,7,11,30,144.0,214.0,1.2,11.0,284.0,319.06,260.93
2016,1,7,11,45,142.5,219.0,1.25,11.5,288.5,329.36,268.79
2016,1,7,12,0,141.0,224.0,1.3,12.0,293.0,339.28,276.3
2016,1,7,12,15,249.0,210.5,1.35,12.0,333.0,415.68,339.01
2016,1,7,12,30,357.0,197.0,1.4,12.0,373.0,485.23,395.14
2016,1,7,12,45,597.0,138.0,1.45,12.0,427.0,619.11,501.67
2016,1,7,13,0,837.0,79.0,1.5,12.0,481.0,735.41,589.1
2016,1,7,13,15,830.0,78.0,1.5,12.0,466.5,734.68,587.71
2016,1,7,13,30,823.0,77.0,1.5,12.0,452.0,730.72,585.37
2016,1,7,13,45,812.5,75.0,1.55,12.0,431.0,719.74,578.47
2016,1,7,14,0,802.0,73.0,1.6,12.0,410.0,705.73,569.39
2016,1,7,14,15,784.5,71.0,1.55,11.5,382.0,683.63,554.43
2016,1,7,14,30,767.0,69.0,1.5,11.0,354.0,658.95,537.4
2016,1,7,14,45,747.5,65.0,1.45,11.0,322.0,628.08,514.44
2016,1,7,15,0,728.0,61.0,1.4,11.0,290.0,595.18,489.51
2016,1,7,15,15,691.0,57.5,1.3,10.5,252.5,549.48,453.91
2016,1,7,15,30,654.0,54.0,1.2,10.0,215.0,503.17,416.27
2016,1,7,15,45,603.5,48.0,1.1,10.0,176.0,450.5,371.32
2016,1,7,16,0,553.0,42.0,1.0,10.0,137.0,394.77,322.43
2016,1,7,16,15,462.0,34.5,1.0,9.5,98.5,317.54,254.99
2016,1,7,16,30,371.0,27.0,1.0,9.0,60.0,246.57,180.3
2016,1,7,16,45,185.5,13.5,1.05,9.0,30.0,117.13,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.0,15.0,1.65,5.5,15.5,13.81,0.0
2016,1,8,8,0,12.0,30.0,1.7,6.0,31.0,26.65,15.69
2016,1,8,8,15,32.0,46.5,1.7,6.0,51.5,43.52,30.33
2016,1,8,8,30,52.0,63.0,1.7,6.0,72.0,63.22,46.8
2016,1,8,8,45,62.0,80.0,1.75,6.0,93.0,84.22,65.03
2016,1,8,9,0,72.0,97.0,1.8,6.0,114.0,106.54,84.64
2016,1,8,9,15,78.0,113.0,1.75,6.5,134.5,128.05,103.56
2016,1,8,9,30,84.0,129.0,1.7,7.0,155.0,150.3,122.93
2016,1,8,9,45,85.5,142.0,1.65,7.5,171.5,168.6,138.77
2016,1,8,10,0,87.0,155.0,1.6,8.0,188.0,187.05,154.45
2016,1,8,10,15,73.0,164.5,1.55,8.0,193.5,194.9,161.3
2016,1,8,10,30,59.0,174.0,1.5,8.0,199.0,201.49,166.84
2016,1,8,10,45,101.5,187.5,1.45,8.5,233.0,241.82,200.36
2016,1,8,11,0,144.0,201.0,1.4,9.0,267.0,292.16,241.53
2016,1,8,11,15,191.5,205.0,1.45,9.5,295.5,332.02,274.03
2016,1,8,11,30,239.0,209.0,1.5,10.0,324.0,382.81,314.88
2016,1,8,11,45,119.5,181.0,1.55,10.5,238.5,271.54,223.47
2016,1,8,12,0,0.0,153.0,1.6,11.0,153.0,146.92,118.54
2016,1,8,12,15,3.5,162.5,1.6,11.0,164.0,159.55,129.44
2016,1,8,12,30,7.0,172.0,1.6,11.0,175.0,172.6,140.32
2016,1,8,12,45,159.0,185.5,1.65,11.5,262.0,320.82,265.22
2016,1,8,13,0,311.0,199.0,1.7,12.0,349.0,465.76,381.78
2016,1,8,13,15,253.0,199.5,1.65,12.0,319.5,426.65,349.2
2016,1,8,13,30,195.0,200.0,1.6,12.0,290.0,374.44,307.35
2016,1,8,13,45,125.5,187.5,1.6,12.0,244.5,308.75,253.94
2016,1,8,14,0,56.0,175.0,1.6,12.0,199.0,231.47,190.01
2016,1,8,14,15,93.5,167.0,1.5,11.5,203.5,251.71,208.55
2016,1,8,14,30,131.0,159.0,1.4,11.0,208.0,282.39,234.96
2016,1,8,14,45,120.5,146.0,1.35,11.0,188.0,259.44,215.94
2016,1,8,15,0,110.0,133.0,1.3,11.0,168.0,236.55,196.97
2016,1,8,15,15,101.5,117.0,1.3,10.5,146.0,210.99,175.94
2016,1,8,15,30,93.0,101.0,1.3,10.0,124.0,185.49,154.46
2016,1,8,15,45,80.0,83.5,1.3,10.0,101.0,155.13,128.05
2016,1,8,16,0,67.0,66.0,1.3,10.0,78.0,125.08,101.46
2016,1,8,16,15,45.0,49.0,1.35,9.5,56.0,82.84,64.35
2016,1,8,16,30,23.0,32.0,1.4,9.0,34.0,49.99,33.53
2016,1,8,16,45,11.5,16.0,1.5,9.0,17.0,21.77,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,7.5,11.5,10.66,0.0
2016,1,9,8,0,0.0,23.0,3.1,8.0,23.0,21.36,11.38
2016,1,9,8,15,0.0,38.0,3.1,8.0,38.0,34.9,23.82
2016,1,9,8,30,0.0,53.0,3.1,8.0,53.0,48.75,36.33
2016,1,9,8,45,0.0,69.5,3.1,8.5,69.5,64.17,49.97
2016,1,9,9,0,0.0,86.0,3.1,9.0,86.0,79.81,63.63
2016,1,9,9,15,4.0,100.0,3.05,9.0,101.5,94.37,76.19
2016,1,9,9,30,8.0,114.0,3.0,9.0,117.0,109.45,89.11
2016,1,9,9,45,9.0,125.0,2.95,9.0,128.5,121.04,99.0
2016,1,9,10,0,10.0,136.0,2.9,9.0,140.0,132.78,108.94
2016,1,9,10,15,33.5,155.0,2.75,9.0,169.0,166.86,137.72
2016,1,9,10,30,57.0,174.0,2.6,9.0,198.0,200.38,165.9
2016,1,9,10,45,47.5,179.5,2.5,9.5,200.0,203.98,168.42
2016,1,9,11,0,38.0,185.0,2.4,10.0,202.0,206.82,170.25
2016,1,9,11,15,89.0,200.5,2.25,10.0,243.0,256.87,212.32
2016,1,9,11,30,140.0,216.0,2.1,10.0,284.0,318.51,263.14
2016,1,9,11,45,136.5,219.5,2.0,10.0,286.5,325.72,268.6
2016,1,9,12,0,133.0,223.0,1.9,10.0,289.0,332.42,273.84
2016,1,9,12,15,132.5,223.0,1.8,10.0,289.0,336.78,277.3
2016,1,9,12,30,132.0,223.0,1.7,10.0,289.0,340.74,280.43
2016,1,9,12,45,115.5,219.0,1.6,10.0,276.0,327.73,269.6
2016,1,9,13,0,99.0,215.0,1.5,10.0,263.0,302.86,249.37
2016,1,9,13,15,86.5,206.5,1.35,10.0,247.5,285.87,235.46
2016,1,9,13,30,74.0,198.0,1.2,10.0,232.0,268.54,221.19
2016,1,9,13,45,52.0,182.5,1.1,10.0,206.0,235.17,193.61
2016,1,9,14,0,30.0,167.0,1.0,10.0,180.0,201.74,165.79
2016,1,9,14,15,15.0,131.5,0.95,10.0,138.0,140.83,115.09
2016,1,9,14,30,0.0,96.0,0.9,10.0,96.0,91.96,73.62
2016,1,9,14,45,0.0,87.0,0.85,10.0,87.0,83.13,66.29
2016,1,9,15,0,0.0,78.0,0.8,10.0,78.0,74.32,58.81
2016,1,9,15,15,0.0,68.0,0.8,10.0,68.0,64.45,50.33
2016,1,9,15,30,0.0,58.0,0.8,10.0,58.0,54.58,41.75
2016,1,9,15,45,0.0,47.0,0.85,10.0,47.0,43.69,32.19
2016,1,9,16,0,0.0,36.0,0.9,10.0,36.0,33.43,23.09
2016,1,9,16,15,0.0,26.0,0.9,9.5,26.0,24.13,14.79
2016,1,9,16,30,0.0,16.0,0.9,9.0,16.0,14.83,6.13
2016,1,9,16,45,0.0,8.0,0.95,9.0,8.0,7.41,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,12.31,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,25.35,14.63
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,56.5,30.29
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,100.08,59.22
2016,1,10,8,45,546.5,56.5,2.8,8.5,173.5,144.78,94.67
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,196.04,138.75
2016,1,10,9,15,652.0,66.5,2.75,9.0,251.5,245.6,184.11
2016,1,10,9,30,692.0,71.0,2.7,9.0,289.0,298.25,232.33
2016,1,10,9,45,725.0,73.0,2.7,9.5,323.5,348.48,277.82
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,400.31,323.66
2016,1,10,10,15,776.5,77.5,2.6,10.5,386.5,447.06,364.17
2016,1,10,10,30,795.0,80.0,2.5,11.0,415.0,493.49,403.15
2016,1,10,10,45,423.0,135.5,2.45,11.5,314.5,380.67,313.29
2016,1,10,11,0,51.0,191.0,2.4,12.0,214.0,220.64,180.01
2016,1,10,11,15,50.5,197.5,2.3,12.0,221.0,229.92,188.0
2016,1,10,11,30,50.0,204.0,2.2,12.0,228.0,239.19,195.45
2016,1,10,11,45,37.0,198.5,2.1,12.5,216.5,226.79,184.6
2016,1,10,12,0,24.0,193.0,2.0,13.0,205.0,205.05,166.21
2016,1,10,12,15,23.5,193.0,1.95,13.0,205.0,205.76,166.83
2016,1,10,12,30,23.0,193.0,1.9,13.0,205.0,206.48,167.42
2016,1,10,12,45,365.0,149.0,1.85,13.0,327.0,455.87,375.52
2016,1,10,13,0,707.0,105.0,1.8,13.0,449.0,674.48,545.75
2016,1,10,13,15,530.0,143.5,1.75,13.0,397.0,584.36,473.89
2016,1,10,13,30,353.0,182.0,1.7,13.0,345.0,485.04,395.28
2016,1,10,13,45,456.5,152.5,1.7,13.0,353.5,542.89,443.2
2016,1,10,14,0,560.0,123.0,1.7,13.0,362.0,590.06,481.34
2016,1,10,14,15,672.5,95.0,1.65,13.0,363.5,637.66,518.67
2016,1,10,14,30,785.0,67.0,1.6,13.0,365.0,674.09,545.87
2016,1,10,14,45,759.0,64.5,1.55,13.0,331.5,640.2,520.3
2016,1,10,15,0,733.0,62.0,1.5,13.0,298.0,604.44,493.56
2016,1,10,15,15,697.5,58.0,1.4,12.5,260.5,558.97,458.89
2016,1,10,15,30,662.0,54.0,1.3,12.0,223.0,512.81,421.9
2016,1,10,15,45,608.0,49.0,1.25,11.5,183.5,458.51,377.13
2016,1,10,16,0,554.0,44.0,1.2,11.0,144.0,401.61,328.6
2016,1,10,16,15,468.5,36.5,1.3,10.5,105.5,326.65,263.87
2016,1,10,16,30,383.0,29.0,1.4,10.0,67.0,257.32,195.69
2016,1,10,16,45,191.5,14.5,1.5,9.5,33.5,124.69,16.81
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,8.5,13.0,12.06,0.0
2016,1,11,8,0,0.0,26.0,2.2,9.0,26.0,23.88,13.48
2016,1,11,8,15,3.0,43.0,2.2,9.0,43.5,39.32,27.37
2016,1,11,8,30,6.0,60.0,2.2,9.0,61.0,55.54,41.74
2016,1,11,8,45,13.5,76.0,2.25,9.0,79.5,72.2,56.18
2016,1,11,9,0,21.0,92.0,2.3,9.0,98.0,90.62,72.1
2016,1,11,9,15,26.0,107.0,2.25,9.0,115.0,108.09,87.24
2016,1,11,9,30,31.0,122.0,2.2,9.0,132.0,126.25,102.88
2016,1,11,9,45,35.0,135.5,2.2,9.5,147.5,143.22,117.21
2016,1,11,10,0,39.0,149.0,2.2,10.0,163.0,160.71,131.8
2016,1,11,10,15,19.5,146.5,2.2,10.0,153.5,148.0,121.13
2016,1,11,10,30,0.0,144.0,2.2,10.0,144.0,136.7,111.44
2016,1,11,10,45,5.0,155.0,2.25,10.5,157.5,150.51,122.76
2016,1,11,11,0,10.0,166.0,2.3,11.0,171.0,164.84,134.42
2016,1,11,11,15,13.5,174.0,2.25,11.0,180.5,175.7,143.36
2016,1,11,11,30,17.0,182.0,2.2,11.0,190.0,186.88,152.58
2016,1,11,11,45,43.5,199.5,2.15,11.5,221.0,232.12,189.99
2016,1,11,12,0,70.0,217.0,2.1,12.0,252.0,272.31,222.72
2016,1,11,12,15,135.5,220.5,2.05,12.0,288.5,335.9,275.32
2016,1,11,12,30,201.0,224.0,2.0,12.0,325.0,392.31,321.46
2016,1,11,12,45,185.5,221.5,2.0,12.5,314.0,382.71,312.91
2016,1,11,13,0,170.0,219.0,2.0,13.0,303.0,372.15,303.97
2016,1,11,13,15,114.0,207.5,1.95,13.0,263.5,319.13,260.72
2016,1,11,13,30,58.0,196.0,1.9,13.0,224.0,253.55,206.89
2016,1,11,13,45,433.0,133.0,1.9,13.5,320.5,502.68,414.22
2016,1,11,14,0,808.0,70.0,1.9,14.0,417.0,712.22,574.14
2016,1,11,14,15,404.0,100.0,1.8,13.5,273.5,437.47,360.98
2016,1,11,14,30,0.0,130.0,1.7,13.0,130.0,129.25,103.51
2016,1,11,14,45,363.5,95.5,1.6,13.0,214.0,394.15,330.13
2016,1,11,15,0,727.0,61.0,1.5,13.0,298.0,600.67,493.03
2016,1,11,15,15,692.5,57.5,1.4,12.5,261.0,556.6,457.23
2016,1,11,15,30,658.0,54.0,1.3,12.0,224.0,511.8,421.33
2016,1,11,15,45,606.5,49.0,1.2,12.0,184.5,458.95,376.84
2016,1,11,16,0,555.0,44.0,1.1,12.0,145.0,403.46,328.86
2016,1,11,16,15,471.0,36.5,1.1,11.5,106.5,329.07,264.87
2016,1,11,16,30,387.0,29.0,1.1,11.0,68.0,260.19,198.62
