Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,193.5,14.5,1.15,10.5,34.0,126.73,32.57
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,7.5,29.5,10.89,0.0
2016,1,12,8,0,350.0,28.0,2.4,8.0,59.0,22.38,12.43
2016,1,12,8,15,441.5,36.0,2.3,8.0,97.5,53.99,26.72
2016,1,12,8,30,533.0,44.0,2.2,8.0,136.0,98.37,55.59
2016,1,12,8,45,590.5,49.0,2.1,8.5,175.5,144.13,92.12
2016,1,12,9,0,648.0,54.0,2.0,9.0,215.0,196.45,137.47
2016,1,12,9,15,519.5,81.5,1.95,9.0,224.0,224.28,169.94
2016,1,12,9,30,391.0,109.0,1.9,9.0,233.0,236.88,187.63
2016,1,12,9,45,408.5,118.0,1.9,9.5,260.5,274.03,220.73
2016,1,12,10,0,426.0,127.0,1.9,10.0,288.0,312.15,253.89
2016,1,12,10,15,376.0,147.0,1.9,10.5,297.0,330.94,270.79
2016,1,12,10,30,326.0,167.0,1.9,11.0,306.0,339.12,278.18
2016,1,12,10,45,380.5,166.5,1.95,11.5,336.5,383.21,314.48
2016,1,12,11,0,435.0,166.0,2.0,12.0,367.0,437.88,358.39
2016,1,12,11,15,405.5,178.5,2.0,12.0,371.0,450.37,368.28
2016,1,12,11,30,376.0,191.0,2.0,12.0,375.0,451.48,369.32
2016,1,12,11,45,438.5,180.5,2.0,12.5,398.0,503.98,410.87
2016,1,12,12,0,501.0,170.0,2.0,13.0,421.0,549.4,446.22
2016,1,12,12,15,328.5,199.0,1.95,13.0,363.5,460.06,374.35
2016,1,12,12,30,156.0,228.0,1.9,13.0,306.0,363.96,295.89
2016,1,12,12,45,213.0,219.5,1.9,13.5,325.0,400.93,326.66
2016,1,12,13,0,270.0,211.0,1.9,14.0,344.0,449.89,365.52
2016,1,12,13,15,363.0,187.5,1.8,14.0,361.0,497.04,404.01
2016,1,12,13,30,456.0,164.0,1.7,14.0,378.0,556.15,450.7
2016,1,12,13,45,396.5,166.5,1.65,14.0,346.5,514.77,417.85
2016,1,12,14,0,337.0,169.0,1.6,14.0,315.0,460.2,375.46
2016,1,12,14,15,181.5,159.0,1.55,13.5,237.0,318.49,262.07
2016,1,12,14,30,26.0,149.0,1.5,13.0,159.0,170.16,138.43
2016,1,12,14,45,22.0,136.5,1.45,13.0,144.5,154.64,126.03
2016,1,12,15,0,18.0,124.0,1.4,13.0,130.0,139.29,113.23
2016,1,12,15,15,13.5,109.5,1.5,12.5,113.5,121.36,98.33
2016,1,12,15,30,9.0,95.0,1.6,12.0,97.0,103.65,83.35
2016,1,12,15,45,4.5,79.0,1.7,12.0,80.0,84.25,66.54
2016,1,12,16,0,0.0,63.0,1.8,12.0,63.0,64.98,49.66
2016,1,12,16,15,0.0,46.5,1.85,12.0,46.5,47.51,34.28
2016,1,12,16,30,0.0,30.0,1.9,12.0,30.0,29.4,18.01
2016,1,12,16,45,0.0,15.0,1.95,12.0,15.0,13.92,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,110.0,17.5,3.5,11.5,27.5,13.81,0.0
2016,1,13,8,0,220.0,35.0,3.6,12.0,55.0,27.52,16.35
2016,1,13,8,15,318.5,46.0,3.65,12.0,92.0,55.67,31.34
2016,1,13,8,30,417.0,57.0,3.7,12.0,129.0,98.16,59.55
2016,1,13,8,45,481.0,64.5,3.8,12.5,168.5,141.07,93.1
2016,1,13,9,0,545.0,72.0,3.9,13.0,208.0,190.59,134.93
2016,1,13,9,15,588.5,77.0,4.05,13.0,246.0,238.37,177.83
2016,1,13,9,30,632.0,82.0,4.2,13.0,284.0,289.75,224.23
2016,1,13,9,45,652.5,88.5,4.35,13.5,316.5,337.39,267.31
2016,1,13,10,0,673.0,95.0,4.5,14.0,349.0,385.75,310.12
2016,1,13,10,15,378.0,139.0,4.6,14.0,283.5,323.86,264.18
2016,1,13,10,30,83.0,183.0,4.7,14.0,218.0,222.43,181.47
2016,1,13,10,45,51.0,179.0,4.85,14.0,201.0,204.93,167.08
2016,1,13,11,0,19.0,175.0,5.0,14.0,184.0,179.04,145.22
2016,1,13,11,15,147.0,192.5,5.0,14.0,264.5,290.92,239.51
2016,1,13,11,30,275.0,210.0,5.0,14.0,345.0,407.22,335.59
2016,1,13,11,45,533.5,156.5,5.05,14.0,424.0,542.45,448.12
2016,1,13,12,0,792.0,103.0,5.1,14.0,503.0,681.31,561.15
2016,1,13,12,15,396.0,97.5,5.1,13.5,297.5,411.39,344.05
2016,1,13,12,30,0.0,92.0,5.1,13.0,92.0,85.94,67.16
2016,1,13,12,45,206.5,139.0,5.1,13.0,241.5,314.09,263.14
2016,1,13,13,0,413.0,186.0,5.1,13.0,391.0,541.1,449.21
2016,1,13,13,15,283.0,198.0,5.0,13.0,336.5,448.78,372.33
2016,1,13,13,30,153.0,210.0,4.9,13.0,282.0,354.75,293.66
2016,1,13,13,45,451.5,152.0,4.85,13.0,351.0,540.76,451.17
2016,1,13,14,0,750.0,94.0,4.8,13.0,420.0,704.2,583.12
2016,1,13,14,15,731.5,91.5,4.55,12.5,393.0,681.74,565.53
2016,1,13,14,30,713.0,89.0,4.3,12.0,366.0,656.85,546.88
2016,1,13,14,45,699.5,82.5,4.05,12.0,335.0,628.47,524.38
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,597.93,500.07
2016,1,13,15,15,648.0,72.0,3.5,11.5,266.5,551.96,462.9
2016,1,13,15,30,610.0,68.0,3.2,11.0,229.0,505.54,424.38
2016,1,13,15,45,575.0,59.5,2.95,11.0,191.0,455.62,381.31
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,406.07,337.07
2016,1,13,16,15,450.5,43.0,2.55,10.5,113.5,327.93,268.55
2016,1,13,16,30,361.0,35.0,2.4,10.0,74.0,255.3,200.1
2016,1,13,16,45,217.5,23.0,2.3,9.5,43.5,151.89,68.04
2016,1,13,17,0,74.0,11.0,2.2,9.0,13.0,42.18,0.0
2016,1,13,17,15,37.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.5,1.85,8.5,15.5,14.39,0.0
2016,1,14,8,0,0.0,31.0,1.9,9.0,31.0,27.96,17.09
2016,1,14,8,15,16.5,47.5,1.95,9.0,50.5,43.44,30.51
2016,1,14,8,30,33.0,64.0,2.0,9.0,70.0,61.81,45.97
2016,1,14,8,45,41.0,81.0,2.1,9.5,90.5,81.38,62.73
2016,1,14,9,0,49.0,98.0,2.2,10.0,111.0,102.07,80.52
2016,1,14,9,15,54.0,114.0,2.25,10.0,130.0,122.07,97.96
2016,1,14,9,30,59.0,130.0,2.3,10.0,149.0,142.75,115.86
2016,1,14,9,45,62.0,143.5,2.4,10.5,165.5,160.86,131.26
2016,1,14,10,0,65.0,157.0,2.5,11.0,182.0,179.33,146.75
2016,1,14,10,15,40.5,158.5,2.65,11.0,175.0,173.19,141.83
2016,1,14,10,30,16.0,160.0,2.8,11.0,168.0,160.46,131.08
2016,1,14,10,45,8.0,149.5,2.95,11.0,153.5,146.49,119.24
2016,1,14,11,0,0.0,139.0,3.1,11.0,139.0,131.83,106.73
2016,1,14,11,15,19.5,170.0,3.15,11.0,180.0,175.11,143.24
2016,1,14,11,30,39.0,201.0,3.2,11.0,221.0,228.28,187.52
2016,1,14,11,45,38.0,204.5,3.3,11.0,224.0,233.53,191.69
2016,1,14,12,0,37.0,208.0,3.4,11.0,227.0,238.75,195.97
2016,1,14,12,15,18.5,154.5,3.4,11.0,164.0,161.66,131.81
2016,1,14,12,30,0.0,101.0,3.4,11.0,101.0,94.75,75.21
2016,1,14,12,45,12.0,147.0,3.45,11.0,153.0,150.31,122.46
2016,1,14,13,0,24.0,193.0,3.5,11.0,205.0,209.03,171.64
2016,1,14,13,15,12.0,115.0,3.45,11.0,121.0,118.34,95.65
2016,1,14,13,30,0.0,37.0,3.4,11.0,37.0,34.37,23.96
2016,1,14,13,45,0.0,46.5,3.4,11.0,46.5,43.22,31.63
2016,1,14,14,0,0.0,56.0,3.4,11.0,56.0,52.07,39.27
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,40.88,29.7
2016,1,14,14,30,0.0,32.0,3.5,11.0,32.0,29.7,20.1
2016,1,14,14,45,0.0,29.0,3.55,11.0,29.0,26.91,17.72
2016,1,14,15,0,0.0,26.0,3.6,11.0,26.0,24.12,15.32
2016,1,14,15,15,0.0,22.5,3.7,11.0,22.5,20.86,12.5
2016,1,14,15,30,0.0,19.0,3.8,11.0,19.0,17.61,9.65
2016,1,14,15,45,0.0,15.5,3.95,11.0,15.5,14.36,6.78
2016,1,14,16,0,0.0,12.0,4.1,11.0,12.0,11.11,3.9
2016,1,14,16,15,0.0,9.0,4.1,11.0,9.0,8.33,1.41
2016,1,14,16,30,0.0,6.0,4.1,11.0,6.0,5.55,0.0
2016,1,14,16,45,0.0,3.5,4.2,11.0,3.5,3.24,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,168.0,15.0,1.15,8.5,30.5,11.72,0.0
2016,1,15,8,0,336.0,30.0,1.2,9.0,61.0,24.13,14.11
2016,1,15,8,15,429.0,38.5,1.3,9.0,100.0,55.05,28.12
2016,1,15,8,30,522.0,47.0,1.4,9.0,139.0,99.44,56.83
2016,1,15,8,45,576.5,53.0,1.5,9.5,179.0,145.23,93.27
2016,1,15,9,0,631.0,59.0,1.6,10.0,219.0,196.41,137.44
2016,1,15,9,15,668.5,63.0,1.65,10.0,257.0,246.05,182.65
2016,1,15,9,30,706.0,67.0,1.7,10.0,295.0,299.08,230.89
2016,1,15,9,45,722.0,72.5,1.8,10.5,327.5,347.4,274.74
2016,1,15,10,0,738.0,78.0,1.9,11.0,360.0,395.83,317.59
2016,1,15,10,15,756.5,80.0,1.9,11.0,388.5,441.66,357.63
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,487.24,396.44
2016,1,15,10,45,625.5,121.0,1.95,11.5,400.5,480.51,391.9
2016,1,15,11,0,476.0,160.0,2.0,12.0,384.0,456.27,372.57
2016,1,15,11,15,488.5,163.5,1.9,12.0,399.5,486.69,397.18
2016,1,15,11,30,501.0,167.0,1.8,12.0,415.0,516.39,420.43
2016,1,15,11,45,466.5,178.5,1.75,12.0,412.5,521.98,424.31
2016,1,15,12,0,432.0,190.0,1.7,12.0,410.0,524.27,425.6
2016,1,15,12,15,340.5,207.5,1.6,12.0,381.0,479.18,389.3
2016,1,15,12,30,249.0,225.0,1.5,12.0,352.0,439.87,357.06
2016,1,15,12,45,207.5,225.5,1.45,12.0,330.5,404.09,328.85
2016,1,15,13,0,166.0,226.0,1.4,12.0,309.0,377.47,307.34
2016,1,15,13,15,488.5,154.5,1.3,12.0,389.5,569.4,463.13
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,739.88,590.0
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,730.19,579.93
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,717.42,569.91
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,695.32,554.22
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,670.62,536.65
2016,1,15,14,45,739.5,69.0,0.95,13.0,340.5,640.04,514.56
2016,1,15,15,0,720.0,65.0,0.9,13.0,308.0,607.4,490.63
2016,1,15,15,15,684.5,61.5,0.85,12.5,271.0,562.63,457.8
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,521.49,425.67
2016,1,15,15,45,598.5,53.0,0.8,12.0,194.5,465.0,380.03
2016,1,15,16,0,548.0,48.0,0.8,12.0,155.0,409.82,333.76
2016,1,15,16,15,467.0,40.5,0.85,11.5,116.0,336.41,271.86
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,268.05,209.93
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,143.3,80.39
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,14.3,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.0,17.0,2.4,11.5,29.0,13.37,0.0
2016,1,16,8,0,256.0,34.0,2.4,12.0,58.0,26.65,16.03
2016,1,16,8,15,349.5,44.0,2.4,12.0,95.5,56.18,31.05
2016,1,16,8,30,443.0,54.0,2.4,12.0,133.0,97.59,58.03
2016,1,16,8,45,518.0,58.5,2.4,12.5,173.5,140.97,91.35
2016,1,16,9,0,593.0,63.0,2.4,13.0,214.0,192.07,134.09
2016,1,16,9,15,296.5,59.0,2.35,13.0,134.5,139.97,104.48
2016,1,16,9,30,0.0,55.0,2.3,13.0,55.0,51.12,38.31
2016,1,16,9,45,0.0,61.0,2.3,13.5,61.0,56.72,43.04
2016,1,16,10,0,0.0,67.0,2.3,14.0,67.0,62.33,47.65
2016,1,16,10,15,0.0,95.5,2.3,14.0,95.5,89.31,70.36
2016,1,16,10,30,0.0,124.0,2.3,14.0,124.0,116.85,93.29
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,93.14,73.16
2016,1,16,11,0,0.0,75.0,2.4,15.0,75.0,69.81,53.43
2016,1,16,11,15,12.0,134.0,2.4,15.0,140.0,134.32,107.35
2016,1,16,11,30,24.0,193.0,2.4,15.0,205.0,202.34,163.09
2016,1,16,11,45,12.0,112.5,2.4,15.5,118.5,113.98,90.08
2016,1,16,12,0,0.0,32.0,2.4,16.0,32.0,29.73,19.45
2016,1,16,12,15,0.0,86.5,2.35,16.0,86.5,80.57,62.06
2016,1,16,12,30,0.0,141.0,2.3,16.0,141.0,134.7,106.72
2016,1,16,12,45,0.0,139.5,2.25,16.0,139.5,133.45,105.62
2016,1,16,13,0,0.0,138.0,2.2,16.0,138.0,132.24,104.68
2016,1,16,13,15,0.0,134.0,2.1,16.0,134.0,128.5,101.68
2016,1,16,13,30,0.0,130.0,2.0,16.0,130.0,124.8,98.72
2016,1,16,13,45,0.0,124.0,1.9,16.0,124.0,119.04,94.08
2016,1,16,14,0,0.0,118.0,1.8,16.0,118.0,113.32,89.48
2016,1,16,14,15,0.0,110.5,1.7,16.0,110.5,106.05,83.59
2016,1,16,14,30,0.0,103.0,1.6,16.0,103.0,98.82,77.7
2016,1,16,14,45,0.0,93.5,1.55,16.0,93.5,89.48,70.03
2016,1,16,15,0,0.0,84.0,1.5,16.0,84.0,80.16,62.31
2016,1,16,15,15,0.0,74.0,1.45,15.5,74.0,70.31,54.18
2016,1,16,15,30,0.0,64.0,1.4,15.0,64.0,60.47,45.94
2016,1,16,15,45,0.0,53.0,1.35,14.5,53.0,49.54,36.64
2016,1,16,16,0,0.0,42.0,1.3,14.0,42.0,39.02,27.57
2016,1,16,16,15,0.0,31.5,1.3,13.5,31.5,29.25,19.02
2016,1,16,16,30,0.0,21.0,1.3,13.0,21.0,19.48,10.35
2016,1,16,16,45,0.0,12.5,1.35,13.0,12.5,11.58,1.83
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.81,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.5,3.05,13.5,11.5,10.66,0.0
2016,1,17,8,0,0.0,23.0,3.1,14.0,23.0,21.35,11.69
2016,1,17,8,15,0.0,38.0,3.05,14.0,38.0,35.0,23.45
2016,1,17,8,30,0.0,53.0,3.0,14.0,53.0,48.78,35.58
2016,1,17,8,45,0.0,68.5,3.0,14.0,68.5,63.21,48.17
2016,1,17,9,0,0.0,84.0,3.0,14.0,84.0,77.82,60.79
2016,1,17,9,15,0.0,98.5,3.0,14.0,98.5,91.67,72.6
2016,1,17,9,30,0.0,113.0,3.0,14.0,113.0,105.64,84.38
2016,1,17,9,45,2.5,124.5,3.05,14.0,125.5,117.81,94.49
2016,1,17,10,0,5.0,136.0,3.1,14.0,138.0,130.29,104.81
2016,1,17,10,15,2.5,84.0,3.1,14.0,85.0,79.49,62.03
2016,1,17,10,30,0.0,32.0,3.1,14.0,32.0,29.71,19.76
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,46.94,34.33
2016,1,17,11,0,0.0,69.0,3.2,15.0,69.0,64.21,48.75
2016,1,17,11,15,0.0,92.0,3.25,15.0,92.0,85.89,66.86
2016,1,17,11,30,0.0,115.0,3.3,15.0,115.0,108.23,85.39
2016,1,17,11,45,0.0,90.5,3.35,15.0,90.5,84.43,65.49
2016,1,17,12,0,0.0,66.0,3.4,15.0,66.0,61.42,46.23
2016,1,17,12,15,0.0,63.5,3.4,14.5,63.5,59.09,44.37
2016,1,17,12,30,0.0,61.0,3.4,14.0,61.0,56.75,42.49
2016,1,17,12,45,0.0,77.0,3.4,14.0,77.0,71.69,55.09
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,86.95,67.91
2016,1,17,13,15,0.0,56.5,3.35,14.0,56.5,52.55,39.0
2016,1,17,13,30,0.0,20.0,3.3,14.0,20.0,18.57,10.19
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,39.49,28.05
2016,1,17,14,0,0.0,65.0,3.3,14.0,65.0,60.47,45.88
2016,1,17,14,15,0.0,75.5,3.3,14.0,75.5,70.27,54.24
2016,1,17,14,30,0.0,86.0,3.3,14.0,86.0,80.96,63.37
2016,1,17,14,45,0.0,78.5,3.3,14.0,78.5,73.65,57.27
2016,1,17,15,0,0.0,71.0,3.3,14.0,71.0,66.36,51.15
2016,1,17,15,15,0.0,63.0,3.3,13.5,63.0,58.6,44.67
2016,1,17,15,30,0.0,55.0,3.3,13.0,55.0,51.13,38.34
2016,1,17,15,45,0.0,45.5,3.3,13.0,45.5,42.27,30.66
2016,1,17,16,0,0.0,36.0,3.3,13.0,36.0,33.43,22.92
2016,1,17,16,15,0.0,27.5,3.25,13.0,27.5,25.52,15.92
2016,1,17,16,30,0.0,19.0,3.2,13.0,19.0,17.62,8.86
2016,1,17,16,45,0.0,11.5,3.2,13.0,11.5,10.65,1.59
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,10.74,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,22.1,12.62
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,57.03,27.33
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,103.74,56.73
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.0,152.41,95.0
2016,1,18,9,0,709.0,51.0,1.5,13.0,234.0,206.67,141.46
2016,1,18,9,15,742.5,54.5,1.55,13.5,273.0,258.78,188.44
2016,1,18,9,30,776.0,58.0,1.6,14.0,312.0,313.21,237.26
2016,1,18,9,45,652.0,86.0,1.65,14.5,315.5,335.69,262.13
2016,1,18,10,0,528.0,114.0,1.7,15.0,319.0,342.54,272.15
2016,1,18,10,15,682.0,92.0,1.75,15.0,377.5,421.26,336.66
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,507.29,406.02
2016,1,18,10,45,463.5,139.5,1.9,15.0,344.5,408.72,330.08
2016,1,18,11,0,91.0,209.0,2.0,15.0,253.0,262.3,211.48
2016,1,18,11,15,124.5,218.5,2.05,15.0,280.0,304.89,246.67
2016,1,18,11,30,158.0,228.0,2.1,15.0,307.0,342.89,277.34
2016,1,18,11,45,181.0,230.5,2.15,15.5,323.0,367.71,296.85
2016,1,18,12,0,204.0,233.0,2.2,16.0,339.0,393.23,316.84
2016,1,18,12,15,174.5,235.0,2.15,16.0,325.5,380.49,306.23
2016,1,18,12,30,145.0,237.0,2.1,16.0,312.0,366.11,294.44
2016,1,18,12,45,72.5,174.0,2.1,16.0,211.5,232.51,187.62
2016,1,18,13,0,0.0,111.0,2.1,16.0,111.0,104.76,81.85
2016,1,18,13,15,0.0,99.0,2.1,15.5,99.0,92.94,72.46
2016,1,18,13,30,0.0,87.0,2.1,15.0,87.0,81.16,62.86
2016,1,18,13,45,20.5,135.0,2.1,15.0,144.5,153.86,124.05
2016,1,18,14,0,41.0,183.0,2.1,15.0,202.0,227.71,184.96
2016,1,18,14,15,26.5,165.5,2.0,15.0,177.5,186.58,151.01
2016,1,18,14,30,12.0,148.0,1.9,15.0,153.0,157.31,126.78
2016,1,18,14,45,9.0,136.5,1.8,15.0,140.0,143.77,115.72
2016,1,18,15,0,6.0,125.0,1.7,15.0,127.0,130.41,104.68
2016,1,18,15,15,3.0,111.0,1.65,14.5,112.0,114.27,91.4
2016,1,18,15,30,0.0,97.0,1.6,14.0,97.0,98.3,78.06
2016,1,18,15,45,0.0,81.0,1.55,13.5,81.0,81.93,64.25
2016,1,18,16,0,0.0,65.0,1.5,13.0,65.0,65.44,50.1
2016,1,18,16,15,0.0,49.5,1.5,13.0,49.5,49.36,36.04
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,32.9,21.53
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,19.5,8.17
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,36.5,17.5,5.4,13.0,21.0,15.49,0.0
2016,1,19,8,0,73.0,35.0,5.5,13.0,42.0,29.82,18.88
2016,1,19,8,15,106.0,52.0,5.55,13.0,68.0,50.27,33.19
2016,1,19,8,30,139.0,69.0,5.6,13.0,94.0,77.18,53.75
2016,1,19,8,45,155.0,86.0,5.65,13.5,121.0,105.26,77.09
2016,1,19,9,0,171.0,103.0,5.7,14.0,148.0,134.09,101.82
2016,1,19,9,15,185.0,119.5,5.6,14.0,175.0,164.2,128.22
2016,1,19,9,30,199.0,136.0,5.5,14.0,202.0,195.77,155.85
2016,1,19,9,45,203.5,150.0,5.4,14.5,223.5,222.69,179.28
2016,1,19,10,0,208.0,164.0,5.3,15.0,245.0,249.84,202.48
2016,1,19,10,15,136.5,175.0,5.25,15.0,230.0,238.7,194.25
2016,1,19,10,30,65.0,186.0,5.2,15.0,215.0,215.86,175.45
2016,1,19,10,45,33.5,173.5,5.2,15.5,188.5,189.06,152.84
2016,1,19,11,0,2.0,161.0,5.2,16.0,162.0,154.59,123.61
2016,1,19,11,15,2.0,163.5,5.1,16.0,164.5,157.37,125.79
2016,1,19,11,30,2.0,166.0,5.0,16.0,167.0,160.18,127.98
2016,1,19,11,45,1.0,144.5,4.9,16.0,145.0,138.13,109.72
2016,1,19,12,0,0.0,123.0,4.8,16.0,123.0,116.18,91.54
2016,1,19,12,15,0.0,119.5,4.7,15.5,119.5,112.82,88.92
2016,1,19,12,30,0.0,116.0,4.6,15.0,116.0,109.45,86.3
2016,1,19,12,45,108.0,172.5,4.5,15.0,228.5,268.14,220.16
2016,1,19,13,0,216.0,229.0,4.4,15.0,341.0,419.66,343.75
2016,1,19,13,15,230.0,221.0,4.45,15.0,337.0,424.89,348.27
2016,1,19,13,30,244.0,213.0,4.5,15.0,333.0,441.56,362.2
2016,1,19,13,45,122.0,158.5,4.55,15.0,218.5,270.96,223.2
2016,1,19,14,0,0.0,104.0,4.6,15.0,104.0,98.58,77.53
2016,1,19,14,15,170.5,130.0,4.4,15.0,200.0,287.82,239.82
2016,1,19,14,30,341.0,156.0,4.2,15.0,296.0,448.56,372.57
2016,1,19,14,45,504.5,121.5,4.05,15.0,309.0,536.42,444.8
2016,1,19,15,0,668.0,87.0,3.9,15.0,322.0,608.55,503.36
2016,1,19,15,15,632.0,82.5,3.7,14.5,284.5,563.3,467.28
2016,1,19,15,30,596.0,78.0,3.5,14.0,247.0,517.43,430.36
2016,1,19,15,45,549.0,70.5,3.3,14.0,207.5,460.94,383.04
2016,1,19,16,0,502.0,63.0,3.1,14.0,168.0,405.41,335.18
2016,1,19,16,15,421.0,54.0,2.85,13.5,128.0,330.45,270.55
2016,1,19,16,30,340.0,45.0,2.6,13.0,88.0,259.93,207.49
2016,1,19,16,45,170.0,33.5,2.35,12.5,55.0,153.16,105.67
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,20.97,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.5,0.95,9.5,16.5,15.32,0.0
2016,1,20,8,0,0.0,33.0,1.0,10.0,33.0,29.79,19.34
2016,1,20,8,15,12.5,50.0,1.05,10.5,52.5,45.8,32.66
2016,1,20,8,30,25.0,67.0,1.1,11.0,72.0,63.51,47.54
2016,1,20,8,45,33.5,84.5,1.15,11.5,92.5,83.15,64.17
2016,1,20,9,0,42.0,102.0,1.2,12.0,113.0,104.0,81.81
2016,1,20,9,15,47.0,117.5,1.2,12.0,131.5,123.19,98.25
2016,1,20,9,30,52.0,133.0,1.2,12.0,150.0,143.03,115.12
2016,1,20,9,45,159.0,145.5,1.3,12.5,206.5,201.69,162.41
2016,1,20,10,0,266.0,158.0,1.4,13.0,263.0,272.28,219.67
2016,1,20,10,15,178.5,175.0,1.4,13.0,247.5,258.32,209.39
2016,1,20,10,30,91.0,192.0,1.4,13.0,232.0,235.24,190.88
2016,1,20,10,45,71.5,197.0,1.45,13.5,229.5,234.33,189.86
2016,1,20,11,0,52.0,202.0,1.5,14.0,227.0,231.74,187.2
2016,1,20,11,15,184.0,207.5,1.45,14.0,300.5,330.11,267.94
2016,1,20,11,30,316.0,213.0,1.4,14.0,374.0,438.53,353.99
2016,1,20,11,45,587.5,147.0,1.35,14.5,452.5,577.97,463.02
2016,1,20,12,0,859.0,81.0,1.3,15.0,531.0,712.37,562.73
2016,1,20,12,15,588.0,151.5,1.25,15.0,460.0,615.41,487.51
2016,1,20,12,30,317.0,222.0,1.2,15.0,389.0,488.44,388.72
2016,1,20,12,45,337.0,215.5,1.15,15.0,391.0,503.22,401.51
2016,1,20,13,0,357.0,209.0,1.1,15.0,393.0,517.09,412.36
2016,1,20,13,15,449.5,182.0,1.05,15.0,407.5,574.95,457.33
2016,1,20,13,30,542.0,155.0,1.0,15.0,422.0,619.77,491.87
2016,1,20,13,45,530.0,150.0,1.0,15.5,402.5,605.92,480.85
2016,1,20,14,0,518.0,145.0,1.0,16.0,383.0,589.98,468.9
2016,1,20,14,15,505.5,137.5,1.0,15.5,358.5,568.74,454.76
2016,1,20,14,30,493.0,130.0,1.0,15.0,334.0,545.72,439.07
2016,1,20,14,45,435.5,127.5,1.0,15.0,296.5,493.93,399.7
2016,1,20,15,0,378.0,125.0,1.0,15.0,259.0,442.57,360.09
2016,1,20,15,15,362.5,113.0,0.95,14.5,230.0,409.99,335.46
2016,1,20,15,30,347.0,101.0,0.9,14.0,201.0,376.8,309.46
2016,1,20,15,45,322.0,87.5,0.9,14.0,169.5,335.29,275.55
2016,1,20,16,0,297.0,74.0,0.9,14.0,138.0,294.27,240.99
2016,1,20,16,15,263.0,59.0,0.85,13.5,106.0,246.93,200.41
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,201.35,159.66
2016,1,20,16,45,114.5,31.5,0.8,13.0,46.5,111.77,77.67
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,20.16,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,13.5,2.9,9.5,13.5,12.52,0.0
2016,1,21,8,0,0.0,27.0,2.9,10.0,27.0,24.98,15.37
2016,1,21,8,15,0.0,42.5,2.85,10.5,42.5,38.94,27.26
2016,1,21,8,30,0.0,58.0,2.8,11.0,58.0,53.21,39.89
2016,1,21,8,45,0.0,75.0,2.75,11.5,75.0,69.04,53.69
2016,1,21,9,0,0.0,92.0,2.7,12.0,92.0,85.08,67.48
2016,1,21,9,15,3.5,106.0,2.55,12.5,107.5,99.49,79.55
2016,1,21,9,30,7.0,120.0,2.4,13.0,123.0,114.37,91.87
2016,1,21,9,45,84.5,144.5,2.3,13.5,178.0,169.85,136.99
2016,1,21,10,0,162.0,169.0,2.2,14.0,233.0,235.49,190.46
2016,1,21,10,15,84.0,163.0,2.1,14.5,196.5,197.55,159.63
2016,1,21,10,30,6.0,157.0,2.0,15.0,160.0,151.97,121.67
2016,1,21,10,45,150.5,180.0,1.95,15.5,253.5,266.12,215.72
2016,1,21,11,0,295.0,203.0,1.9,16.0,347.0,389.77,314.24
2016,1,21,11,15,296.5,210.5,1.9,16.0,359.0,411.45,330.87
2016,1,21,11,30,298.0,218.0,1.9,16.0,371.0,432.43,347.31
2016,1,21,11,45,293.0,223.5,1.95,16.5,376.0,446.03,357.33
2016,1,21,12,0,288.0,229.0,2.0,17.0,381.0,458.48,366.38
2016,1,21,12,15,302.0,226.5,2.0,16.5,386.5,474.74,380.02
2016,1,21,12,30,316.0,224.0,2.0,16.0,392.0,490.39,393.21
2016,1,21,12,45,299.0,224.0,2.0,16.0,381.5,484.44,388.57
2016,1,21,13,0,282.0,224.0,2.0,16.0,371.0,476.99,382.9
2016,1,21,13,15,225.0,223.5,1.95,16.0,339.0,424.38,341.66
2016,1,21,13,30,168.0,223.0,1.9,16.0,307.0,382.32,308.12
2016,1,21,13,45,204.5,210.5,1.85,16.0,308.5,398.31,322.17
2016,1,21,14,0,241.0,198.0,1.8,16.0,310.0,425.7,344.49
2016,1,21,14,15,166.5,188.0,1.8,15.5,263.0,344.32,280.15
2016,1,21,14,30,92.0,178.0,1.8,15.0,216.0,264.58,215.86
2016,1,21,14,45,80.0,162.5,1.8,15.0,194.0,238.03,194.71
2016,1,21,15,0,68.0,147.0,1.8,15.0,172.0,211.64,173.2
2016,1,21,15,15,62.5,131.5,1.8,14.5,152.5,190.1,155.88
2016,1,21,15,30,57.0,116.0,1.8,14.0,133.0,168.67,138.28
2016,1,21,15,45,49.5,99.0,1.8,14.0,112.0,144.0,117.33
2016,1,21,16,0,42.0,82.0,1.8,14.0,91.0,119.56,96.22
2016,1,21,16,15,30.0,64.5,1.8,13.5,70.0,91.97,72.25
2016,1,21,16,30,18.0,47.0,1.8,13.0,49.0,64.68,48.25
2016,1,21,16,45,9.0,30.0,1.85,13.0,31.0,39.51,24.61
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
