Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,11.0,3.05,13.0,11.0,10.19,0.0
2016,1,22,8,0,0.0,22.0,2.9,13.0,22.0,20.42,11.44
2016,1,22,8,15,0.0,35.0,2.85,13.0,35.0,32.5,21.62
2016,1,22,8,30,0.0,48.0,2.8,13.0,48.0,44.41,32.15
2016,1,22,8,45,0.0,62.0,2.75,13.5,62.0,57.36,43.39
2016,1,22,9,0,0.0,76.0,2.7,14.0,76.0,70.45,54.59
2016,1,22,9,15,0.0,88.5,2.75,14.0,88.5,82.27,64.67
2016,1,22,9,30,0.0,101.0,2.8,14.0,101.0,94.19,74.71
2016,1,22,9,45,0.0,106.5,2.9,14.0,106.5,99.56,79.15
2016,1,22,10,0,0.0,112.0,3.0,14.0,112.0,104.92,83.53
2016,1,22,10,15,21.0,147.5,3.05,14.0,157.0,149.17,120.39
2016,1,22,10,30,42.0,183.0,3.1,14.0,202.0,200.74,162.95
2016,1,22,10,45,21.0,157.0,3.2,14.0,166.5,160.67,129.63
2016,1,22,11,0,0.0,131.0,3.3,14.0,131.0,123.61,98.53
2016,1,22,11,15,7.5,160.5,3.35,14.0,164.0,157.6,126.79
2016,1,22,11,30,15.0,190.0,3.4,14.0,197.0,192.84,155.76
2016,1,22,11,45,8.0,180.0,3.5,14.0,184.0,178.6,143.79
2016,1,22,12,0,1.0,170.0,3.6,14.0,171.0,163.94,131.53
2016,1,22,12,15,0.5,128.0,3.55,14.0,128.5,121.51,96.49
2016,1,22,12,30,0.0,86.0,3.5,14.0,86.0,80.11,62.01
2016,1,22,12,45,0.0,72.5,3.5,14.0,72.5,67.49,51.47
2016,1,22,13,0,0.0,59.0,3.5,14.0,59.0,54.89,40.9
2016,1,22,13,15,2.0,114.0,3.35,14.0,115.0,109.36,86.7
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,168.52,135.79
2016,1,22,13,45,3.5,163.5,3.1,14.0,165.0,163.15,131.39
2016,1,22,14,0,3.0,158.0,3.0,14.0,159.0,157.86,127.18
2016,1,22,14,15,35.5,167.0,3.0,14.0,182.0,205.13,167.53
2016,1,22,14,30,68.0,176.0,3.0,14.0,205.0,243.55,200.19
2016,1,22,14,45,34.0,123.5,3.0,14.0,138.0,154.82,126.27
2016,1,22,15,0,0.0,71.0,3.0,14.0,71.0,66.12,50.85
2016,1,22,15,15,0.0,63.0,3.0,14.0,63.0,58.59,44.56
2016,1,22,15,30,0.0,55.0,3.0,14.0,55.0,51.13,38.21
2016,1,22,15,45,0.0,46.0,3.0,14.0,46.0,42.74,30.99
2016,1,22,16,0,0.0,37.0,3.0,14.0,37.0,34.35,23.7
2016,1,22,16,15,0.0,28.5,3.0,13.5,28.5,26.44,16.8
2016,1,22,16,30,0.0,20.0,3.0,13.0,20.0,18.54,9.84
2016,1,22,16,45,0.0,12.5,3.0,13.0,12.5,11.58,3.36
2016,1,22,17,0,0.0,5.0,3.0,13.0,5.0,4.62,0.0
2016,1,22,17,15,0.0,2.5,3.0,13.0,2.5,2.38,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,42.5,24.0,3.9,10.5,28.5,20.64,2.91
2016,1,23,8,0,85.0,48.0,4.0,11.0,57.0,39.21,27.49
2016,1,23,8,15,160.0,66.0,4.05,11.0,93.0,64.44,43.86
2016,1,23,8,30,235.0,84.0,4.1,11.0,129.0,100.51,69.87
2016,1,23,8,45,287.5,98.5,4.15,11.5,167.0,138.31,99.9
2016,1,23,9,0,340.0,113.0,4.2,12.0,205.0,181.71,136.22
2016,1,23,9,15,170.0,93.0,4.25,12.0,139.0,136.87,106.46
2016,1,23,9,30,0.0,73.0,4.3,12.0,73.0,67.94,52.88
2016,1,23,9,45,10.0,112.5,4.35,12.5,116.5,108.99,87.55
2016,1,23,10,0,20.0,152.0,4.4,13.0,160.0,151.81,123.24
2016,1,23,10,15,91.5,175.5,4.4,13.0,216.0,213.62,174.7
2016,1,23,10,30,163.0,199.0,4.4,13.0,272.0,284.46,233.48
2016,1,23,10,45,81.5,148.0,4.4,13.0,184.5,194.88,159.45
2016,1,23,11,0,0.0,97.0,4.4,13.0,97.0,90.65,71.3
2016,1,23,11,15,11.5,148.5,4.45,13.0,154.5,148.13,119.67
2016,1,23,11,30,23.0,200.0,4.5,13.0,212.0,208.25,169.49
2016,1,23,11,45,11.5,168.5,4.55,13.0,174.5,169.25,136.9
2016,1,23,12,0,0.0,137.0,4.6,13.0,137.0,129.92,103.92
2016,1,23,12,15,395.5,123.5,4.6,13.0,335.5,440.36,368.22
2016,1,23,12,30,791.0,110.0,4.6,13.0,534.0,735.78,602.97
2016,1,23,12,45,437.5,172.0,4.7,13.0,406.5,544.87,449.37
2016,1,23,13,0,84.0,234.0,4.8,13.0,279.0,311.91,255.42
2016,1,23,13,15,232.0,216.0,4.8,13.0,334.0,433.61,358.54
2016,1,23,13,30,380.0,198.0,4.8,13.0,389.0,532.37,440.81
2016,1,23,13,45,574.5,147.5,4.8,13.0,423.5,641.69,531.24
2016,1,23,14,0,769.0,97.0,4.8,13.0,458.0,739.87,608.82
2016,1,23,14,15,461.0,140.0,4.7,12.5,353.0,540.81,451.04
2016,1,23,14,30,153.0,183.0,4.6,12.0,248.0,329.04,274.43
2016,1,23,14,45,420.5,134.5,4.55,12.0,293.0,494.3,416.11
2016,1,23,15,0,688.0,86.0,4.5,12.0,338.0,629.03,527.34
2016,1,23,15,15,653.0,81.5,4.35,12.0,300.0,583.78,490.17
2016,1,23,15,30,618.0,77.0,4.2,12.0,262.0,537.83,452.15
2016,1,23,15,45,577.0,70.0,4.05,12.0,222.5,484.76,407.41
2016,1,23,16,0,536.0,63.0,3.9,12.0,183.0,432.23,361.94
2016,1,23,16,15,458.5,55.0,3.7,11.5,142.0,358.43,297.98
2016,1,23,16,30,381.0,47.0,3.5,11.0,101.0,288.73,235.59
2016,1,23,16,45,268.5,34.5,3.3,10.5,65.5,202.78,154.33
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,115.15,4.5
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,42.51,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,62.5,19.5,1.95,8.5,26.5,16.35,2.18
2016,1,24,8,0,125.0,39.0,1.9,9.0,53.0,31.74,21.54
2016,1,24,8,15,163.0,56.0,1.85,9.0,82.5,56.64,37.57
2016,1,24,8,30,201.0,73.0,1.8,9.0,112.0,87.5,60.81
2016,1,24,8,45,227.0,89.0,1.8,9.5,143.0,119.96,87.6
2016,1,24,9,0,253.0,105.0,1.8,10.0,174.0,155.33,117.94
2016,1,24,9,15,276.5,117.0,1.75,10.0,203.0,188.99,147.61
2016,1,24,9,30,300.0,129.0,1.7,10.0,232.0,224.84,179.17
2016,1,24,9,45,319.5,141.5,1.7,10.5,261.5,261.69,211.04
2016,1,24,10,0,339.0,154.0,1.7,11.0,291.0,300.02,243.54
2016,1,24,10,15,394.0,156.0,1.7,11.0,327.0,350.84,285.95
2016,1,24,10,30,449.0,158.0,1.7,11.0,363.0,401.46,327.73
2016,1,24,10,45,431.5,171.5,1.7,11.5,376.5,426.79,347.93
2016,1,24,11,0,414.0,185.0,1.7,12.0,390.0,449.7,365.73
2016,1,24,11,15,458.0,181.5,1.65,12.5,415.5,491.51,398.39
2016,1,24,11,30,502.0,178.0,1.6,13.0,441.0,534.61,431.32
2016,1,24,11,45,377.0,208.5,1.6,13.5,407.5,488.73,393.75
2016,1,24,12,0,252.0,239.0,1.6,14.0,374.0,444.78,357.34
2016,1,24,12,15,560.0,160.5,1.7,14.0,462.5,604.39,486.08
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,764.1,605.78
2016,1,24,12,45,872.0,79.5,1.9,14.0,546.0,772.59,611.27
2016,1,24,13,0,876.0,77.0,2.0,14.0,541.0,783.19,619.97
2016,1,24,13,15,870.0,76.0,2.15,14.0,527.5,784.4,622.4
2016,1,24,13,30,864.0,75.0,2.3,14.0,514.0,782.22,622.53
2016,1,24,13,45,848.5,75.5,2.45,14.0,492.0,777.45,620.85
2016,1,24,14,0,833.0,76.0,2.6,14.0,470.0,763.18,612.22
2016,1,24,14,15,818.0,74.5,2.6,13.5,442.5,743.78,600.01
2016,1,24,14,30,803.0,73.0,2.6,13.0,415.0,721.52,585.59
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.0,690.49,563.57
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,657.26,539.56
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,614.54,507.74
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,570.65,474.24
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,518.35,431.07
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,470.89,390.22
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,401.04,331.28
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,334.93,272.94
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,247.62,190.92
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,158.99,34.35
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,61.77,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,35.0,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,70.0,10.0,0.8,9.0,12.0,9.53,0.0
2016,1,25,7,45,207.5,22.5,0.8,9.5,42.5,18.18,4.01
2016,1,25,8,0,345.0,35.0,0.8,10.0,73.0,27.98,18.39
2016,1,25,8,15,431.5,44.0,0.75,10.0,113.5,60.48,32.48
2016,1,25,8,30,518.0,53.0,0.7,10.0,154.0,105.51,62.0
2016,1,25,8,45,576.5,58.0,0.7,10.5,195.5,151.59,98.41
2016,1,25,9,0,635.0,63.0,0.7,11.0,237.0,203.61,142.7
2016,1,25,9,15,391.0,103.0,0.65,11.5,215.5,209.55,159.38
2016,1,25,9,30,147.0,143.0,0.6,12.0,194.0,185.83,147.83
2016,1,25,9,45,129.0,158.5,0.55,12.5,207.0,203.22,163.03
2016,1,25,10,0,111.0,174.0,0.5,13.0,220.0,218.83,175.9
2016,1,25,10,15,141.0,187.5,0.45,13.0,249.5,253.5,203.87
2016,1,25,10,30,171.0,201.0,0.4,13.0,279.0,290.76,233.48
2016,1,25,10,45,90.0,188.5,0.4,13.5,230.0,235.54,188.87
2016,1,25,11,0,9.0,176.0,0.4,14.0,181.0,173.26,137.86
2016,1,25,11,15,6.5,175.0,0.35,14.0,178.5,171.27,136.34
2016,1,25,11,30,4.0,174.0,0.3,14.0,176.0,169.08,134.35
2016,1,25,11,45,7.0,182.5,0.3,14.0,186.0,180.18,143.26
2016,1,25,12,0,10.0,191.0,0.3,14.0,196.0,191.6,152.35
2016,1,25,12,15,10.0,191.5,0.3,14.0,197.0,192.8,153.22
2016,1,25,12,30,10.0,192.0,0.3,14.0,198.0,194.03,154.21
2016,1,25,12,45,410.5,144.0,0.3,14.5,363.5,493.96,395.16
2016,1,25,13,0,811.0,96.0,0.3,15.0,529.0,762.56,585.76
2016,1,25,13,15,804.5,95.0,0.3,15.0,515.5,763.37,582.4
2016,1,25,13,30,798.0,94.0,0.3,15.0,502.0,760.94,581.25
2016,1,25,13,45,558.5,144.0,0.35,15.0,424.5,627.61,488.37
2016,1,25,14,0,319.0,194.0,0.4,15.0,347.0,483.78,381.7
2016,1,25,14,15,309.5,185.5,0.45,15.0,326.5,465.93,370.9
2016,1,25,14,30,300.0,177.0,0.5,15.0,306.0,447.09,357.72
2016,1,25,14,45,297.0,162.5,0.55,15.0,282.0,424.72,341.89
2016,1,25,15,0,294.0,148.0,0.6,15.0,258.0,401.23,324.87
2016,1,25,15,15,476.5,108.0,0.6,14.5,264.0,489.04,396.35
2016,1,25,15,30,659.0,68.0,0.6,14.0,270.0,558.21,450.45
2016,1,25,15,45,617.0,62.5,0.6,13.5,230.0,504.99,408.67
2016,1,25,16,0,575.0,57.0,0.6,13.0,190.0,452.36,367.02
2016,1,25,16,15,505.5,50.0,0.65,12.5,148.5,382.87,310.47
2016,1,25,16,30,436.0,43.0,0.7,12.0,107.0,317.08,254.35
2016,1,25,16,45,326.5,32.0,0.8,12.0,70.5,231.35,177.12
2016,1,25,17,0,217.0,21.0,0.9,12.0,34.0,145.37,48.42
2016,1,25,17,15,108.5,10.5,0.9,11.5,17.0,55.07,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.5,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,105.0,10.0,1.3,8.0,13.0,9.53,0.0
2016,1,26,7,45,246.0,22.0,1.4,8.5,45.0,17.62,4.59
2016,1,26,8,0,387.0,34.0,1.5,9.0,77.0,26.94,17.63
2016,1,26,8,15,471.5,42.0,1.5,9.5,118.5,60.95,31.61
2016,1,26,8,30,556.0,50.0,1.5,10.0,160.0,107.21,61.85
2016,1,26,8,45,612.0,55.5,1.55,10.5,203.0,155.58,100.55
2016,1,26,9,0,668.0,61.0,1.6,11.0,246.0,209.57,147.17
2016,1,26,9,15,334.0,90.5,1.6,11.0,183.0,182.19,139.64
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,111.91,90.36
2016,1,26,9,45,0.0,117.0,1.6,11.5,117.0,109.4,88.08
2016,1,26,10,0,0.0,114.0,1.6,12.0,114.0,106.72,85.52
2016,1,26,10,15,0.0,124.5,1.55,12.0,124.5,116.88,93.9
2016,1,26,10,30,0.0,135.0,1.5,12.0,135.0,127.13,102.28
2016,1,26,10,45,57.5,179.5,1.5,12.5,208.5,208.08,169.41
2016,1,26,11,0,115.0,224.0,1.5,13.0,282.0,298.61,242.39
2016,1,26,11,15,85.0,225.0,1.45,13.0,268.5,279.28,226.03
2016,1,26,11,30,55.0,226.0,1.4,13.0,255.0,264.27,213.41
2016,1,26,11,45,54.5,230.0,1.4,13.5,259.5,271.09,218.47
2016,1,26,12,0,54.0,234.0,1.4,14.0,264.0,277.84,223.36
2016,1,26,12,15,145.0,240.0,1.4,14.0,320.0,364.87,294.16
2016,1,26,12,30,236.0,246.0,1.4,14.0,376.0,445.84,358.41
2016,1,26,12,45,296.0,233.0,1.4,14.0,393.5,494.66,396.64
2016,1,26,13,0,356.0,220.0,1.4,14.0,411.0,532.73,426.82
2016,1,26,13,15,404.0,203.5,1.4,14.0,415.5,568.67,454.89
2016,1,26,13,30,452.0,187.0,1.4,14.0,420.0,592.09,473.74
2016,1,26,13,45,493.5,169.0,1.4,14.0,414.0,606.4,485.86
2016,1,26,14,0,535.0,151.0,1.4,14.0,408.0,617.97,496.03
2016,1,26,14,15,409.0,164.0,1.4,14.0,354.0,531.73,429.41
2016,1,26,14,30,283.0,177.0,1.4,14.0,300.0,434.49,353.53
2016,1,26,14,45,291.0,161.5,1.4,14.0,279.5,419.44,343.35
2016,1,26,15,0,299.0,146.0,1.4,14.0,259.0,402.84,331.15
2016,1,26,15,15,281.5,134.0,1.3,13.5,231.5,371.07,306.33
2016,1,26,15,30,264.0,122.0,1.2,13.0,204.0,339.25,281.01
2016,1,26,15,45,246.0,106.0,1.1,12.5,174.0,301.87,250.59
2016,1,26,16,0,228.0,90.0,1.0,12.0,144.0,264.76,219.54
2016,1,26,16,15,202.0,73.0,1.05,11.5,113.5,221.98,183.02
2016,1,26,16,30,176.0,56.0,1.1,11.0,83.0,180.37,146.31
2016,1,26,16,45,121.0,39.5,1.2,10.5,55.0,126.22,97.06
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,69.67,27.7
2016,1,26,17,15,33.0,11.5,1.3,10.0,13.5,24.75,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.39,0.0
2016,1,27,7,45,167.0,26.0,2.35,8.5,45.0,20.49,7.12
2016,1,27,8,0,334.0,39.0,2.4,9.0,77.0,31.58,21.71
2016,1,27,8,15,419.0,48.5,2.3,9.0,118.0,64.53,36.25
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,109.37,66.23
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,155.6,103.35
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,207.71,148.37
2016,1,27,9,15,655.5,74.5,2.1,10.5,283.0,258.41,194.12
2016,1,27,9,30,693.0,79.0,2.1,11.0,323.0,312.1,242.25
2016,1,27,9,45,736.5,78.0,2.15,11.5,361.5,365.65,289.55
2016,1,27,10,0,780.0,77.0,2.2,12.0,400.0,421.18,337.5
2016,1,27,10,15,798.0,79.5,2.05,12.5,430.5,470.44,378.89
2016,1,27,10,30,816.0,82.0,1.9,13.0,461.0,519.36,418.51
2016,1,27,10,45,831.5,82.5,1.8,13.5,485.5,564.11,453.76
2016,1,27,11,0,847.0,83.0,1.7,14.0,510.0,607.69,486.95
2016,1,27,11,15,855.0,84.0,1.55,14.0,527.5,645.62,515.4
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,681.37,541.34
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,712.01,561.63
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,739.98,578.92
2016,1,27,12,15,877.5,84.0,1.15,15.0,567.0,756.94,589.89
2016,1,27,12,30,879.0,84.0,1.1,15.0,569.0,775.38,602.03
2016,1,27,12,45,883.0,81.5,1.05,15.5,564.5,789.64,610.11
2016,1,27,13,0,887.0,79.0,1.0,16.0,560.0,800.61,615.97
2016,1,27,13,15,882.0,78.5,1.0,16.0,546.5,803.44,618.21
2016,1,27,13,30,877.0,78.0,1.0,16.0,533.0,802.84,618.33
2016,1,27,13,45,870.5,76.0,1.0,16.0,512.5,795.81,614.17
2016,1,27,14,0,864.0,74.0,1.0,16.0,492.0,791.99,612.42
2016,1,27,14,15,850.5,72.0,0.95,16.0,464.5,772.88,599.35
2016,1,27,14,30,837.0,70.0,0.9,16.0,437.0,750.73,584.34
2016,1,27,14,45,819.5,67.5,0.9,16.0,404.0,722.1,565.34
2016,1,27,15,0,802.0,65.0,0.9,16.0,371.0,690.99,544.35
2016,1,27,15,15,774.0,62.0,0.8,15.5,332.5,649.51,515.2
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,606.62,484.38
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,553.53,444.85
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,500.49,403.14
2016,1,27,16,15,602.5,45.0,0.65,13.5,166.5,431.77,348.11
2016,1,27,16,30,539.0,39.0,0.7,13.0,123.0,365.81,292.54
2016,1,27,16,45,432.0,30.5,0.75,13.0,83.0,284.89,219.99
2016,1,27,17,0,325.0,22.0,0.8,13.0,43.0,200.46,102.05
2016,1,27,17,15,162.5,11.0,0.8,12.5,21.5,78.78,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,9.5,1.05,9.5,9.5,8.8,0.15
2016,1,28,8,0,0.0,16.0,1.1,10.0,16.0,14.83,7.24
2016,1,28,8,15,0.0,24.0,1.1,10.0,24.0,22.26,13.41
2016,1,28,8,30,0.0,32.0,1.1,10.0,32.0,29.7,20.07
2016,1,28,8,45,0.0,41.0,1.15,10.5,41.0,38.08,27.43
2016,1,28,9,0,0.0,50.0,1.2,11.0,50.0,46.46,34.69
2016,1,28,9,15,0.0,58.0,1.15,11.0,58.0,53.93,41.14
2016,1,28,9,30,0.0,66.0,1.1,11.0,66.0,61.39,47.51
2016,1,28,9,45,91.5,122.0,1.1,11.5,160.0,153.67,124.28
2016,1,28,10,0,183.0,178.0,1.1,12.0,254.0,253.94,205.89
2016,1,28,10,15,485.0,129.5,1.2,12.5,351.5,369.82,298.84
2016,1,28,10,30,787.0,81.0,1.3,13.0,449.0,504.5,405.37
2016,1,28,10,45,454.0,154.5,1.45,13.5,369.5,424.62,342.61
2016,1,28,11,0,121.0,228.0,1.6,14.0,290.0,306.42,246.74
2016,1,28,11,15,62.0,201.0,1.55,14.0,233.0,239.12,192.82
2016,1,28,11,30,3.0,174.0,1.5,14.0,176.0,168.17,134.27
2016,1,28,11,45,3.5,177.0,1.5,14.5,179.5,171.91,137.19
2016,1,28,12,0,4.0,180.0,1.5,15.0,183.0,175.73,139.96
2016,1,28,12,15,2.0,150.0,1.5,15.0,151.5,144.31,114.36
2016,1,28,12,30,0.0,120.0,1.5,15.0,120.0,113.13,88.84
2016,1,28,12,45,0.0,142.5,1.55,15.5,142.5,135.73,107.28
2016,1,28,13,0,0.0,165.0,1.6,16.0,165.0,159.06,126.04
2016,1,28,13,15,112.0,199.0,1.55,16.0,258.0,307.28,248.23
2016,1,28,13,30,224.0,233.0,1.5,16.0,351.0,439.82,353.0
2016,1,28,13,45,112.0,164.0,1.5,16.0,223.0,270.4,218.56
2016,1,28,14,0,0.0,95.0,1.5,16.0,95.0,89.1,68.89
2016,1,28,14,15,11.0,132.0,1.45,16.0,137.0,136.26,108.66
2016,1,28,14,30,22.0,169.0,1.4,16.0,179.0,186.72,150.26
2016,1,28,14,45,16.0,154.5,1.35,16.0,161.0,167.35,134.35
2016,1,28,15,0,10.0,140.0,1.3,16.0,143.0,148.16,118.69
2016,1,28,15,15,6.5,126.5,1.2,15.5,128.5,132.19,105.81
2016,1,28,15,30,3.0,113.0,1.1,15.0,114.0,116.44,92.92
2016,1,28,15,45,1.5,97.0,1.05,14.5,97.5,99.23,78.66
2016,1,28,16,0,0.0,81.0,1.0,14.0,81.0,82.06,64.18
2016,1,28,16,15,0.0,64.5,1.0,13.5,64.5,65.13,49.69
2016,1,28,16,30,0.0,48.0,1.0,13.0,48.0,47.94,34.76
2016,1,28,16,45,0.0,32.5,1.0,13.0,32.5,31.59,20.24
2016,1,28,17,0,0.0,17.0,1.0,13.0,17.0,15.77,3.97
2016,1,28,17,15,0.0,8.5,1.0,12.5,8.5,8.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.77,0.0
2016,1,29,7,45,0.0,15.5,2.65,13.5,15.5,14.37,4.14
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,24.14,15.03
2016,1,29,8,15,0.0,39.0,2.8,14.0,39.0,36.18,24.82
2016,1,29,8,30,0.0,52.0,2.8,14.0,52.0,48.09,35.28
2016,1,29,8,45,0.0,66.0,2.85,14.5,66.0,61.03,46.42
2016,1,29,9,0,0.0,80.0,2.9,15.0,80.0,74.1,57.5
2016,1,29,9,15,0.0,93.0,2.9,15.0,93.0,86.37,67.87
2016,1,29,9,30,0.0,106.0,2.9,15.0,106.0,98.73,78.19
2016,1,29,9,45,0.0,80.0,2.95,15.0,80.0,74.49,57.68
2016,1,29,10,0,0.0,54.0,3.0,15.0,54.0,50.2,37.08
2016,1,29,10,15,0.0,75.5,3.0,15.0,75.5,70.27,53.96
2016,1,29,10,30,0.0,97.0,3.0,15.0,97.0,90.58,70.86
2016,1,29,10,45,2.0,134.0,3.0,15.0,135.5,127.29,101.27
2016,1,29,11,0,4.0,171.0,3.0,15.0,174.0,164.99,132.13
2016,1,29,11,15,4.0,174.5,3.0,15.0,177.5,168.87,135.09
2016,1,29,11,30,4.0,178.0,3.0,15.0,181.0,172.77,138.15
2016,1,29,11,45,2.0,148.5,3.0,15.0,150.0,142.29,113.07
2016,1,29,12,0,0.0,119.0,3.0,15.0,119.0,111.95,88.03
2016,1,29,12,15,0.0,119.5,3.0,15.0,119.5,112.52,88.51
2016,1,29,12,30,0.0,120.0,3.0,15.0,120.0,113.1,88.99
2016,1,29,12,45,0.0,106.0,3.0,15.0,106.0,99.43,77.7
2016,1,29,13,0,0.0,92.0,3.0,15.0,92.0,85.82,66.45
2016,1,29,13,15,90.0,166.0,3.0,15.0,213.5,251.94,205.9
2016,1,29,13,30,180.0,240.0,3.0,15.0,335.0,413.0,335.69
2016,1,29,13,45,90.0,130.0,3.0,15.0,177.5,213.71,174.75
2016,1,29,14,0,0.0,20.0,3.0,15.0,20.0,18.57,10.1
2016,1,29,14,15,0.0,60.0,3.0,15.0,60.0,55.81,41.71
2016,1,29,14,30,0.0,100.0,3.0,15.0,100.0,94.67,74.43
2016,1,29,14,45,11.5,124.5,3.0,15.0,129.0,130.12,104.56
2016,1,29,15,0,23.0,149.0,3.0,15.0,158.0,168.07,136.54
2016,1,29,15,15,19.5,134.5,3.0,14.5,141.5,150.75,122.41
2016,1,29,15,30,16.0,120.0,3.0,14.0,125.0,133.59,108.3
2016,1,29,15,45,10.5,104.0,3.0,14.0,107.0,113.47,91.22
2016,1,29,16,0,5.0,88.0,3.0,14.0,89.0,93.65,74.18
2016,1,29,16,15,2.5,70.5,2.95,14.0,71.0,73.96,57.14
2016,1,29,16,30,0.0,53.0,2.9,14.0,53.0,54.17,39.86
2016,1,29,16,45,0.0,36.0,2.9,14.0,36.0,36.01,23.83
2016,1,29,17,0,0.0,19.0,2.9,14.0,19.0,17.64,5.86
2016,1,29,17,15,0.0,9.5,2.8,13.5,9.5,9.05,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,9.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,10.48,0.0
2016,1,30,7,45,47.0,27.0,2.65,9.5,33.0,23.31,11.13
2016,1,30,8,0,94.0,43.0,2.8,10.0,55.0,34.82,24.68
2016,1,30,8,15,113.5,61.5,2.85,10.0,81.5,60.11,41.94
2016,1,30,8,30,133.0,80.0,2.9,10.0,108.0,86.96,63.26
2016,1,30,8,45,147.5,98.0,2.95,10.5,135.5,115.04,86.89
2016,1,30,9,0,162.0,116.0,3.0,11.0,163.0,144.9,112.6
2016,1,30,9,15,170.0,133.0,3.0,11.0,188.5,173.69,137.98
2016,1,30,9,30,178.0,150.0,3.0,11.0,214.0,203.34,163.96
2016,1,30,9,45,327.5,144.0,3.05,11.5,277.0,269.19,217.63
2016,1,30,10,0,477.0,138.0,3.1,12.0,340.0,350.92,284.85
2016,1,30,10,15,451.0,155.5,3.1,12.0,357.5,380.91,310.98
2016,1,30,10,30,425.0,173.0,3.1,12.0,375.0,407.69,333.81
2016,1,30,10,45,658.0,121.0,3.1,12.5,451.5,511.36,418.47
2016,1,30,11,0,891.0,69.0,3.1,13.0,528.0,621.44,506.52
2016,1,30,11,15,898.0,70.0,3.1,13.0,545.5,659.88,536.84
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,695.96,564.85
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,725.61,585.64
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,752.25,604.13
2016,1,30,12,15,909.0,73.5,3.2,14.0,584.0,774.8,620.47
2016,1,30,12,30,910.0,74.0,3.2,14.0,586.0,794.1,634.5
2016,1,30,12,45,900.0,76.5,3.2,14.0,578.5,803.77,641.59
2016,1,30,13,0,890.0,79.0,3.2,14.0,571.0,809.83,646.24
2016,1,30,13,15,884.5,78.5,3.2,14.0,558.0,812.39,648.51
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,811.47,648.41
2016,1,30,13,45,629.5,136.0,3.2,14.0,463.5,689.11,558.1
2016,1,30,14,0,380.0,194.0,3.2,14.0,382.0,535.92,437.39
2016,1,30,14,15,431.0,171.5,3.2,13.5,374.5,562.11,461.17
2016,1,30,14,30,482.0,149.0,3.2,13.0,367.0,572.29,471.81
2016,1,30,14,45,321.0,158.0,3.25,13.0,298.5,440.21,365.5
2016,1,30,15,0,160.0,167.0,3.3,13.0,230.0,315.58,262.21
2016,1,30,15,15,152.5,151.5,3.15,12.5,207.0,290.24,242.39
2016,1,30,15,30,145.0,136.0,3.0,12.0,184.0,264.77,221.73
2016,1,30,15,45,137.5,118.0,2.95,12.0,158.0,235.8,197.42
2016,1,30,16,0,130.0,100.0,2.9,12.0,132.0,206.77,172.51
2016,1,30,16,15,114.5,81.5,2.75,11.0,105.5,172.16,142.73
2016,1,30,16,30,99.0,63.0,2.6,10.0,79.0,138.08,112.64
2016,1,30,16,45,70.0,45.0,2.5,9.5,54.5,98.23,76.59
2016,1,30,17,0,41.0,27.0,2.4,9.0,30.0,58.21,35.22
2016,1,30,17,15,20.5,13.5,2.4,9.0,15.0,21.64,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,10.01,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.02,0.0
2016,1,31,7,45,243.5,27.5,2.4,7.5,58.0,22.31,11.1
2016,1,31,8,0,487.0,34.0,2.5,8.0,95.0,26.39,17.59
2016,1,31,8,15,565.5,40.5,2.6,8.0,139.0,68.9,34.89
2016,1,31,8,30,644.0,47.0,2.7,8.0,183.0,118.88,68.43
2016,1,31,8,45,697.0,50.5,2.8,8.5,228.0,170.09,110.53
2016,1,31,9,0,750.0,54.0,2.9,9.0,273.0,226.54,160.62
2016,1,31,9,15,783.0,57.5,3.0,9.0,315.0,282.17,212.39
2016,1,31,9,30,816.0,61.0,3.1,9.0,357.0,340.09,266.05
2016,1,31,9,45,839.0,63.0,3.25,9.5,395.0,394.54,315.78
2016,1,31,10,0,862.0,65.0,3.4,10.0,433.0,449.04,364.32
2016,1,31,10,15,878.5,67.0,3.5,10.0,465.0,500.66,409.91
2016,1,31,10,30,895.0,69.0,3.6,10.0,497.0,551.59,453.82
2016,1,31,10,45,909.0,69.0,3.7,10.5,522.5,597.96,492.26
2016,1,31,11,0,923.0,69.0,3.8,11.0,548.0,642.81,528.55
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.0,682.5,561.14
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,719.71,590.68
2016,1,31,11,45,941.5,71.0,4.3,11.5,594.0,751.36,614.16
2016,1,31,12,0,946.0,71.0,4.5,12.0,604.0,780.01,635.38
2016,1,31,12,15,946.5,71.0,4.65,12.0,606.0,802.5,652.91
2016,1,31,12,30,947.0,71.0,4.8,12.0,608.0,821.56,668.02
2016,1,31,12,45,938.0,73.5,4.95,12.0,601.0,832.57,677.24
2016,1,31,13,0,929.0,76.0,5.1,12.0,594.0,839.86,683.84
2016,1,31,13,15,923.5,75.5,5.1,12.0,580.0,842.69,686.41
2016,1,31,13,30,918.0,75.0,5.1,12.0,566.0,841.9,686.42
2016,1,31,13,45,905.5,75.0,5.2,12.0,544.0,832.47,680.63
2016,1,31,14,0,893.0,75.0,5.3,12.0,522.0,819.61,672.35
2016,1,31,14,15,879.5,73.5,5.3,11.5,494.0,800.83,660.32
2016,1,31,14,30,866.0,72.0,5.3,11.0,466.0,785.57,650.98
2016,1,31,14,45,843.5,70.5,5.3,11.0,430.5,753.74,627.47
2016,1,31,15,0,821.0,69.0,5.3,11.0,395.0,719.49,601.87
2016,1,31,15,15,793.0,66.0,5.2,10.5,355.5,677.26,570.23
2016,1,31,15,30,765.0,63.0,5.1,10.0,316.0,633.51,536.67
2016,1,31,15,45,723.0,59.5,5.05,10.0,272.5,578.56,492.04
2016,1,31,16,0,681.0,56.0,5.0,10.0,229.0,523.65,444.93
2016,1,31,16,15,618.0,50.0,4.95,9.5,184.0,458.81,388.53
2016,1,31,16,30,555.0,44.0,4.9,9.0,139.0,392.4,328.82
2016,1,31,16,45,448.5,35.5,4.85,9.0,97.0,303.96,247.75
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,223.17,155.71
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,86.49,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.0,6.67,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,24.0,13.34,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.0,19.14,9.18
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,25.79,17.18
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,69.92,33.22
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,122.67,68.72
2016,2,1,8,45,756.0,46.0,3.95,8.5,240.5,176.91,114.03
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,235.41,166.73
2016,2,1,9,15,830.0,52.5,4.1,9.0,328.5,292.54,220.47
2016,2,1,9,30,859.0,55.0,4.1,9.0,371.0,350.27,274.6
2016,2,1,9,45,867.0,61.0,4.15,9.5,407.0,404.8,324.98
2016,2,1,10,0,875.0,67.0,4.2,10.0,443.0,458.39,373.07
2016,2,1,10,15,889.5,68.5,4.1,10.0,474.5,509.26,417.91
2016,2,1,10,30,904.0,70.0,4.0,10.0,506.0,559.22,460.7
2016,2,1,10,45,910.5,72.5,3.95,10.5,530.5,604.49,497.9
2016,2,1,11,0,917.0,75.0,3.9,11.0,555.0,647.7,532.39
2016,2,1,11,15,923.5,76.0,3.85,11.0,572.5,687.01,564.0
2016,2,1,11,30,930.0,77.0,3.8,11.0,590.0,723.84,592.58
2016,2,1,11,45,933.0,77.0,3.75,11.5,599.5,754.38,613.76
2016,2,1,12,0,936.0,77.0,3.7,12.0,609.0,781.86,632.53
2016,2,1,12,15,936.5,77.5,3.6,12.0,611.0,804.84,648.81
2016,2,1,12,30,937.0,78.0,3.5,12.0,613.0,824.43,662.61
