Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,933.5,78.0,3.45,12.0,606.5,836.8,671.44
2016,2,1,13,0,930.0,78.0,3.4,12.0,600.0,845.55,677.78
2016,2,1,13,15,924.0,77.0,3.35,12.0,585.5,847.43,679.26
2016,2,1,13,30,918.0,76.0,3.3,12.0,571.0,845.67,678.28
2016,2,1,13,45,910.0,74.5,3.3,12.0,550.0,838.07,673.48
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,826.96,666.26
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,808.06,653.09
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,786.03,637.66
2016,2,1,14,45,629.0,107.5,3.15,12.0,385.0,639.13,527.01
2016,2,1,15,0,383.0,145.0,3.1,12.0,299.0,481.6,400.61
2016,2,1,15,15,582.0,102.5,2.9,11.5,310.0,573.31,478.37
2016,2,1,15,30,781.0,60.0,2.7,11.0,321.0,643.31,534.23
2016,2,1,15,45,744.0,56.0,2.55,10.5,278.0,590.6,492.94
2016,2,1,16,0,707.0,52.0,2.4,10.0,235.0,537.67,449.65
2016,2,1,16,15,648.0,47.0,2.4,9.5,190.0,470.42,393.33
2016,2,1,16,30,589.0,42.0,2.4,9.0,145.0,405.42,336.43
2016,2,1,16,45,492.0,34.0,2.4,8.5,102.0,320.26,260.26
2016,2,1,17,0,395.0,26.0,2.4,8.0,59.0,249.38,179.48
2016,2,1,17,15,197.5,13.0,2.45,7.5,29.5,115.21,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.5,2.05,8.0,0.5,0.48,0.0
2016,2,2,7,30,0.0,1.0,2.0,8.0,1.0,0.95,0.0
2016,2,2,7,45,0.0,3.5,1.95,8.0,3.5,3.24,0.0
2016,2,2,8,0,0.0,6.0,1.9,8.0,6.0,5.55,0.0
2016,2,2,8,15,0.0,9.0,1.85,8.0,9.0,8.33,1.56
2016,2,2,8,30,0.0,12.0,1.8,8.0,12.0,11.11,4.08
2016,2,2,8,45,0.0,15.0,1.75,8.5,15.0,13.9,6.55
2016,2,2,9,0,0.0,18.0,1.7,9.0,18.0,16.68,8.99
2016,2,2,9,15,0.0,20.5,1.6,9.0,20.5,19.01,11.03
2016,2,2,9,30,0.0,23.0,1.5,9.0,23.0,21.34,13.05
2016,2,2,9,45,0.0,69.0,1.4,9.5,69.0,64.2,50.13
2016,2,2,10,0,0.0,115.0,1.3,10.0,115.0,107.49,86.76
2016,2,2,10,15,0.0,136.0,1.3,10.0,136.0,127.65,103.47
2016,2,2,10,30,0.0,157.0,1.3,10.0,157.0,148.09,120.3
2016,2,2,10,45,0.0,143.5,1.3,10.5,143.5,135.2,109.11
2016,2,2,11,0,0.0,130.0,1.3,11.0,130.0,122.25,98.0
2016,2,2,11,15,0.0,145.0,1.35,11.0,145.0,136.94,110.14
2016,2,2,11,30,0.0,160.0,1.4,11.0,160.0,151.85,122.34
2016,2,2,11,45,199.5,194.0,1.45,11.0,308.5,352.57,289.75
2016,2,2,12,0,399.0,228.0,1.5,11.0,457.0,544.5,440.9
2016,2,2,12,15,395.5,231.0,1.55,11.0,458.5,556.69,448.95
2016,2,2,12,30,392.0,234.0,1.6,11.0,460.0,567.33,457.38
2016,2,2,12,45,644.0,158.5,1.65,11.5,525.0,709.24,568.3
2016,2,2,13,0,896.0,83.0,1.7,12.0,590.0,826.58,651.98
2016,2,2,13,15,567.5,163.0,1.7,12.0,481.5,662.97,531.1
2016,2,2,13,30,239.0,243.0,1.7,12.0,373.0,465.34,376.02
2016,2,2,13,45,549.5,162.0,1.75,12.0,446.0,652.97,528.33
2016,2,2,14,0,860.0,81.0,1.8,12.0,519.0,811.97,645.8
2016,2,2,14,15,846.0,79.0,1.8,11.5,490.5,792.44,632.11
2016,2,2,14,30,832.0,77.0,1.8,11.0,462.0,769.87,618.09
2016,2,2,14,45,810.5,75.0,1.8,11.0,428.0,738.61,596.45
2016,2,2,15,0,789.0,73.0,1.8,11.0,394.0,704.99,572.84
2016,2,2,15,15,761.5,70.0,1.75,10.5,354.5,663.67,543.63
2016,2,2,15,30,734.0,67.0,1.7,10.0,315.0,620.87,512.62
2016,2,2,15,45,687.0,64.0,1.7,10.0,272.0,568.03,471.75
2016,2,2,16,0,640.0,61.0,1.7,10.0,229.0,512.02,426.13
2016,2,2,16,15,578.5,54.5,1.7,9.5,185.0,443.91,369.82
2016,2,2,16,30,517.0,48.0,1.7,9.0,141.0,378.69,313.52
2016,2,2,16,45,413.5,39.0,1.75,8.5,99.5,291.98,237.3
2016,2,2,17,0,310.0,30.0,1.8,8.0,58.0,213.57,157.07
2016,2,2,17,15,155.0,15.0,1.85,7.5,29.0,100.67,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,20.82,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,25.48,15.06
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,33.2,24.0
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,71.84,39.8
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,119.27,72.79
2016,2,3,8,45,609.5,63.5,2.05,6.5,224.5,168.25,113.76
2016,2,3,9,0,655.0,70.0,2.1,7.0,267.0,221.8,161.45
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.0,273.98,209.28
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,328.81,258.99
2016,2,3,9,45,465.0,132.5,2.1,8.5,313.0,317.54,257.25
2016,2,3,10,0,206.0,187.0,2.1,9.0,277.0,274.08,224.99
2016,2,3,10,15,286.5,189.0,2.05,9.5,324.0,331.67,272.62
2016,2,3,10,30,367.0,191.0,2.0,10.0,371.0,392.12,321.71
2016,2,3,10,45,591.0,145.0,2.0,10.5,451.0,502.38,410.78
2016,2,3,11,0,815.0,99.0,2.0,11.0,531.0,617.37,501.35
2016,2,3,11,15,823.0,100.0,2.0,11.0,548.5,655.0,530.26
2016,2,3,11,30,831.0,101.0,2.0,11.0,566.0,690.54,557.66
2016,2,3,11,45,555.5,178.0,2.0,11.5,491.5,600.42,484.89
2016,2,3,12,0,280.0,255.0,2.0,12.0,417.0,486.65,392.58
2016,2,3,12,15,182.5,258.5,1.95,12.0,364.0,414.81,335.73
2016,2,3,12,30,85.0,262.0,1.9,12.0,311.0,337.43,272.83
2016,2,3,12,45,56.5,244.0,1.9,12.0,276.5,297.4,240.81
2016,2,3,13,0,28.0,226.0,1.9,12.0,242.0,244.97,198.23
2016,2,3,13,15,22.0,214.0,1.85,12.0,226.5,228.45,185.0
2016,2,3,13,30,16.0,202.0,1.8,12.0,211.0,211.77,171.47
2016,2,3,13,45,15.0,195.0,1.75,12.0,203.0,204.52,165.77
2016,2,3,14,0,14.0,188.0,1.7,12.0,195.0,197.3,160.07
2016,2,3,14,15,123.0,194.5,1.6,12.0,252.0,318.56,262.12
2016,2,3,14,30,232.0,201.0,1.5,12.0,309.0,414.73,340.69
2016,2,3,14,45,310.5,174.5,1.45,12.0,308.0,455.21,374.04
2016,2,3,15,0,389.0,148.0,1.4,12.0,307.0,491.73,404.12
2016,2,3,15,15,363.0,138.5,1.35,11.5,276.0,453.73,374.68
2016,2,3,15,30,337.0,129.0,1.3,11.0,245.0,403.47,335.7
2016,2,3,15,45,315.0,114.0,1.3,11.0,211.5,362.02,302.38
2016,2,3,16,0,293.0,99.0,1.3,11.0,178.0,320.9,268.31
2016,2,3,16,15,262.0,83.0,1.35,10.5,143.5,273.51,228.46
2016,2,3,16,30,231.0,67.0,1.4,10.0,109.0,227.67,188.57
2016,2,3,16,45,179.0,50.5,1.45,10.0,77.0,171.8,138.67
2016,2,3,17,0,127.0,34.0,1.5,10.0,45.0,119.78,87.7
2016,2,3,17,15,63.5,17.0,1.45,9.5,22.5,55.43,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,6.0,13.0,12.39,0.0
2016,2,4,7,30,0.0,26.0,2.5,6.0,26.0,22.38,0.0
2016,2,4,7,45,222.5,33.0,2.55,6.5,63.5,25.84,15.61
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,32.86,23.64
2016,2,4,8,15,520.0,47.0,2.55,7.0,144.5,72.66,39.03
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,121.02,72.65
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,171.22,114.77
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,225.83,163.54
2016,2,4,9,15,473.0,108.0,2.5,8.0,262.0,242.8,189.27
2016,2,4,9,30,262.0,150.0,2.5,8.0,249.0,235.52,190.97
2016,2,4,9,45,488.5,118.5,2.55,8.5,326.0,314.05,255.25
2016,2,4,10,0,715.0,87.0,2.6,9.0,403.0,412.87,336.89
2016,2,4,10,15,769.0,86.5,2.55,9.5,447.5,475.06,388.82
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,539.87,441.63
2016,2,4,10,45,663.0,134.0,2.5,10.5,471.5,534.34,436.91
2016,2,4,11,0,503.0,182.0,2.5,11.0,451.0,509.75,416.38
2016,2,4,11,15,683.5,136.0,2.4,11.5,514.0,605.42,492.67
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,703.29,567.97
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,734.55,588.52
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,763.07,607.39
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,785.24,621.88
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,804.2,633.96
2016,2,4,12,45,875.0,90.0,1.8,13.5,596.5,817.46,641.21
2016,2,4,13,0,873.0,90.0,1.7,14.0,591.0,827.29,646.09
2016,2,4,13,15,867.5,89.0,1.6,14.0,577.5,829.6,646.95
2016,2,4,13,30,862.0,88.0,1.5,14.0,564.0,828.41,645.52
2016,2,4,13,45,672.0,134.0,1.45,14.0,496.5,730.88,576.37
2016,2,4,14,0,482.0,180.0,1.4,14.0,429.0,621.13,494.69
2016,2,4,14,15,483.0,168.5,1.3,14.0,407.5,606.59,485.21
2016,2,4,14,30,484.0,157.0,1.2,14.0,386.0,589.87,473.13
2016,2,4,14,45,503.0,140.5,1.2,14.0,363.0,579.13,466.62
2016,2,4,15,0,522.0,124.0,1.2,14.0,340.0,565.41,457.64
2016,2,4,15,15,496.0,117.5,1.1,13.5,307.0,527.68,429.38
2016,2,4,15,30,470.0,111.0,1.0,13.0,274.0,489.46,400.32
2016,2,4,15,45,450.0,98.5,0.95,12.5,238.0,447.69,368.24
2016,2,4,16,0,430.0,86.0,0.9,12.0,202.0,405.61,334.8
2016,2,4,16,15,390.5,73.5,0.95,11.5,164.5,351.58,290.7
2016,2,4,16,30,351.0,61.0,1.0,11.0,127.0,299.47,246.36
2016,2,4,16,45,292.0,47.0,1.05,10.5,91.0,237.36,191.92
2016,2,4,17,0,233.0,33.0,1.1,10.0,55.0,180.08,135.51
2016,2,4,17,15,116.5,16.5,1.15,9.5,27.5,85.51,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,14.0,9.05,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,28.0,15.54,0.0
2016,2,5,7,45,304.0,31.0,2.45,6.5,65.5,24.92,15.15
2016,2,5,8,0,427.0,43.0,2.5,7.0,103.0,36.12,26.61
2016,2,5,8,15,503.0,51.5,2.5,7.5,147.5,76.44,42.59
2016,2,5,8,30,579.0,60.0,2.5,8.0,192.0,125.52,76.93
2016,2,5,8,45,629.0,65.5,2.5,8.5,236.5,175.52,118.54
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,230.58,167.25
2016,2,5,9,15,659.0,79.0,2.5,9.5,306.0,272.28,207.82
2016,2,5,9,30,639.0,87.0,2.5,10.0,331.0,310.88,244.89
2016,2,5,9,45,548.0,119.0,2.5,11.0,342.5,341.59,274.3
2016,2,5,10,0,457.0,151.0,2.5,12.0,354.0,359.61,291.17
2016,2,5,10,15,644.0,120.5,2.4,12.5,428.5,449.45,364.16
2016,2,5,10,30,831.0,90.0,2.3,13.0,503.0,550.18,444.21
2016,2,5,10,45,841.0,92.5,2.25,13.5,528.0,595.55,479.5
2016,2,5,11,0,851.0,95.0,2.2,14.0,553.0,639.34,512.85
2016,2,5,11,15,858.0,96.0,2.05,14.0,570.5,677.73,541.66
2016,2,5,11,30,865.0,97.0,1.9,14.0,588.0,713.84,567.98
2016,2,5,11,45,862.5,100.0,1.75,14.5,596.5,742.83,586.17
2016,2,5,12,0,860.0,103.0,1.6,15.0,605.0,768.71,601.66
2016,2,5,12,15,733.0,136.5,1.45,15.0,566.0,732.33,573.82
2016,2,5,12,30,606.0,170.0,1.3,15.0,527.0,684.57,536.91
2016,2,5,12,45,734.5,134.5,1.15,15.0,563.0,760.98,591.99
2016,2,5,13,0,863.0,99.0,1.0,15.0,599.0,832.09,638.69
2016,2,5,13,15,717.0,134.0,1.0,15.0,543.0,764.06,591.06
2016,2,5,13,30,571.0,169.0,1.0,15.0,487.0,681.53,532.92
2016,2,5,13,45,711.0,128.5,1.0,15.0,509.5,758.78,590.49
2016,2,5,14,0,851.0,88.0,1.0,15.0,532.0,820.61,633.4
2016,2,5,14,15,838.5,86.0,1.05,15.0,504.5,802.32,621.6
2016,2,5,14,30,826.0,84.0,1.1,15.0,477.0,780.94,608.63
2016,2,5,14,45,812.0,80.5,1.15,15.0,443.5,753.67,591.37
2016,2,5,15,0,798.0,77.0,1.2,15.0,410.0,723.74,571.97
2016,2,5,15,15,772.0,73.5,1.2,14.5,371.0,682.44,544.38
2016,2,5,15,30,746.0,70.0,1.2,14.0,332.0,639.54,514.95
2016,2,5,15,45,701.5,67.0,1.2,13.5,288.0,587.64,477.54
2016,2,5,16,0,657.0,64.0,1.2,13.0,244.0,532.25,434.84
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.0,464.42,380.58
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,399.2,326.04
2016,2,5,16,45,436.5,42.5,1.2,11.5,110.5,311.59,251.17
2016,2,5,17,0,334.0,34.0,1.2,11.0,67.0,231.76,176.31
2016,2,5,17,15,167.0,17.0,1.2,10.5,33.5,112.55,10.84
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,14.3,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,25.5,0.0
2016,2,6,7,45,232.0,35.0,2.35,8.0,68.5,27.34,17.32
2016,2,6,8,0,464.0,40.0,2.4,9.0,107.0,34.13,24.68
2016,2,6,8,15,536.0,47.0,2.3,9.5,151.0,75.19,39.82
2016,2,6,8,30,608.0,54.0,2.2,10.0,195.0,124.45,74.12
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.0,174.96,115.96
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,231.96,166.03
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,285.65,214.76
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,341.53,264.68
2016,2,6,9,45,792.0,72.0,1.75,12.5,403.5,394.36,311.18
2016,2,6,10,0,812.0,75.0,1.7,13.0,440.0,447.58,356.48
2016,2,6,10,15,827.0,77.0,1.6,13.5,471.0,497.38,397.41
2016,2,6,10,30,842.0,79.0,1.5,14.0,502.0,546.5,436.25
2016,2,6,10,45,855.5,79.5,1.4,14.5,527.0,592.18,471.08
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,633.89,501.79
2016,2,6,11,15,875.0,81.0,1.35,15.0,569.0,671.6,530.76
2016,2,6,11,30,881.0,82.0,1.4,15.0,586.0,706.94,556.8
2016,2,6,11,45,888.0,81.0,1.45,15.5,596.5,738.21,577.87
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,766.76,596.93
2016,2,6,12,15,640.5,161.0,1.5,16.0,539.0,689.3,539.91
2016,2,6,12,30,386.0,242.0,1.5,16.0,471.0,575.01,452.35
2016,2,6,12,45,353.0,246.5,1.55,16.0,454.5,562.02,443.65
2016,2,6,13,0,320.0,251.0,1.6,16.0,438.0,546.91,432.39
2016,2,6,13,15,590.5,168.0,1.6,16.0,503.0,699.01,550.99
2016,2,6,13,30,861.0,85.0,1.6,16.0,568.0,829.0,643.4
2016,2,6,13,45,854.0,83.5,1.6,16.5,547.5,822.48,636.9
2016,2,6,14,0,847.0,82.0,1.6,17.0,527.0,812.57,629.71
2016,2,6,14,15,638.5,127.5,1.55,16.5,453.5,694.65,547.41
2016,2,6,14,30,430.0,173.0,1.5,16.0,380.0,567.74,452.99
2016,2,6,14,45,495.0,146.0,1.45,16.0,368.0,582.16,466.95
2016,2,6,15,0,560.0,119.0,1.4,16.0,356.0,596.88,479.55
2016,2,6,15,15,538.5,111.5,1.25,15.5,322.0,559.7,451.66
2016,2,6,15,30,517.0,104.0,1.1,15.0,288.0,516.96,419.55
2016,2,6,15,45,593.0,80.5,1.0,15.0,265.5,531.54,431.12
2016,2,6,16,0,669.0,57.0,0.9,15.0,243.0,528.93,428.21
2016,2,6,16,15,613.0,51.5,0.95,14.5,199.0,467.58,379.46
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,404.83,327.85
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,324.34,259.68
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,250.83,191.24
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,121.32,30.58
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.0,9.0,2.35,9.5,17.5,8.58,0.0
2016,2,7,7,30,314.0,18.0,2.4,10.0,35.0,15.65,0.0
2016,2,7,7,45,434.0,26.0,2.5,10.5,75.5,21.84,12.73
2016,2,7,8,0,554.0,34.0,2.6,11.0,116.0,32.43,23.02
2016,2,7,8,15,621.5,39.5,2.65,11.5,161.5,76.93,37.69
2016,2,7,8,30,689.0,45.0,2.7,12.0,207.0,129.08,73.91
2016,2,7,8,45,732.0,48.5,2.8,12.5,252.5,182.08,118.25
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,239.16,169.09
2016,2,7,9,15,804.0,55.0,2.8,13.5,340.0,295.33,220.37
2016,2,7,9,30,833.0,58.0,2.7,14.0,382.0,353.91,272.97
2016,2,7,9,45,845.0,62.5,2.65,14.5,418.5,407.72,320.76
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,461.02,366.55
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,511.91,408.77
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,561.98,448.85
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.0,608.07,484.76
2016,2,7,11,0,909.0,72.0,2.3,17.0,569.0,652.47,518.28
2016,2,7,11,15,915.5,73.0,2.3,17.0,587.0,691.94,548.51
2016,2,7,11,30,922.0,74.0,2.3,17.0,605.0,728.95,575.0
2016,2,7,11,45,926.0,74.0,2.3,17.5,615.0,760.34,595.84
2016,2,7,12,0,930.0,74.0,2.3,18.0,625.0,788.74,614.42
2016,2,7,12,15,930.5,74.0,2.25,18.0,627.0,811.29,629.6
2016,2,7,12,30,931.0,74.0,2.2,18.0,629.0,830.44,642.44
2016,2,7,12,45,930.5,73.0,2.2,18.5,623.5,844.11,650.73
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,854.19,656.67
2016,2,7,13,15,924.5,71.5,2.2,19.0,604.0,857.1,659.03
2016,2,7,13,30,919.0,71.0,2.2,19.0,590.0,856.33,659.07
2016,2,7,13,45,911.5,69.5,2.2,19.0,569.0,849.05,654.76
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,838.22,648.14
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,820.87,636.22
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,800.33,622.16
2016,2,7,14,45,864.0,64.0,1.95,19.0,457.5,772.34,603.24
2016,2,7,15,0,848.0,62.0,1.9,19.0,423.0,741.69,582.34
2016,2,7,15,15,824.0,59.5,1.75,18.5,383.5,702.0,554.92
2016,2,7,15,30,800.0,57.0,1.6,18.0,344.0,666.76,530.28
2016,2,7,15,45,766.5,53.5,1.45,17.5,300.5,615.8,493.26
2016,2,7,16,0,733.0,50.0,1.3,17.0,257.0,564.38,454.54
2016,2,7,16,15,681.5,46.0,1.3,16.5,211.5,501.07,404.84
2016,2,7,16,30,630.0,42.0,1.3,16.0,166.0,439.5,354.13
2016,2,7,16,45,544.0,35.5,1.3,15.5,122.0,358.59,285.78
2016,2,7,17,0,458.0,29.0,1.3,15.0,78.0,283.61,216.64
2016,2,7,17,15,229.0,14.5,1.3,14.5,39.0,139.09,51.62
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,10.5,2.95,10.5,17.5,10.01,0.0
2016,2,8,7,30,254.0,21.0,3.0,11.0,35.0,17.07,0.0
2016,2,8,7,45,373.5,31.0,3.15,11.5,75.5,24.44,15.0
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,36.7,21.83
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,79.39,41.38
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,130.35,76.95
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,184.16,121.59
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,240.23,170.63
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,295.02,219.95
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,351.99,270.47
2016,2,8,9,45,815.0,72.0,2.75,16.5,419.5,407.05,318.43
2016,2,8,10,0,843.0,73.0,2.7,17.0,458.0,463.22,365.86
2016,2,8,10,15,858.0,75.0,2.65,17.0,490.0,514.66,408.98
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,563.86,449.16
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.0,609.48,484.6
2016,2,8,11,0,893.0,80.0,2.5,18.0,572.0,653.38,517.66
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.0,692.45,547.27
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,729.08,573.38
2016,2,8,11,45,910.0,82.5,2.35,18.5,618.0,760.72,594.02
2016,2,8,12,0,914.0,83.0,2.3,19.0,628.0,789.43,612.4
2016,2,8,12,15,914.5,83.0,2.25,19.0,630.5,811.77,627.36
2016,2,8,12,30,915.0,83.0,2.2,19.0,633.0,830.75,640.03
2016,2,8,12,45,919.0,80.0,2.15,19.5,628.5,845.66,648.71
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,857.08,655.06
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.0,860.83,657.02
2016,2,8,13,30,914.0,76.0,1.9,20.0,596.0,860.93,656.66
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.0,853.48,651.77
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,842.51,644.66
2016,2,8,14,15,885.0,72.5,1.75,20.0,526.0,824.63,632.92
2016,2,8,14,30,873.0,71.0,1.7,20.0,498.0,803.57,619.06
2016,2,8,14,45,855.5,69.5,1.65,20.0,463.5,775.14,600.05
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,750.71,583.8
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.0,710.36,556.54
2016,2,8,15,30,790.0,62.0,1.4,19.0,349.0,668.22,527.57
2016,2,8,15,45,754.5,59.0,1.3,18.5,305.5,616.63,490.86
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,564.66,452.23
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,499.35,402.27
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,435.86,351.18
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.0,359.0,286.52
2016,2,8,17,0,438.0,32.0,1.4,15.0,80.0,284.14,218.66
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.0,138.45,63.74
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,10.5,2.6,9.5,19.0,10.01,0.0
2016,2,9,7,30,277.0,21.0,2.7,10.0,38.0,16.92,1.88
2016,2,9,7,45,396.5,31.0,2.8,10.5,79.5,24.29,15.1
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,37.77,22.07
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.0,81.87,42.64
2016,2,9,8,30,657.0,54.0,2.9,12.0,213.0,136.0,81.17
2016,2,9,8,45,485.0,88.0,2.95,12.5,218.0,172.23,120.57
2016,2,9,9,0,313.0,122.0,3.0,13.0,223.0,190.47,144.96
2016,2,9,9,15,329.0,135.5,2.9,13.5,254.5,227.66,177.56
2016,2,9,9,30,345.0,149.0,2.8,14.0,286.0,266.25,210.93
2016,2,9,9,45,530.5,121.0,2.7,14.5,354.5,338.4,269.28
2016,2,9,10,0,716.0,93.0,2.6,15.0,423.0,427.1,341.12
2016,2,9,10,15,685.0,110.0,2.4,15.5,443.0,465.31,372.5
2016,2,9,10,30,654.0,127.0,2.2,16.0,463.0,499.12,399.13
2016,2,9,10,45,637.5,139.5,2.05,16.5,480.5,532.64,424.58
2016,2,9,11,0,621.0,152.0,1.9,17.0,498.0,563.08,446.69
2016,2,9,11,15,590.0,168.5,1.8,17.5,505.0,584.76,461.52
2016,2,9,11,30,559.0,185.0,1.7,18.0,512.0,599.17,470.58
2016,2,9,11,45,586.0,179.5,1.6,18.5,527.5,632.71,494.37
2016,2,9,12,0,613.0,174.0,1.5,19.0,543.0,669.97,520.01
2016,2,9,12,15,767.5,129.0,1.35,19.0,592.5,759.05,583.39
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,840.15,636.29
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,853.47,641.75
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,863.2,645.62
2016,2,9,13,15,759.5,124.5,0.85,20.0,571.0,796.95,599.21
2016,2,9,13,30,599.0,167.0,0.7,20.0,511.0,714.49,541.61
2016,2,9,13,45,547.0,177.0,0.55,20.0,482.5,678.95,515.81
2016,2,9,14,0,495.0,187.0,0.4,20.0,454.0,646.72,491.44
2016,2,9,14,15,416.5,192.5,0.3,20.0,409.5,585.96,447.34
2016,2,9,14,30,338.0,198.0,0.2,20.0,365.0,512.51,394.15
2016,2,9,14,45,316.0,186.5,0.15,20.0,334.5,478.16,370.18
2016,2,9,15,0,294.0,175.0,0.1,20.0,304.0,443.34,345.1
2016,2,9,15,15,283.0,161.0,0.15,19.5,275.5,413.52,324.83
2016,2,9,15,30,272.0,147.0,0.2,19.0,247.0,383.2,303.56
2016,2,9,15,45,260.5,130.0,0.25,18.5,216.0,348.27,278.14
2016,2,9,16,0,249.0,113.0,0.3,18.0,185.0,313.1,251.64
2016,2,9,16,15,228.0,95.5,0.35,17.5,153.0,271.22,218.63
2016,2,9,16,30,207.0,78.0,0.4,17.0,121.0,230.16,185.01
2016,2,9,16,45,175.5,59.5,0.5,17.0,89.5,182.84,144.81
2016,2,9,17,0,144.0,41.0,0.6,17.0,58.0,137.3,104.25
2016,2,9,17,15,72.0,25.0,0.65,16.5,33.5,75.09,37.16
2016,2,9,17,30,0.0,9.0,0.7,16.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,0.75,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,9.05,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,17.63,3.81
2016,2,10,7,45,6.0,37.5,1.1,11.5,38.0,33.73,23.26
2016,2,10,8,0,12.0,56.0,1.1,12.0,57.0,49.94,36.47
2016,2,10,8,15,21.0,74.5,1.15,12.5,79.0,67.42,51.09
2016,2,10,8,30,30.0,93.0,1.2,13.0,101.0,87.39,67.68
2016,2,10,8,45,35.5,111.5,1.25,13.5,122.5,108.03,84.94
2016,2,10,9,0,41.0,130.0,1.3,14.0,144.0,129.55,102.81
2016,2,10,9,15,46.0,146.5,1.2,14.0,164.0,149.93,119.76
2016,2,10,9,30,51.0,163.0,1.1,14.0,184.0,170.99,137.08
2016,2,10,9,45,245.0,163.5,1.0,14.5,276.5,260.29,207.52
2016,2,10,10,0,439.0,164.0,0.9,15.0,369.0,368.69,292.28
2016,2,10,10,15,638.5,126.0,0.85,15.0,445.5,459.44,363.15
2016,2,10,10,30,838.0,88.0,0.8,15.0,522.0,561.95,441.78
2016,2,10,10,45,848.5,89.5,0.8,15.5,547.0,607.25,475.13
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,650.96,506.88
2016,2,10,11,15,865.5,92.0,0.85,16.0,589.5,689.62,535.76
2016,2,10,11,30,872.0,93.0,0.9,16.0,607.0,725.92,561.87
2016,2,10,11,45,877.0,93.0,0.95,16.5,617.5,757.49,582.63
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,781.39,598.06
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.0,803.58,612.84
2016,2,10,12,30,884.0,93.0,1.0,17.0,632.0,822.54,625.48
2016,2,10,12,45,884.0,92.0,1.05,17.5,627.0,836.23,634.22
2016,2,10,13,0,884.0,91.0,1.1,18.0,622.0,846.5,640.82
2016,2,10,13,15,879.0,90.0,1.1,18.0,608.5,849.12,642.88
2016,2,10,13,30,874.0,89.0,1.1,18.0,595.0,855.0,647.41
2016,2,10,13,45,669.0,143.0,1.15,18.5,522.0,750.53,575.94
2016,2,10,14,0,464.0,197.0,1.2,19.0,449.0,633.53,491.27
2016,2,10,14,15,500.5,176.5,1.15,19.0,436.0,638.45,497.38
2016,2,10,14,30,537.0,156.0,1.1,19.0,423.0,640.03,499.85
2016,2,10,14,45,542.5,142.5,1.1,19.0,396.5,621.48,487.61
2016,2,10,15,0,548.0,129.0,1.1,19.0,370.0,600.37,473.54
2016,2,10,15,15,449.0,132.5,1.05,18.5,318.0,518.28,412.58
2016,2,10,15,30,350.0,136.0,1.0,18.0,266.0,426.53,343.23
2016,2,10,15,45,325.5,123.0,1.0,17.5,232.5,385.0,312.28
2016,2,10,16,0,301.0,110.0,1.0,17.0,199.0,344.04,280.35
2016,2,10,16,15,276.0,93.5,1.05,16.5,164.5,298.86,244.15
2016,2,10,16,30,251.0,77.0,1.1,16.0,130.0,254.71,207.42
2016,2,10,16,45,212.0,59.5,1.15,15.5,96.5,202.66,162.86
2016,2,10,17,0,173.0,42.0,1.2,15.0,63.0,163.76,126.91
2016,2,10,17,15,86.5,26.5,1.2,14.5,37.0,84.77,47.54
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,63.5,12.0,1.8,10.5,16.5,11.44,0.0
2016,2,11,7,30,127.0,24.0,1.8,11.0,33.0,18.83,5.81
2016,2,11,7,45,181.5,41.0,1.8,11.5,64.5,31.75,21.69
2016,2,11,8,0,236.0,58.0,1.8,12.0,96.0,48.91,33.15
2016,2,11,8,15,269.0,74.5,1.7,12.0,131.5,82.89,54.92
2016,2,11,8,30,302.0,91.0,1.6,12.0,167.0,120.86,84.11
2016,2,11,8,45,318.0,107.5,1.5,12.5,201.0,159.16,116.45
2016,2,11,9,0,334.0,124.0,1.4,13.0,235.0,198.78,150.73
2016,2,11,9,15,354.5,136.0,1.25,13.5,267.5,237.25,183.85
2016,2,11,9,30,375.0,148.0,1.1,14.0,300.0,279.92,219.84
2016,2,11,9,45,505.0,132.5,1.0,14.5,357.5,341.4,269.02
2016,2,11,10,0,635.0,117.0,0.9,15.0,415.0,417.09,328.76
2016,2,11,10,15,730.5,104.0,0.85,15.0,469.0,485.71,382.88
2016,2,11,10,30,826.0,91.0,0.8,15.0,523.0,560.56,440.45
2016,2,11,10,45,835.0,93.5,0.8,15.5,547.5,605.63,473.86
2016,2,11,11,0,844.0,96.0,0.8,16.0,572.0,649.05,505.32
2016,2,11,11,15,594.0,174.5,0.8,16.5,514.5,593.11,461.16
2016,2,11,11,30,344.0,253.0,0.8,17.0,457.0,512.49,398.36
2016,2,11,11,45,340.5,259.5,0.8,17.5,464.5,530.15,411.39
2016,2,11,12,0,337.0,266.0,0.8,18.0,472.0,546.53,422.34
2016,2,11,12,15,231.5,277.0,0.8,18.0,419.0,475.68,368.74
2016,2,11,12,30,126.0,288.0,0.8,18.0,366.0,409.79,318.08
2016,2,11,12,45,205.5,279.5,0.8,18.5,405.0,470.14,365.02
2016,2,11,13,0,285.0,271.0,0.8,19.0,444.0,543.95,419.45
2016,2,11,13,15,322.0,257.0,0.7,19.0,448.0,564.16,433.77
2016,2,11,13,30,359.0,243.0,0.6,19.0,452.0,583.2,447.62
2016,2,11,13,45,403.0,223.0,0.55,19.0,450.5,599.53,460.28
2016,2,11,14,0,447.0,203.0,0.5,19.0,449.0,627.32,480.63
2016,2,11,14,15,518.5,172.0,0.4,19.0,443.0,649.63,497.26
2016,2,11,14,30,590.0,141.0,0.3,19.0,437.0,673.07,514.36
2016,2,11,14,45,485.0,153.0,0.2,19.0,385.5,589.24,453.07
2016,2,11,15,0,380.0,165.0,0.1,19.0,334.0,499.51,387.82
2016,2,11,15,15,400.5,145.5,0.25,18.5,309.5,498.08,390.82
2016,2,11,15,30,421.0,126.0,0.4,18.0,285.0,480.38,380.89
2016,2,11,15,45,374.5,120.0,0.55,18.0,248.5,428.98,343.03
2016,2,11,16,0,328.0,114.0,0.7,18.0,212.0,367.95,296.72
2016,2,11,16,15,291.5,98.5,0.85,17.5,174.5,315.91,256.21
2016,2,11,16,30,255.0,83.0,1.0,17.0,137.0,265.91,215.43
2016,2,11,16,45,202.5,65.0,1.15,16.5,101.5,205.79,164.83
2016,2,11,17,0,150.0,47.0,1.3,16.0,66.0,149.6,115.74
2016,2,11,17,15,75.0,28.5,1.35,15.5,38.0,83.56,50.03
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
