Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,120.5,13.0,1.15,11.5,22.0,12.39,0.0
2016,2,12,7,30,241.0,26.0,1.1,12.0,44.0,21.23,8.45
2016,2,12,7,45,349.5,37.5,1.1,12.5,84.5,29.78,20.05
2016,2,12,8,0,458.0,49.0,1.1,13.0,125.0,46.79,28.2
2016,2,12,8,15,413.0,68.5,1.05,13.0,153.0,89.49,54.67
2016,2,12,8,30,368.0,88.0,1.0,13.0,181.0,127.86,86.63
2016,2,12,8,45,409.5,96.5,0.95,13.5,218.5,168.07,119.51
2016,2,12,9,0,451.0,105.0,0.9,14.0,256.0,212.61,157.31
2016,2,12,9,15,456.5,119.5,0.85,14.0,289.5,255.79,195.53
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,299.09,233.1
2016,2,12,9,45,560.5,122.5,0.8,14.5,373.5,358.38,281.13
2016,2,12,10,0,659.0,111.0,0.8,15.0,424.0,423.84,333.36
2016,2,12,10,15,612.0,135.0,0.85,15.0,440.5,457.91,361.48
2016,2,12,10,30,565.0,159.0,0.9,15.0,457.0,483.19,382.06
2016,2,12,10,45,568.0,166.5,0.95,15.5,478.0,519.6,409.95
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,554.73,436.09
2016,2,12,11,15,502.5,203.5,1.05,16.0,495.5,562.7,441.42
2016,2,12,11,30,434.0,233.0,1.1,16.0,492.0,564.44,441.98
2016,2,12,11,45,638.0,169.5,1.15,16.5,558.0,669.86,522.23
2016,2,12,12,0,842.0,106.0,1.2,17.0,624.0,775.12,596.95
2016,2,12,12,15,842.0,106.0,1.2,17.0,626.0,796.28,610.19
2016,2,12,12,30,842.0,106.0,1.2,17.0,628.0,814.25,622.29
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.5,742.19,572.98
2016,2,12,13,0,451.0,234.0,1.4,17.0,509.0,653.7,507.72
2016,2,12,13,15,479.0,219.5,1.45,17.0,506.0,667.63,520.32
2016,2,12,13,30,507.0,205.0,1.5,17.0,503.0,679.47,530.48
2016,2,12,13,45,476.5,205.5,1.55,17.0,477.5,656.25,514.09
2016,2,12,14,0,446.0,206.0,1.6,17.0,452.0,631.12,496.48
2016,2,12,14,15,455.0,192.0,1.6,17.0,432.5,621.04,490.54
2016,2,12,14,30,464.0,178.0,1.6,17.0,413.0,608.63,482.72
2016,2,12,14,45,390.0,178.5,1.6,17.0,366.5,543.6,433.84
2016,2,12,15,0,316.0,179.0,1.6,17.0,320.0,467.28,375.98
2016,2,12,15,15,357.0,155.5,1.55,16.5,301.5,464.63,376.77
2016,2,12,15,30,398.0,132.0,1.5,16.0,283.0,471.71,383.94
2016,2,12,15,45,366.5,121.5,1.45,16.0,248.0,426.03,347.92
2016,2,12,16,0,335.0,111.0,1.4,16.0,213.0,381.1,312.01
2016,2,12,16,15,304.5,95.5,1.45,15.5,176.5,331.81,272.51
2016,2,12,16,30,274.0,80.0,1.5,15.0,140.0,283.89,232.65
2016,2,12,16,45,227.0,63.0,1.55,15.0,104.5,216.16,175.0
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,172.98,135.52
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,92.67,59.24
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,12.39,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,11.44,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,19.16,8.02
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,25.04,16.19
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,45.19,24.91
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,91.37,47.9
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,144.88,86.79
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,167.11,119.79
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,156.33,123.24
2016,2,13,9,15,123.0,159.0,1.5,13.5,206.0,186.64,148.5
2016,2,13,9,30,138.0,178.0,1.5,14.0,235.0,218.73,174.87
2016,2,13,9,45,269.0,178.0,1.5,15.0,302.5,285.64,227.65
2016,2,13,10,0,400.0,178.0,1.5,16.0,370.0,366.95,291.49
2016,2,13,10,15,662.5,122.5,1.45,16.5,464.5,473.08,374.58
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,593.78,466.93
2016,2,13,10,45,937.0,67.0,1.4,17.5,585.5,641.49,502.21
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,687.43,535.75
2016,2,13,11,15,954.5,68.0,1.45,18.0,630.0,728.03,565.18
2016,2,13,11,30,960.0,69.0,1.5,18.0,648.0,765.95,591.41
2016,2,13,11,45,964.5,68.5,1.6,18.0,658.0,798.56,614.36
2016,2,13,12,0,969.0,68.0,1.7,18.0,668.0,828.03,635.19
2016,2,13,12,15,969.0,68.0,1.7,18.0,670.5,851.21,650.69
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,870.79,663.84
2016,2,13,12,45,958.0,72.0,1.75,18.5,665.5,882.29,670.92
2016,2,13,13,0,947.0,76.0,1.8,19.0,658.0,889.87,675.53
2016,2,13,13,15,941.5,75.5,2.0,19.0,643.5,892.93,680.14
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,892.21,682.22
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,883.44,679.2
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,871.1,673.6
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.5,852.46,663.29
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,830.55,650.65
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,800.31,630.71
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,774.2,613.62
2016,2,13,15,15,825.0,67.5,2.75,17.5,413.5,733.73,585.72
2016,2,13,15,30,801.0,65.0,2.6,17.0,373.0,691.42,556.04
2016,2,13,15,45,761.5,62.5,2.5,16.5,327.5,636.58,516.44
2016,2,13,16,0,722.0,60.0,2.4,16.0,282.0,581.56,475.53
2016,2,13,16,15,670.5,55.5,2.4,15.0,235.0,516.73,425.06
2016,2,13,16,30,619.0,51.0,2.4,14.0,188.0,458.24,377.08
2016,2,13,16,45,531.5,44.0,2.45,13.5,141.5,375.0,306.42
2016,2,13,17,0,444.0,37.0,2.5,13.0,95.0,298.18,238.02
2016,2,13,17,15,302.5,26.0,2.5,13.0,58.0,199.22,138.09
2016,2,13,17,30,161.0,15.0,2.5,13.0,21.0,81.11,0.0
2016,2,13,17,45,80.5,7.5,2.5,13.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,13.0,2.35,10.5,22.0,12.39,0.0
2016,2,14,7,30,224.0,26.0,2.4,11.0,44.0,20.8,9.87
2016,2,14,7,45,286.0,40.0,2.45,12.0,79.5,30.79,21.14
2016,2,14,8,0,348.0,54.0,2.5,13.0,115.0,49.66,31.1
2016,2,14,8,15,386.5,67.0,2.35,13.5,153.5,87.82,53.9
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,130.48,86.2
2016,2,14,8,45,448.5,92.0,2.05,14.5,230.0,173.6,122.68
2016,2,14,9,0,472.0,104.0,1.9,15.0,268.0,219.1,162.35
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.5,258.74,198.64
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,294.71,230.72
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,294.69,233.25
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,280.56,222.57
2016,2,14,10,15,318.0,201.0,2.1,18.5,367.5,365.88,290.4
2016,2,14,10,30,480.0,188.0,2.2,19.0,446.0,467.03,369.31
2016,2,14,10,45,522.5,183.5,2.3,19.5,476.0,512.16,403.96
2016,2,14,11,0,565.0,179.0,2.4,20.0,506.0,559.02,439.69
2016,2,14,11,15,727.5,130.5,2.4,20.0,564.5,647.54,508.03
2016,2,14,11,30,890.0,82.0,2.4,20.0,623.0,732.95,571.11
2016,2,14,11,45,893.5,83.0,2.4,20.0,633.5,764.58,592.55
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,793.3,612.31
2016,2,14,12,15,899.0,84.0,2.4,20.0,647.0,816.63,628.29
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,836.7,642.08
2016,2,14,12,45,899.0,84.5,2.45,20.5,645.0,850.67,650.89
2016,2,14,13,0,897.0,85.0,2.5,21.0,640.0,861.12,657.43
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.5,864.73,660.27
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,864.76,660.85
2016,2,14,13,45,666.5,147.0,2.5,21.0,536.5,760.99,588.83
2016,2,14,14,0,445.0,210.0,2.5,21.0,460.0,637.28,497.31
2016,2,14,14,15,490.0,186.5,2.5,20.5,449.5,646.76,508.2
2016,2,14,14,30,535.0,163.0,2.5,20.0,439.0,652.62,515.53
2016,2,14,14,45,428.5,172.5,2.5,20.0,384.0,570.09,453.01
2016,2,14,15,0,322.0,182.0,2.5,20.0,329.0,476.97,381.79
2016,2,14,15,15,323.5,164.5,2.45,19.5,301.0,451.54,364.26
2016,2,14,15,30,325.0,147.0,2.4,19.0,273.0,424.68,344.81
2016,2,14,15,45,307.0,132.5,2.35,18.5,240.5,386.39,315.45
2016,2,14,16,0,289.0,118.0,2.3,18.0,208.0,348.25,285.45
2016,2,14,16,15,268.0,101.0,2.25,17.5,174.0,305.19,250.56
2016,2,14,16,30,247.0,84.0,2.2,17.0,140.0,262.87,215.16
2016,2,14,16,45,216.0,66.0,2.2,16.5,106.5,214.46,173.57
2016,2,14,17,0,185.0,48.0,2.2,16.0,73.0,167.93,132.24
2016,2,14,17,15,92.5,32.5,2.25,15.5,45.0,99.15,67.97
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,17.23,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,8.1,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.5,1.7,13.5,29.5,11.91,0.0
2016,2,15,7,30,409.0,25.0,1.7,14.0,59.0,21.63,10.92
2016,2,15,7,45,510.0,32.5,1.75,15.0,104.0,27.02,17.7
2016,2,15,8,0,611.0,40.0,1.8,16.0,149.0,47.51,24.2
2016,2,15,8,15,669.5,44.5,1.85,16.0,196.5,95.23,48.31
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,149.58,88.08
2016,2,15,8,45,766.5,52.5,2.0,16.5,290.5,205.18,135.16
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,264.36,187.42
2016,2,15,9,15,830.5,58.5,2.15,17.0,380.0,322.81,240.14
2016,2,15,9,30,856.0,61.0,2.2,17.0,423.0,381.16,292.08
2016,2,15,9,45,874.5,62.5,2.25,17.5,461.0,436.6,340.03
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,492.04,386.45
2016,2,15,10,15,905.0,65.5,2.3,18.5,531.0,543.81,428.41
2016,2,15,10,30,917.0,67.0,2.3,19.0,563.0,594.39,468.06
2016,2,15,10,45,926.0,67.5,2.3,19.5,588.0,640.62,503.27
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,684.88,536.0
2016,2,15,11,15,940.5,69.0,2.3,20.0,631.0,725.09,564.89
2016,2,15,11,30,946.0,70.0,2.3,20.0,649.0,762.65,590.81
2016,2,15,11,45,948.5,70.5,2.3,20.0,659.0,794.56,612.59
2016,2,15,12,0,951.0,71.0,2.3,20.0,669.0,823.29,632.13
2016,2,15,12,15,951.0,71.0,2.3,20.0,671.0,846.14,647.58
2016,2,15,12,30,951.0,71.0,2.3,20.0,673.0,865.44,660.69
2016,2,15,12,45,941.0,74.5,2.3,20.5,665.5,876.87,667.24
2016,2,15,13,0,931.0,78.0,2.3,21.0,658.0,884.45,671.33
2016,2,15,13,15,926.0,77.5,2.25,21.0,644.5,887.8,673.54
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,887.43,673.4
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,879.95,669.05
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,868.89,662.45
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,851.04,650.4
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,829.93,636.22
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,752.35,582.83
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,672.82,527.36
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,690.05,541.67
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,696.63,547.25
2016,2,15,15,45,770.0,62.0,1.45,19.5,335.5,646.22,511.25
2016,2,15,16,0,738.0,59.0,1.3,19.0,291.0,595.16,474.33
2016,2,15,16,15,691.0,54.5,1.3,18.5,244.5,532.34,426.98
2016,2,15,16,30,644.0,50.0,1.3,18.0,198.0,470.84,378.16
2016,2,15,16,45,572.0,43.0,1.3,17.5,151.5,394.25,315.22
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,327.82,257.13
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,230.32,164.97
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,131.31,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,50.9,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,10.15,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,20.56,10.61
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,28.29,19.0
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,50.29,26.28
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,98.1,51.43
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,152.59,91.67
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,207.39,138.12
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,265.8,189.45
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,323.0,240.3
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,381.74,291.32
2016,2,16,9,45,857.0,68.5,1.45,17.5,463.0,437.57,338.85
2016,2,16,10,0,874.0,71.0,1.5,18.0,501.0,492.63,384.24
2016,2,16,10,15,887.5,72.5,1.55,18.5,533.0,544.45,425.72
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,595.26,465.11
2016,2,16,10,45,909.5,75.5,1.65,19.5,590.5,641.73,500.14
2016,2,16,11,0,918.0,77.0,1.7,20.0,616.0,686.25,532.8
2016,2,16,11,15,923.5,77.5,1.7,20.0,634.0,725.45,560.72
2016,2,16,11,30,929.0,78.0,1.7,20.0,652.0,762.03,585.54
2016,2,16,11,45,931.5,79.0,1.75,20.0,662.0,794.12,607.56
2016,2,16,12,0,934.0,80.0,1.8,20.0,672.0,823.08,627.43
2016,2,16,12,15,934.5,80.0,1.8,20.0,674.0,846.06,642.75
2016,2,16,12,30,935.0,80.0,1.8,20.0,676.0,865.57,655.8
2016,2,16,12,45,934.5,79.0,1.85,20.5,670.5,879.54,664.49
2016,2,16,13,0,934.0,78.0,1.9,21.0,665.0,889.85,670.87
2016,2,16,13,15,929.5,77.5,1.95,21.0,651.0,893.63,674.29
2016,2,16,13,30,925.0,77.0,2.0,21.0,637.0,893.67,675.4
2016,2,16,13,45,918.0,75.5,2.05,21.0,615.5,886.66,671.91
2016,2,16,14,0,911.0,74.0,2.1,21.0,594.0,876.01,666.11
2016,2,16,14,15,900.0,73.0,2.1,20.5,565.5,859.05,656.89
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,838.79,645.43
2016,2,16,14,45,652.5,120.5,2.1,20.0,450.0,701.39,549.37
2016,2,16,15,0,416.0,169.0,2.1,20.0,363.0,551.24,437.3
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.5,639.96,509.26
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,705.07,557.36
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,651.98,518.15
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,598.49,478.8
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,535.76,431.72
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,474.33,383.05
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,398.08,319.83
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,323.6,255.49
2016,2,16,17,15,242.5,33.0,1.25,15.5,67.5,179.83,131.07
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,35.29,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,12.06,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,23.97,13.55
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,40.07,29.03
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,56.35,41.69
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,74.36,56.96
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,93.49,72.91
2016,2,17,8,45,20.0,119.0,3.7,16.5,125.5,112.56,88.59
2016,2,17,9,0,26.0,137.0,3.8,17.0,146.0,132.49,104.84
2016,2,17,9,15,110.5,161.0,4.0,17.0,208.0,185.52,146.73
2016,2,17,9,30,195.0,185.0,4.2,17.0,270.0,247.72,196.87
2016,2,17,9,45,287.5,188.5,4.45,17.5,325.5,305.96,243.92
2016,2,17,10,0,380.0,192.0,4.7,18.0,381.0,370.97,296.62
2016,2,17,10,15,254.5,222.0,4.75,18.0,352.0,355.27,284.73
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,322.71,258.13
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,374.18,299.85
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,429.8,344.45
2016,2,17,11,15,175.5,281.0,4.95,17.5,387.0,407.54,326.36
2016,2,17,11,30,112.0,291.0,4.9,17.0,361.0,372.24,297.83
2016,2,17,11,45,216.5,287.5,4.9,17.0,425.0,461.76,370.48
2016,2,17,12,0,321.0,284.0,4.9,17.0,489.0,558.14,446.88
2016,2,17,12,15,160.5,200.5,4.9,17.0,303.0,338.47,273.46
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,109.78,84.97
2016,2,17,12,45,220.0,183.5,4.9,17.0,323.0,389.29,317.09
2016,2,17,13,0,440.0,250.0,4.9,17.0,529.0,668.03,534.99
2016,2,17,13,15,446.5,242.5,4.9,17.0,520.0,671.68,537.19
2016,2,17,13,30,453.0,235.0,4.9,17.0,511.0,673.32,539.25
2016,2,17,13,45,449.0,226.5,4.95,17.0,492.5,662.69,532.14
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,649.98,523.51
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.5,588.03,476.64
2016,2,17,14,30,333.0,219.0,4.8,16.0,395.0,539.43,439.26
2016,2,17,14,45,166.5,161.0,4.75,16.0,249.0,316.27,260.22
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,97.42,76.15
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,53.93,40.1
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.05,4.65
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.66,3.48
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.87,1.1
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,67.5,21.0,3.95,11.0,27.5,17.42,0.0
2016,2,18,7,30,135.0,42.0,4.0,11.0,55.0,33.86,22.31
2016,2,18,7,45,243.5,56.5,4.1,11.5,97.0,43.59,32.69
2016,2,18,8,0,352.0,71.0,4.2,12.0,139.0,66.96,44.12
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.5,106.97,68.51
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,155.08,104.98
2016,2,18,8,45,543.5,98.5,4.35,12.5,275.5,205.4,147.41
2016,2,18,9,0,595.0,105.0,4.4,13.0,321.0,259.29,194.5
2016,2,18,9,15,629.0,110.5,4.4,13.0,363.5,311.73,241.74
2016,2,18,9,30,663.0,116.0,4.4,13.0,406.0,367.01,290.93
2016,2,18,9,45,678.0,123.5,4.45,13.5,442.0,418.52,335.9
2016,2,18,10,0,693.0,131.0,4.5,14.0,478.0,470.27,379.84
2016,2,18,10,15,710.5,134.5,4.45,14.0,510.0,519.39,421.14
2016,2,18,10,30,728.0,138.0,4.4,14.0,542.0,568.38,461.34
2016,2,18,10,45,373.0,180.0,4.4,14.0,387.5,421.85,344.39
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,222.79,178.98
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,386.69,315.16
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,559.97,453.4
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,579.58,467.48
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,597.43,480.78
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,544.91,438.27
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,476.33,383.13
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,319.69,258.67
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,144.31,114.32
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,198.48,159.36
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,254.74,205.31
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,245.99,198.33
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,237.2,191.48
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,233.58,188.96
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,229.97,186.45
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,207.06,167.9
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,184.26,149.35
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,376.67,314.2
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,533.8,444.02
2016,2,18,15,45,444.0,121.0,3.05,13.0,285.0,486.6,405.18
2016,2,18,16,0,409.0,114.0,2.9,13.0,248.0,440.15,367.31
2016,2,18,16,15,469.5,91.5,2.7,12.5,222.5,438.03,366.24
2016,2,18,16,30,530.0,69.0,2.5,12.0,197.0,432.93,360.89
2016,2,18,16,45,456.0,59.0,2.3,11.5,152.0,355.8,294.62
2016,2,18,17,0,382.0,49.0,2.1,11.0,107.0,283.8,230.9
2016,2,18,17,15,259.5,35.5,2.05,10.5,68.0,191.62,146.75
2016,2,18,17,30,137.0,22.0,2.0,10.0,29.0,101.2,10.11
2016,2,18,17,45,68.5,11.0,1.95,10.0,14.5,36.3,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,15.11,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,29.41,18.97
2016,2,19,7,45,143.0,55.0,4.1,11.5,78.0,43.96,33.1
2016,2,19,8,0,176.0,74.0,4.3,12.0,109.0,66.13,46.9
2016,2,19,8,15,198.5,93.0,4.45,12.0,142.0,97.82,69.91
2016,2,19,8,30,221.0,112.0,4.6,12.0,175.0,132.44,97.96
2016,2,19,8,45,235.5,129.0,4.75,12.5,206.5,166.44,127.04
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,202.09,157.99
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.5,225.45,180.17
2016,2,19,9,30,171.0,191.0,4.9,13.0,267.0,245.04,198.22
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.5,221.46,179.69
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,188.88,152.59
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.5,239.55,194.18
2016,2,19,10,30,86.0,250.0,4.6,14.0,299.0,291.36,236.28
2016,2,19,10,45,43.5,212.0,4.5,14.0,237.0,232.27,187.66
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,164.78,131.58
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,202.45,162.8
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,241.4,194.73
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,217.37,174.84
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,192.79,154.57
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,167.88,134.16
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,142.89,113.6
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,174.31,139.57
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,206.6,166.03
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,133.07,105.77
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,62.4,47.01
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,101.31,79.65
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,142.47,113.85
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,132.71,106.09
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,122.95,98.36
2016,2,19,14,45,3.0,146.5,2.65,12.0,148.0,144.27,116.48
2016,2,19,15,0,6.0,164.0,2.5,12.0,167.0,166.78,135.49
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.5,150.57,122.37
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,134.53,109.32
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,119.19,96.61
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,103.84,83.74
2016,2,19,16,15,0.0,88.5,2.0,10.5,88.5,87.31,69.81
2016,2,19,16,30,0.0,72.0,1.9,10.0,72.0,70.7,55.54
2016,2,19,16,45,0.0,55.5,1.8,10.0,55.5,53.94,40.83
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,36.95,25.8
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,23.21,13.32
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,10.19,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,5.24,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,14.5,0.0
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,28.78,19.18
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,41.3,31.53
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,67.23,45.45
2016,2,20,8,15,345.5,86.0,2.05,7.5,172.0,105.56,71.41
2016,2,20,8,30,382.0,101.0,2.0,8.0,211.0,148.25,105.51
2016,2,20,8,45,416.0,110.0,2.0,9.0,249.0,189.27,140.46
2016,2,20,9,0,450.0,119.0,2.0,10.0,287.0,233.82,179.26
2016,2,20,9,15,406.0,144.0,1.9,10.5,309.0,270.73,213.69
2016,2,20,9,30,362.0,169.0,1.8,11.0,331.0,300.36,240.6
2016,2,20,9,45,488.5,152.5,1.75,11.5,390.5,364.84,293.19
2016,2,20,10,0,615.0,136.0,1.7,12.0,450.0,441.01,354.56
2016,2,20,10,15,733.5,117.5,1.6,12.0,515.0,518.8,416.71
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,604.76,483.57
2016,2,20,10,45,853.0,104.0,1.4,12.5,603.5,649.21,515.93
2016,2,20,11,0,854.0,109.0,1.3,13.0,627.0,691.3,545.68
2016,2,20,11,15,546.0,202.0,1.15,13.0,537.0,602.85,475.42
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,477.56,376.45
2016,2,20,11,45,301.0,287.5,0.9,13.5,482.5,536.98,421.7
2016,2,20,12,0,364.0,280.0,0.8,14.0,518.0,590.24,459.79
2016,2,20,12,15,348.5,284.5,0.75,14.0,513.0,594.02,461.25
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,595.88,461.86
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,672.03,519.43
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,738.31,568.37
2016,2,20,13,15,465.0,235.0,0.7,14.0,532.0,683.46,526.98
2016,2,20,13,30,356.0,265.0,0.7,14.0,488.0,613.53,475.93
2016,2,20,13,45,617.0,178.5,0.75,14.5,548.5,764.37,589.91
2016,2,20,14,0,878.0,92.0,0.8,15.0,609.0,887.11,672.15
2016,2,20,14,15,866.5,90.0,0.85,14.5,580.0,868.72,661.15
2016,2,20,14,30,855.0,88.0,0.9,14.0,551.0,847.06,649.95
2016,2,20,14,45,842.5,85.0,0.95,14.0,516.5,820.24,633.92
2016,2,20,15,0,830.0,82.0,1.0,14.0,482.0,790.56,615.73
2016,2,20,15,15,808.0,79.0,1.0,14.0,441.5,750.71,589.37
2016,2,20,15,30,786.0,76.0,1.0,14.0,401.0,708.94,561.26
2016,2,20,15,45,761.0,71.0,1.05,14.0,356.5,660.94,528.48
2016,2,20,16,0,736.0,66.0,1.1,14.0,312.0,611.87,493.86
2016,2,20,16,15,691.0,61.0,1.15,13.0,264.5,548.88,447.93
2016,2,20,16,30,646.0,56.0,1.2,12.0,217.0,491.54,403.28
2016,2,20,16,45,580.0,48.5,1.3,11.5,169.5,416.88,341.94
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,346.67,281.13
2016,2,20,17,15,393.5,31.0,1.45,11.0,80.0,252.51,196.03
2016,2,20,17,30,273.0,21.0,1.5,11.0,38.0,161.77,61.57
2016,2,20,17,45,136.5,10.5,1.6,11.0,19.0,61.93,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.0,1.85,7.5,39.5,12.27,0.0
2016,2,21,7,30,424.0,32.0,1.9,8.0,79.0,25.2,16.13
2016,2,21,7,45,517.5,40.5,1.95,9.0,126.5,30.76,21.89
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,61.67,32.31
2016,2,21,8,15,667.5,54.5,2.0,10.5,223.5,114.16,64.13
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,170.23,107.79
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.0,226.45,156.84
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,286.45,210.65
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,345.06,263.48
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,405.12,316.22
2016,2,21,9,45,875.0,74.0,1.9,13.5,497.5,463.13,365.88
2016,2,21,10,0,895.0,76.0,1.9,14.0,537.0,520.58,413.42
2016,2,21,10,15,907.5,77.5,1.85,14.0,570.0,573.32,456.39
2016,2,21,10,30,920.0,79.0,1.8,14.0,603.0,624.89,497.09
2016,2,21,10,45,929.5,80.0,1.75,14.5,629.0,672.61,532.72
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,718.38,565.77
2016,2,21,11,15,944.0,82.0,1.65,15.0,673.0,758.79,593.51
2016,2,21,11,30,949.0,83.0,1.6,15.0,691.0,796.47,618.71
2016,2,21,11,45,951.5,83.5,1.6,15.5,701.0,828.77,639.26
2016,2,21,12,0,954.0,84.0,1.6,16.0,711.0,857.84,657.49
2016,2,21,12,15,954.0,84.0,1.65,16.0,713.0,880.95,673.43
2016,2,21,12,30,954.0,84.0,1.7,16.0,715.0,900.47,687.08
2016,2,21,12,45,950.0,84.5,1.8,16.0,708.0,913.49,697.07
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,922.7,704.68
2016,2,21,13,15,941.0,84.5,1.95,16.0,686.5,926.07,707.91
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,925.62,708.77
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,916.74,705.1
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,904.22,698.98
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,885.54,688.1
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,863.54,674.87
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,840.49,660.82
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,807.49,639.43
2016,2,21,15,15,831.0,75.5,2.7,15.5,452.0,766.8,612.66
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,724.17,583.94
2016,2,21,15,45,776.5,69.5,2.7,15.0,364.5,672.45,546.6
2016,2,21,16,0,745.0,66.0,2.7,15.0,319.0,620.01,507.79
2016,2,21,16,15,698.5,61.0,2.7,14.0,270.5,555.55,459.21
2016,2,21,16,30,652.0,56.0,2.7,13.0,222.0,496.7,411.98
2016,2,21,16,45,583.0,49.0,2.7,12.5,173.5,420.47,347.77
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,348.93,284.8
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,254.4,199.51
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,164.56,77.27
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,62.65,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
