Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,11.74,0.75
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,26.33,17.11
2016,2,22,7,45,552.5,38.5,1.95,10.5,132.5,31.52,22.46
2016,2,22,8,0,637.0,46.0,2.0,11.0,180.0,64.33,33.04
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.5,114.95,63.36
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,171.63,107.79
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,228.67,157.87
2016,2,22,9,0,811.0,64.0,2.1,13.0,374.0,288.73,211.92
2016,2,22,9,15,836.0,67.0,2.1,13.5,418.0,347.65,264.97
2016,2,22,9,30,861.0,70.0,2.1,14.0,462.0,407.95,317.91
2016,2,22,9,45,877.5,72.5,2.15,14.5,501.0,465.33,367.16
2016,2,22,10,0,894.0,75.0,2.2,15.0,540.0,521.75,414.05
2016,2,22,10,15,907.0,77.0,2.2,15.0,573.5,575.28,457.86
2016,2,22,10,30,920.0,79.0,2.2,15.0,607.0,627.69,499.54
2016,2,22,10,45,928.5,80.5,2.2,15.5,633.0,675.36,535.57
2016,2,22,11,0,937.0,82.0,2.2,16.0,659.0,721.01,569.08
2016,2,22,11,15,943.0,82.5,2.15,16.0,677.5,761.55,597.14
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,799.43,622.82
2016,2,22,11,45,951.5,84.0,2.1,16.5,706.5,832.29,643.99
2016,2,22,12,0,954.0,85.0,2.1,17.0,717.0,861.93,662.79
2016,2,22,12,15,955.0,85.0,2.1,17.0,719.0,885.86,678.87
2016,2,22,12,30,956.0,85.0,2.1,17.0,721.0,906.25,692.62
2016,2,22,12,45,951.0,86.0,2.15,17.5,714.5,918.99,700.46
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,927.9,705.9
2016,2,22,13,15,942.0,86.5,2.2,18.0,694.0,932.13,709.15
2016,2,22,13,30,938.0,86.0,2.2,18.0,680.0,932.54,710.02
2016,2,22,13,45,930.5,85.5,2.2,18.0,658.0,926.1,706.42
2016,2,22,14,0,923.0,85.0,2.2,18.0,636.0,915.96,700.52
2016,2,22,14,15,912.5,83.5,2.1,17.5,607.0,898.44,689.99
2016,2,22,14,30,902.0,82.0,2.0,17.0,578.0,877.51,677.21
2016,2,22,14,45,798.5,94.0,1.95,17.0,512.5,798.88,623.14
2016,2,22,15,0,695.0,106.0,1.9,17.0,447.0,717.73,566.62
2016,2,22,15,15,580.5,121.5,1.75,16.5,390.5,629.22,503.41
2016,2,22,15,30,466.0,137.0,1.6,16.0,334.0,539.23,435.28
2016,2,22,15,45,443.5,126.5,1.45,16.0,297.5,496.88,403.16
2016,2,22,16,0,421.0,116.0,1.3,16.0,261.0,454.43,369.89
2016,2,22,16,15,398.0,101.0,1.3,15.0,222.0,406.32,333.32
2016,2,22,16,30,375.0,86.0,1.3,14.0,183.0,358.69,295.54
2016,2,22,16,45,331.0,71.5,1.3,13.5,144.0,300.37,246.71
2016,2,22,17,0,287.0,57.0,1.3,13.0,105.0,245.24,198.76
2016,2,22,17,15,218.0,41.0,1.35,12.5,70.0,179.7,140.08
2016,2,22,17,30,149.0,25.0,1.4,12.0,35.0,114.83,60.02
2016,2,22,17,45,74.5,12.5,1.45,12.0,17.5,40.51,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,9.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,9.0,13.0,12.39,0.0
2016,2,23,7,15,224.0,24.0,1.55,9.5,51.0,19.39,6.58
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,27.58,18.32
2016,2,23,7,45,536.5,43.5,1.65,10.5,137.0,33.02,23.86
2016,2,23,8,0,625.0,52.0,1.7,11.0,185.0,68.11,35.84
2016,2,23,8,15,592.5,66.0,1.8,11.0,218.0,117.72,69.85
2016,2,23,8,30,560.0,80.0,1.9,11.0,251.0,163.27,109.31
2016,2,23,8,45,604.5,82.5,2.0,11.5,293.5,211.21,150.73
2016,2,23,9,0,649.0,85.0,2.1,12.0,336.0,263.65,197.26
2016,2,23,9,15,755.5,80.5,2.1,12.5,404.5,336.0,258.61
2016,2,23,9,30,862.0,76.0,2.1,13.0,473.0,416.83,326.32
2016,2,23,9,45,881.0,77.5,2.1,13.5,512.5,474.26,375.36
2016,2,23,10,0,900.0,79.0,2.1,14.0,552.0,531.47,422.66
2016,2,23,10,15,912.5,81.0,1.95,14.5,585.0,585.13,464.94
2016,2,23,10,30,925.0,83.0,1.8,15.0,618.0,637.61,504.56
2016,2,23,10,45,933.0,84.5,1.7,15.5,644.0,685.28,539.38
2016,2,23,11,0,941.0,86.0,1.6,16.0,670.0,730.85,571.42
2016,2,23,11,15,946.5,87.0,1.55,16.0,688.5,771.8,599.02
2016,2,23,11,30,952.0,88.0,1.5,16.0,707.0,810.04,624.26
2016,2,23,11,45,952.5,89.5,1.45,16.5,716.5,842.04,643.73
2016,2,23,12,0,953.0,91.0,1.4,17.0,726.0,870.72,660.76
2016,2,23,12,15,953.0,91.0,1.3,17.0,728.0,893.87,674.48
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,913.43,685.73
2016,2,23,12,45,947.0,92.0,1.2,17.5,722.5,925.29,692.18
2016,2,23,13,0,941.0,93.0,1.2,18.0,715.0,933.3,696.31
2016,2,23,13,15,936.0,92.5,1.1,18.0,700.5,936.64,697.18
2016,2,23,13,30,931.0,92.0,1.0,18.0,686.0,936.17,695.69
2016,2,23,13,45,921.5,91.5,0.95,18.0,663.0,927.97,690.2
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,916.11,682.56
2016,2,23,14,15,900.5,89.5,0.85,18.0,610.0,897.8,670.84
2016,2,23,14,30,889.0,88.0,0.8,18.0,580.0,883.47,661.93
2016,2,23,14,45,685.0,128.0,0.75,18.0,493.0,750.28,572.55
2016,2,23,15,0,481.0,168.0,0.7,18.0,406.0,610.66,474.18
2016,2,23,15,15,532.5,141.0,0.65,17.5,384.5,609.57,477.63
2016,2,23,15,30,584.0,114.0,0.6,17.0,363.0,609.21,479.58
2016,2,23,15,45,544.5,110.5,0.55,17.0,322.5,557.84,441.52
2016,2,23,16,0,505.0,107.0,0.5,17.0,282.0,503.31,400.87
2016,2,23,16,15,474.0,94.5,0.55,16.5,240.0,449.54,361.33
2016,2,23,16,30,443.0,82.0,0.6,16.0,198.0,396.73,320.63
2016,2,23,16,45,383.0,70.0,0.7,16.0,155.0,329.11,265.79
2016,2,23,17,0,323.0,58.0,0.8,16.0,112.0,266.13,212.53
2016,2,23,17,15,241.5,42.0,0.9,15.5,75.0,192.53,148.8
2016,2,23,17,30,160.0,26.0,1.0,15.0,38.0,122.19,69.55
2016,2,23,17,45,80.0,13.0,1.1,15.0,19.0,43.24,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,10.48,0.0
2016,2,24,7,15,217.0,25.0,1.2,10.5,48.0,20.13,8.27
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,31.01,21.34
2016,2,24,7,45,444.0,48.5,1.4,11.5,129.0,37.14,27.46
2016,2,24,8,0,534.0,58.0,1.5,12.0,175.0,70.9,39.93
2016,2,24,8,15,590.0,64.5,1.45,12.0,222.5,117.7,69.48
2016,2,24,8,30,646.0,71.0,1.4,12.0,270.0,170.95,111.55
2016,2,24,8,45,689.5,74.5,1.4,12.5,317.5,224.75,158.03
2016,2,24,9,0,733.0,78.0,1.4,13.0,365.0,284.65,210.67
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,308.91,238.75
2016,2,24,9,30,363.0,178.0,1.2,14.0,347.0,313.08,247.11
2016,2,24,9,45,597.0,133.5,1.2,14.5,438.0,403.35,318.43
2016,2,24,10,0,831.0,89.0,1.2,15.0,529.0,510.13,401.69
2016,2,24,10,15,844.0,91.0,1.15,15.5,561.0,561.48,441.09
2016,2,24,10,30,857.0,93.0,1.1,16.0,593.0,611.89,478.74
2016,2,24,10,45,867.0,94.0,1.1,16.5,618.5,658.14,512.53
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,699.83,542.19
2016,2,24,11,15,882.5,96.0,1.05,17.0,661.5,738.54,568.24
2016,2,24,11,30,888.0,97.0,1.0,17.0,679.0,774.74,591.7
2016,2,24,11,45,890.5,97.5,1.0,17.5,689.0,805.38,610.68
2016,2,24,12,0,893.0,98.0,1.0,18.0,699.0,832.99,627.52
2016,2,24,12,15,893.5,98.5,0.95,18.0,700.5,855.8,641.51
2016,2,24,12,30,894.0,99.0,0.9,18.0,702.0,875.26,653.3
2016,2,24,12,45,889.5,99.5,0.85,18.5,695.5,886.98,658.8
2016,2,24,13,0,885.0,100.0,0.8,19.0,689.0,895.09,662.09
2016,2,24,13,15,880.0,99.0,0.75,19.0,674.5,897.47,663.03
2016,2,24,13,30,875.0,98.0,0.7,19.0,660.0,896.24,661.83
2016,2,24,13,45,867.0,97.0,0.7,19.0,638.5,896.22,662.58
2016,2,24,14,0,859.0,96.0,0.7,19.0,617.0,885.4,656.41
2016,2,24,14,15,847.5,94.0,0.7,19.0,588.0,866.9,645.46
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,845.19,632.52
2016,2,24,14,45,819.5,89.5,0.7,19.0,523.5,815.62,614.32
2016,2,24,15,0,803.0,87.0,0.7,19.0,488.0,783.38,594.28
2016,2,24,15,15,780.5,84.0,0.7,18.5,447.5,743.34,569.71
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,701.47,543.39
2016,2,24,15,45,726.5,77.0,0.7,18.0,362.0,650.24,508.7
2016,2,24,16,0,695.0,73.0,0.7,18.0,317.0,602.53,475.69
2016,2,24,16,15,650.5,67.5,0.8,17.5,270.0,540.39,431.42
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,479.68,385.64
2016,2,24,16,45,539.0,54.5,1.0,16.5,176.0,405.27,326.6
2016,2,24,17,0,472.0,47.0,1.1,16.0,129.0,335.39,268.25
2016,2,24,17,15,363.0,36.0,1.2,15.5,86.5,246.21,191.62
2016,2,24,17,30,254.0,25.0,1.3,15.0,44.0,164.67,101.68
2016,2,24,17,45,127.0,12.5,1.4,14.5,22.0,61.1,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,11.0,14.0,11.44,0.0
2016,2,25,7,15,197.5,27.0,0.85,11.5,49.0,21.16,9.92
2016,2,25,7,30,323.0,42.0,0.9,12.0,84.0,33.58,23.61
2016,2,25,7,45,401.5,54.0,0.95,12.5,128.5,41.88,31.6
2016,2,25,8,0,480.0,66.0,1.0,13.0,173.0,76.96,45.9
2016,2,25,8,15,536.0,73.5,0.95,13.5,220.0,121.54,74.43
2016,2,25,8,30,592.0,81.0,0.9,14.0,267.0,172.72,114.36
2016,2,25,8,45,630.0,87.0,0.9,14.5,312.5,224.64,158.66
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,280.35,206.89
2016,2,25,9,15,696.0,97.5,0.9,15.5,400.5,334.68,253.86
2016,2,25,9,30,724.0,102.0,0.9,16.0,443.0,391.01,301.25
2016,2,25,9,45,750.0,103.5,0.9,16.5,481.5,445.19,345.61
2016,2,25,10,0,776.0,105.0,0.9,17.0,520.0,500.96,389.69
2016,2,25,10,15,790.5,107.0,0.9,17.5,551.5,550.74,427.9
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,599.85,464.37
2016,2,25,10,45,590.5,186.5,0.95,18.5,542.0,575.04,444.1
2016,2,25,11,0,376.0,264.0,1.0,19.0,501.0,527.06,406.24
2016,2,25,11,15,612.5,187.0,0.95,19.0,586.0,646.91,496.92
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,766.24,581.11
2016,2,25,11,45,855.0,110.0,0.85,19.5,681.5,798.62,599.28
2016,2,25,12,0,861.0,110.0,0.8,20.0,692.0,828.25,616.44
2016,2,25,12,15,862.0,110.0,0.75,20.0,694.0,850.8,629.94
2016,2,25,12,30,863.0,110.0,0.7,20.0,696.0,870.08,641.35
2016,2,25,12,45,869.0,106.0,0.65,20.5,692.0,885.8,649.26
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,891.23,650.61
2016,2,25,13,15,871.0,101.5,0.55,21.0,674.5,894.96,652.36
2016,2,25,13,30,867.0,101.0,0.5,21.0,661.0,902.51,656.71
2016,2,25,13,45,857.0,100.5,0.45,21.0,639.5,893.99,650.86
2016,2,25,14,0,847.0,100.0,0.4,21.0,618.0,881.99,643.16
2016,2,25,14,15,836.0,98.5,0.4,21.0,589.5,864.58,633.15
2016,2,25,14,30,825.0,97.0,0.4,21.0,561.0,843.97,621.19
2016,2,25,14,45,804.5,96.0,0.4,21.0,525.5,812.87,602.37
2016,2,25,15,0,784.0,95.0,0.4,21.0,490.0,779.28,581.86
2016,2,25,15,15,761.5,91.5,0.5,20.5,449.5,738.96,559.23
2016,2,25,15,30,739.0,88.0,0.6,20.0,409.0,701.06,537.54
2016,2,25,15,45,706.0,84.0,0.75,19.5,364.5,649.37,505.72
2016,2,25,16,0,673.0,80.0,0.9,19.0,320.0,597.33,472.05
2016,2,25,16,15,628.5,74.0,0.95,18.5,272.5,535.17,426.91
2016,2,25,16,30,584.0,68.0,1.0,18.0,225.0,474.43,380.76
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,404.14,325.09
2016,2,25,17,0,468.0,50.0,1.2,17.0,132.0,337.59,269.6
2016,2,25,17,15,362.0,38.5,1.2,16.5,89.5,249.14,193.85
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,169.35,109.49
2016,2,25,17,45,128.0,13.5,1.25,15.5,23.5,62.66,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,0.0,17.0,0.9,12.0,17.0,16.2,0.0
2016,2,26,7,15,170.5,30.5,1.0,12.0,53.0,23.91,12.73
2016,2,26,7,30,341.0,44.0,1.1,12.0,89.0,35.23,25.14
2016,2,26,7,45,420.5,54.5,1.2,12.5,134.5,42.05,31.8
2016,2,26,8,0,500.0,65.0,1.3,13.0,180.0,78.36,45.97
2016,2,26,8,15,321.0,98.5,1.35,13.5,178.5,119.12,81.69
2016,2,26,8,30,142.0,132.0,1.4,14.0,177.0,140.83,107.48
2016,2,26,8,45,156.5,150.5,1.5,14.5,207.0,171.47,132.89
2016,2,26,9,0,171.0,169.0,1.6,15.0,237.0,203.85,159.8
2016,2,26,9,15,167.5,189.0,1.6,15.0,262.0,232.99,184.5
2016,2,26,9,30,164.0,209.0,1.6,15.0,287.0,261.79,208.45
2016,2,26,9,45,207.0,223.0,1.65,15.5,329.5,305.86,243.52
2016,2,26,10,0,250.0,237.0,1.7,16.0,372.0,357.46,284.08
2016,2,26,10,15,358.5,228.5,1.7,16.0,435.0,424.94,337.48
2016,2,26,10,30,467.0,220.0,1.7,16.0,498.0,506.61,400.9
2016,2,26,10,45,505.5,215.0,1.7,16.5,527.0,550.44,433.65
2016,2,26,11,0,544.0,210.0,1.7,17.0,556.0,595.7,467.12
2016,2,26,11,15,475.5,242.0,1.7,17.0,550.5,602.26,470.51
2016,2,26,11,30,407.0,274.0,1.7,17.0,545.0,594.89,463.86
2016,2,26,11,45,474.0,253.0,1.75,17.5,573.0,650.31,505.13
2016,2,26,12,0,541.0,232.0,1.8,18.0,601.0,699.19,540.83
2016,2,26,12,15,523.5,240.0,1.85,18.0,597.5,708.79,547.37
2016,2,26,12,30,506.0,248.0,1.9,18.0,594.0,715.66,552.31
2016,2,26,12,45,687.5,177.5,2.0,18.0,643.5,813.47,626.12
2016,2,26,13,0,869.0,107.0,2.1,18.0,693.0,901.2,686.93
2016,2,26,13,15,618.0,192.0,2.15,18.0,605.0,785.01,605.94
2016,2,26,13,30,367.0,277.0,2.2,18.0,517.0,641.95,499.17
2016,2,26,13,45,368.0,267.0,2.3,18.0,500.5,633.91,495.74
2016,2,26,14,0,369.0,257.0,2.4,18.0,484.0,624.17,490.01
2016,2,26,14,15,593.0,177.0,2.45,17.5,522.0,747.34,587.64
2016,2,26,14,30,817.0,97.0,2.5,17.0,560.0,839.3,655.46
2016,2,26,14,45,804.5,92.5,2.6,17.0,525.5,810.87,636.41
2016,2,26,15,0,792.0,88.0,2.7,17.0,491.0,779.67,616.24
2016,2,26,15,15,769.5,85.0,2.7,16.5,450.5,739.68,589.86
2016,2,26,15,30,747.0,82.0,2.7,16.0,410.0,697.9,561.69
2016,2,26,15,45,719.0,77.5,2.7,15.5,365.5,648.77,527.3
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,602.8,494.4
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,541.47,446.85
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,481.55,398.33
2016,2,26,16,45,536.5,56.0,2.3,14.0,180.0,407.77,336.27
2016,2,26,17,0,470.0,49.0,2.2,14.0,133.0,338.46,275.83
2016,2,26,17,15,363.5,38.5,2.05,13.5,91.0,250.55,198.82
2016,2,26,17,30,257.0,28.0,1.9,13.0,49.0,172.66,117.65
2016,2,26,17,45,128.5,14.0,1.8,12.5,24.5,63.55,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.97,0.0
2016,2,27,7,15,221.5,30.5,1.5,10.5,61.0,23.86,13.4
2016,2,27,7,30,443.0,39.0,1.5,11.0,100.0,30.31,21.02
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,34.71,25.44
2016,2,27,8,0,601.0,54.0,1.6,12.0,195.0,75.48,39.98
2016,2,27,8,15,651.5,59.5,1.55,12.5,243.5,125.38,72.75
2016,2,27,8,30,702.0,65.0,1.5,13.0,292.0,183.28,119.4
2016,2,27,8,45,735.5,69.0,1.5,13.5,338.5,238.57,167.9
2016,2,27,9,0,769.0,73.0,1.5,14.0,385.0,296.95,219.77
2016,2,27,9,15,793.0,76.5,1.4,14.0,428.5,354.28,270.74
2016,2,27,9,30,817.0,80.0,1.3,14.0,472.0,412.97,321.42
2016,2,27,9,45,833.5,82.5,1.2,14.5,510.0,468.26,367.19
2016,2,27,10,0,850.0,85.0,1.1,15.0,548.0,523.47,410.98
2016,2,27,10,15,862.5,87.0,1.05,15.5,580.0,575.58,450.98
2016,2,27,10,30,875.0,89.0,1.0,16.0,612.0,625.14,487.63
2016,2,27,10,45,705.5,152.0,0.95,16.5,585.0,621.95,482.54
2016,2,27,11,0,536.0,215.0,0.9,17.0,558.0,596.86,461.25
2016,2,27,11,15,381.5,265.5,0.9,17.0,513.0,551.8,426.62
2016,2,27,11,30,227.0,316.0,0.9,17.0,468.0,494.66,382.15
2016,2,27,11,45,329.5,298.0,0.95,17.0,522.0,575.62,444.11
2016,2,27,12,0,432.0,280.0,1.0,17.0,576.0,661.55,507.09
2016,2,27,12,15,417.5,284.5,1.0,17.0,571.5,658.01,503.72
2016,2,27,12,30,403.0,289.0,1.0,17.0,567.0,661.58,506.15
2016,2,27,12,45,282.0,308.0,1.0,17.5,501.5,586.11,449.06
2016,2,27,13,0,161.0,327.0,1.0,18.0,436.0,494.16,379.73
2016,2,27,13,15,514.5,216.5,1.0,17.5,556.0,716.4,550.28
2016,2,27,13,30,868.0,106.0,1.0,17.0,676.0,914.31,686.19
2016,2,27,13,45,863.5,103.5,1.05,17.0,654.5,908.26,681.0
2016,2,27,14,0,859.0,101.0,1.1,17.0,633.0,898.64,676.44
2016,2,27,14,15,661.5,155.0,1.1,17.0,553.5,785.38,600.76
2016,2,27,14,30,464.0,209.0,1.1,17.0,474.0,662.46,513.47
2016,2,27,14,45,384.5,211.0,1.1,17.0,421.5,577.28,452.96
2016,2,27,15,0,305.0,213.0,1.1,17.0,369.0,508.19,401.85
2016,2,27,15,15,327.0,191.0,1.1,16.5,346.0,494.41,394.52
2016,2,27,15,30,349.0,169.0,1.1,16.0,323.0,477.97,384.45
2016,2,27,15,45,540.5,119.5,1.1,16.0,329.5,565.54,454.91
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,626.21,501.45
2016,2,27,16,15,689.5,65.0,1.15,15.5,288.0,563.94,455.68
2016,2,27,16,30,647.0,60.0,1.2,15.0,240.0,506.86,411.85
2016,2,27,16,45,588.0,53.0,1.25,14.5,192.0,435.45,354.59
2016,2,27,17,0,529.0,46.0,1.3,14.0,144.0,367.83,297.6
2016,2,27,17,15,422.0,36.5,1.35,13.5,99.5,277.81,220.05
2016,2,27,17,30,315.0,27.0,1.4,13.0,55.0,198.28,139.06
2016,2,27,17,45,157.5,13.5,1.5,12.5,27.5,74.67,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,13.9,0.0
2016,2,28,7,15,42.0,34.0,2.0,10.5,40.0,28.93,17.99
2016,2,28,7,30,84.0,53.0,2.0,11.0,65.0,44.11,33.2
2016,2,28,7,45,106.0,74.5,2.05,11.5,95.5,60.61,48.5
2016,2,28,8,0,128.0,96.0,2.1,12.0,126.0,87.76,65.35
2016,2,28,8,15,141.5,117.0,2.1,12.0,157.5,117.48,88.69
2016,2,28,8,30,155.0,138.0,2.1,12.0,189.0,149.11,114.91
2016,2,28,8,45,168.0,155.5,2.1,12.5,218.5,179.51,140.43
2016,2,28,9,0,181.0,173.0,2.1,13.0,248.0,211.39,167.25
2016,2,28,9,15,135.0,191.5,2.05,13.5,251.0,224.72,179.7
2016,2,28,9,30,89.0,210.0,2.0,14.0,254.0,231.33,185.68
2016,2,28,9,45,139.0,229.5,1.95,14.5,303.5,281.62,225.72
2016,2,28,10,0,189.0,249.0,1.9,15.0,353.0,335.54,268.12
2016,2,28,10,15,264.5,252.5,1.85,15.0,407.5,397.4,317.0
2016,2,28,10,30,340.0,256.0,1.8,15.0,462.0,462.3,367.64
2016,2,28,10,45,361.0,262.5,1.8,15.5,489.0,500.45,396.12
2016,2,28,11,0,382.0,269.0,1.8,16.0,516.0,539.35,424.82
2016,2,28,11,15,412.0,269.0,1.8,16.0,542.0,578.64,454.44
2016,2,28,11,30,442.0,269.0,1.8,16.0,568.0,626.66,489.9
2016,2,28,11,45,321.5,300.5,1.85,16.5,519.5,572.74,447.06
2016,2,28,12,0,201.0,332.0,1.9,17.0,471.0,509.58,397.31
2016,2,28,12,15,171.5,333.5,1.95,17.0,452.0,493.99,385.65
2016,2,28,12,30,142.0,335.0,2.0,17.0,433.0,476.53,372.16
2016,2,28,12,45,155.0,332.0,2.05,17.0,438.5,489.8,382.94
2016,2,28,13,0,168.0,329.0,2.1,17.0,444.0,502.75,393.34
2016,2,28,13,15,174.0,322.0,2.1,17.0,439.0,504.45,395.11
2016,2,28,13,30,180.0,315.0,2.1,17.0,434.0,505.42,396.48
2016,2,28,13,45,488.5,220.5,2.1,17.0,529.0,704.99,552.45
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,874.27,674.41
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,860.38,664.83
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,838.79,651.82
2016,2,28,14,45,763.5,116.0,2.0,16.0,533.5,812.19,634.6
2016,2,28,15,0,753.0,111.0,2.0,16.0,500.0,782.88,615.38
2016,2,28,15,15,560.5,139.0,1.95,16.0,416.0,635.97,508.86
2016,2,28,15,30,368.0,167.0,1.9,16.0,332.0,490.89,397.3
2016,2,28,15,45,230.0,159.5,1.9,16.0,258.5,369.03,301.18
2016,2,28,16,0,92.0,152.0,1.9,16.0,185.0,233.05,190.11
2016,2,28,16,15,80.5,132.5,1.85,15.5,159.0,201.46,164.91
2016,2,28,16,30,69.0,113.0,1.8,15.0,133.0,170.52,139.3
2016,2,28,16,45,59.0,91.5,1.75,14.5,106.5,138.34,112.09
2016,2,28,17,0,49.0,70.0,1.7,14.0,80.0,106.51,84.59
2016,2,28,17,15,27.0,50.0,1.8,13.5,55.5,71.14,53.63
2016,2,28,17,30,5.0,30.0,1.9,13.0,31.0,33.15,19.66
2016,2,28,17,45,2.5,15.0,2.0,12.5,15.5,15.23,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,1.45,9.5,13.5,8.58,0.0
2016,2,29,7,0,181.0,18.0,1.4,10.0,27.0,14.36,0.0
2016,2,29,7,15,312.5,30.0,1.45,10.5,67.5,23.55,14.25
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,32.29,22.99
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.0,36.28,26.95
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,82.91,43.89
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,136.92,81.4
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,193.53,127.71
2016,2,29,8,45,467.5,119.5,1.5,13.5,284.0,222.23,164.47
2016,2,29,9,0,217.0,173.0,1.5,14.0,263.0,223.5,175.14
2016,2,29,9,15,523.0,127.0,1.5,14.5,375.0,308.86,240.08
2016,2,29,9,30,829.0,81.0,1.5,15.0,487.0,426.6,332.31
2016,2,29,9,45,838.0,86.0,1.5,16.0,524.0,481.72,377.03
2016,2,29,10,0,847.0,91.0,1.5,17.0,561.0,536.01,419.65
2016,2,29,10,15,859.0,92.5,1.45,17.0,593.0,587.41,459.88
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,637.7,498.0
2016,2,29,10,45,881.5,94.5,1.35,17.0,650.0,682.39,531.03
2016,2,29,11,0,892.0,95.0,1.3,17.0,675.0,726.89,562.51
2016,2,29,11,15,897.5,95.5,1.3,17.5,692.5,765.7,587.47
2016,2,29,11,30,903.0,96.0,1.3,18.0,710.0,801.91,610.39
2016,2,29,11,45,914.0,93.0,1.3,18.5,721.5,835.98,631.61
2016,2,29,12,0,925.0,90.0,1.3,19.0,733.0,867.31,650.81
2016,2,29,12,15,925.5,90.0,1.25,19.0,735.0,890.08,664.76
2016,2,29,12,30,926.0,90.0,1.2,19.0,737.0,909.36,676.47
2016,2,29,12,45,924.5,90.0,1.2,19.5,731.0,923.29,684.24
2016,2,29,13,0,923.0,90.0,1.2,20.0,725.0,933.53,689.75
2016,2,29,13,15,918.5,89.0,1.15,20.0,710.5,936.2,690.99
2016,2,29,13,30,914.0,88.0,1.1,20.0,696.0,935.1,690.02
2016,2,29,13,45,649.0,174.0,1.05,20.0,598.5,806.43,604.84
2016,2,29,14,0,384.0,260.0,1.0,20.0,501.0,644.22,489.39
2016,2,29,14,15,471.5,220.0,0.9,20.0,503.0,689.13,524.52
2016,2,29,14,30,559.0,180.0,0.8,20.0,505.0,715.89,544.68
2016,2,29,14,45,470.0,191.0,0.75,20.0,453.0,644.18,492.96
2016,2,29,15,0,381.0,202.0,0.7,20.0,401.0,560.13,432.83
2016,2,29,15,15,582.0,142.0,0.6,20.0,417.5,665.04,512.26
2016,2,29,15,30,783.0,82.0,0.5,20.0,434.0,733.35,558.67
2016,2,29,15,45,751.0,78.5,0.4,20.0,388.0,680.78,521.19
2016,2,29,16,0,719.0,75.0,0.3,20.0,342.0,627.61,484.31
2016,2,29,16,15,676.5,70.0,0.25,19.5,294.0,569.4,443.82
2016,2,29,16,30,634.0,65.0,0.2,19.0,246.0,508.62,398.94
2016,2,29,16,45,559.5,59.5,0.2,19.0,196.5,429.77,338.17
2016,2,29,17,0,485.0,54.0,0.2,19.0,147.0,355.92,278.83
2016,2,29,17,15,383.5,43.0,0.2,18.5,102.5,268.05,206.9
2016,2,29,17,30,282.0,32.0,0.2,18.0,58.0,189.92,136.38
2016,2,29,17,45,141.0,16.0,0.2,18.0,29.0,89.36,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,71.5,10.0,1.6,10.5,13.5,9.53,0.0
2016,3,1,7,0,143.0,20.0,1.6,11.0,27.0,15.73,0.0
2016,3,1,7,15,242.0,34.5,1.65,11.5,64.0,26.75,17.09
2016,3,1,7,30,341.0,49.0,1.7,12.0,101.0,37.34,27.39
2016,3,1,7,45,403.5,61.0,1.8,13.0,144.5,48.24,37.44
2016,3,1,8,0,466.0,73.0,1.9,14.0,188.0,90.46,54.83
2016,3,1,8,15,514.0,79.5,1.9,14.5,232.0,133.44,84.68
2016,3,1,8,30,562.0,86.0,1.9,15.0,276.0,182.07,124.08
2016,3,1,8,45,559.0,102.0,1.95,15.5,314.0,232.11,168.73
2016,3,1,9,0,556.0,118.0,2.0,16.0,352.0,281.4,212.67
2016,3,1,9,15,542.5,136.5,2.1,16.0,384.5,326.32,252.89
2016,3,1,9,30,529.0,155.0,2.2,16.0,417.0,370.83,291.59
2016,3,1,9,45,573.0,153.5,2.3,16.5,457.5,423.76,335.02
2016,3,1,10,0,617.0,152.0,2.4,17.0,498.0,477.81,378.47
2016,3,1,10,15,538.5,191.5,2.45,17.0,505.5,501.74,397.61
2016,3,1,10,30,460.0,231.0,2.5,17.0,513.0,519.91,411.31
2016,3,1,10,45,695.0,156.5,2.55,17.5,602.0,628.32,496.07
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,742.78,581.77
2016,3,1,11,15,935.0,83.0,2.6,18.0,709.0,783.0,609.0
2016,3,1,11,30,940.0,84.0,2.6,18.0,727.0,820.48,634.68
2016,3,1,11,45,945.5,83.0,2.6,18.0,738.0,853.26,656.94
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,882.92,677.0
2016,3,1,12,15,951.0,82.5,2.55,18.0,750.5,906.3,692.31
2016,3,1,12,30,951.0,83.0,2.5,18.0,752.0,926.07,705.21
2016,3,1,12,45,947.5,83.5,2.5,18.0,745.0,939.05,714.03
2016,3,1,13,0,944.0,84.0,2.5,18.0,738.0,948.21,720.46
2016,3,1,13,15,938.5,83.0,2.5,18.0,722.5,949.99,722.06
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,947.92,721.28
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,940.54,717.07
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,929.42,710.5
2016,3,1,14,15,908.0,78.0,2.45,17.5,631.5,910.36,699.49
2016,3,1,14,30,896.0,77.0,2.4,17.0,601.0,887.94,686.25
2016,3,1,14,45,881.5,75.0,2.4,17.0,564.5,858.97,667.58
2016,3,1,15,0,867.0,73.0,2.4,17.0,528.0,827.13,646.82
2016,3,1,15,15,700.5,104.5,2.35,16.5,453.5,720.05,572.1
2016,3,1,15,30,534.0,136.0,2.3,16.0,379.0,600.62,484.91
2016,3,1,15,45,280.5,139.5,2.3,16.0,266.0,382.93,313.9
2016,3,1,16,0,27.0,143.0,2.3,16.0,153.0,173.62,140.0
2016,3,1,16,15,357.5,99.0,2.1,15.5,203.0,382.18,317.46
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,528.49,434.56
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,453.81,372.14
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,387.15,315.24
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,300.08,240.09
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,222.48,166.77
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,103.75,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,12.98,0.47
2016,3,2,7,15,0.0,32.0,1.05,13.5,32.0,29.34,19.35
2016,3,2,7,30,0.0,50.0,1.1,14.0,50.0,45.05,33.99
2016,3,2,7,45,3.0,70.0,1.15,14.5,70.5,62.26,49.61
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,80.78,62.78
2016,3,2,8,15,12.5,108.5,1.2,15.5,112.0,99.18,77.83
2016,3,2,8,30,19.0,127.0,1.2,16.0,133.0,118.53,93.44
2016,3,2,8,45,30.0,148.5,1.2,16.5,160.0,141.63,111.82
2016,3,2,9,0,41.0,170.0,1.2,17.0,187.0,167.57,132.39
2016,3,2,9,15,102.0,196.0,1.2,17.0,245.5,217.42,171.52
2016,3,2,9,30,163.0,222.0,1.2,17.0,304.0,275.99,217.59
2016,3,2,9,45,208.5,236.0,1.3,17.5,349.0,322.12,253.57
2016,3,2,10,0,254.0,250.0,1.4,18.0,394.0,375.9,295.16
2016,3,2,10,15,395.0,227.0,1.45,18.0,465.0,450.64,353.7
2016,3,2,10,30,536.0,204.0,1.5,18.0,536.0,542.28,424.05
2016,3,2,10,45,711.5,148.5,1.6,18.5,607.5,633.39,493.14
2016,3,2,11,0,887.0,93.0,1.7,19.0,679.0,726.97,562.06
2016,3,2,11,15,718.0,162.5,1.8,19.0,645.0,713.51,550.46
2016,3,2,11,30,549.0,232.0,1.9,19.0,611.0,677.28,522.26
2016,3,2,11,45,725.0,165.0,2.0,19.0,672.5,773.69,595.43
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,861.74,656.19
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.0,884.96,671.53
2016,3,2,12,30,903.0,99.0,2.2,19.0,738.0,904.8,685.29
2016,3,2,12,45,703.0,176.5,2.3,19.0,671.5,838.39,640.57
2016,3,2,13,0,503.0,254.0,2.4,19.0,605.0,747.6,574.83
2016,3,2,13,15,478.0,265.0,2.4,18.5,593.0,743.23,573.26
2016,3,2,13,30,453.0,276.0,2.4,18.0,581.0,736.49,569.31
2016,3,2,13,45,460.0,258.0,2.45,18.0,559.5,725.45,563.02
2016,3,2,14,0,467.0,240.0,2.5,18.0,538.0,711.92,555.0
2016,3,2,14,15,441.0,235.0,2.5,17.5,506.0,680.81,533.99
2016,3,2,14,30,415.0,230.0,2.5,17.0,474.0,648.25,511.78
2016,3,2,14,45,345.0,228.5,2.5,17.0,423.0,567.49,451.68
2016,3,2,15,0,275.0,227.0,2.5,17.0,372.0,501.9,401.75
2016,3,2,15,15,143.5,196.0,2.45,16.5,271.5,338.88,274.2
2016,3,2,15,30,12.0,165.0,2.4,16.0,171.0,173.27,138.67
2016,3,2,15,45,24.0,156.5,2.35,16.0,166.5,174.85,141.11
2016,3,2,16,0,36.0,148.0,2.3,16.0,162.0,186.08,150.97
2016,3,2,16,15,28.5,129.0,2.15,15.5,139.0,159.71,129.42
2016,3,2,16,30,21.0,110.0,2.0,15.0,116.0,125.68,101.19
2016,3,2,16,45,15.5,90.0,1.9,14.5,94.5,101.26,80.58
2016,3,2,17,0,10.0,70.0,1.8,14.0,73.0,77.09,59.8
2016,3,2,17,15,5.0,50.0,1.8,13.5,51.5,53.27,39.06
2016,3,2,17,30,0.0,30.0,1.8,13.0,30.0,29.14,17.75
2016,3,2,17,45,0.0,15.0,1.8,13.0,15.0,13.92,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.91,2.45
2016,3,3,7,15,0.0,33.0,1.55,13.0,33.0,30.27,20.34
2016,3,3,7,30,0.0,51.0,1.5,13.0,51.0,45.99,35.02
2016,3,3,7,45,2.5,71.0,1.5,13.5,71.5,63.25,48.26
2016,3,3,8,0,5.0,91.0,1.5,14.0,92.0,81.7,63.88
2016,3,3,8,15,11.5,109.5,1.4,14.0,113.5,100.05,79.08
2016,3,3,8,30,18.0,128.0,1.3,14.0,135.0,119.35,94.9
2016,3,3,8,45,9.0,122.0,1.2,14.0,125.5,114.17,90.78
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,107.19,85.02
2016,3,3,9,15,75.5,170.5,1.1,14.0,208.5,185.18,147.91
2016,3,3,9,30,151.0,225.0,1.1,14.0,301.0,274.08,218.62
2016,3,3,9,45,76.0,199.0,1.1,14.5,237.5,222.73,177.55
2016,3,3,10,0,1.0,173.0,1.1,15.0,174.0,161.87,128.03
2016,3,3,10,15,9.0,200.0,1.1,15.0,206.0,192.37,152.6
