Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,17.0,227.0,1.1,15.0,238.0,223.97,177.49
2016,3,3,10,45,8.5,187.0,1.15,15.0,192.5,181.38,143.19
2016,3,3,11,0,0.0,147.0,1.2,15.0,147.0,137.83,107.97
2016,3,3,11,15,6.0,190.5,1.3,15.0,195.0,184.17,145.44
2016,3,3,11,30,12.0,234.0,1.4,15.0,243.0,231.72,183.11
2016,3,3,11,45,12.5,237.0,1.5,15.5,246.0,235.95,185.92
2016,3,3,12,0,13.0,240.0,1.6,16.0,249.0,240.2,188.94
2016,3,3,12,15,46.0,285.5,1.5,15.5,318.5,325.64,256.67
2016,3,3,12,30,79.0,331.0,1.4,15.0,388.0,406.1,318.75
2016,3,3,12,45,89.0,331.5,1.35,15.0,395.0,419.01,328.25
2016,3,3,13,0,99.0,332.0,1.3,15.0,402.0,431.94,338.23
2016,3,3,13,15,100.0,325.0,1.2,15.0,394.0,428.17,335.27
2016,3,3,13,30,101.0,318.0,1.1,15.0,386.0,423.99,332.17
2016,3,3,13,45,85.5,303.0,1.05,15.0,359.5,395.19,310.3
2016,3,3,14,0,70.0,288.0,1.0,15.0,333.0,366.03,288.17
2016,3,3,14,15,94.0,280.5,1.0,15.0,338.0,380.99,301.15
2016,3,3,14,30,118.0,273.0,1.0,15.0,343.0,408.97,323.55
2016,3,3,14,45,73.0,240.5,1.0,15.0,283.0,318.56,253.53
2016,3,3,15,0,28.0,208.0,1.0,15.0,223.0,243.19,194.01
2016,3,3,15,15,35.5,197.5,0.9,15.0,215.0,239.0,191.68
2016,3,3,15,30,43.0,187.0,0.8,15.0,207.0,234.5,188.7
2016,3,3,15,45,21.5,157.5,0.7,15.0,167.5,173.85,139.56
2016,3,3,16,0,0.0,128.0,0.6,15.0,128.0,126.55,100.63
2016,3,3,16,15,0.0,110.5,0.6,14.5,110.5,109.14,86.74
2016,3,3,16,30,0.0,93.0,0.6,14.0,93.0,91.68,72.41
2016,3,3,16,45,0.0,75.0,0.6,14.0,75.0,73.56,57.07
2016,3,3,17,0,0.0,57.0,0.6,14.0,57.0,55.27,41.35
2016,3,3,17,15,0.0,40.5,0.6,13.5,40.5,38.51,26.79
2016,3,3,17,30,0.0,24.0,0.6,13.0,24.0,22.28,12.42
2016,3,3,17,45,0.0,12.0,0.65,13.0,12.0,11.12,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,3.0,1.3,12.5,3.0,2.86,0.0
2016,3,4,7,0,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,4,7,15,0.0,12.5,1.3,13.0,12.5,11.57,4.36
2016,3,4,7,30,0.0,19.0,1.3,13.0,19.0,17.61,10.01
2016,3,4,7,45,0.0,26.5,1.3,13.5,26.5,24.58,15.44
2016,3,4,8,0,0.0,34.0,1.3,14.0,34.0,31.55,21.49
2016,3,4,8,15,0.0,41.5,1.35,14.0,41.5,38.54,27.5
2016,3,4,8,30,0.0,49.0,1.4,14.0,49.0,45.53,33.44
2016,3,4,8,45,0.0,82.5,1.5,14.5,82.5,76.61,59.59
2016,3,4,9,0,0.0,116.0,1.6,15.0,116.0,107.21,84.82
2016,3,4,9,15,2.0,142.0,1.75,15.5,143.5,132.01,104.83
2016,3,4,9,30,4.0,168.0,1.9,16.0,171.0,157.31,124.99
2016,3,4,9,45,2.0,163.0,2.05,16.5,164.5,152.53,120.56
2016,3,4,10,0,0.0,158.0,2.2,17.0,158.0,147.32,115.86
2016,3,4,10,15,0.0,147.0,2.2,17.0,147.0,137.29,107.52
2016,3,4,10,30,0.0,136.0,2.2,17.0,136.0,127.12,99.1
2016,3,4,10,45,0.0,150.0,2.25,17.0,150.0,140.5,109.78
2016,3,4,11,0,0.0,164.0,2.3,17.0,164.0,154.01,120.49
2016,3,4,11,15,0.0,91.0,2.25,17.0,91.0,84.88,64.36
2016,3,4,11,30,0.0,18.0,2.2,17.0,18.0,16.75,8.27
2016,3,4,11,45,0.0,19.5,2.2,17.0,19.5,18.15,9.44
2016,3,4,12,0,0.0,21.0,2.2,17.0,21.0,19.55,10.6
2016,3,4,12,15,0.0,32.0,2.3,16.5,32.0,29.8,19.14
2016,3,4,12,30,0.0,43.0,2.4,16.0,43.0,40.06,27.69
2016,3,4,12,45,0.0,103.0,2.5,16.0,103.5,96.3,73.98
2016,3,4,13,0,0.0,163.0,2.6,16.0,164.0,154.55,121.23
2016,3,4,13,15,0.0,160.0,2.6,16.0,160.5,151.8,118.99
2016,3,4,13,30,0.0,157.0,2.6,16.0,157.0,149.05,116.89
2016,3,4,13,45,0.0,128.0,2.65,16.0,128.0,120.65,93.99
2016,3,4,14,0,0.0,99.0,2.7,16.0,99.0,92.49,71.12
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,127.39,100.06
2016,3,4,14,30,0.0,170.0,2.5,15.0,170.0,163.79,130.09
2016,3,4,14,45,8.5,184.0,2.4,15.0,188.5,186.7,149.24
2016,3,4,15,0,17.0,198.0,2.3,15.0,207.0,210.21,168.86
2016,3,4,15,15,8.5,168.0,2.25,15.0,172.5,171.81,137.68
2016,3,4,15,30,0.0,138.0,2.2,15.0,138.0,133.91,106.65
2016,3,4,15,45,0.0,114.0,2.15,15.0,114.0,109.53,86.77
2016,3,4,16,0,0.0,90.0,2.1,15.0,90.0,85.25,66.7
2016,3,4,16,15,0.0,77.5,2.15,14.5,77.5,73.03,56.67
2016,3,4,16,30,0.0,65.0,2.2,14.0,65.0,60.8,46.44
2016,3,4,16,45,0.0,52.0,2.3,14.0,52.0,48.34,35.76
2016,3,4,17,0,0.0,39.0,2.4,14.0,39.0,36.22,25.24
2016,3,4,17,15,0.0,27.5,2.45,14.0,27.5,25.52,15.84
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.83,6.38
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.81,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.4,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.82,7.16
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,22.26,14.06
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,31.09,20.89
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,39.94,28.5
2016,3,5,8,15,0.0,52.5,3.75,15.0,52.5,48.79,36.07
2016,3,5,8,30,0.0,62.0,3.9,15.0,62.0,57.66,43.55
2016,3,5,8,45,0.0,55.5,4.05,15.5,55.5,51.59,38.23
2016,3,5,9,0,0.0,49.0,4.2,16.0,49.0,45.54,32.94
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,51.15,37.55
2016,3,5,9,30,0.0,61.0,4.3,16.0,61.0,56.76,42.14
2016,3,5,9,45,0.0,86.5,4.35,16.0,86.5,80.59,61.88
2016,3,5,10,0,0.0,112.0,4.4,16.0,112.0,104.4,81.41
2016,3,5,10,15,0.0,64.0,4.45,16.0,64.0,59.6,44.15
2016,3,5,10,30,0.0,16.0,4.5,16.0,16.0,14.88,6.81
2016,3,5,10,45,0.0,86.0,4.6,16.5,86.0,80.18,60.94
2016,3,5,11,0,0.0,156.0,4.7,17.0,156.0,146.36,114.68
2016,3,5,11,15,11.5,212.0,4.75,17.0,220.5,209.01,165.27
2016,3,5,11,30,23.0,268.0,4.8,17.0,285.0,273.65,216.77
2016,3,5,11,45,23.0,271.0,4.85,17.5,288.0,278.03,219.61
2016,3,5,12,0,23.0,274.0,4.9,18.0,291.0,282.37,222.57
2016,3,5,12,15,12.5,225.5,4.9,18.0,235.0,226.1,177.82
2016,3,5,12,30,2.0,177.0,4.9,18.0,179.0,169.59,132.47
2016,3,5,12,45,1.0,131.0,4.9,18.0,132.0,124.1,95.92
2016,3,5,13,0,0.0,85.0,4.9,18.0,85.0,79.29,59.54
2016,3,5,13,15,0.0,83.0,5.05,17.5,83.0,77.41,58.2
2016,3,5,13,30,0.0,81.0,5.2,17.0,81.0,75.53,56.83
2016,3,5,13,45,3.5,143.5,5.35,17.0,146.0,139.08,109.05
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,205.81,163.3
2016,3,5,14,15,3.5,181.5,6.0,16.5,184.0,178.03,141.25
2016,3,5,14,30,0.0,157.0,6.5,16.0,157.0,150.37,119.11
2016,3,5,14,45,0.0,94.0,7.05,16.0,94.0,87.73,67.69
2016,3,5,15,0,0.0,31.0,7.6,16.0,31.0,28.81,18.6
2016,3,5,15,15,0.0,21.5,7.85,16.0,21.5,19.97,11.21
2016,3,5,15,30,0.0,12.0,8.1,16.0,12.0,11.13,3.77
2016,3,5,15,45,0.0,9.0,8.4,16.0,9.0,8.35,1.43
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,8.6,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,8.4,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,15.73,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,26.98,14.92
2016,3,6,7,15,239.5,48.5,2.65,11.5,85.0,37.45,27.09
2016,3,6,7,30,353.0,64.0,2.8,12.0,127.0,48.5,37.56
2016,3,6,7,45,430.5,74.5,3.0,12.5,175.5,65.39,43.95
2016,3,6,8,0,508.0,85.0,3.2,13.0,224.0,111.92,69.85
2016,3,6,8,15,560.0,92.5,3.3,13.0,273.0,159.81,105.33
2016,3,6,8,30,612.0,100.0,3.4,13.0,322.0,213.86,150.59
2016,3,6,8,45,645.0,106.5,3.5,13.5,369.0,267.76,198.26
2016,3,6,9,0,678.0,113.0,3.6,14.0,416.0,324.89,248.85
2016,3,6,9,15,704.5,117.5,3.65,14.0,459.0,380.58,298.3
2016,3,6,9,30,731.0,122.0,3.7,14.0,502.0,438.09,348.24
2016,3,6,9,45,369.0,157.5,3.75,14.0,350.0,334.58,270.11
2016,3,6,10,0,7.0,193.0,3.8,14.0,198.0,183.72,146.92
2016,3,6,10,15,146.5,240.0,3.8,14.0,334.0,317.9,257.16
2016,3,6,10,30,286.0,287.0,3.8,14.0,470.0,465.87,374.97
2016,3,6,10,45,544.5,215.5,3.8,14.5,580.0,592.6,476.09
2016,3,6,11,0,803.0,144.0,3.8,15.0,690.0,733.18,585.12
2016,3,6,11,15,401.5,137.5,3.85,15.0,410.5,457.53,371.35
2016,3,6,11,30,0.0,131.0,3.9,15.0,131.0,122.79,95.57
2016,3,6,11,45,25.5,224.5,3.95,15.0,243.5,240.9,192.15
2016,3,6,12,0,51.0,318.0,4.0,15.0,356.0,361.02,287.17
2016,3,6,12,15,171.5,328.5,4.1,15.0,454.0,490.59,390.93
2016,3,6,12,30,292.0,339.0,4.2,15.0,552.0,626.34,496.55
2016,3,6,12,45,194.0,339.0,4.3,15.0,480.0,533.78,424.08
2016,3,6,13,0,96.0,339.0,4.4,15.0,408.0,436.77,347.44
2016,3,6,13,15,94.0,333.0,4.45,15.0,400.0,431.38,343.94
2016,3,6,13,30,92.0,327.0,4.5,15.0,392.0,425.6,339.86
2016,3,6,13,45,47.5,256.5,4.6,15.0,290.0,307.46,246.43
2016,3,6,14,0,3.0,186.0,4.7,15.0,188.0,181.54,144.23
2016,3,6,14,15,26.5,222.0,4.75,14.5,238.5,252.61,203.51
2016,3,6,14,30,50.0,258.0,4.8,14.0,289.0,316.43,256.3
2016,3,6,14,45,39.5,235.5,4.85,14.0,259.0,282.7,229.25
2016,3,6,15,0,29.0,213.0,4.9,14.0,229.0,249.1,202.26
2016,3,6,15,15,19.0,189.5,4.9,13.5,199.5,203.62,165.56
2016,3,6,15,30,9.0,166.0,4.9,13.0,170.0,171.14,139.08
2016,3,6,15,45,4.5,105.5,4.9,13.0,107.5,103.9,82.98
2016,3,6,16,0,0.0,45.0,4.9,13.0,45.0,41.81,30.25
2016,3,6,16,15,0.0,38.5,4.9,12.5,38.5,35.75,25.19
2016,3,6,16,30,0.0,32.0,4.9,12.0,32.0,29.69,20.05
2016,3,6,16,45,0.0,25.5,4.9,12.0,25.5,23.65,14.8
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,17.61,9.5
2016,3,6,17,15,0.0,13.5,4.95,11.5,13.5,12.5,4.99
2016,3,6,17,30,0.0,8.0,5.0,11.0,8.0,7.4,0.47
2016,3,6,17,45,0.0,4.0,5.1,11.0,4.0,3.7,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.5,11.0,10.48,0.0
2016,3,7,7,0,0.0,22.0,3.0,9.0,22.0,20.43,10.66
2016,3,7,7,15,0.0,41.0,3.1,9.0,41.0,37.23,27.3
2016,3,7,7,30,0.0,60.0,3.2,9.0,60.0,53.65,42.7
2016,3,7,7,45,4.0,79.5,3.3,9.0,81.0,70.75,55.7
2016,3,7,8,0,8.0,99.0,3.4,9.0,102.0,89.15,71.51
2016,3,7,8,15,13.5,117.5,3.45,9.0,122.5,107.67,87.15
2016,3,7,8,30,19.0,136.0,3.5,9.0,143.0,127.0,103.36
2016,3,7,8,45,108.5,164.5,3.55,9.5,213.0,176.58,142.19
2016,3,7,9,0,198.0,193.0,3.6,10.0,283.0,239.74,193.19
2016,3,7,9,15,128.5,208.0,3.6,10.0,268.5,240.67,195.95
2016,3,7,9,30,59.0,223.0,3.6,10.0,254.0,232.28,189.81
2016,3,7,9,45,49.5,233.0,3.65,10.5,260.5,241.99,197.37
2016,3,7,10,0,40.0,243.0,3.7,11.0,267.0,250.6,203.76
2016,3,7,10,15,27.5,235.5,3.75,11.0,252.0,239.74,194.54
2016,3,7,10,30,15.0,228.0,3.8,11.0,237.0,223.65,181.01
2016,3,7,10,45,26.0,256.0,3.85,11.5,273.5,259.24,209.57
2016,3,7,11,0,37.0,284.0,3.9,12.0,310.0,302.33,243.7
2016,3,7,11,15,67.5,311.5,3.95,12.0,359.5,356.29,287.12
2016,3,7,11,30,98.0,339.0,4.0,12.0,409.0,412.91,332.17
2016,3,7,11,45,76.0,331.5,4.1,12.0,386.5,392.2,315.2
2016,3,7,12,0,54.0,324.0,4.2,12.0,364.0,369.77,297.04
2016,3,7,12,15,71.5,335.0,4.25,12.0,387.5,399.96,321.5
2016,3,7,12,30,89.0,346.0,4.3,12.0,411.0,430.93,346.34
2016,3,7,12,45,80.0,338.5,4.35,12.0,397.0,418.27,336.3
2016,3,7,13,0,71.0,331.0,4.4,12.0,383.0,404.97,325.9
2016,3,7,13,15,156.5,330.5,4.4,12.0,441.0,499.27,402.83
2016,3,7,13,30,242.0,330.0,4.4,12.0,499.0,581.1,468.64
2016,3,7,13,45,312.0,303.5,4.4,12.5,514.0,632.13,509.07
2016,3,7,14,0,382.0,277.0,4.4,13.0,529.0,667.21,537.45
2016,3,7,14,15,481.5,230.5,4.35,13.0,534.0,717.52,578.83
2016,3,7,14,30,581.0,184.0,4.3,13.0,539.0,749.06,606.1
2016,3,7,14,45,672.0,150.5,4.25,13.0,537.5,788.39,636.8
2016,3,7,15,0,763.0,117.0,4.2,13.0,536.0,814.19,656.91
2016,3,7,15,15,394.5,150.5,4.05,13.0,366.0,521.9,430.49
2016,3,7,15,30,26.0,184.0,3.9,13.0,196.0,204.58,166.45
2016,3,7,15,45,42.0,173.0,3.8,13.0,190.5,217.47,178.67
2016,3,7,16,0,58.0,162.0,3.7,13.0,185.0,218.05,180.01
2016,3,7,16,15,50.0,142.0,3.55,12.5,160.0,189.35,156.47
2016,3,7,16,30,42.0,122.0,3.4,12.0,135.0,161.1,132.91
2016,3,7,16,45,34.5,101.0,3.3,11.5,110.5,132.29,108.43
2016,3,7,17,0,27.0,80.0,3.2,11.0,86.0,103.83,83.76
2016,3,7,17,15,13.5,59.5,3.25,10.5,62.5,68.11,52.51
2016,3,7,17,30,0.0,39.0,3.3,10.0,39.0,39.46,27.19
2016,3,7,17,45,0.0,19.5,3.35,10.0,19.5,18.11,5.7
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,7.5,28.0,11.91,0.0
2016,3,8,7,0,300.0,30.0,2.0,8.0,56.0,24.06,14.17
2016,3,8,7,15,408.0,40.5,1.95,8.5,102.0,31.35,22.26
2016,3,8,7,30,516.0,51.0,1.9,9.0,148.0,38.32,29.01
2016,3,8,7,45,561.5,61.5,1.85,9.5,196.5,61.7,37.12
2016,3,8,8,0,607.0,72.0,1.8,10.0,245.0,112.28,66.21
2016,3,8,8,15,594.0,83.0,1.75,10.5,278.0,159.95,104.75
2016,3,8,8,30,581.0,94.0,1.7,11.0,311.0,205.77,146.05
2016,3,8,8,45,467.5,134.0,1.7,11.5,323.5,246.96,187.53
2016,3,8,9,0,354.0,174.0,1.7,12.0,336.0,275.33,216.2
2016,3,8,9,15,483.0,157.5,1.75,12.0,401.0,334.59,264.73
2016,3,8,9,30,612.0,141.0,1.8,12.0,466.0,408.15,325.07
2016,3,8,9,45,597.0,159.0,1.85,12.0,494.5,453.44,363.07
2016,3,8,10,0,582.0,177.0,1.9,12.0,523.0,493.76,396.18
2016,3,8,10,15,718.0,141.5,1.9,12.0,591.0,574.29,460.38
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,661.37,528.15
2016,3,8,10,45,470.5,213.0,1.95,12.5,520.0,542.82,433.66
2016,3,8,11,0,87.0,320.0,2.0,13.0,381.0,374.41,297.16
2016,3,8,11,15,62.5,310.5,1.95,13.0,355.0,351.49,279.45
2016,3,8,11,30,38.0,301.0,1.9,13.0,329.0,326.35,259.11
2016,3,8,11,45,35.0,300.0,1.9,13.0,326.0,325.76,258.59
2016,3,8,12,0,32.0,299.0,1.9,13.0,323.0,324.83,257.72
2016,3,8,12,15,35.5,305.0,1.9,12.5,331.5,336.66,267.5
2016,3,8,12,30,39.0,311.0,1.9,12.0,340.0,348.65,277.41
2016,3,8,12,45,21.0,248.0,1.95,12.0,263.5,257.65,205.67
2016,3,8,13,0,3.0,185.0,2.0,12.0,187.0,178.85,142.3
2016,3,8,13,15,9.5,217.5,2.05,12.0,224.5,217.77,174.29
2016,3,8,13,30,16.0,250.0,2.1,12.0,262.0,257.7,206.55
2016,3,8,13,45,20.5,253.5,2.2,12.0,268.0,266.44,213.89
2016,3,8,14,0,25.0,257.0,2.3,12.0,274.0,275.33,221.5
2016,3,8,14,15,57.0,268.0,2.15,11.5,304.0,332.07,268.4
2016,3,8,14,30,89.0,279.0,2.0,11.0,334.0,375.53,304.24
2016,3,8,14,45,44.5,184.0,1.85,11.0,211.5,227.9,185.55
2016,3,8,15,0,0.0,89.0,1.7,11.0,89.0,82.93,64.79
2016,3,8,15,15,12.0,136.0,1.55,11.0,142.0,140.41,113.87
2016,3,8,15,30,24.0,183.0,1.4,11.0,195.0,201.63,164.98
2016,3,8,15,45,12.0,99.5,1.3,11.0,105.5,103.4,83.09
2016,3,8,16,0,0.0,16.0,1.2,11.0,16.0,14.84,7.22
2016,3,8,16,15,0.0,13.5,1.2,10.5,13.5,12.51,5.28
2016,3,8,16,30,0.0,11.0,1.2,10.0,11.0,10.19,3.27
2016,3,8,16,45,0.0,9.0,1.3,10.0,9.0,8.33,1.64
2016,3,8,17,0,0.0,7.0,1.4,10.0,7.0,6.48,0.0
2016,3,8,17,15,0.0,5.0,1.45,9.5,5.0,4.62,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,3,8,17,45,0.0,1.5,1.6,9.0,1.5,1.39,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,10.0,5.0,4.62,0.0
2016,3,9,7,0,0.0,10.0,2.4,10.0,10.0,9.26,2.07
2016,3,9,7,15,0.0,18.0,2.4,10.0,18.0,16.68,9.18
2016,3,9,7,30,0.0,26.0,2.4,10.0,26.0,24.11,16.14
2016,3,9,7,45,0.0,34.5,2.4,10.5,34.5,32.02,22.17
2016,3,9,8,0,0.0,43.0,2.4,11.0,43.0,39.93,29.04
2016,3,9,8,15,0.0,52.0,2.35,11.0,52.0,48.32,36.28
2016,3,9,8,30,0.0,61.0,2.3,11.0,61.0,56.72,43.43
2016,3,9,8,45,0.0,74.0,2.3,11.5,74.0,68.87,53.59
2016,3,9,9,0,0.0,87.0,2.3,12.0,87.0,80.94,63.55
2016,3,9,9,15,7.0,140.0,2.25,12.0,144.0,132.25,106.32
2016,3,9,9,30,14.0,193.0,2.2,12.0,201.0,184.67,149.24
2016,3,9,9,45,7.0,174.0,2.15,12.5,178.0,165.19,132.58
2016,3,9,10,0,0.0,155.0,2.1,13.0,155.0,144.47,115.05
2016,3,9,10,15,8.0,194.0,2.1,13.0,199.0,186.13,148.96
2016,3,9,10,30,16.0,233.0,2.1,13.0,243.0,229.04,183.33
2016,3,9,10,45,19.0,247.5,2.15,13.5,260.5,246.31,196.49
2016,3,9,11,0,22.0,262.0,2.2,14.0,278.0,263.92,209.92
2016,3,9,11,15,16.5,248.5,2.25,14.5,260.5,248.11,196.71
2016,3,9,11,30,11.0,235.0,2.3,15.0,243.0,231.7,183.16
2016,3,9,11,45,7.0,209.0,2.35,15.5,214.0,203.82,160.59
2016,3,9,12,0,3.0,183.0,2.4,16.0,185.0,175.62,137.72
2016,3,9,12,15,2.5,177.0,2.4,16.0,179.0,169.65,132.97
2016,3,9,12,30,2.0,171.0,2.4,16.0,173.0,163.62,128.14
2016,3,9,12,45,6.0,200.5,2.45,16.5,205.5,196.53,154.37
2016,3,9,13,0,10.0,230.0,2.5,17.0,238.0,230.17,180.82
2016,3,9,13,15,8.5,219.0,2.5,17.0,225.5,218.29,171.44
2016,3,9,13,30,7.0,208.0,2.5,17.0,213.0,206.33,162.11
2016,3,9,13,45,14.0,228.5,2.55,17.0,238.0,234.38,184.84
2016,3,9,14,0,21.0,249.0,2.6,17.0,263.0,263.06,207.9
2016,3,9,14,15,11.5,213.5,2.6,17.0,221.0,218.04,172.21
2016,3,9,14,30,2.0,178.0,2.6,17.0,179.0,173.35,136.52
2016,3,9,14,45,2.5,177.0,2.6,17.0,178.5,173.49,137.04
2016,3,9,15,0,3.0,176.0,2.6,17.0,178.0,173.8,137.64
2016,3,9,15,15,4.5,170.5,2.5,16.5,173.5,170.37,135.51
2016,3,9,15,30,6.0,165.0,2.4,16.0,169.0,167.06,133.48
2016,3,9,15,45,3.0,122.0,2.3,16.0,124.0,119.76,94.86
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,73.73,56.7
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,63.73,48.57
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,53.93,40.43
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,44.13,32.16
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,34.35,23.75
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,25.05,15.63
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,15.75,7.45
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,8.79,0.45
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,12.5,14.5,13.46,0.0
2016,3,10,7,0,0.0,29.0,3.4,13.0,29.0,26.67,16.65
2016,3,10,7,15,6.5,49.5,3.45,13.0,51.0,44.4,33.37
2016,3,10,7,30,13.0,70.0,3.5,13.0,73.0,61.87,49.46
2016,3,10,7,45,22.0,91.0,3.55,13.5,97.0,78.71,61.13
2016,3,10,8,0,31.0,112.0,3.6,14.0,121.0,100.2,78.52
2016,3,10,8,15,38.5,132.0,3.75,14.0,145.5,122.15,96.54
2016,3,10,8,30,46.0,152.0,3.9,14.0,170.0,145.26,115.61
2016,3,10,8,45,23.0,81.0,4.05,14.5,90.0,81.56,62.91
2016,3,10,9,0,0.0,10.0,4.2,15.0,10.0,9.28,2.24
2016,3,10,9,15,0.0,51.0,4.15,15.0,51.0,47.43,34.51
2016,3,10,9,30,0.0,92.0,4.1,15.0,92.0,85.7,66.43
2016,3,10,9,45,0.0,117.0,4.1,15.5,117.0,108.94,85.34
2016,3,10,10,0,0.0,142.0,4.1,16.0,142.0,132.35,104.15
2016,3,10,10,15,0.0,128.0,4.0,16.0,128.0,119.45,93.35
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,106.42,82.53
2016,3,10,10,45,0.0,135.5,3.8,16.0,135.5,126.74,99.0
2016,3,10,11,0,0.0,157.0,3.7,16.0,157.0,147.24,115.47
2016,3,10,11,15,0.0,141.5,3.6,16.0,141.5,132.66,103.5
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,118.02,91.54
2016,3,10,11,45,0.0,127.5,3.45,16.0,127.5,119.52,92.72
2016,3,10,12,0,0.0,129.0,3.4,16.0,129.0,121.03,93.9
2016,3,10,12,15,0.0,116.5,3.3,16.0,116.5,109.15,84.23
2016,3,10,12,30,0.0,104.0,3.2,16.0,104.0,97.26,74.55
2016,3,10,12,45,0.5,136.0,3.15,16.0,136.5,128.44,99.96
2016,3,10,13,0,1.0,168.0,3.1,16.0,169.0,160.19,125.62
2016,3,10,13,15,0.5,134.0,3.0,16.0,134.5,126.68,98.56
2016,3,10,13,30,0.0,100.0,2.9,16.0,100.0,93.45,71.59
2016,3,10,13,45,0.0,86.5,2.8,16.0,86.5,80.67,61.23
2016,3,10,14,0,0.0,73.0,2.7,16.0,73.0,68.04,50.92
2016,3,10,14,15,0.0,49.5,2.55,16.0,49.5,46.09,32.83
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,24.18,14.63
2016,3,10,14,45,0.0,24.5,2.3,16.0,24.5,22.77,13.5
2016,3,10,15,0,0.0,23.0,2.2,16.0,23.0,21.37,12.37
2016,3,10,15,15,0.0,23.5,2.1,15.5,23.5,21.83,12.83
2016,3,10,15,30,0.0,24.0,2.0,15.0,24.0,22.29,13.31
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,31.58,21.26
2016,3,10,16,0,0.0,44.0,1.8,15.0,44.0,40.88,29.24
2016,3,10,16,15,0.0,38.0,1.75,15.0,38.0,35.28,24.54
2016,3,10,16,30,0.0,32.0,1.7,15.0,32.0,29.7,19.81
2016,3,10,16,45,0.0,26.5,1.7,15.0,26.5,24.58,15.43
2016,3,10,17,0,0.0,21.0,1.7,15.0,21.0,19.46,10.99
2016,3,10,17,15,0.0,15.0,1.8,14.5,15.0,13.89,6.13
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,8.33,1.26
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.94,0.48
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,10.18,3.5
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,13.43,5.96
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,16.68,8.8
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,19.94,11.61
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,23.2,14.39
2016,3,11,8,45,0.0,27.0,4.55,12.0,27.0,25.06,15.95
2016,3,11,9,0,0.0,29.0,4.4,12.0,29.0,26.93,17.49
2016,3,11,9,15,0.0,52.0,4.45,12.0,52.0,48.36,35.72
2016,3,11,9,30,0.0,75.0,4.5,12.0,75.0,69.84,53.8
2016,3,11,9,45,27.0,168.5,4.6,12.0,185.5,171.4,138.69
2016,3,11,10,0,54.0,262.0,4.7,12.0,296.0,276.42,224.51
2016,3,11,10,15,27.0,178.0,4.45,12.0,195.0,184.83,149.14
2016,3,11,10,30,0.0,94.0,4.2,12.0,94.0,87.67,68.13
2016,3,11,10,45,0.0,128.0,4.0,12.0,128.5,119.66,94.67
2016,3,11,11,0,0.0,162.0,3.8,12.0,163.0,151.98,121.11
2016,3,11,11,15,2.5,179.5,3.6,12.0,182.5,170.82,136.41
2016,3,11,11,30,5.0,197.0,3.4,12.0,202.0,190.01,151.93
2016,3,11,11,45,46.5,276.0,3.25,12.5,312.0,310.53,249.36
2016,3,11,12,0,88.0,355.0,3.1,13.0,422.0,431.22,343.36
2016,3,11,12,15,201.5,351.5,3.15,13.0,503.0,542.76,431.65
2016,3,11,12,30,315.0,348.0,3.2,13.0,584.0,659.64,521.76
2016,3,11,12,45,599.5,231.0,3.25,13.5,675.5,818.36,645.03
2016,3,11,13,0,884.0,114.0,3.3,14.0,767.0,952.3,739.84
2016,3,11,13,15,580.5,224.0,3.6,14.0,649.5,809.2,637.64
2016,3,11,13,30,277.0,334.0,3.9,14.0,532.0,633.22,501.55
2016,3,11,13,45,205.0,328.0,4.2,14.0,472.0,547.93,437.62
2016,3,11,14,0,133.0,322.0,4.5,14.0,412.0,476.01,381.71
2016,3,11,14,15,69.0,256.0,4.65,13.5,302.5,328.91,266.13
2016,3,11,14,30,5.0,190.0,4.8,13.0,193.0,188.25,151.2
2016,3,11,14,45,42.0,219.5,4.95,13.0,243.5,265.33,216.24
2016,3,11,15,0,79.0,249.0,5.1,13.0,294.0,333.49,273.09
2016,3,11,15,15,39.5,134.0,5.0,12.5,156.5,168.53,137.84
2016,3,11,15,30,0.0,19.0,4.9,12.0,19.0,17.64,9.47
2016,3,11,15,45,366.0,50.5,4.85,12.0,202.0,361.74,309.44
2016,3,11,16,0,732.0,82.0,4.8,12.0,385.0,660.64,552.7
2016,3,11,16,15,694.0,77.5,4.65,11.5,335.5,604.01,507.94
2016,3,11,16,30,656.0,73.0,4.5,11.0,286.0,544.58,459.91
2016,3,11,16,45,583.0,69.0,4.4,10.5,234.0,465.37,393.91
2016,3,11,17,0,510.0,65.0,4.3,10.0,182.0,390.91,329.73
2016,3,11,17,15,419.0,55.0,4.2,10.0,135.0,305.82,254.36
2016,3,11,17,30,328.0,45.0,4.1,10.0,88.0,228.3,183.85
2016,3,11,17,45,164.0,30.0,4.05,10.0,51.5,126.33,87.12
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.3,0.0
2016,3,11,18,15,0.0,7.5,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,19.5,3.45,10.0,21.0,17.85,2.85
2016,3,12,7,0,28.0,39.0,3.6,10.0,42.0,34.31,23.91
2016,3,12,7,15,58.5,62.0,3.7,10.0,72.5,51.06,39.87
2016,3,12,7,30,89.0,85.0,3.8,10.0,103.0,68.42,56.04
2016,3,12,7,45,112.5,107.0,3.95,10.5,137.0,91.92,70.76
2016,3,12,8,0,136.0,129.0,4.1,11.0,171.0,122.29,93.69
2016,3,12,8,15,164.0,146.0,4.2,11.0,205.0,152.73,118.0
2016,3,12,8,30,192.0,163.0,4.3,11.0,239.0,186.51,146.12
2016,3,12,8,45,96.0,142.0,4.4,11.5,180.0,155.87,124.32
2016,3,12,9,0,0.0,121.0,4.5,12.0,121.0,111.9,89.59
2016,3,12,9,15,0.0,135.0,4.55,12.0,135.0,125.01,100.37
2016,3,12,9,30,0.0,149.0,4.6,12.0,149.0,138.22,111.11
2016,3,12,9,45,0.0,124.5,4.65,12.0,124.5,115.9,92.23
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,93.22,73.1
2016,3,12,10,15,0.0,112.0,4.75,12.0,112.0,104.48,82.36
2016,3,12,10,30,0.0,124.0,4.8,12.0,124.0,115.8,91.62
2016,3,12,10,45,0.0,123.5,4.85,12.5,123.5,115.42,90.98
2016,3,12,11,0,0.0,123.0,4.9,13.0,123.0,115.03,90.37
2016,3,12,11,15,0.5,144.5,5.0,13.0,145.0,135.88,107.46
2016,3,12,11,30,1.0,166.0,5.1,13.0,167.0,156.97,124.67
2016,3,12,11,45,0.5,161.5,5.2,13.0,162.0,152.45,120.87
2016,3,12,12,0,0.0,157.0,5.3,13.0,157.0,147.86,117.06
2016,3,12,12,15,0.0,127.0,5.2,13.0,127.0,119.18,93.5
2016,3,12,12,30,0.0,97.0,5.1,13.0,97.0,90.61,69.95
2016,3,12,12,45,5.0,165.5,5.1,13.0,169.5,161.17,128.25
2016,3,12,13,0,10.0,234.0,5.1,13.0,242.0,234.01,187.56
2016,3,12,13,15,5.0,174.0,5.05,13.0,178.0,170.01,135.46
2016,3,12,13,30,0.0,114.0,5.0,13.0,114.0,106.91,83.57
2016,3,12,13,45,0.0,137.0,4.95,13.0,137.0,129.32,102.23
2016,3,12,14,0,0.0,160.0,4.9,13.0,160.0,152.22,121.2
2016,3,12,14,15,6.0,188.5,4.75,13.0,192.5,186.92,150.08
2016,3,12,14,30,12.0,217.0,4.6,13.0,225.0,222.66,179.67
2016,3,12,14,45,6.0,169.5,4.5,13.0,173.5,168.54,135.44
2016,3,12,15,0,0.0,122.0,4.4,13.0,122.0,115.42,91.55
2016,3,12,15,15,0.0,76.0,4.3,13.0,76.0,70.77,54.39
2016,3,12,15,30,0.0,30.0,4.2,13.0,30.0,27.87,18.16
2016,3,12,15,45,0.0,47.0,4.1,13.0,47.0,43.68,31.74
2016,3,12,16,0,0.0,64.0,4.0,13.0,64.0,59.53,45.36
2016,3,12,16,15,0.0,55.5,3.9,12.5,55.5,51.59,38.77
2016,3,12,16,30,0.0,47.0,3.8,12.0,47.0,43.66,32.1
2016,3,12,16,45,0.0,38.5,3.75,12.0,38.5,35.74,25.27
2016,3,12,17,0,0.0,30.0,3.7,12.0,30.0,27.83,18.37
2016,3,12,17,15,0.0,22.0,3.6,12.0,22.0,20.39,11.8
2016,3,12,17,30,0.0,14.0,3.5,12.0,14.0,12.97,5.23
2016,3,12,17,45,0.0,8.0,3.4,12.0,8.0,7.4,0.0
2016,3,12,18,0,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,3.2,12.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,12.5,2.0,1.85,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.7,0.0
2016,3,13,7,15,0.0,7.5,3.75,13.0,7.5,6.94,0.5
2016,3,13,7,30,0.0,11.0,3.8,13.0,11.0,10.18,3.49
2016,3,13,7,45,0.0,14.5,3.9,13.0,14.5,13.43,5.94
2016,3,13,8,0,0.0,18.0,4.0,13.0,18.0,16.69,8.76
2016,3,13,8,15,0.0,21.5,4.05,13.0,21.5,19.94,11.55
2016,3,13,8,30,0.0,25.0,4.1,13.0,25.0,23.2,14.32
2016,3,13,8,45,0.0,52.5,4.2,13.0,52.5,48.81,36.15
2016,3,13,9,0,0.0,80.0,4.3,13.0,80.0,74.49,57.79
2016,3,13,9,15,0.0,86.5,4.3,13.0,86.5,80.58,62.73
2016,3,13,9,30,0.0,93.0,4.3,13.0,93.0,86.64,67.64
2016,3,13,9,45,4.5,149.0,4.3,13.0,151.5,140.89,112.63
2016,3,13,10,0,9.0,205.0,4.3,13.0,210.0,196.05,157.67
2016,3,13,10,15,18.5,234.5,4.35,13.0,246.5,230.57,185.53
2016,3,13,10,30,28.0,264.0,4.4,13.0,283.0,270.23,217.38
2016,3,13,10,45,17.5,236.0,4.45,13.0,248.0,234.28,187.96
2016,3,13,11,0,7.0,208.0,4.5,13.0,213.0,200.96,160.63
2016,3,13,11,15,8.0,218.0,4.55,13.0,224.0,212.0,169.52
2016,3,13,11,30,9.0,228.0,4.6,13.0,235.0,223.18,178.45
2016,3,13,11,45,18.0,263.0,4.65,13.5,277.0,265.71,212.44
2016,3,13,12,0,27.0,298.0,4.7,14.0,319.0,318.98,254.45
2016,3,13,12,15,16.5,251.5,4.65,14.0,264.5,255.1,203.3
2016,3,13,12,30,6.0,205.0,4.6,14.0,210.0,200.41,159.17
2016,3,13,12,45,7.5,216.0,4.6,14.0,222.5,213.11,169.59
2016,3,13,13,0,9.0,227.0,4.6,14.0,235.0,226.0,180.08
2016,3,13,13,15,4.5,191.0,4.5,14.0,195.0,186.34,148.0
2016,3,13,13,30,0.0,155.0,4.4,14.0,155.0,146.8,115.84
2016,3,13,13,45,1.0,168.0,4.35,14.0,169.0,160.8,127.49
2016,3,13,14,0,2.0,181.0,4.3,14.0,183.0,175.08,139.3
2016,3,13,14,15,7.5,201.0,4.2,14.0,206.0,201.04,160.82
2016,3,13,14,30,13.0,221.0,4.1,14.0,229.0,227.65,182.8
2016,3,13,14,45,6.5,163.0,4.05,14.0,167.0,162.23,129.65
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,98.51,77.1
2016,3,13,15,15,9.5,145.0,3.9,14.0,150.0,147.3,118.27
2016,3,13,15,30,19.0,185.0,3.8,14.0,195.0,198.77,161.24
2016,3,13,15,45,33.5,177.0,3.75,14.0,192.0,213.87,174.5
2016,3,13,16,0,48.0,169.0,3.7,14.0,189.0,217.3,178.18
2016,3,13,16,15,40.5,149.0,3.65,13.5,164.5,189.31,155.45
2016,3,13,16,30,33.0,129.0,3.6,13.0,140.0,161.76,132.74
2016,3,13,16,45,24.5,108.0,3.55,13.0,115.5,132.77,108.13
2016,3,13,17,0,16.0,87.0,3.5,13.0,91.0,97.8,78.1
2016,3,13,17,15,8.0,65.5,3.45,13.0,67.5,70.69,54.46
2016,3,13,17,30,0.0,44.0,3.4,13.0,44.0,43.85,31.0
2016,3,13,17,45,0.0,26.5,3.35,13.0,26.5,25.55,14.0
2016,3,13,18,0,0.0,9.0,3.3,13.0,9.0,8.34,0.0
2016,3,13,18,15,0.0,4.5,3.15,12.5,4.5,4.29,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
