Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,53.5,23.0,2.5,9.5,29.5,19.16,7.3
2016,3,14,7,0,107.0,46.0,2.5,10.0,59.0,37.08,26.7
2016,3,14,7,15,156.5,66.5,2.5,10.0,95.5,52.51,41.33
2016,3,14,7,30,206.0,87.0,2.5,10.0,132.0,67.39,55.22
2016,3,14,7,45,243.0,106.0,2.55,10.5,172.5,96.05,70.15
2016,3,14,8,0,280.0,125.0,2.6,11.0,213.0,134.15,97.23
2016,3,14,8,15,322.0,135.5,2.6,11.0,253.0,170.93,126.21
2016,3,14,8,30,364.0,146.0,2.6,11.0,293.0,211.22,160.07
2016,3,14,8,45,360.5,167.0,2.65,11.5,327.5,254.29,198.11
2016,3,14,9,0,357.0,188.0,2.7,12.0,362.0,295.71,234.15
2016,3,14,9,15,370.5,204.0,2.65,12.0,399.0,339.07,271.07
2016,3,14,9,30,384.0,220.0,2.6,12.0,436.0,383.54,308.15
2016,3,14,9,45,451.5,215.5,2.6,12.5,485.5,440.33,353.85
2016,3,14,10,0,519.0,211.0,2.6,13.0,535.0,501.22,402.06
2016,3,14,10,15,474.0,241.0,2.6,13.0,548.5,530.91,424.9
2016,3,14,10,30,429.0,271.0,2.6,13.0,562.0,555.56,443.24
2016,3,14,10,45,418.0,286.0,2.6,13.5,577.5,585.04,464.54
2016,3,14,11,0,407.0,301.0,2.6,14.0,593.0,606.71,479.64
2016,3,14,11,15,279.5,333.0,2.6,14.0,536.0,558.07,440.41
2016,3,14,11,30,152.0,365.0,2.6,14.0,479.0,492.06,387.66
2016,3,14,11,45,84.5,318.0,2.6,14.5,382.0,385.45,304.72
2016,3,14,12,0,17.0,271.0,2.6,15.0,285.0,273.82,215.84
2016,3,14,12,15,15.0,262.5,2.65,15.0,275.0,264.64,208.96
2016,3,14,12,30,13.0,254.0,2.7,15.0,265.0,255.25,201.6
2016,3,14,12,45,13.5,254.5,2.75,15.0,265.5,257.01,203.13
2016,3,14,13,0,14.0,255.0,2.8,15.0,266.0,258.77,204.68
2016,3,14,13,15,136.0,299.0,2.85,15.0,398.0,445.95,354.72
2016,3,14,13,30,258.0,343.0,2.9,15.0,530.0,626.48,492.7
2016,3,14,13,45,143.5,308.0,3.0,15.0,412.0,467.86,370.73
2016,3,14,14,0,29.0,273.0,3.1,15.0,294.0,308.95,245.18
2016,3,14,14,15,221.5,263.5,3.15,15.0,406.0,506.3,406.05
2016,3,14,14,30,414.0,254.0,3.2,15.0,518.0,683.61,543.97
2016,3,14,14,45,591.5,188.0,3.3,15.0,541.5,762.15,607.26
2016,3,14,15,0,769.0,122.0,3.4,15.0,565.0,835.71,662.86
2016,3,14,15,15,747.0,118.0,3.4,14.5,522.5,793.66,634.38
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,749.91,605.06
2016,3,14,15,45,691.5,110.5,3.45,14.0,433.0,696.31,566.86
2016,3,14,16,0,658.0,107.0,3.5,14.0,386.0,642.43,527.65
2016,3,14,16,15,616.5,100.5,3.45,13.5,336.5,579.52,479.8
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,517.83,431.35
2016,3,14,16,45,516.0,85.5,3.35,12.5,237.0,444.68,371.86
2016,3,14,17,0,457.0,77.0,3.3,12.0,187.0,373.22,311.74
2016,3,14,17,15,370.0,64.5,3.2,11.5,139.5,290.65,240.36
2016,3,14,17,30,283.0,52.0,3.1,11.0,92.0,216.59,174.5
2016,3,14,17,45,141.5,35.5,3.05,10.5,55.5,115.19,83.61
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.41,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,9.53,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,19.54,8.73
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,31.6,22.18
2016,3,15,7,15,429.5,50.5,1.75,9.5,129.5,38.47,28.97
2016,3,15,7,30,521.0,61.0,1.7,10.0,177.0,45.04,35.19
2016,3,15,7,45,586.5,66.5,1.65,10.5,228.5,80.45,45.93
2016,3,15,8,0,652.0,72.0,1.6,11.0,280.0,131.61,78.54
2016,3,15,8,15,691.0,77.0,1.6,11.5,330.5,185.48,122.06
2016,3,15,8,30,730.0,82.0,1.6,12.0,381.0,243.61,172.66
2016,3,15,8,45,760.5,84.5,1.6,13.0,429.0,303.26,225.29
2016,3,15,9,0,791.0,87.0,1.6,14.0,477.0,362.83,277.08
2016,3,15,9,15,811.0,90.0,1.55,14.0,520.0,420.86,327.41
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,479.7,376.77
2016,3,15,9,45,847.5,94.5,1.45,14.5,601.5,535.76,421.62
2016,3,15,10,0,864.0,96.0,1.4,15.0,640.0,591.31,464.36
2016,3,15,10,15,875.0,97.5,1.4,15.0,672.0,642.64,503.74
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,692.64,541.07
2016,3,15,10,45,894.5,99.5,1.4,15.5,729.0,738.29,572.57
2016,3,15,11,0,903.0,100.0,1.4,16.0,754.0,781.89,600.83
2016,3,15,11,15,908.0,101.0,1.4,16.0,771.0,821.0,626.76
2016,3,15,11,30,913.0,102.0,1.4,16.0,788.0,857.4,650.67
2016,3,15,11,45,916.5,102.0,1.45,16.5,797.5,888.59,670.37
2016,3,15,12,0,920.0,102.0,1.5,17.0,807.0,916.64,687.93
2016,3,15,12,15,920.5,102.0,1.55,17.0,808.0,938.71,702.85
2016,3,15,12,30,921.0,102.0,1.6,17.0,809.0,957.26,715.59
2016,3,15,12,45,922.5,100.0,1.65,17.5,802.5,970.93,723.92
2016,3,15,13,0,924.0,98.0,1.7,18.0,796.0,980.9,729.98
2016,3,15,13,15,920.0,97.5,1.75,18.0,781.0,983.62,732.83
2016,3,15,13,30,916.0,97.0,1.8,18.0,766.0,982.54,733.42
2016,3,15,13,45,909.0,96.0,1.85,18.0,742.5,974.32,729.46
2016,3,15,14,0,902.0,95.0,1.9,18.0,719.0,962.42,723.25
2016,3,15,14,15,893.0,93.5,1.95,17.5,689.0,944.52,714.48
2016,3,15,14,30,884.0,92.0,2.0,17.0,659.0,923.23,703.45
2016,3,15,14,45,870.5,90.0,2.05,17.0,622.0,894.08,685.7
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,869.47,671.03
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,830.18,645.43
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,788.7,618.09
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,739.77,585.3
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,689.63,550.91
2016,3,15,16,15,739.0,72.0,2.2,16.0,357.0,629.83,509.95
2016,3,15,16,30,704.0,68.0,2.2,15.0,307.0,570.46,467.02
2016,3,15,16,45,653.0,62.5,2.2,14.5,255.5,503.82,414.46
2016,3,15,17,0,602.0,57.0,2.2,14.0,204.0,436.81,359.39
2016,3,15,17,15,522.0,49.0,2.3,13.5,154.5,354.94,290.15
2016,3,15,17,30,442.0,41.0,2.4,13.0,105.0,280.17,224.12
2016,3,15,17,45,302.0,29.0,2.55,12.5,64.5,183.75,135.81
2016,3,15,18,0,162.0,17.0,2.7,12.0,24.0,91.63,0.0
2016,3,15,18,15,81.0,8.5,2.7,11.5,12.0,33.23,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.0,9.0,11.0,10.48,0.0
2016,3,16,6,45,92.0,28.0,0.9,10.0,40.0,23.14,12.25
2016,3,16,7,0,184.0,45.0,0.8,11.0,69.0,34.52,24.68
2016,3,16,7,15,225.0,64.0,0.8,11.5,106.5,50.86,39.82
2016,3,16,7,30,266.0,83.0,0.8,12.0,144.0,64.71,52.5
2016,3,16,7,45,291.5,101.0,0.85,12.5,183.5,97.1,68.25
2016,3,16,8,0,317.0,119.0,0.9,13.0,223.0,136.01,95.97
2016,3,16,8,15,338.5,135.0,1.0,13.5,262.0,175.84,127.94
2016,3,16,8,30,360.0,151.0,1.1,14.0,301.0,218.22,163.49
2016,3,16,8,45,586.5,117.0,1.25,14.5,394.0,280.94,210.61
2016,3,16,9,0,813.0,83.0,1.4,15.0,487.0,369.56,280.94
2016,3,16,9,15,831.5,85.5,1.4,15.5,530.5,427.73,330.43
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,486.49,378.81
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.0,543.37,424.27
2016,3,16,10,0,879.0,92.0,1.5,17.0,650.0,598.78,467.13
2016,3,16,10,15,889.0,93.5,1.5,17.0,681.5,650.15,506.28
2016,3,16,10,30,899.0,95.0,1.5,17.0,713.0,700.06,543.29
2016,3,16,10,45,906.0,96.0,1.55,17.5,737.5,745.63,574.63
2016,3,16,11,0,913.0,97.0,1.6,18.0,762.0,789.01,603.08
2016,3,16,11,15,917.5,97.5,1.6,18.0,778.5,827.49,628.51
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,863.19,651.89
2016,3,16,11,45,924.5,98.5,1.6,18.5,804.0,894.23,670.77
2016,3,16,12,0,927.0,99.0,1.6,19.0,813.0,922.04,687.41
2016,3,16,12,15,927.0,98.5,1.6,19.0,813.5,943.18,700.95
2016,3,16,12,30,927.0,98.0,1.6,19.0,814.0,960.74,712.27
2016,3,16,12,45,929.0,96.0,1.65,19.5,807.0,974.84,720.8
2016,3,16,13,0,931.0,94.0,1.7,20.0,800.0,985.24,727.06
2016,3,16,13,15,926.5,93.0,1.7,20.0,784.5,986.83,728.47
2016,3,16,13,30,922.0,92.0,1.7,20.0,769.0,984.6,727.64
2016,3,16,13,45,916.0,91.0,1.7,20.0,746.0,977.16,723.62
2016,3,16,14,0,910.0,90.0,1.7,20.0,723.0,966.01,717.37
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.5,947.42,706.37
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,925.42,693.25
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.5,896.9,675.8
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,865.44,656.35
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,826.85,632.55
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,792.89,611.71
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,744.12,579.39
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,694.14,545.64
2016,3,16,16,15,752.0,68.5,1.55,18.0,361.0,635.89,506.51
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,577.9,465.68
2016,3,16,16,45,671.0,59.5,1.45,16.5,259.5,508.8,412.37
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,445.75,361.4
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,364.94,294.44
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,290.97,230.25
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,196.74,145.43
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,107.08,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,39.5,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,6.2,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,12.39,0.0
2016,3,17,6,45,308.0,25.0,2.35,11.5,58.0,19.54,9.92
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,28.39,19.27
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,32.83,23.66
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,37.1,27.7
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,85.38,45.16
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,140.48,81.5
2016,3,17,8,15,763.5,67.0,2.3,14.5,354.5,197.3,127.92
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,257.88,180.89
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,317.65,234.28
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,379.24,288.23
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,440.8,340.57
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,500.63,389.62
2016,3,17,9,45,897.0,84.0,1.75,17.5,629.5,557.46,434.71
2016,3,17,10,0,910.0,86.0,1.7,18.0,668.0,613.59,477.51
2016,3,17,10,15,919.0,87.5,1.65,18.5,700.0,665.73,515.82
2016,3,17,10,30,928.0,89.0,1.6,19.0,732.0,716.25,551.61
2016,3,17,10,45,934.5,90.0,1.55,19.5,756.5,762.6,581.77
2016,3,17,11,0,941.0,91.0,1.5,20.0,781.0,806.62,609.2
2016,3,17,11,15,945.0,92.0,1.4,20.0,798.0,846.13,633.69
2016,3,17,11,30,949.0,93.0,1.3,20.0,815.0,882.74,655.83
2016,3,17,11,45,951.0,93.0,1.25,20.5,823.5,913.5,673.24
2016,3,17,12,0,953.0,93.0,1.2,21.0,832.0,940.91,688.32
2016,3,17,12,15,953.0,93.0,1.1,21.0,832.5,963.02,700.36
2016,3,17,12,30,953.0,93.0,1.0,21.0,833.0,981.46,709.98
2016,3,17,12,45,950.5,93.5,0.95,21.5,825.0,994.38,715.71
2016,3,17,13,0,948.0,94.0,0.9,22.0,817.0,1003.45,719.14
2016,3,17,13,15,943.5,93.0,0.8,22.0,801.5,1005.06,718.4
2016,3,17,13,30,939.0,92.0,0.7,22.0,786.0,1002.78,715.41
2016,3,17,13,45,932.5,91.0,0.6,22.0,762.0,994.74,709.02
2016,3,17,14,0,926.0,90.0,0.5,22.0,738.0,982.94,700.5
2016,3,17,14,15,917.0,88.5,0.5,22.0,707.0,964.56,690.38
2016,3,17,14,30,908.0,87.0,0.5,22.0,676.0,942.69,678.23
2016,3,17,14,45,895.0,85.0,0.5,22.0,639.0,913.31,661.39
2016,3,17,15,0,882.0,83.0,0.5,22.0,602.0,880.96,642.66
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.5,841.86,620.34
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,807.33,600.7
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,757.95,571.3
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,707.29,540.15
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,647.7,502.79
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,588.35,463.57
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,518.72,412.21
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,451.6,360.13
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,374.23,297.46
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,300.16,234.54
2016,3,17,17,45,352.5,29.0,1.35,17.5,71.0,205.24,151.1
2016,3,17,18,0,220.0,18.0,1.5,17.0,29.0,115.69,9.16
2016,3,17,18,15,110.0,9.0,1.5,16.5,14.5,42.84,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.15,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.88,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,22.08,12.4
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,31.75,22.28
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,36.42,26.96
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,40.93,31.27
2016,3,18,7,45,300.5,64.5,2.4,12.5,136.5,67.98,42.55
2016,3,18,8,0,0.0,72.0,2.4,13.0,72.0,66.75,51.7
2016,3,18,8,15,0.0,98.0,2.4,13.5,98.0,90.06,71.23
2016,3,18,8,30,0.0,124.0,2.4,14.0,124.0,113.54,90.55
2016,3,18,8,45,32.5,169.5,2.4,14.5,186.0,163.0,130.16
2016,3,18,9,0,65.0,215.0,2.4,15.0,248.0,218.16,174.08
2016,3,18,9,15,87.0,239.0,2.4,15.0,287.5,254.72,203.18
2016,3,18,9,30,109.0,263.0,2.4,15.0,327.0,294.0,234.37
2016,3,18,9,45,71.5,261.5,2.4,15.5,304.5,281.06,223.46
2016,3,18,10,0,34.0,260.0,2.4,16.0,282.0,263.66,208.77
2016,3,18,10,15,38.0,277.0,2.35,16.0,303.0,285.76,225.93
2016,3,18,10,30,42.0,294.0,2.3,16.0,324.0,308.41,243.28
2016,3,18,10,45,149.5,322.0,2.3,16.5,431.5,421.83,332.04
2016,3,18,11,0,257.0,350.0,2.3,17.0,539.0,546.09,425.68
2016,3,18,11,15,364.0,323.5,2.25,17.0,598.0,617.93,480.03
2016,3,18,11,30,471.0,297.0,2.2,17.0,657.0,703.14,543.14
2016,3,18,11,45,696.0,204.5,2.2,17.0,743.5,822.95,632.9
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,935.4,708.91
2016,3,18,12,15,921.0,112.5,2.15,17.0,830.5,957.48,721.97
2016,3,18,12,30,921.0,113.0,2.1,17.0,831.0,976.02,733.63
2016,3,18,12,45,916.0,114.0,2.1,17.5,822.5,986.81,739.42
2016,3,18,13,0,911.0,115.0,2.1,18.0,814.0,993.83,742.9
2016,3,18,13,15,906.5,114.0,2.15,18.0,798.5,995.37,744.94
2016,3,18,13,30,902.0,113.0,2.2,18.0,783.0,993.16,744.7
2016,3,18,13,45,896.0,111.0,2.3,18.0,759.5,984.69,741.02
2016,3,18,14,0,890.0,109.0,2.4,18.0,736.0,972.56,735.02
2016,3,18,14,15,880.0,107.5,2.45,17.5,705.0,953.72,725.41
2016,3,18,14,30,870.0,106.0,2.5,17.0,674.0,939.62,719.12
2016,3,18,14,45,860.5,102.0,2.55,17.0,637.5,911.64,701.87
2016,3,18,15,0,851.0,98.0,2.6,17.0,601.0,880.57,682.49
2016,3,18,15,15,832.5,95.0,2.65,16.5,558.0,840.12,657.53
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,797.51,630.59
2016,3,18,15,45,609.5,123.0,2.75,16.0,423.0,649.81,523.79
2016,3,18,16,0,405.0,154.0,2.8,16.0,331.0,504.14,410.69
2016,3,18,16,15,378.5,141.0,2.65,15.5,291.0,454.7,373.35
2016,3,18,16,30,352.0,128.0,2.5,15.0,251.0,406.19,335.21
2016,3,18,16,45,324.5,110.5,2.45,14.5,209.5,353.02,292.43
2016,3,18,17,0,297.0,93.0,2.4,14.0,168.0,301.47,249.55
2016,3,18,17,15,255.5,74.5,2.3,13.0,128.5,233.57,192.13
2016,3,18,17,30,214.0,56.0,2.2,12.0,89.0,188.71,152.01
2016,3,18,17,45,136.5,38.0,2.15,11.5,56.0,114.84,86.29
2016,3,18,18,0,59.0,20.0,2.1,11.0,23.0,51.82,8.61
2016,3,18,18,15,29.5,10.0,2.05,11.0,11.5,18.74,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.5,1.55,11.0,2.5,2.38,0.0
2016,3,19,6,30,0.0,5.0,1.6,11.0,5.0,4.62,0.0
2016,3,19,6,45,0.0,14.5,1.7,11.5,14.5,13.44,5.55
2016,3,19,7,0,0.0,24.0,1.8,12.0,24.0,22.26,14.02
2016,3,19,7,15,0.0,36.0,1.85,12.0,36.0,33.43,24.34
2016,3,19,7,30,0.0,48.0,1.9,12.0,48.0,44.61,34.61
2016,3,19,7,45,0.0,60.0,1.95,12.5,60.0,55.8,42.47
2016,3,19,8,0,0.0,72.0,2.0,13.0,72.0,66.8,51.74
2016,3,19,8,15,127.5,123.0,2.0,13.0,178.0,132.27,101.49
2016,3,19,8,30,255.0,174.0,2.0,13.0,284.0,215.01,166.12
2016,3,19,8,45,331.5,181.5,2.05,13.5,341.5,263.91,205.31
2016,3,19,9,0,408.0,189.0,2.1,14.0,399.0,321.31,251.94
2016,3,19,9,15,269.0,228.5,2.05,14.5,371.5,323.74,256.59
2016,3,19,9,30,130.0,268.0,2.0,15.0,344.0,309.91,246.17
2016,3,19,9,45,239.0,272.5,2.0,15.5,423.5,384.22,304.49
2016,3,19,10,0,348.0,277.0,2.0,16.0,503.0,467.97,368.97
2016,3,19,10,15,607.5,189.0,2.0,16.0,606.5,574.9,453.22
2016,3,19,10,30,867.0,101.0,2.0,16.0,710.0,692.56,543.96
2016,3,19,10,45,872.0,103.0,2.0,16.5,733.0,736.29,573.4
2016,3,19,11,0,877.0,105.0,2.0,17.0,756.0,777.78,600.63
2016,3,19,11,15,563.5,238.0,2.0,17.0,659.5,699.39,540.45
2016,3,19,11,30,250.0,371.0,2.0,17.0,563.0,588.43,452.97
2016,3,19,11,45,283.5,368.0,2.05,17.0,588.0,625.77,481.93
2016,3,19,12,0,317.0,365.0,2.1,17.0,613.0,663.69,510.04
2016,3,19,12,15,329.5,361.5,2.1,17.0,620.0,682.28,523.5
2016,3,19,12,30,342.0,358.0,2.1,17.0,627.0,699.87,536.39
2016,3,19,12,45,380.5,341.0,2.1,17.0,637.5,726.1,556.34
2016,3,19,13,0,419.0,324.0,2.1,17.0,648.0,762.56,583.09
2016,3,19,13,15,656.0,212.5,2.05,17.0,708.0,879.69,670.9
2016,3,19,13,30,893.0,101.0,2.0,17.0,768.0,973.04,732.87
2016,3,19,13,45,611.0,208.5,2.0,17.0,658.5,836.73,639.81
2016,3,19,14,0,329.0,316.0,2.0,17.0,549.0,668.43,515.29
2016,3,19,14,15,247.5,313.0,2.0,17.0,484.0,588.02,457.15
2016,3,19,14,30,166.0,310.0,2.0,17.0,419.0,494.37,387.15
2016,3,19,14,45,512.0,197.5,2.05,17.0,507.5,705.87,554.57
2016,3,19,15,0,858.0,85.0,2.1,17.0,596.0,865.08,669.23
2016,3,19,15,15,842.0,83.0,2.15,16.5,554.0,835.01,649.86
2016,3,19,15,30,826.0,81.0,2.2,16.0,512.0,795.34,625.3
2016,3,19,15,45,809.0,76.0,2.3,16.0,466.5,749.18,594.77
2016,3,19,16,0,792.0,71.0,2.4,16.0,421.0,701.36,562.3
2016,3,19,16,15,760.5,67.5,2.35,15.5,371.0,643.63,521.65
2016,3,19,16,30,729.0,64.0,2.3,15.0,321.0,586.05,479.7
2016,3,19,16,45,689.5,58.0,2.3,14.5,270.5,520.98,428.86
2016,3,19,17,0,650.0,52.0,2.3,14.0,220.0,457.66,377.14
2016,3,19,17,15,577.0,45.5,2.15,13.5,169.5,378.15,309.66
2016,3,19,17,30,504.0,39.0,2.0,13.0,119.0,308.69,247.91
2016,3,19,17,45,380.5,29.0,1.9,12.5,76.5,217.34,165.74
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,132.34,43.67
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,49.27,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.5,6.5,6.2,0.0
2016,3,20,6,30,0.0,13.0,2.5,12.0,13.0,12.06,0.0
2016,3,20,6,45,8.5,32.5,2.6,12.5,33.5,29.55,19.19
2016,3,20,7,0,17.0,52.0,2.7,13.0,54.0,45.37,34.27
2016,3,20,7,15,29.5,73.0,2.75,13.0,79.5,62.36,49.93
2016,3,20,7,30,42.0,94.0,2.8,13.0,105.0,79.36,65.41
2016,3,20,7,45,50.5,115.5,2.85,13.5,131.0,102.1,79.73
2016,3,20,8,0,59.0,137.0,2.9,14.0,157.0,126.28,99.0
2016,3,20,8,15,238.5,143.5,2.9,14.0,244.5,168.47,126.64
2016,3,20,8,30,418.0,150.0,2.9,14.0,332.0,235.67,177.39
2016,3,20,8,45,326.0,187.0,2.95,14.5,338.5,268.02,208.62
2016,3,20,9,0,234.0,224.0,3.0,15.0,345.0,288.8,228.45
2016,3,20,9,15,203.5,247.5,3.05,15.0,359.0,312.93,249.07
2016,3,20,9,30,173.0,271.0,3.1,15.0,373.0,333.73,266.18
2016,3,20,9,45,89.0,233.5,3.2,15.5,286.5,265.12,211.48
2016,3,20,10,0,5.0,196.0,3.3,16.0,200.0,185.44,146.47
2016,3,20,10,15,2.5,147.5,3.4,16.0,149.5,139.24,109.07
2016,3,20,10,30,0.0,99.0,3.5,16.0,99.0,92.38,70.74
2016,3,20,10,45,1.0,137.0,3.65,16.5,138.0,128.83,100.22
2016,3,20,11,0,2.0,175.0,3.8,17.0,177.0,165.72,129.58
2016,3,20,11,15,1.0,149.5,3.85,17.0,150.5,140.99,109.53
2016,3,20,11,30,0.0,124.0,3.9,17.0,124.0,116.12,89.39
2016,3,20,11,45,0.0,119.0,4.0,17.0,119.0,111.44,85.6
2016,3,20,12,0,0.0,114.0,4.1,17.0,114.0,106.75,81.78
2016,3,20,12,15,4.0,167.5,4.1,17.0,171.0,161.66,126.17
2016,3,20,12,30,8.0,221.0,4.1,17.0,228.0,217.77,170.93
2016,3,20,12,45,14.0,252.5,4.15,17.0,263.5,255.17,200.63
2016,3,20,13,0,20.0,284.0,4.2,17.0,299.0,293.36,230.82
2016,3,20,13,15,10.5,223.0,4.1,16.5,231.0,223.63,176.03
2016,3,20,13,30,1.0,162.0,4.0,16.0,163.0,154.46,120.86
2016,3,20,13,45,0.5,145.5,3.95,16.0,146.0,137.97,107.74
2016,3,20,14,0,0.0,129.0,3.9,16.0,129.0,121.49,94.5
2016,3,20,14,15,0.0,137.5,3.8,16.0,137.5,129.92,101.53
2016,3,20,14,30,0.0,146.0,3.7,16.0,146.0,138.52,108.7
2016,3,20,14,45,0.0,111.5,3.6,16.0,111.5,104.67,81.23
2016,3,20,15,0,0.0,77.0,3.5,16.0,77.0,71.73,54.26
2016,3,20,15,15,0.0,106.5,3.35,15.5,106.5,100.02,78.03
2016,3,20,15,30,0.0,136.0,3.2,15.0,136.0,130.14,103.31
2016,3,20,15,45,0.5,141.0,3.1,15.0,141.0,136.64,108.96
2016,3,20,16,0,1.0,146.0,3.0,15.0,146.0,143.79,115.2
2016,3,20,16,15,0.5,128.5,2.85,14.5,128.5,126.13,101.02
2016,3,20,16,30,0.0,111.0,2.7,14.0,111.0,108.5,86.66
2016,3,20,16,45,0.0,93.0,2.6,14.0,93.0,90.63,71.71
2016,3,20,17,0,0.0,75.0,2.5,14.0,75.0,72.69,56.45
2016,3,20,17,15,0.0,58.0,2.4,13.5,58.0,55.75,41.91
2016,3,20,17,30,0.0,41.0,2.3,13.0,41.0,38.64,27.01
2016,3,20,17,45,0.0,26.0,2.2,13.0,26.0,24.14,14.09
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,10.19,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.24,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,27.0,11.0,2.8,11.0,12.0,10.48,0.0
2016,3,21,6,30,54.0,22.0,2.9,11.0,24.0,18.29,0.7
2016,3,21,6,45,153.0,40.0,3.05,11.5,60.5,32.54,22.08
2016,3,21,7,0,252.0,58.0,3.2,12.0,97.0,44.27,33.52
2016,3,21,7,15,321.0,73.0,3.3,12.0,142.0,54.52,43.21
2016,3,21,7,30,390.0,88.0,3.4,12.0,187.0,68.28,55.82
2016,3,21,7,45,467.0,89.5,3.55,12.5,234.5,103.09,65.33
2016,3,21,8,0,544.0,91.0,3.7,13.0,282.0,146.99,95.19
2016,3,21,8,15,303.5,136.0,3.75,13.0,245.5,175.97,130.87
2016,3,21,8,30,63.0,181.0,3.8,13.0,209.0,176.51,141.22
2016,3,21,8,45,31.5,166.5,3.9,13.5,180.5,160.62,128.76
2016,3,21,9,0,0.0,152.0,4.0,14.0,152.0,140.01,111.87
2016,3,21,9,15,0.0,148.5,4.05,14.0,148.5,137.41,109.44
2016,3,21,9,30,0.0,145.0,4.1,14.0,145.0,134.6,106.85
2016,3,21,9,45,0.0,126.5,4.2,14.5,126.5,117.78,92.56
2016,3,21,10,0,0.0,108.0,4.3,15.0,108.0,100.7,78.16
2016,3,21,10,15,2.5,153.5,4.4,15.0,156.0,144.85,114.25
2016,3,21,10,30,5.0,199.0,4.5,15.0,204.0,189.64,150.38
2016,3,21,10,45,7.5,217.0,4.65,15.0,223.5,209.1,165.89
2016,3,21,11,0,10.0,235.0,4.8,15.0,243.0,228.93,181.69
2016,3,21,11,15,30.0,289.0,4.85,15.0,312.5,304.34,242.04
2016,3,21,11,30,50.0,343.0,4.9,15.0,382.0,378.0,300.03
2016,3,21,11,45,27.0,263.0,5.0,15.5,284.5,280.59,222.42
2016,3,21,12,0,4.0,183.0,5.1,16.0,187.0,176.31,138.36
2016,3,21,12,15,4.0,183.0,5.1,16.0,187.0,176.63,138.73
2016,3,21,12,30,4.0,183.0,5.1,16.0,187.0,176.92,138.98
2016,3,21,12,45,201.5,261.5,5.1,16.0,419.0,473.22,379.72
2016,3,21,13,0,399.0,340.0,5.1,16.0,651.0,751.01,592.43
2016,3,21,13,15,398.5,332.5,5.0,15.5,638.0,747.81,589.96
2016,3,21,13,30,398.0,325.0,4.9,15.0,625.0,742.72,587.57
2016,3,21,13,45,201.0,258.5,4.85,15.0,410.0,481.72,386.67
2016,3,21,14,0,4.0,192.0,4.8,15.0,195.0,187.59,148.36
2016,3,21,14,15,30.0,240.5,4.8,15.0,261.0,274.1,219.65
2016,3,21,14,30,56.0,289.0,4.8,15.0,327.0,354.03,284.17
2016,3,21,14,45,28.5,230.5,4.8,15.0,250.0,263.83,211.86
2016,3,21,15,0,1.0,172.0,4.8,15.0,173.0,166.56,132.57
2016,3,21,15,15,15.0,189.0,4.65,14.5,197.0,197.33,159.05
2016,3,21,15,30,29.0,206.0,4.5,14.0,221.0,240.49,195.45
2016,3,21,15,45,14.5,147.0,4.35,14.0,154.5,154.01,124.31
2016,3,21,16,0,0.0,88.0,4.2,14.0,88.0,82.38,64.3
2016,3,21,16,15,0.0,77.5,4.0,13.5,77.5,72.23,56.07
2016,3,21,16,30,0.0,67.0,3.8,13.0,67.0,62.33,47.88
2016,3,21,16,45,0.0,56.5,3.65,13.0,56.5,52.53,39.56
2016,3,21,17,0,0.0,46.0,3.5,13.0,46.0,42.73,31.13
2016,3,21,17,15,0.0,35.5,3.35,12.5,35.5,32.95,22.65
2016,3,21,17,30,0.0,25.0,3.2,12.0,25.0,23.19,14.07
2016,3,21,17,45,0.0,16.0,3.1,11.5,16.0,14.83,6.59
2016,3,21,18,0,0.0,7.0,3.0,11.0,7.0,6.48,0.0
2016,3,21,18,15,0.0,3.5,2.95,10.5,3.5,3.34,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.0,11.5,2.25,8.5,17.0,10.96,0.0
2016,3,22,6,30,188.0,23.0,2.3,9.0,34.0,18.7,3.88
2016,3,22,6,45,322.5,34.5,2.4,10.0,77.0,27.17,17.84
2016,3,22,7,0,457.0,46.0,2.5,11.0,120.0,35.21,25.72
2016,3,22,7,15,535.0,54.0,2.6,11.0,171.0,39.71,30.16
2016,3,22,7,30,613.0,62.0,2.7,11.0,222.0,52.13,33.74
2016,3,22,7,45,663.5,67.5,2.8,11.5,275.0,101.39,56.19
2016,3,22,8,0,714.0,73.0,2.9,12.0,328.0,156.75,96.06
2016,3,22,8,15,748.0,77.5,2.9,12.0,379.0,216.76,147.15
2016,3,22,8,30,782.0,82.0,2.9,12.0,430.0,277.04,201.2
2016,3,22,8,45,809.5,84.0,2.95,12.5,479.0,336.22,254.7
2016,3,22,9,0,837.0,86.0,3.0,13.0,528.0,397.56,309.11
2016,3,22,9,15,854.5,88.5,3.0,13.0,571.5,456.85,361.19
2016,3,22,9,30,872.0,91.0,3.0,13.0,615.0,517.57,412.83
2016,3,22,9,45,888.5,91.0,3.05,13.5,653.5,573.83,458.88
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,629.68,503.16
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,681.51,543.85
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,731.69,582.23
2016,3,22,10,45,931.0,94.5,3.1,14.5,779.5,778.25,613.99
2016,3,22,11,0,939.0,95.0,3.1,15.0,804.0,822.59,643.72
2016,3,22,11,15,942.5,95.5,3.1,15.0,820.5,860.87,670.03
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,896.19,694.13
2016,3,22,11,45,949.5,95.5,3.15,15.0,845.5,927.34,715.61
2016,3,22,12,0,953.0,95.0,3.2,15.0,854.0,955.19,734.82
2016,3,22,12,15,953.0,95.0,3.25,15.0,854.5,976.95,749.91
2016,3,22,12,30,953.0,95.0,3.3,15.0,855.0,995.03,762.61
2016,3,22,12,45,947.5,96.5,3.4,15.0,846.0,1005.81,770.85
2016,3,22,13,0,942.0,98.0,3.5,15.0,837.0,1012.69,776.62
2016,3,22,13,15,938.0,97.5,3.55,15.0,821.0,1014.92,779.01
2016,3,22,13,30,934.0,97.0,3.6,15.0,805.0,1013.28,778.93
2016,3,22,13,45,928.5,95.0,3.7,15.0,781.0,1004.68,774.59
2016,3,22,14,0,923.0,93.0,3.8,15.0,757.0,992.3,767.78
2016,3,22,14,15,914.5,92.0,3.8,15.0,726.0,974.56,756.68
2016,3,22,14,30,906.0,91.0,3.8,15.0,695.0,953.36,743.27
2016,3,22,14,45,895.5,88.0,3.85,15.0,658.0,924.68,724.9
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,892.9,704.29
2016,3,22,15,15,868.5,83.0,3.85,14.5,578.0,854.3,679.33
2016,3,22,15,30,852.0,81.0,3.8,14.0,535.0,820.29,657.48
2016,3,22,15,45,830.0,78.0,3.8,14.0,487.0,771.49,623.32
2016,3,22,16,0,808.0,75.0,3.8,14.0,439.0,721.33,587.62
2016,3,22,16,15,776.5,71.0,3.7,13.5,388.0,662.06,544.84
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,602.9,500.87
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,534.83,445.63
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,468.89,390.19
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.0,392.6,324.79
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,319.22,259.56
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,226.04,176.17
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,142.05,76.29
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,52.39,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,11.5,1.8,7.5,15.5,10.96,0.0
2016,3,23,6,30,123.0,23.0,1.8,8.0,31.0,18.0,5.52
2016,3,23,6,45,198.0,40.0,1.8,8.5,66.5,30.86,21.35
2016,3,23,7,0,273.0,57.0,1.8,9.0,102.0,43.18,33.15
2016,3,23,7,15,317.5,73.0,1.75,9.5,144.0,54.13,43.41
2016,3,23,7,30,362.0,89.0,1.7,10.0,186.0,71.52,52.0
2016,3,23,7,45,399.0,101.0,1.7,11.0,228.5,110.2,73.55
2016,3,23,8,0,436.0,113.0,1.7,12.0,271.0,153.42,105.44
2016,3,23,8,15,581.0,97.5,1.7,12.5,340.0,199.92,139.46
2016,3,23,8,30,726.0,82.0,1.7,13.0,409.0,264.89,191.92
2016,3,23,8,45,779.0,86.0,1.75,13.5,471.0,330.89,249.18
2016,3,23,9,0,832.0,90.0,1.8,14.0,533.0,402.11,309.81
2016,3,23,9,15,849.5,92.5,1.7,14.5,577.0,461.18,359.56
2016,3,23,9,30,867.0,95.0,1.6,15.0,621.0,520.66,407.68
2016,3,23,9,45,881.5,97.0,1.55,15.5,659.5,578.48,452.85
2016,3,23,10,0,896.0,99.0,1.5,16.0,698.0,634.79,495.17
2016,3,23,10,15,905.0,100.5,1.5,16.0,729.5,686.24,533.83
2016,3,23,10,30,914.0,102.0,1.5,16.0,761.0,736.07,570.28
2016,3,23,10,45,798.5,155.5,1.5,16.5,745.0,747.36,575.25
2016,3,23,11,0,683.0,209.0,1.5,17.0,729.0,747.35,571.99
2016,3,23,11,15,809.5,157.0,1.55,17.0,785.5,822.85,626.41
2016,3,23,11,30,936.0,105.0,1.6,17.0,842.0,899.55,677.74
2016,3,23,11,45,833.5,155.0,1.7,17.5,816.5,896.46,674.37
2016,3,23,12,0,731.0,205.0,1.8,18.0,791.0,884.4,665.97
2016,3,23,12,15,834.0,156.0,1.85,18.0,824.5,941.77,705.06
2016,3,23,12,30,937.0,107.0,1.9,18.0,858.0,995.2,740.4
2016,3,23,12,45,926.0,111.5,1.95,18.0,847.5,1003.8,746.28
2016,3,23,13,0,915.0,116.0,2.0,18.0,837.0,1008.51,750.27
2016,3,23,13,15,910.0,115.0,2.05,18.0,820.5,1009.18,751.8
2016,3,23,13,30,905.0,114.0,2.1,18.0,804.0,1006.07,751.04
2016,3,23,13,45,894.0,115.0,2.2,18.0,779.0,995.71,746.23
2016,3,23,14,0,883.0,116.0,2.3,18.0,754.0,981.8,739.17
2016,3,23,14,15,729.0,162.5,2.35,18.0,674.5,894.75,681.93
2016,3,23,14,30,575.0,209.0,2.4,18.0,595.0,788.2,609.2
2016,3,23,14,45,703.5,158.5,2.45,18.0,605.0,845.28,652.88
2016,3,23,15,0,832.0,108.0,2.5,18.0,615.0,881.8,679.75
2016,3,23,15,15,813.0,105.0,2.5,17.5,571.5,840.95,653.69
2016,3,23,15,30,794.0,102.0,2.5,17.0,528.0,798.03,626.46
2016,3,23,15,45,767.0,98.5,2.55,17.0,479.5,746.37,591.54
2016,3,23,16,0,740.0,95.0,2.6,17.0,431.0,697.88,558.27
2016,3,23,16,15,474.0,120.5,2.6,16.5,326.5,500.65,408.29
2016,3,23,16,30,208.0,146.0,2.6,16.0,222.0,319.57,262.23
2016,3,23,16,45,182.0,127.5,2.6,15.5,186.5,263.25,217.26
2016,3,23,17,0,156.0,109.0,2.6,15.0,151.0,219.84,181.08
2016,3,23,17,15,132.5,87.0,2.55,14.0,117.0,175.23,143.25
2016,3,23,17,30,109.0,65.0,2.5,13.0,83.0,132.39,105.96
2016,3,23,17,45,64.0,44.5,2.5,12.5,54.5,84.2,63.45
2016,3,23,18,0,19.0,24.0,2.5,12.0,26.0,32.99,15.31
2016,3,23,18,15,9.5,12.0,2.45,11.5,13.0,14.44,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
