Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,11.91,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.58,7.87
2016,3,24,6,45,280.5,39.5,2.8,10.5,78.5,30.44,20.91
2016,3,24,7,0,389.0,54.0,2.9,11.0,120.0,41.85,31.74
2016,3,24,7,15,463.5,64.0,2.9,11.5,169.5,47.74,37.36
2016,3,24,7,30,538.0,74.0,2.9,12.0,219.0,65.03,42.59
2016,3,24,7,45,436.5,102.5,2.95,12.5,236.5,115.96,76.28
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,157.77,113.37
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,205.31,146.94
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,275.55,202.45
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,332.07,252.39
2016,3,24,9,0,688.0,135.0,3.1,16.0,505.0,388.56,301.03
2016,3,24,9,15,709.5,139.5,3.0,16.0,547.5,444.07,348.27
2016,3,24,9,30,731.0,144.0,2.9,16.0,590.0,500.75,395.11
2016,3,24,9,45,759.0,141.5,2.8,16.5,629.5,555.25,438.25
2016,3,24,10,0,787.0,139.0,2.7,17.0,669.0,611.27,481.15
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,638.24,500.75
2016,3,24,10,30,637.0,212.0,2.5,17.0,674.0,657.0,513.44
2016,3,24,10,45,625.5,226.5,2.45,17.5,692.5,693.18,538.5
2016,3,24,11,0,614.0,241.0,2.4,18.0,711.0,726.66,560.82
2016,3,24,11,15,599.0,254.5,2.4,18.0,720.5,751.74,578.15
2016,3,24,11,30,584.0,268.0,2.4,18.0,730.0,776.05,594.7
2016,3,24,11,45,577.0,275.0,2.4,18.5,735.5,797.91,608.52
2016,3,24,12,0,570.0,282.0,2.4,19.0,741.0,817.28,620.47
2016,3,24,12,15,536.0,292.5,2.4,19.0,724.0,812.99,616.67
2016,3,24,12,30,502.0,303.0,2.4,19.0,707.0,805.26,610.71
2016,3,24,12,45,690.0,216.0,2.4,19.0,766.0,906.63,685.35
2016,3,24,13,0,878.0,129.0,2.4,19.0,825.0,988.84,739.93
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.5,998.35,745.9
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,995.88,744.82
2016,3,24,13,45,861.0,126.0,2.4,19.0,768.5,986.38,739.35
2016,3,24,14,0,853.0,125.0,2.4,19.0,745.0,973.33,731.7
2016,3,24,14,15,843.0,123.0,2.4,19.0,714.0,953.8,719.84
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,931.02,705.89
2016,3,24,14,45,811.0,122.0,2.45,19.0,644.5,897.59,685.13
2016,3,24,15,0,789.0,123.0,2.5,19.0,606.0,861.71,662.57
2016,3,24,15,15,769.5,119.0,2.55,18.5,563.0,824.93,640.34
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,781.71,613.09
2016,3,24,15,45,716.0,113.0,2.65,18.0,472.0,727.69,576.29
2016,3,24,16,0,682.0,111.0,2.7,18.0,424.0,673.38,538.53
2016,3,24,16,15,646.5,104.5,2.8,17.5,373.5,612.92,495.63
2016,3,24,16,30,611.0,98.0,2.9,17.0,323.0,553.23,451.16
2016,3,24,16,45,581.0,86.0,3.0,16.5,274.0,492.03,403.9
2016,3,24,17,0,551.0,74.0,3.1,16.0,225.0,432.02,355.48
2016,3,24,17,15,479.5,64.0,3.1,15.0,175.5,353.53,290.2
2016,3,24,17,30,408.0,54.0,3.1,14.0,126.0,281.25,227.7
2016,3,24,17,45,309.5,40.0,3.15,13.5,83.5,200.27,155.98
2016,3,24,18,0,211.0,26.0,3.2,13.0,41.0,127.9,77.58
2016,3,24,18,15,105.5,13.0,3.1,12.5,20.5,45.77,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,13.34,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,21.97,10.73
2016,3,25,6,45,306.5,42.0,2.2,9.5,86.0,32.35,22.81
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,43.41,33.33
2016,3,25,7,15,484.0,65.5,2.4,10.5,179.0,48.78,38.48
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,68.21,43.98
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,113.4,66.64
2016,3,25,8,0,683.0,81.0,2.7,12.0,335.0,166.32,105.44
2016,3,25,8,15,716.5,86.0,2.75,12.5,385.5,222.17,153.25
2016,3,25,8,30,750.0,91.0,2.8,13.0,436.0,284.43,208.34
2016,3,25,8,45,783.0,91.0,2.85,14.0,485.0,341.91,259.26
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,402.19,311.45
2016,3,25,9,15,833.5,94.0,2.75,15.5,577.0,460.86,361.25
2016,3,25,9,30,851.0,97.0,2.6,16.0,620.0,519.96,409.52
2016,3,25,9,45,863.0,99.0,2.5,16.5,657.5,575.55,453.45
2016,3,25,10,0,875.0,101.0,2.4,17.0,695.0,629.4,494.47
2016,3,25,10,15,885.0,103.0,2.35,17.0,726.5,680.93,533.53
2016,3,25,10,30,895.0,105.0,2.3,17.0,758.0,730.97,570.43
2016,3,25,10,45,896.5,109.0,2.25,17.5,781.0,775.02,599.17
2016,3,25,11,0,898.0,113.0,2.2,18.0,804.0,816.47,625.64
2016,3,25,11,15,902.5,114.0,2.15,18.0,820.0,854.6,650.63
2016,3,25,11,30,907.0,115.0,2.1,18.0,836.0,889.97,673.51
2016,3,25,11,45,911.5,114.0,2.05,18.5,845.0,920.37,691.56
2016,3,25,12,0,916.0,113.0,2.0,19.0,854.0,947.65,707.37
2016,3,25,12,15,916.0,113.0,2.0,19.0,854.0,968.58,720.86
2016,3,25,12,30,916.0,113.0,2.0,19.0,854.0,985.96,732.15
2016,3,25,12,45,922.5,107.5,2.05,19.5,848.0,999.99,740.58
2016,3,25,13,0,929.0,102.0,2.1,20.0,842.0,1010.32,746.73
2016,3,25,13,15,925.0,101.0,2.15,20.0,825.5,1011.7,748.63
2016,3,25,13,30,921.0,100.0,2.2,20.0,809.0,1009.27,748.27
2016,3,25,13,45,915.0,98.5,2.25,20.0,785.0,1000.55,743.97
2016,3,25,14,0,909.0,97.0,2.3,20.0,761.0,988.14,737.4
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.5,968.8,726.33
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,946.08,713.06
2016,3,25,14,45,875.5,92.5,2.5,20.0,660.0,915.57,694.95
2016,3,25,15,0,861.0,91.0,2.6,20.0,622.0,882.26,674.76
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.5,850.27,656.11
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,808.6,630.26
2016,3,25,15,45,798.5,84.5,2.8,18.5,486.5,756.97,597.02
2016,3,25,16,0,770.0,83.0,2.9,18.0,438.0,704.49,562.26
2016,3,25,16,15,737.5,78.5,2.95,17.5,387.5,645.11,520.99
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,589.22,480.54
2016,3,25,16,45,655.5,69.0,3.1,16.5,284.5,519.7,426.69
2016,3,25,17,0,606.0,64.0,3.2,16.0,232.0,453.03,372.86
2016,3,25,17,15,535.0,56.5,3.2,15.0,182.0,375.09,308.07
2016,3,25,17,30,464.0,49.0,3.2,14.0,132.0,303.27,245.8
2016,3,25,17,45,347.5,37.5,3.25,13.5,88.0,214.16,167.38
2016,3,25,18,0,231.0,26.0,3.3,13.0,44.0,136.48,86.73
2016,3,25,18,15,115.5,13.0,3.25,12.5,22.0,49.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,11.44,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,18.78,8.88
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,25.82,16.92
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,32.51,23.3
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,35.9,26.56
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,61.22,34.65
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,111.29,60.8
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,166.39,102.1
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.0,222.8,150.4
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,282.23,203.08
2016,3,26,8,45,812.5,76.5,2.4,16.5,489.0,340.9,255.37
2016,3,26,9,0,832.0,80.0,2.4,17.0,536.0,403.08,309.2
2016,3,26,9,15,848.0,82.0,2.45,17.5,578.0,460.38,357.81
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,517.84,404.94
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,572.33,448.25
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,625.84,489.41
2016,3,26,10,15,892.0,90.5,2.6,19.0,722.5,675.82,527.52
2016,3,26,10,30,900.0,92.0,2.6,19.0,753.0,724.11,562.86
2016,3,26,10,45,907.0,92.0,2.65,19.5,776.0,768.25,592.37
2016,3,26,11,0,914.0,92.0,2.7,20.0,799.0,810.13,619.96
2016,3,26,11,15,917.5,93.0,2.7,20.0,814.5,847.72,645.19
2016,3,26,11,30,921.0,94.0,2.7,20.0,830.0,882.45,668.32
2016,3,26,11,45,919.5,95.5,2.75,20.0,837.0,910.3,687.07
2016,3,26,12,0,918.0,97.0,2.8,20.0,844.0,934.73,703.6
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.5,955.51,717.33
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,972.74,728.78
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,977.47,731.03
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,978.25,730.89
2016,3,26,13,15,682.5,204.0,2.95,20.5,743.0,904.94,683.6
2016,3,26,13,30,487.0,292.0,3.0,20.0,668.0,808.65,615.28
2016,3,26,13,45,500.5,276.5,3.05,20.0,653.0,806.15,615.9
2016,3,26,14,0,514.0,261.0,3.1,20.0,638.0,800.98,613.98
2016,3,26,14,15,535.5,240.5,3.15,20.0,619.0,795.08,611.94
2016,3,26,14,30,557.0,220.0,3.2,20.0,600.0,785.94,607.67
2016,3,26,14,45,553.5,207.5,3.25,20.0,567.5,759.57,590.46
2016,3,26,15,0,550.0,195.0,3.3,20.0,535.0,730.94,571.58
2016,3,26,15,15,587.0,167.5,3.3,19.5,508.5,723.74,569.94
2016,3,26,15,30,624.0,140.0,3.3,19.0,482.0,706.93,560.57
2016,3,26,15,45,556.0,144.0,3.35,19.0,428.5,630.1,504.35
2016,3,26,16,0,488.0,148.0,3.4,19.0,375.0,563.07,453.76
2016,3,26,16,15,487.5,129.0,3.4,18.5,334.0,521.55,423.92
2016,3,26,16,30,487.0,110.0,3.4,18.0,293.0,478.32,391.59
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,421.01,346.3
2016,3,26,17,0,418.0,87.0,3.4,17.0,205.0,365.78,301.14
2016,3,26,17,15,364.5,73.5,3.35,16.0,160.5,300.34,246.42
2016,3,26,17,30,311.0,60.0,3.3,15.0,116.0,239.8,193.96
2016,3,26,17,45,221.5,44.5,3.3,14.5,77.5,166.62,129.73
2016,3,26,18,0,132.0,29.0,3.3,14.0,39.0,102.92,66.71
2016,3,26,18,15,66.0,14.5,3.25,13.5,19.5,34.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,13.82,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,23.22,13.0
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,31.41,21.97
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,39.18,29.38
2016,3,27,7,15,545.0,60.0,2.9,12.0,192.5,43.47,33.53
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,67.91,40.07
2016,3,27,7,45,655.0,75.5,2.95,12.5,296.0,118.8,68.75
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,174.53,111.48
2016,3,27,8,15,728.0,87.5,3.1,13.5,399.0,230.74,159.87
2016,3,27,8,30,761.0,92.0,3.2,14.0,450.0,293.28,215.24
2016,3,27,8,45,786.5,95.0,3.3,14.5,498.0,351.81,267.57
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,412.3,320.52
2016,3,27,9,15,830.0,101.0,3.45,15.0,589.5,471.05,371.4
2016,3,27,9,30,848.0,104.0,3.5,15.0,633.0,530.29,421.25
2016,3,27,9,45,860.0,106.5,3.6,15.5,670.5,585.9,466.22
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,640.78,509.29
2016,3,27,10,15,882.0,111.0,3.75,16.0,739.5,691.66,549.06
2016,3,27,10,30,892.0,113.0,3.8,16.0,771.0,741.57,587.22
2016,3,27,10,45,898.5,114.5,3.85,16.5,795.5,786.67,618.14
2016,3,27,11,0,905.0,116.0,3.9,17.0,820.0,829.52,647.1
2016,3,27,11,15,909.5,117.0,3.9,17.0,836.5,867.8,673.53
2016,3,27,11,30,914.0,118.0,3.9,17.0,853.0,903.3,697.88
2016,3,27,11,45,914.5,119.5,3.95,17.0,861.0,932.85,718.28
2016,3,27,12,0,915.0,121.0,4.0,17.0,869.0,959.1,736.44
2016,3,27,12,15,767.0,194.5,4.0,17.0,821.5,931.88,717.2
2016,3,27,12,30,619.0,268.0,4.0,17.0,774.0,884.12,681.98
2016,3,27,12,45,761.0,197.0,4.05,17.5,812.5,958.27,735.38
2016,3,27,13,0,903.0,126.0,4.1,18.0,851.0,1014.69,772.97
2016,3,27,13,15,899.0,125.0,4.1,17.5,834.5,1016.03,775.43
2016,3,27,13,30,895.0,124.0,4.1,17.0,818.0,1013.64,775.94
2016,3,27,13,45,736.0,182.5,4.2,17.0,742.0,937.72,724.57
2016,3,27,14,0,577.0,241.0,4.3,17.0,666.0,840.19,655.6
2016,3,27,14,15,623.5,211.0,4.35,17.0,653.0,851.73,667.37
2016,3,27,14,30,670.0,181.0,4.4,17.0,640.0,854.8,671.18
2016,3,27,14,45,546.5,211.0,4.45,17.0,572.0,757.69,600.34
2016,3,27,15,0,423.0,241.0,4.5,17.0,504.0,669.51,533.42
2016,3,27,15,15,488.0,202.5,4.45,16.5,486.0,672.7,540.4
2016,3,27,15,30,553.0,164.0,4.4,16.0,468.0,669.22,541.81
2016,3,27,15,45,455.0,170.0,4.4,15.5,406.0,579.64,473.19
2016,3,27,16,0,357.0,176.0,4.4,15.0,344.0,482.58,397.45
2016,3,27,16,15,403.5,147.0,4.3,14.5,316.5,481.85,399.36
2016,3,27,16,30,450.0,118.0,4.2,14.0,289.0,462.88,386.02
2016,3,27,16,45,388.5,112.0,4.15,13.5,244.0,396.6,331.77
2016,3,27,17,0,327.0,106.0,4.1,13.0,199.0,335.07,280.13
2016,3,27,17,15,280.5,88.0,4.1,12.5,156.0,263.63,219.4
2016,3,27,17,30,234.0,70.0,4.1,12.0,113.0,206.41,168.96
2016,3,27,17,45,162.5,50.5,4.1,12.0,76.0,140.83,110.59
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,82.44,54.54
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,29.27,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,14.0,4.3,8.0,30.5,10.94,0.0
2016,3,28,6,30,364.0,28.0,4.4,8.0,61.0,22.1,12.7
2016,3,28,6,45,476.0,36.5,4.55,8.5,109.5,27.68,19.01
2016,3,28,7,0,588.0,45.0,4.7,9.0,158.0,36.13,27.03
2016,3,28,7,15,651.0,51.0,4.75,9.5,211.5,39.44,30.23
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,67.98,37.04
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,121.89,67.37
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,180.78,113.41
2016,3,28,8,15,826.5,68.0,5.0,11.0,425.5,240.52,166.63
2016,3,28,8,30,855.0,71.0,5.0,11.0,478.0,306.27,226.99
2016,3,28,8,45,875.5,73.5,5.0,11.5,526.5,367.63,283.55
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,430.13,339.86
2016,3,28,9,15,911.0,78.0,4.95,12.0,619.0,490.5,393.58
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,550.8,445.64
2016,3,28,9,45,936.0,82.0,4.85,12.5,701.0,607.95,492.74
2016,3,28,10,0,946.0,84.0,4.8,13.0,739.0,663.94,537.37
2016,3,28,10,15,954.0,85.0,4.75,13.0,770.0,716.22,578.85
2016,3,28,10,30,962.0,86.0,4.7,13.0,801.0,766.64,616.49
2016,3,28,10,45,966.5,87.5,4.7,13.5,824.5,812.83,648.55
2016,3,28,11,0,971.0,89.0,4.7,14.0,848.0,856.42,678.3
2016,3,28,11,15,974.0,89.5,4.65,14.0,863.5,894.95,705.05
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,930.37,729.4
2016,3,28,11,45,977.0,91.0,4.6,14.0,886.5,960.4,750.2
2016,3,28,12,0,977.0,92.0,4.6,14.0,894.0,986.87,768.52
2016,3,28,12,15,976.5,92.0,4.5,14.0,893.5,1008.15,782.31
2016,3,28,12,30,976.0,92.0,4.4,14.0,893.0,1025.64,793.47
2016,3,28,12,45,779.5,185.0,4.35,14.0,821.0,964.46,750.24
2016,3,28,13,0,583.0,278.0,4.3,14.0,749.0,879.03,687.28
2016,3,28,13,15,631.5,249.0,4.2,14.0,750.0,904.66,707.67
2016,3,28,13,30,680.0,220.0,4.1,14.0,751.0,924.89,722.96
2016,3,28,13,45,642.0,226.5,4.05,14.0,715.5,894.92,701.8
2016,3,28,14,0,604.0,233.0,4.0,14.0,680.0,862.25,678.31
2016,3,28,14,15,303.5,207.0,3.9,14.0,431.5,537.89,432.8
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,175.99,139.32
2016,3,28,14,45,246.5,200.5,3.75,14.0,354.5,455.38,371.91
2016,3,28,15,0,490.0,220.0,3.7,14.0,526.0,706.51,568.01
2016,3,28,15,15,536.5,188.0,3.6,14.0,502.0,698.73,562.99
2016,3,28,15,30,583.0,156.0,3.5,14.0,478.0,691.44,559.78
2016,3,28,15,45,335.5,178.0,3.4,14.0,360.0,479.05,392.65
2016,3,28,16,0,88.0,200.0,3.3,14.0,242.0,280.87,229.63
2016,3,28,16,15,213.0,169.0,3.15,13.5,254.5,357.11,296.08
2016,3,28,16,30,338.0,138.0,3.0,13.0,267.0,398.1,332.18
2016,3,28,16,45,492.5,101.0,2.95,13.0,258.5,450.02,375.43
2016,3,28,17,0,647.0,64.0,2.9,13.0,250.0,478.46,397.54
2016,3,28,17,15,579.0,57.0,2.9,12.0,197.5,400.43,332.08
2016,3,28,17,30,511.0,50.0,2.9,11.0,145.0,328.12,269.16
2016,3,28,17,45,399.5,39.5,2.9,10.5,99.0,239.33,190.42
2016,3,28,18,0,288.0,29.0,2.9,10.0,53.0,162.78,114.19
2016,3,28,18,15,144.0,14.5,2.9,10.0,26.5,59.8,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,187.0,14.0,1.7,7.5,32.0,10.8,0.0
2016,3,29,6,30,374.0,28.0,1.8,8.0,64.0,21.88,12.87
2016,3,29,6,45,482.5,36.5,1.95,9.0,112.5,27.47,18.88
2016,3,29,7,0,591.0,45.0,2.1,10.0,161.0,35.89,26.78
2016,3,29,7,15,652.0,50.5,2.25,10.5,214.5,38.77,29.55
2016,3,29,7,30,713.0,56.0,2.4,11.0,268.0,69.52,36.97
2016,3,29,7,45,755.5,60.0,2.6,11.5,322.0,123.54,68.07
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,182.58,114.24
2016,3,29,8,15,826.0,67.0,2.75,12.5,428.0,242.24,166.65
2016,3,29,8,30,854.0,70.0,2.7,13.0,480.0,307.89,225.52
2016,3,29,8,45,873.5,73.0,2.7,13.5,528.5,369.3,280.81
2016,3,29,9,0,893.0,76.0,2.7,14.0,577.0,431.73,335.56
2016,3,29,9,15,908.0,78.0,2.5,14.0,621.0,491.92,387.07
2016,3,29,9,30,923.0,80.0,2.3,14.0,665.0,552.03,436.55
2016,3,29,9,45,933.0,82.0,2.15,14.5,702.5,608.97,481.0
2016,3,29,10,0,943.0,84.0,2.0,15.0,740.0,664.77,522.67
2016,3,29,10,15,951.0,85.0,1.9,15.0,771.0,716.86,561.31
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,767.08,595.89
2016,3,29,10,45,963.0,87.5,1.7,15.5,825.5,812.7,624.53
2016,3,29,11,0,967.0,89.0,1.6,16.0,849.0,855.69,650.69
2016,3,29,11,15,970.5,89.5,1.55,16.0,865.0,894.41,675.26
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,930.06,697.53
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.5,959.92,716.53
2016,3,29,12,0,974.0,92.0,1.5,16.0,896.0,986.23,733.22
2016,3,29,12,15,973.5,92.0,1.5,16.0,895.0,1007.36,746.59
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,1024.71,757.64
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,1035.05,764.32
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,1041.43,768.67
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,1042.07,770.36
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,1038.77,769.72
2016,3,29,13,45,943.0,94.0,1.65,16.0,814.5,1028.49,764.72
2016,3,29,14,0,933.0,95.0,1.7,16.0,789.0,1014.49,757.46
2016,3,29,14,15,924.0,93.5,1.75,16.0,757.0,995.0,746.68
2016,3,29,14,30,915.0,92.0,1.8,16.0,725.0,972.03,733.64
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.5,940.47,714.8
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,906.12,693.96
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,866.0,670.13
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,830.57,649.19
2016,3,29,15,45,824.0,83.5,2.05,15.0,509.0,779.51,615.36
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,727.32,580.1
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,668.21,539.46
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,609.23,497.6
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,543.31,446.22
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,477.08,392.67
2016,3,29,17,15,576.5,57.0,2.2,13.0,198.5,399.39,328.88
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,327.42,267.0
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.5,237.34,188.1
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,159.85,113.48
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,71.38,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,1.85,9.5,30.0,14.13,0.0
2016,3,30,6,30,234.0,36.0,1.9,10.0,60.0,28.0,18.17
2016,3,30,6,45,338.0,49.0,1.95,10.5,105.5,37.35,27.57
2016,3,30,7,0,442.0,62.0,2.0,11.0,151.0,47.23,36.85
2016,3,30,7,15,509.0,70.5,1.95,11.0,202.0,51.52,40.99
2016,3,30,7,30,576.0,79.0,1.9,11.0,253.0,81.9,49.99
2016,3,30,7,45,627.5,84.0,1.85,11.5,305.5,129.81,78.48
2016,3,30,8,0,679.0,89.0,1.8,12.0,358.0,183.97,120.44
2016,3,30,8,15,530.0,134.5,1.8,12.5,361.5,233.09,169.81
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,265.89,204.19
2016,3,30,8,45,590.5,141.5,1.8,13.5,460.5,330.64,254.52
2016,3,30,9,0,800.0,103.0,1.8,14.0,556.0,419.6,325.57
2016,3,30,9,15,817.0,106.0,1.8,14.0,599.0,477.26,374.25
2016,3,30,9,30,834.0,109.0,1.8,14.0,642.0,535.31,421.87
2016,3,30,9,45,849.5,110.0,1.85,14.5,679.5,590.7,465.46
2016,3,30,10,0,865.0,111.0,1.9,15.0,717.0,645.7,507.39
2016,3,30,10,15,874.5,112.5,1.9,15.0,748.0,695.29,544.82
2016,3,30,10,30,884.0,114.0,1.9,15.0,779.0,743.89,580.29
2016,3,30,10,45,891.5,115.0,1.95,15.5,802.5,788.75,610.15
2016,3,30,11,0,899.0,116.0,2.0,16.0,826.0,831.44,638.17
2016,3,30,11,15,903.5,116.5,2.0,16.0,842.0,868.79,662.98
2016,3,30,11,30,908.0,117.0,2.0,16.0,858.0,903.37,685.77
2016,3,30,11,45,910.5,117.0,2.0,16.5,866.0,932.73,703.64
2016,3,30,12,0,913.0,117.0,2.0,17.0,874.0,958.89,719.31
2016,3,30,12,15,913.0,117.0,2.0,17.0,873.5,979.39,732.59
2016,3,30,12,30,913.0,117.0,2.0,17.0,873.0,996.36,743.66
2016,3,30,12,45,914.5,114.5,2.0,17.0,865.5,1008.52,751.7
2016,3,30,13,0,916.0,112.0,2.0,17.0,858.0,1016.99,757.49
2016,3,30,13,15,912.0,111.0,2.05,17.0,841.5,1017.98,759.22
2016,3,30,13,30,908.0,110.0,2.1,17.0,825.0,1015.22,758.69
2016,3,30,13,45,901.5,109.0,2.15,17.0,800.5,1006.31,754.27
2016,3,30,14,0,895.0,108.0,2.2,17.0,776.0,993.76,747.6
2016,3,30,14,15,885.5,106.0,2.3,17.0,744.5,973.7,736.55
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,950.31,723.26
2016,3,30,14,45,863.5,102.0,2.5,17.0,675.5,921.0,705.81
2016,3,30,15,0,851.0,100.0,2.6,17.0,638.0,896.51,691.58
2016,3,30,15,15,833.5,97.5,2.75,16.5,594.5,856.51,667.86
2016,3,30,15,30,816.0,95.0,2.9,16.0,551.0,814.36,642.1
2016,3,30,15,45,792.5,91.5,3.05,16.0,503.0,764.32,608.71
2016,3,30,16,0,769.0,88.0,3.2,16.0,455.0,713.14,573.69
2016,3,30,16,15,737.5,83.5,3.25,15.5,404.0,654.16,532.4
2016,3,30,16,30,706.0,79.0,3.3,15.0,353.0,598.74,492.09
2016,3,30,16,45,660.5,73.5,3.4,14.5,300.5,530.7,439.2
2016,3,30,17,0,615.0,68.0,3.5,14.0,248.0,465.13,386.14
2016,3,30,17,15,547.5,60.5,3.4,13.0,197.0,388.18,321.91
2016,3,30,17,30,480.0,53.0,3.3,12.0,146.0,316.94,260.0
2016,3,30,17,45,370.0,42.0,3.25,11.5,100.5,229.64,182.97
2016,3,30,18,0,260.0,31.0,3.2,11.0,55.0,154.37,111.36
2016,3,30,18,15,130.0,15.5,3.1,10.5,27.5,68.19,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,14.49,0.0
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,28.75,18.94
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,37.2,27.37
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,44.24,34.06
2016,3,31,7,15,243.0,75.0,2.6,12.0,125.5,54.06,43.1
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,81.99,64.95
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,98.73,78.94
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,115.66,92.82
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,168.5,133.29
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,232.18,182.99
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,265.48,210.04
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,299.48,237.26
2016,3,31,9,15,295.5,254.0,2.4,15.0,438.0,368.09,291.49
2016,3,31,9,30,421.0,251.0,2.4,15.0,522.0,451.26,357.02
2016,3,31,9,45,656.0,176.0,2.4,15.5,625.5,544.13,430.13
2016,3,31,10,0,891.0,101.0,2.4,16.0,729.0,654.14,515.1
2016,3,31,10,15,899.5,102.5,2.4,16.0,759.5,704.66,552.99
2016,3,31,10,30,908.0,104.0,2.4,16.0,790.0,753.51,588.27
2016,3,31,10,45,914.5,104.5,2.45,16.5,813.5,797.94,617.93
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,840.05,645.63
2016,3,31,11,15,925.0,106.0,2.5,17.0,852.5,878.08,671.09
2016,3,31,11,30,929.0,107.0,2.5,17.0,868.0,913.24,694.45
2016,3,31,11,45,931.0,107.0,2.5,17.5,875.5,942.56,712.42
2016,3,31,12,0,933.0,107.0,2.5,18.0,883.0,968.58,728.11
2016,3,31,12,15,932.5,106.5,2.6,18.0,882.5,988.32,741.98
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,1004.42,753.6
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,1017.99,763.68
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,1027.82,771.43
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.5,1028.71,772.93
2016,3,31,13,30,931.0,98.0,3.0,18.0,834.0,1025.76,772.09
2016,3,31,13,45,923.5,97.5,3.15,18.0,809.5,1016.15,767.83
2016,3,31,14,0,916.0,97.0,3.3,18.0,785.0,1002.86,761.15
2016,3,31,14,15,907.5,95.5,3.4,17.5,753.5,983.89,751.68
2016,3,31,14,30,899.0,94.0,3.5,17.0,722.0,961.5,739.84
2016,3,31,14,45,886.5,92.5,3.6,17.0,684.0,932.16,721.69
2016,3,31,15,0,874.0,91.0,3.7,17.0,646.0,899.91,701.39
2016,3,31,15,15,858.0,88.5,3.7,16.5,603.0,860.76,676.68
2016,3,31,15,30,842.0,86.0,3.7,16.0,560.0,826.25,655.05
2016,3,31,15,45,819.5,83.5,3.75,16.0,512.0,777.31,621.47
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,727.1,586.42
2016,3,31,16,15,767.5,77.5,3.75,15.5,413.0,669.64,545.8
2016,3,31,16,30,738.0,74.0,3.7,15.0,362.0,612.19,504.08
2016,3,31,16,45,695.5,69.0,3.7,14.5,309.5,545.0,451.56
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,483.15,401.18
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,406.77,336.78
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,335.75,274.56
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,249.43,198.34
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,174.53,127.12
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,79.03,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,36.0,13.48,1.37
2016,4,1,6,30,334.0,35.0,2.5,11.0,72.0,27.62,18.16
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,34.22,24.79
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,40.5,30.75
2016,4,1,7,15,588.0,62.0,2.8,12.0,218.5,43.89,33.99
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,80.92,45.11
2016,4,1,7,45,688.0,74.0,2.8,12.5,322.5,132.28,77.24
2016,4,1,8,0,728.0,79.0,2.8,13.0,375.0,191.72,124.78
2016,4,1,8,15,757.0,83.0,2.75,13.5,425.5,248.49,174.5
2016,4,1,8,30,786.0,87.0,2.7,14.0,476.0,308.16,227.73
2016,4,1,8,45,807.0,90.0,2.7,14.5,523.0,366.7,279.84
2016,4,1,9,0,828.0,93.0,2.7,15.0,570.0,426.6,331.74
2016,4,1,9,15,843.5,96.0,2.65,15.0,612.5,485.0,381.5
2016,4,1,9,30,859.0,99.0,2.6,15.0,655.0,544.59,430.55
2016,4,1,9,45,870.5,101.0,2.6,15.5,691.5,599.15,473.61
2016,4,1,10,0,882.0,103.0,2.6,16.0,728.0,652.83,514.59
2016,4,1,10,15,890.5,104.5,2.5,16.0,758.5,702.89,552.16
2016,4,1,10,30,899.0,106.0,2.4,16.0,789.0,751.29,586.55
2016,4,1,10,45,906.0,106.5,2.35,16.5,812.5,795.69,615.5
2016,4,1,11,0,913.0,107.0,2.3,17.0,836.0,837.82,642.4
2016,4,1,11,15,916.5,107.5,2.25,17.0,851.5,874.6,666.44
2016,4,1,11,30,920.0,108.0,2.2,17.0,867.0,908.49,688.34
2016,4,1,11,45,922.5,108.0,2.2,17.0,874.5,937.93,707.6
2016,4,1,12,0,925.0,108.0,2.2,17.0,882.0,964.13,724.7
2016,4,1,12,15,925.0,108.0,2.2,17.0,881.5,984.62,738.03
2016,4,1,12,30,925.0,108.0,2.2,17.0,881.0,1001.53,749.13
2016,4,1,12,45,926.0,106.0,2.2,17.5,873.5,1013.63,755.74
2016,4,1,13,0,927.0,104.0,2.2,18.0,866.0,1022.0,760.06
2016,4,1,13,15,923.5,103.0,2.25,18.0,849.5,1023.28,761.93
2016,4,1,13,30,920.0,102.0,2.3,18.0,833.0,1020.77,761.52
2016,4,1,13,45,914.5,100.5,2.35,18.0,809.0,1011.99,757.14
2016,4,1,14,0,909.0,99.0,2.4,18.0,785.0,999.51,750.48
2016,4,1,14,15,900.5,97.5,2.45,17.5,753.5,980.57,741.0
2016,4,1,14,30,892.0,96.0,2.5,17.0,722.0,958.23,729.26
2016,4,1,14,45,880.5,94.0,2.6,17.0,684.5,929.31,712.05
2016,4,1,15,0,869.0,92.0,2.7,17.0,647.0,897.46,692.69
2016,4,1,15,15,853.5,89.5,2.75,16.5,604.0,858.81,669.19
2016,4,1,15,30,838.0,87.0,2.8,16.0,561.0,824.82,648.67
2016,4,1,15,45,816.5,84.0,2.9,16.0,513.5,776.15,616.18
2016,4,1,16,0,795.0,81.0,3.0,16.0,466.0,726.17,582.11
2016,4,1,16,15,766.0,77.5,3.0,15.5,415.0,669.1,542.44
2016,4,1,16,30,737.0,74.0,3.0,15.0,364.0,612.02,501.64
2016,4,1,16,45,694.5,69.0,3.0,14.5,311.5,544.83,449.61
2016,4,1,17,0,652.0,64.0,3.0,14.0,259.0,482.9,399.63
2016,4,1,17,15,589.5,57.0,2.85,13.5,207.5,407.33,336.31
2016,4,1,17,30,527.0,50.0,2.7,13.0,156.0,336.96,275.04
2016,4,1,17,45,424.5,40.5,2.55,12.5,109.0,251.98,200.29
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,178.04,130.8
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,81.07,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,13.78,2.96
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,28.3,19.0
2016,4,2,6,45,429.5,47.0,1.5,10.5,123.0,35.75,26.34
2016,4,2,7,0,518.0,58.0,1.5,11.0,170.0,42.81,33.01
2016,4,2,7,15,259.0,70.5,1.4,11.5,126.5,50.42,39.98
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,75.69,59.57
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,89.78,71.28
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,103.99,82.86
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,113.96,90.71
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,123.93,98.44
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,136.12,107.91
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,148.38,117.3
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,236.2,187.19
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,331.45,260.95
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,354.7,277.55
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,377.9,294.27
2016,4,2,10,15,194.0,346.0,1.15,16.0,491.5,458.78,356.13
2016,4,2,10,30,283.0,357.0,1.2,16.0,573.0,549.21,423.43
2016,4,2,10,45,567.5,251.0,1.25,16.5,700.5,684.4,525.29
2016,4,2,11,0,852.0,145.0,1.3,17.0,828.0,832.86,630.11
2016,4,2,11,15,856.5,145.5,1.3,17.0,843.5,869.41,652.39
2016,4,2,11,30,861.0,146.0,1.3,17.0,859.0,903.31,674.09
2016,4,2,11,45,865.0,145.5,1.35,17.5,867.0,932.93,692.35
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,959.53,708.61
2016,4,2,12,15,869.0,144.5,1.45,18.0,874.0,979.2,721.78
2016,4,2,12,30,869.0,144.0,1.5,18.0,873.0,995.44,732.9
2016,4,2,12,45,880.0,135.5,1.55,18.5,867.5,1001.84,736.43
2016,4,2,13,0,891.0,127.0,1.6,19.0,862.0,1012.98,743.26
2016,4,2,13,15,886.5,126.0,1.65,19.0,845.0,1013.29,744.58
2016,4,2,13,30,882.0,125.0,1.7,19.0,828.0,1009.93,743.81
2016,4,2,13,45,876.0,123.0,1.75,19.0,804.0,1000.41,739.19
2016,4,2,14,0,870.0,121.0,1.8,19.0,780.0,987.33,732.42
2016,4,2,14,15,860.5,119.5,1.8,18.5,748.5,976.62,728.03
2016,4,2,14,30,851.0,118.0,1.8,18.0,717.0,953.93,715.75
2016,4,2,14,45,835.0,116.5,1.85,18.0,679.0,922.09,696.72
2016,4,2,15,0,819.0,115.0,1.9,18.0,641.0,887.59,675.77
2016,4,2,15,15,801.5,112.0,1.9,17.5,597.5,847.65,651.55
2016,4,2,15,30,784.0,109.0,1.9,17.0,554.0,805.65,625.54
2016,4,2,15,45,757.0,106.0,1.9,17.0,506.0,758.05,593.93
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,705.96,558.52
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,647.43,518.55
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,589.32,476.5
2016,4,2,16,45,614.0,87.5,1.95,16.0,304.5,518.54,422.08
2016,4,2,17,0,562.0,82.0,2.0,16.0,252.0,450.8,368.11
2016,4,2,17,15,496.5,73.0,2.0,15.0,201.5,375.36,307.03
2016,4,2,17,30,431.0,64.0,2.0,14.0,151.0,305.37,247.9
2016,4,2,17,45,325.5,51.0,2.0,13.5,105.5,219.15,173.58
2016,4,2,18,0,220.0,38.0,2.0,13.0,60.0,146.76,108.12
2016,4,2,18,15,110.0,19.0,2.0,12.5,30.0,67.85,0.93
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
