Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.58,0.0
2016,4,3,6,15,194.0,24.5,1.75,9.5,45.0,19.19,7.68
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,31.81,22.18
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,38.19,28.56
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,44.29,34.36
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,41.51,31.96
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,52.99,40.15
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,62.79,48.37
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,72.59,56.44
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,84.0,65.75
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,95.47,74.97
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,121.86,96.39
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,148.4,117.56
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,166.65,131.97
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,185.38,146.71
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,222.27,175.58
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,260.28,204.87
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,314.64,246.58
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,370.08,288.3
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,457.1,354.15
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,545.75,419.38
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.5,735.46,564.24
2016,4,3,11,30,921.0,120.0,2.0,18.0,887.0,925.23,696.21
2016,4,3,11,45,920.0,122.0,2.0,18.0,893.5,953.57,712.75
2016,4,3,12,0,919.0,124.0,2.0,18.0,900.0,978.53,728.78
2016,4,3,12,15,919.0,124.0,2.05,18.0,899.5,998.9,742.48
2016,4,3,12,30,919.0,124.0,2.1,18.0,899.0,1015.73,753.99
2016,4,3,12,45,914.0,125.0,2.15,18.5,889.0,1025.14,759.38
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,1030.82,762.53
2016,4,3,13,15,904.5,125.5,2.25,18.5,862.0,1031.65,765.59
2016,4,3,13,30,900.0,125.0,2.3,18.0,845.0,1028.77,766.41
2016,4,3,13,45,889.0,125.5,2.4,18.0,819.0,1016.93,760.6
2016,4,3,14,0,878.0,126.0,2.5,18.0,793.0,1010.46,758.5
2016,4,3,14,15,696.0,186.0,2.55,18.0,701.5,899.29,684.95
2016,4,3,14,30,514.0,246.0,2.6,18.0,610.0,778.42,600.22
2016,4,3,14,45,668.0,184.0,2.65,18.0,631.0,849.21,655.64
2016,4,3,15,0,822.0,122.0,2.7,18.0,652.0,898.96,691.58
2016,4,3,15,15,734.0,131.5,2.7,17.5,581.0,816.01,635.73
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,730.75,577.75
2016,4,3,15,45,630.0,131.0,2.75,17.0,466.0,684.75,546.44
2016,4,3,16,0,614.0,121.0,2.8,17.0,422.0,637.59,513.2
2016,4,3,16,15,593.5,111.5,2.75,16.5,376.5,586.81,476.3
2016,4,3,16,30,573.0,102.0,2.7,16.0,331.0,535.8,438.14
2016,4,3,16,45,506.5,101.5,2.7,15.5,283.0,460.7,379.3
2016,4,3,17,0,440.0,101.0,2.7,15.0,235.0,396.61,327.31
2016,4,3,17,15,439.5,83.5,2.6,14.0,195.5,353.75,291.84
2016,4,3,17,30,439.0,66.0,2.5,13.0,156.0,311.58,254.7
2016,4,3,17,45,341.5,52.5,2.45,12.5,110.0,227.98,181.83
2016,4,3,18,0,244.0,39.0,2.4,12.0,64.0,156.95,117.14
2016,4,3,18,15,122.0,19.5,2.35,11.5,32.0,72.82,11.37
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.44,0.0
2016,4,4,6,15,169.0,26.5,2.85,10.5,48.0,20.72,9.7
2016,4,4,6,30,338.0,41.0,2.9,11.0,84.0,32.46,22.74
2016,4,4,6,45,436.0,51.0,2.95,11.5,133.5,38.81,29.02
2016,4,4,7,0,534.0,61.0,3.0,12.0,183.0,44.88,34.75
2016,4,4,7,15,594.5,68.0,3.0,12.5,236.0,48.06,37.68
2016,4,4,7,30,655.0,75.0,3.0,13.0,289.0,92.77,52.28
2016,4,4,7,45,697.5,80.0,3.0,13.5,342.5,145.19,86.81
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,202.63,133.26
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,263.77,186.73
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,324.13,240.34
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.5,383.58,292.86
2016,4,4,9,0,835.0,101.0,2.9,16.0,593.0,444.16,344.87
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.5,502.5,393.31
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,560.97,440.05
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,616.67,483.12
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,670.35,523.2
2016,4,4,10,15,893.0,114.5,2.5,18.0,781.5,720.78,560.45
2016,4,4,10,30,902.0,116.0,2.4,18.0,812.0,769.57,594.55
2016,4,4,10,45,906.0,118.0,2.35,18.5,835.0,813.16,622.5
2016,4,4,11,0,910.0,120.0,2.3,19.0,858.0,854.29,648.3
2016,4,4,11,15,914.0,121.0,2.25,19.0,873.0,891.77,672.51
2016,4,4,11,30,918.0,122.0,2.2,19.0,888.0,926.42,694.61
2016,4,4,11,45,918.0,123.0,2.2,19.0,895.0,954.5,712.71
2016,4,4,12,0,918.0,124.0,2.2,19.0,902.0,979.23,728.64
2016,4,4,12,15,917.5,124.0,2.15,19.0,901.0,999.03,740.8
2016,4,4,12,30,917.0,124.0,2.1,19.0,900.0,1015.27,750.7
2016,4,4,12,45,917.5,121.5,2.1,19.5,891.5,1026.23,756.46
2016,4,4,13,0,918.0,119.0,2.1,20.0,883.0,1033.47,759.96
2016,4,4,13,15,913.5,118.5,2.2,20.0,865.5,1034.2,762.12
2016,4,4,13,30,909.0,118.0,2.3,20.0,848.0,1031.17,762.01
2016,4,4,13,45,899.0,118.0,2.45,20.0,822.0,1019.6,756.97
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,1004.48,749.64
2016,4,4,14,15,878.5,116.5,2.85,19.5,764.0,983.8,740.88
2016,4,4,14,30,868.0,115.0,3.1,19.0,732.0,968.25,735.32
2016,4,4,14,45,852.5,113.5,3.35,19.0,693.0,936.41,716.89
2016,4,4,15,0,837.0,112.0,3.6,19.0,654.0,901.84,696.25
2016,4,4,15,15,819.5,109.0,3.7,18.5,610.5,861.3,671.4
2016,4,4,15,30,802.0,106.0,3.8,18.0,567.0,818.66,644.58
2016,4,4,15,45,778.0,102.5,3.9,18.0,518.5,768.35,610.39
2016,4,4,16,0,754.0,99.0,4.0,18.0,470.0,720.64,577.52
2016,4,4,16,15,722.0,94.5,3.8,17.5,419.0,661.67,535.46
2016,4,4,16,30,690.0,90.0,3.6,17.0,368.0,603.09,491.87
2016,4,4,16,45,647.0,83.5,3.45,16.5,315.5,535.81,439.58
2016,4,4,17,0,604.0,77.0,3.3,16.0,263.0,470.78,387.3
2016,4,4,17,15,537.5,69.0,3.15,15.5,211.0,393.86,323.53
2016,4,4,17,30,471.0,61.0,3.0,15.0,159.0,322.5,262.23
2016,4,4,17,45,371.0,49.0,2.9,14.5,112.5,238.33,189.19
2016,4,4,18,0,271.0,37.0,2.8,14.0,66.0,164.23,122.47
2016,4,4,18,15,135.5,18.5,2.7,13.5,33.0,76.06,20.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,12.39,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,21.09,10.68
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,31.29,21.75
2016,4,5,6,45,487.5,49.0,1.55,12.5,142.0,36.82,27.21
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,42.12,32.19
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,44.64,34.5
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,93.07,50.34
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,150.26,88.76
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,208.62,135.76
2016,4,5,8,15,805.5,80.5,1.75,15.5,459.0,267.6,187.35
2016,4,5,8,30,832.0,84.0,1.8,16.0,510.0,329.07,241.6
2016,4,5,8,45,852.5,86.0,1.85,16.5,558.0,389.21,294.18
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,452.91,348.01
2016,4,5,9,15,887.0,90.5,1.95,17.5,648.5,511.93,396.59
2016,4,5,9,30,901.0,93.0,2.0,18.0,691.0,570.77,443.35
2016,4,5,9,45,909.0,95.5,2.05,18.5,727.5,625.67,485.6
2016,4,5,10,0,917.0,98.0,2.1,19.0,764.0,679.25,525.51
2016,4,5,10,15,924.5,99.5,2.15,19.0,794.0,729.98,563.27
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,778.85,597.23
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.5,822.97,625.94
2016,4,5,11,0,940.0,104.0,2.3,20.0,869.0,864.51,652.59
2016,4,5,11,15,943.0,104.5,2.3,20.0,884.0,901.46,676.71
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,935.4,698.71
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.5,963.93,716.19
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,989.04,731.42
2016,4,5,12,15,946.5,106.0,2.35,21.0,911.0,1009.16,743.76
2016,4,5,12,30,946.0,106.0,2.3,21.0,910.0,1025.6,753.8
2016,4,5,12,45,944.0,105.0,2.25,21.5,900.5,1035.79,758.42
2016,4,5,13,0,942.0,104.0,2.2,22.0,891.0,1042.15,760.72
2016,4,5,13,15,937.5,103.5,2.15,22.0,873.5,1042.75,760.94
2016,4,5,13,30,933.0,103.0,2.1,22.0,856.0,1039.51,758.9
2016,4,5,13,45,925.5,102.0,2.05,22.0,830.5,1028.97,752.36
2016,4,5,14,0,918.0,101.0,2.0,22.0,805.0,1014.75,743.64
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.5,994.47,731.78
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,970.8,717.81
2016,4,5,14,45,886.0,96.0,2.0,22.0,701.5,940.1,699.24
2016,4,5,15,0,873.0,94.0,2.0,22.0,663.0,906.52,678.72
2016,4,5,15,15,857.0,91.5,1.95,21.5,619.0,867.1,654.88
2016,4,5,15,30,841.0,89.0,1.9,21.0,575.0,832.36,634.0
2016,4,5,15,45,671.5,122.5,1.85,21.0,490.0,709.46,549.58
2016,4,5,16,0,502.0,156.0,1.8,21.0,405.0,585.54,459.72
2016,4,5,16,15,620.0,116.0,1.7,20.5,390.0,612.02,483.39
2016,4,5,16,30,738.0,76.0,1.6,20.0,375.0,616.89,489.35
2016,4,5,16,45,696.5,71.0,1.55,19.5,322.5,550.11,439.39
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,488.39,391.77
2016,4,5,17,15,594.5,59.5,1.5,18.0,218.0,414.13,333.21
2016,4,5,17,30,534.0,53.0,1.5,17.0,166.0,344.83,275.91
2016,4,5,17,45,435.5,43.5,1.5,16.5,118.5,260.83,204.41
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,187.29,138.89
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,87.71,30.84
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,6.2,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,12.39,0.0
2016,4,6,6,15,239.0,27.0,2.55,13.5,55.0,21.32,11.27
2016,4,6,6,30,379.0,41.0,2.6,14.0,93.0,31.92,22.16
2016,4,6,6,45,467.0,50.5,2.65,15.0,142.5,37.86,27.84
2016,4,6,7,0,555.0,60.0,2.7,16.0,192.0,43.51,33.01
2016,4,6,7,15,611.5,66.5,2.65,16.5,245.0,46.81,35.97
2016,4,6,7,30,668.0,73.0,2.6,17.0,298.0,96.26,52.5
2016,4,6,7,45,708.0,78.0,2.55,17.5,351.0,149.33,88.13
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,210.52,137.49
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,268.49,187.73
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,329.2,240.75
2016,4,6,8,45,825.5,94.0,2.5,19.5,555.0,389.03,292.51
2016,4,6,9,0,847.0,97.0,2.5,20.0,603.0,450.23,343.89
2016,4,6,9,15,862.0,99.5,2.5,20.0,646.0,508.9,392.48
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,568.65,440.33
2016,4,6,9,45,889.0,103.5,2.55,20.5,726.0,623.75,482.66
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,677.96,523.01
2016,4,6,10,15,909.5,106.5,2.6,21.5,793.5,728.63,559.37
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,777.57,592.05
2016,4,6,10,45,923.5,109.0,2.6,22.5,847.0,821.76,620.37
2016,4,6,11,0,929.0,110.0,2.6,23.0,870.0,863.52,646.66
2016,4,6,11,15,932.5,111.0,2.55,23.0,885.0,900.99,670.65
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,935.53,692.49
2016,4,6,11,45,936.5,112.5,2.45,23.5,907.0,963.77,708.68
2016,4,6,12,0,937.0,113.0,2.4,24.0,914.0,988.62,722.57
2016,4,6,12,15,936.5,113.0,2.35,24.0,912.5,1008.52,734.64
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,1024.8,744.46
2016,4,6,12,45,933.0,113.0,2.25,24.5,901.5,1034.95,748.98
2016,4,6,13,0,930.0,113.0,2.2,25.0,892.0,1041.32,751.25
2016,4,6,13,15,925.5,112.0,2.15,25.0,874.5,1041.33,751.1
2016,4,6,13,30,921.0,111.0,2.1,25.0,857.0,1037.55,748.75
2016,4,6,13,45,913.0,110.5,2.05,25.0,831.5,1027.13,742.36
2016,4,6,14,0,905.0,110.0,2.0,25.0,806.0,1013.08,733.86
2016,4,6,14,15,752.5,165.0,1.9,25.0,728.0,932.16,681.72
2016,4,6,14,30,600.0,220.0,1.8,25.0,650.0,836.79,618.96
2016,4,6,14,45,586.5,209.5,1.75,25.5,612.0,802.23,596.19
2016,4,6,15,0,573.0,199.0,1.7,26.0,574.0,760.74,568.15
2016,4,6,15,15,699.5,148.5,1.6,25.5,575.5,806.73,602.18
2016,4,6,15,30,826.0,98.0,1.5,25.0,577.0,830.86,619.69
2016,4,6,15,45,664.0,127.5,1.45,25.0,492.0,709.49,537.8
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,586.84,451.11
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,531.95,413.19
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,477.75,374.14
2016,4,6,16,45,411.0,119.0,1.1,24.0,269.5,420.08,330.46
2016,4,6,17,0,373.0,108.0,1.0,24.0,225.0,364.94,287.55
2016,4,6,17,15,336.0,91.0,1.0,23.5,182.0,306.2,241.47
2016,4,6,17,30,299.0,74.0,1.0,23.0,139.0,250.58,196.14
2016,4,6,17,45,238.5,57.0,1.0,22.5,99.5,188.11,144.05
2016,4,6,18,0,178.0,40.0,1.0,22.0,60.0,132.15,95.77
2016,4,6,18,15,89.0,20.0,0.85,22.0,30.0,63.83,24.84
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.2,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,27.67,16.8
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,42.74,31.66
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,59.72,47.21
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,76.21,62.06
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,92.0,75.98
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,120.39,90.76
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,154.22,115.36
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,189.71,142.63
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.5,227.99,174.81
2016,4,7,8,30,211.0,226.0,2.4,17.0,337.0,262.66,203.9
2016,4,7,8,45,130.0,238.5,2.4,17.5,309.0,259.24,203.17
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,247.15,194.19
2016,4,7,9,15,221.0,262.5,2.35,18.0,410.0,345.43,270.97
2016,4,7,9,30,393.0,274.0,2.3,18.0,539.0,463.32,361.81
2016,4,7,9,45,495.0,251.5,2.25,18.5,603.5,528.7,411.32
2016,4,7,10,0,597.0,229.0,2.2,19.0,668.0,602.93,466.76
2016,4,7,10,15,570.5,252.0,2.15,19.0,684.5,636.78,490.76
2016,4,7,10,30,544.0,275.0,2.1,19.0,701.0,668.43,512.71
2016,4,7,10,45,535.0,289.0,2.1,19.0,718.0,701.56,535.91
2016,4,7,11,0,526.0,303.0,2.1,19.0,735.0,732.56,557.21
2016,4,7,11,15,509.0,315.5,2.1,19.0,740.0,753.21,570.94
2016,4,7,11,30,492.0,328.0,2.1,19.0,745.0,771.15,582.72
2016,4,7,11,45,500.5,323.0,2.15,19.0,750.0,792.14,597.8
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,811.43,611.67
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,837.53,629.53
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,861.77,646.0
2016,4,7,12,45,522.5,321.5,2.25,19.0,765.0,864.98,648.75
2016,4,7,13,0,520.0,317.0,2.3,19.0,755.0,865.69,650.07
2016,4,7,13,15,520.5,308.5,2.3,18.5,739.0,862.67,649.94
2016,4,7,13,30,521.0,300.0,2.3,18.0,723.0,857.12,648.2
2016,4,7,13,45,531.0,285.0,2.35,18.0,705.5,851.44,646.02
2016,4,7,14,0,541.0,270.0,2.4,18.0,688.0,843.01,642.02
2016,4,7,14,15,658.0,211.0,2.4,18.0,699.0,892.05,679.79
2016,4,7,14,30,775.0,152.0,2.4,18.0,710.0,928.9,705.7
2016,4,7,14,45,758.5,149.5,2.45,18.0,672.0,896.71,685.12
2016,4,7,15,0,742.0,147.0,2.5,18.0,634.0,862.15,663.41
2016,4,7,15,15,722.5,143.0,2.5,17.5,591.5,821.11,637.73
2016,4,7,15,30,703.0,139.0,2.5,17.0,549.0,778.39,610.49
2016,4,7,15,45,573.0,156.0,2.5,16.5,472.0,667.29,531.48
2016,4,7,16,0,443.0,173.0,2.5,16.0,395.0,559.38,450.74
2016,4,7,16,15,347.5,168.0,2.4,15.5,331.0,453.64,369.77
2016,4,7,16,30,252.0,163.0,2.3,15.0,267.0,368.24,302.04
2016,4,7,16,45,224.0,146.0,2.25,15.0,229.0,320.16,263.53
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,274.22,225.72
2016,4,7,17,15,169.5,107.5,2.05,14.5,154.0,217.35,178.49
2016,4,7,17,30,143.0,86.0,1.9,14.0,117.0,172.0,139.63
2016,4,7,17,45,106.0,64.5,1.8,14.0,84.0,124.35,97.99
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,80.04,58.86
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,37.46,15.28
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,3.5,30.0,1.45,12.5,30.5,27.4,17.09
2016,4,8,6,30,7.0,49.0,1.5,13.0,50.0,43.91,32.92
2016,4,8,6,45,20.0,70.5,1.55,13.5,75.0,60.39,48.05
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,77.43,63.41
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,94.75,78.82
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,117.86,92.4
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,135.81,106.99
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,152.2,120.56
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,167.61,132.92
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,178.56,141.4
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,159.62,125.74
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,138.59,108.36
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,253.59,199.74
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,379.07,296.18
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,412.76,321.17
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,447.24,347.0
2016,4,8,10,15,93.0,276.0,1.65,17.0,345.0,326.3,254.81
2016,4,8,10,30,6.0,197.0,1.7,17.0,202.0,188.49,146.38
2016,4,8,10,45,21.0,270.5,1.75,17.5,288.0,269.92,210.18
2016,4,8,11,0,36.0,344.0,1.8,18.0,374.0,359.24,277.54
2016,4,8,11,15,48.0,366.5,1.85,17.5,407.0,394.94,304.64
2016,4,8,11,30,60.0,389.0,1.9,17.0,440.0,431.73,332.74
2016,4,8,11,45,82.5,406.5,1.95,17.0,477.0,473.95,364.47
2016,4,8,12,0,105.0,424.0,2.0,17.0,514.0,517.41,396.82
2016,4,8,12,15,258.0,396.0,2.0,17.0,618.0,659.15,503.52
2016,4,8,12,30,411.0,368.0,2.0,17.0,722.0,795.03,601.72
2016,4,8,12,45,444.5,349.5,2.05,17.5,728.5,818.11,616.97
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,839.37,632.04
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.5,766.81,579.8
2016,4,8,13,30,282.0,389.0,2.1,18.0,620.0,704.49,534.31
2016,4,8,13,45,284.0,374.5,2.15,18.0,601.0,692.6,527.65
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,679.15,519.47
2016,4,8,14,15,401.0,306.0,2.2,17.5,603.5,729.29,560.96
2016,4,8,14,30,516.0,252.0,2.2,17.0,625.0,788.4,607.61
2016,4,8,14,45,429.5,266.0,2.25,17.0,566.0,714.32,553.75
2016,4,8,15,0,343.0,280.0,2.3,17.0,507.0,629.79,492.46
2016,4,8,15,15,171.5,223.5,2.3,16.5,337.0,393.26,314.0
2016,4,8,15,30,0.0,167.0,2.3,16.0,167.0,160.54,126.47
2016,4,8,15,45,28.5,187.5,2.3,16.0,201.5,216.04,173.32
2016,4,8,16,0,57.0,208.0,2.3,16.0,236.0,263.14,212.31
2016,4,8,16,15,55.5,186.5,2.25,15.5,212.0,237.52,192.46
2016,4,8,16,30,54.0,165.0,2.2,15.0,188.0,211.81,172.42
2016,4,8,16,45,41.5,144.5,2.15,15.0,160.5,180.12,146.46
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,149.47,120.98
2016,4,8,17,15,19.0,101.0,2.0,14.5,106.5,111.81,89.48
2016,4,8,17,30,9.0,78.0,1.9,14.0,80.0,82.5,64.49
2016,4,8,17,45,4.5,55.5,1.8,14.0,56.5,56.92,42.31
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,31.34,20.11
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,15.31,3.79
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,7.87,0.95
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,12.97,5.8
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,19.93,12.21
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,26.9,18.6
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,33.88,23.6
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,40.87,29.58
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,36.69,25.91
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,32.51,22.25
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,79.16,61.72
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,124.17,99.03
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,163.09,130.33
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,203.16,162.08
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,239.3,190.55
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,276.48,219.59
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,169.32,133.61
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,55.94,40.81
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,91.02,69.65
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,126.1,98.01
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,142.86,111.4
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,159.84,124.93
2016,4,9,11,15,1.5,148.5,2.05,15.0,150.0,140.45,109.2
2016,4,9,11,30,0.0,129.0,2.0,15.0,129.0,120.88,93.35
2016,4,9,11,45,0.5,139.5,2.0,15.5,140.0,131.36,101.62
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,141.93,109.85
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,183.69,143.23
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,226.11,176.69
2016,4,9,12,45,30.5,302.5,2.0,16.0,329.0,330.62,258.18
2016,4,9,13,0,51.0,377.0,2.0,16.0,421.0,430.85,334.0
2016,4,9,13,15,35.5,337.0,2.0,16.0,367.5,375.21,291.48
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,306.79,239.37
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,265.66,207.96
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,224.55,176.04
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,173.19,135.58
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,122.42,94.92
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,110.82,85.79
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,99.23,76.55
2016,4,9,15,15,0.0,131.0,2.05,15.5,131.0,123.79,97.04
2016,4,9,15,30,0.0,156.0,2.0,15.0,156.0,149.23,118.24
2016,4,9,15,45,0.0,133.5,2.0,15.0,133.5,126.99,100.33
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,104.81,82.37
2016,4,9,16,15,0.0,99.0,1.9,15.0,99.0,93.2,73.0
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,81.6,63.53
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,69.51,53.53
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,57.66,43.59
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,46.93,34.55
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,36.22,25.34
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,25.98,16.37
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,15.75,7.37
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,8.8,0.11
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.7,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.48,0.1
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.26,2.67
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.04,5.22
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,15.76,7.98
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,19.48,11.18
2016,4,10,7,45,0.0,26.0,2.05,13.0,26.0,24.13,15.14
2016,4,10,8,0,0.0,31.0,2.1,13.0,31.0,28.79,19.07
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,29.73,19.79
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,30.67,20.52
2016,4,10,8,45,0.0,84.5,2.1,13.5,84.5,78.73,60.82
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,125.95,99.49
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,117.08,91.87
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,108.02,84.23
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,134.61,105.6
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,161.44,126.83
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,177.98,139.9
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,194.85,153.21
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,204.75,160.92
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,214.77,168.73
2016,4,10,11,15,8.5,218.0,2.45,15.0,225.5,212.21,166.58
2016,4,10,11,30,8.0,215.0,2.5,15.0,222.0,209.55,164.4
2016,4,10,11,45,14.0,264.5,2.55,15.0,277.0,263.14,206.69
2016,4,10,12,0,20.0,314.0,2.6,15.0,332.0,317.78,249.09
2016,4,10,12,15,15.5,280.0,2.65,15.0,294.0,281.38,220.64
2016,4,10,12,30,11.0,246.0,2.7,15.0,256.0,244.59,191.96
2016,4,10,12,45,13.5,265.0,2.8,15.5,276.5,266.26,208.87
2016,4,10,13,0,16.0,284.0,2.9,16.0,297.0,288.21,225.74
2016,4,10,13,15,12.0,250.0,2.95,15.5,260.0,251.11,197.19
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,213.91,168.35
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.5,240.57,189.9
2016,4,10,14,0,15.0,262.0,3.1,15.0,274.0,267.65,211.59
2016,4,10,14,15,12.5,243.5,3.1,15.0,253.0,246.99,195.44
2016,4,10,14,30,10.0,225.0,3.1,15.0,232.0,226.3,179.31
2016,4,10,14,45,16.0,236.5,3.1,15.0,247.5,244.24,194.26
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,262.38,209.29
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,237.52,190.11
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,212.79,170.93
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,187.96,151.1
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,163.43,131.31
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,147.31,118.59
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,131.38,105.84
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,112.64,90.41
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,93.86,74.7
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,76.1,59.74
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,58.25,44.4
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,41.38,29.61
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,25.06,15.23
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,13.91,3.93
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,11.5,0.65,11.0,14.5,10.96,0.0
2016,4,11,6,0,105.0,23.0,0.6,11.0,29.0,18.09,3.0
2016,4,11,6,15,214.5,38.5,0.65,11.5,67.5,29.82,20.0
2016,4,11,6,30,324.0,54.0,0.7,12.0,106.0,41.08,30.84
2016,4,11,6,45,400.0,65.5,0.8,12.5,153.5,48.72,38.05
2016,4,11,7,0,476.0,77.0,0.9,13.0,201.0,56.62,45.25
2016,4,11,7,15,529.5,85.5,0.95,13.0,252.0,70.84,48.18
2016,4,11,7,30,583.0,94.0,1.0,13.0,303.0,117.38,71.57
2016,4,11,7,45,351.5,142.5,1.1,13.5,274.5,162.37,115.49
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,185.6,144.47
2016,4,11,8,15,79.5,203.0,1.2,14.0,241.0,198.51,156.65
2016,4,11,8,30,39.0,215.0,1.2,14.0,236.0,203.04,161.38
2016,4,11,8,45,49.0,240.0,1.25,14.5,269.0,232.85,184.62
2016,4,11,9,0,59.0,265.0,1.3,15.0,302.0,264.15,208.69
2016,4,11,9,15,171.5,287.5,1.3,15.0,403.5,344.86,271.43
2016,4,11,9,30,284.0,310.0,1.3,15.0,505.0,439.18,343.65
2016,4,11,9,45,170.0,320.0,1.35,15.5,438.5,397.95,310.82
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,343.21,267.24
2016,4,11,10,15,44.0,326.5,1.4,16.0,360.0,336.76,262.16
2016,4,11,10,30,32.0,323.0,1.4,16.0,348.0,328.83,255.63
2016,4,11,10,45,31.0,329.0,1.4,16.5,354.0,337.21,261.28
2016,4,11,11,0,30.0,335.0,1.4,17.0,360.0,345.46,266.72
2016,4,11,11,15,54.0,372.0,1.4,17.0,418.5,405.25,311.84
2016,4,11,11,30,78.0,409.0,1.4,17.0,477.0,467.32,357.56
2016,4,11,11,45,81.0,410.0,1.4,17.0,480.5,475.93,363.43
2016,4,11,12,0,84.0,411.0,1.4,17.0,484.0,484.34,369.58
2016,4,11,12,15,466.5,279.5,1.4,17.0,685.0,748.3,569.15
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,991.31,733.31
2016,4,11,12,45,828.0,159.0,1.45,17.0,872.5,994.75,733.34
2016,4,11,13,0,807.0,170.0,1.5,17.0,859.0,994.38,734.21
2016,4,11,13,15,802.0,168.5,1.5,17.0,842.0,993.2,733.96
2016,4,11,13,30,797.0,167.0,1.5,17.0,825.0,988.59,731.63
2016,4,11,13,45,788.5,165.5,1.55,17.0,800.5,977.14,725.76
2016,4,11,14,0,780.0,164.0,1.6,17.0,776.0,962.43,717.89
2016,4,11,14,15,769.5,161.5,1.6,17.0,745.0,947.36,709.17
2016,4,11,14,30,759.0,159.0,1.6,17.0,714.0,923.64,694.78
2016,4,11,14,45,750.5,153.0,1.65,17.0,678.0,895.04,677.8
2016,4,11,15,0,742.0,147.0,1.7,17.0,642.0,863.75,658.89
2016,4,11,15,15,723.5,143.0,1.7,16.5,600.0,823.42,634.18
2016,4,11,15,30,705.0,139.0,1.7,16.0,558.0,781.38,607.95
2016,4,11,15,45,681.5,133.5,1.7,16.0,511.5,732.1,574.96
2016,4,11,16,0,658.0,128.0,1.7,16.0,465.0,682.06,540.87
2016,4,11,16,15,625.5,121.5,1.7,15.5,415.5,623.78,499.93
2016,4,11,16,30,593.0,115.0,1.7,15.0,366.0,566.15,458.02
2016,4,11,16,45,558.5,105.0,1.7,15.0,316.5,504.43,410.78
2016,4,11,17,0,524.0,95.0,1.7,15.0,267.0,444.38,363.25
2016,4,11,17,15,463.5,85.0,1.65,14.5,217.0,369.06,302.26
2016,4,11,17,30,403.0,75.0,1.6,14.0,167.0,303.18,246.8
2016,4,11,17,45,329.5,60.0,1.55,13.5,122.5,231.39,185.04
2016,4,11,18,0,256.0,45.0,1.5,13.0,78.0,167.5,128.56
2016,4,11,18,15,146.0,28.0,1.55,12.5,45.0,96.26,59.9
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,20.28,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.5,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,18.5,2.55,12.0,18.5,17.15,9.14
2016,4,12,6,30,0.0,29.0,2.6,12.0,29.0,26.91,18.29
2016,4,12,6,45,0.0,42.0,2.65,12.0,42.0,39.02,29.44
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,51.14,40.51
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,63.81,49.42
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,76.44,60.13
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,89.16,70.63
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,101.96,81.02
2016,4,12,8,15,176.0,162.0,2.8,13.5,258.0,188.78,147.0
2016,4,12,8,30,352.0,213.0,2.8,14.0,405.0,298.81,232.74
2016,4,12,8,45,189.0,225.5,2.85,14.5,330.0,273.0,215.99
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,228.5,181.65
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,243.32,193.3
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,258.12,204.71
2016,4,12,9,45,157.5,305.5,2.95,15.5,423.5,377.75,299.4
2016,4,12,10,0,289.0,346.0,3.0,16.0,564.0,512.81,403.03
2016,4,12,10,15,296.5,355.0,3.05,16.0,586.5,544.31,426.33
2016,4,12,10,30,304.0,364.0,3.1,16.0,609.0,575.8,449.9
2016,4,12,10,45,323.5,368.5,3.2,16.0,635.0,612.23,477.36
2016,4,12,11,0,343.0,373.0,3.3,16.0,661.0,649.19,504.99
2016,4,12,11,15,333.5,388.5,3.35,16.0,673.0,672.53,521.5
2016,4,12,11,30,324.0,404.0,3.4,16.0,685.0,694.39,536.9
2016,4,12,11,45,590.5,274.0,3.45,16.5,789.0,829.91,641.16
2016,4,12,12,0,857.0,144.0,3.5,17.0,893.0,953.45,727.99
2016,4,12,12,15,615.5,268.0,3.55,17.0,806.0,881.49,675.64
2016,4,12,12,30,374.0,392.0,3.6,17.0,719.0,776.03,594.62
2016,4,12,12,45,593.5,280.0,3.65,17.0,791.5,896.11,687.63
2016,4,12,13,0,813.0,168.0,3.7,17.0,864.0,999.0,760.76
2016,4,12,13,15,808.5,167.0,3.8,17.0,847.5,998.79,760.96
2016,4,12,13,30,804.0,166.0,3.9,17.0,831.0,995.14,759.8
2016,4,12,13,45,795.5,165.0,4.0,17.0,807.0,984.13,753.7
2016,4,12,14,0,787.0,164.0,4.1,17.0,783.0,969.85,745.45
2016,4,12,14,15,776.5,161.5,4.1,16.5,752.5,948.86,733.41
2016,4,12,14,30,766.0,159.0,4.1,16.0,722.0,930.73,723.42
2016,4,12,14,45,753.0,155.5,4.2,16.0,685.0,900.59,704.07
2016,4,12,15,0,740.0,152.0,4.3,16.0,648.0,867.97,682.93
2016,4,12,15,15,721.5,148.0,4.3,16.0,605.5,827.65,655.53
2016,4,12,15,30,703.0,144.0,4.3,16.0,563.0,785.61,626.65
2016,4,12,15,45,466.0,181.5,4.35,16.0,450.0,604.19,488.96
2016,4,12,16,0,229.0,219.0,4.4,16.0,337.0,420.9,342.81
2016,4,12,16,15,298.0,185.5,4.3,15.5,322.5,437.23,359.32
2016,4,12,16,30,367.0,152.0,4.2,15.0,308.0,446.09,368.72
2016,4,12,16,45,323.0,141.5,4.15,14.5,266.0,378.2,314.25
2016,4,12,17,0,279.0,131.0,4.1,14.0,224.0,325.47,270.86
2016,4,12,17,15,243.5,111.5,4.0,13.5,182.0,270.27,224.53
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,218.25,179.7
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,162.34,130.79
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,111.44,85.71
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,57.44,35.42
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,9.5,17.0,12.39,0.0
2016,4,13,6,0,122.0,26.0,2.3,10.0,34.0,20.4,7.86
2016,4,13,6,15,234.0,42.0,2.4,10.5,75.0,32.45,22.6
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,44.02,33.63
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,50.42,39.74
2016,4,13,7,0,508.0,78.0,2.8,12.0,216.0,56.9,45.69
2016,4,13,7,15,561.0,86.0,2.8,12.5,268.0,75.25,49.37
2016,4,13,7,30,614.0,94.0,2.8,13.0,320.0,123.52,74.89
