Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,653.0,100.0,2.85,13.5,372.5,174.59,112.72
2016,4,13,8,0,692.0,106.0,2.9,14.0,425.0,230.27,159.38
2016,4,13,8,15,719.5,111.0,2.85,14.0,474.5,286.35,209.14
2016,4,13,8,30,747.0,116.0,2.8,14.0,524.0,345.13,261.33
2016,4,13,8,45,772.0,118.0,2.8,14.5,571.5,405.61,313.66
2016,4,13,9,0,797.0,120.0,2.8,15.0,619.0,464.49,363.39
2016,4,13,9,15,812.0,122.5,2.75,15.0,660.0,520.34,409.98
2016,4,13,9,30,827.0,125.0,2.7,15.0,701.0,576.32,455.22
2016,4,13,9,45,850.0,121.5,2.7,15.5,739.5,631.3,497.8
2016,4,13,10,0,873.0,118.0,2.7,16.0,778.0,685.89,538.82
2016,4,13,10,15,880.5,119.5,2.7,16.0,807.0,734.2,575.0
2016,4,13,10,30,888.0,121.0,2.7,16.0,836.0,780.76,607.64
2016,4,13,10,45,891.0,123.5,2.7,16.5,857.5,822.78,635.17
2016,4,13,11,0,894.0,126.0,2.7,17.0,879.0,862.31,660.63
2016,4,13,11,15,897.5,126.5,2.7,17.0,893.0,897.67,684.23
2016,4,13,11,30,901.0,127.0,2.7,17.0,907.0,930.2,705.8
2016,4,13,11,45,896.5,131.0,2.7,17.5,912.0,955.96,721.37
2016,4,13,12,0,892.0,135.0,2.7,18.0,917.0,978.3,734.64
2016,4,13,12,15,891.5,135.0,2.7,18.0,915.5,996.97,746.89
2016,4,13,12,30,891.0,135.0,2.7,18.0,914.0,1012.2,756.96
2016,4,13,12,45,885.0,136.5,2.7,18.0,903.5,1020.07,762.29
2016,4,13,13,0,879.0,138.0,2.7,18.0,893.0,1024.34,765.43
2016,4,13,13,15,874.5,137.0,2.75,17.5,876.0,1023.9,767.57
2016,4,13,13,30,870.0,136.0,2.8,17.0,859.0,1019.89,767.51
2016,4,13,13,45,856.0,138.5,2.85,17.0,832.5,1015.99,766.24
2016,4,13,14,0,842.0,141.0,2.9,17.0,806.0,999.56,756.64
2016,4,13,14,15,832.5,139.0,2.9,17.0,775.0,979.32,744.2
2016,4,13,14,30,823.0,137.0,2.9,17.0,744.0,955.91,729.68
2016,4,13,14,45,802.5,138.0,2.95,17.0,704.5,922.51,708.68
2016,4,13,15,0,782.0,139.0,3.0,17.0,665.0,886.74,685.93
2016,4,13,15,15,765.0,135.0,3.0,16.5,622.5,851.46,664.22
2016,4,13,15,30,748.0,131.0,3.0,16.0,580.0,809.39,637.35
2016,4,13,15,45,723.5,127.0,3.05,16.0,532.5,759.54,603.5
2016,4,13,16,0,699.0,123.0,3.1,16.0,485.0,708.88,568.46
2016,4,13,16,15,668.0,117.0,3.1,15.5,434.5,650.63,527.33
2016,4,13,16,30,637.0,111.0,3.1,15.0,384.0,592.82,484.5
2016,4,13,16,45,590.5,104.5,3.1,14.5,332.0,525.12,432.38
2016,4,13,17,0,544.0,98.0,3.1,14.0,280.0,460.01,380.55
2016,4,13,17,15,483.5,88.0,2.95,13.5,229.0,383.78,317.73
2016,4,13,17,30,423.0,78.0,2.8,13.0,178.0,316.75,260.44
2016,4,13,17,45,329.0,64.5,2.7,12.5,130.5,236.52,191.06
2016,4,13,18,0,235.0,51.0,2.6,12.0,83.0,166.56,129.46
2016,4,13,18,15,117.5,32.5,2.55,11.5,48.5,86.62,56.99
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.34,0.0
2016,4,13,18,45,0.0,7.0,2.45,11.0,7.0,6.67,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,64.0,14.5,2.2,9.5,19.0,13.82,0.0
2016,4,14,6,0,128.0,29.0,2.2,10.0,38.0,22.79,10.68
2016,4,14,6,15,243.5,44.5,2.25,10.0,80.0,34.37,24.44
2016,4,14,6,30,359.0,60.0,2.3,10.0,122.0,45.48,35.14
2016,4,14,6,45,435.0,71.0,2.35,10.5,172.0,52.6,41.89
2016,4,14,7,0,511.0,82.0,2.4,11.0,222.0,60.12,48.77
2016,4,14,7,15,554.0,84.0,2.5,11.5,265.0,75.03,48.48
2016,4,14,7,30,597.0,86.0,2.6,12.0,308.0,117.09,70.06
2016,4,14,7,45,594.5,101.5,2.75,12.5,350.0,168.86,110.97
2016,4,14,8,0,592.0,117.0,2.9,13.0,392.0,220.4,155.97
2016,4,14,8,15,596.5,131.5,2.95,13.0,434.5,272.56,202.78
2016,4,14,8,30,601.0,146.0,3.0,13.0,477.0,324.96,249.66
2016,4,14,8,45,560.5,176.0,3.1,13.5,505.0,372.73,292.0
2016,4,14,9,0,520.0,206.0,3.2,14.0,533.0,416.01,328.95
2016,4,14,9,15,466.0,244.0,3.25,14.0,551.5,454.76,361.21
2016,4,14,9,30,412.0,282.0,3.3,14.0,570.0,487.45,387.35
2016,4,14,9,45,439.5,285.0,3.4,14.5,606.5,532.45,422.34
2016,4,14,10,0,467.0,288.0,3.5,15.0,643.0,579.17,457.98
2016,4,14,10,15,661.0,215.5,3.55,15.0,739.0,674.95,533.74
2016,4,14,10,30,855.0,143.0,3.6,15.0,835.0,781.35,615.34
2016,4,14,10,45,696.0,227.0,3.65,15.5,800.5,776.29,607.19
2016,4,14,11,0,537.0,311.0,3.7,16.0,766.0,754.87,586.83
2016,4,14,11,15,691.5,237.5,3.8,16.0,833.0,840.08,652.89
2016,4,14,11,30,846.0,164.0,3.9,16.0,900.0,925.43,713.76
2016,4,14,11,45,832.5,174.0,4.0,16.0,903.0,948.52,729.54
2016,4,14,12,0,819.0,184.0,4.1,16.0,906.0,967.93,743.32
2016,4,14,12,15,819.0,183.5,4.2,16.0,904.0,986.12,756.37
2016,4,14,12,30,819.0,183.0,4.3,16.0,902.0,1001.05,767.28
2016,4,14,12,45,845.0,165.0,4.4,16.0,900.0,1020.2,781.52
2016,4,14,13,0,871.0,147.0,4.5,16.0,898.0,1035.72,793.45
2016,4,14,13,15,866.5,146.0,4.55,16.0,880.5,1035.47,794.19
2016,4,14,13,30,862.0,145.0,4.6,16.0,863.0,1031.58,792.68
2016,4,14,13,45,848.5,147.0,4.65,16.0,837.0,1018.45,784.91
2016,4,14,14,0,835.0,149.0,4.7,16.0,811.0,1001.94,774.93
2016,4,14,14,15,825.0,147.0,4.7,16.0,779.5,981.27,761.69
2016,4,14,14,30,815.0,145.0,4.7,16.0,748.0,957.47,746.3
2016,4,14,14,45,803.0,141.5,4.75,16.0,710.0,927.19,726.7
2016,4,14,15,0,791.0,138.0,4.8,16.0,672.0,894.21,705.08
2016,4,14,15,15,773.0,134.0,4.8,15.5,628.5,857.65,681.67
2016,4,14,15,30,755.0,130.0,4.8,15.0,585.0,814.46,653.07
2016,4,14,15,45,745.0,120.5,4.8,15.0,539.5,769.85,621.79
2016,4,14,16,0,735.0,111.0,4.8,15.0,494.0,723.35,588.66
2016,4,14,16,15,704.5,106.0,4.7,14.5,443.0,665.26,546.68
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,607.51,502.91
2016,4,14,16,45,637.5,93.5,4.6,14.0,340.5,543.67,452.15
2016,4,14,17,0,601.0,86.0,4.6,14.0,289.0,481.52,401.25
2016,4,14,17,15,542.0,78.0,4.35,13.5,237.0,408.44,339.95
2016,4,14,17,30,483.0,70.0,4.1,13.0,185.0,340.11,280.84
2016,4,14,17,45,396.0,58.5,3.95,12.5,137.5,260.88,211.55
2016,4,14,18,0,309.0,47.0,3.8,12.0,90.0,190.11,148.39
2016,4,14,18,15,154.5,32.0,3.7,11.5,53.5,104.63,71.1
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,12.87,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,21.73,10.9
2016,4,15,6,15,353.5,38.5,2.75,8.5,90.0,30.04,20.89
2016,4,15,6,30,471.0,50.0,2.8,9.0,135.0,37.91,28.53
2016,4,15,6,45,539.5,59.0,2.9,10.0,186.5,43.11,33.45
2016,4,15,7,0,608.0,68.0,3.0,11.0,238.0,48.04,37.91
2016,4,15,7,15,657.0,74.0,3.15,11.5,292.0,71.71,42.54
2016,4,15,7,30,706.0,80.0,3.3,12.0,346.0,124.02,71.14
2016,4,15,7,45,735.5,86.5,3.45,12.5,398.5,179.69,113.89
2016,4,15,8,0,765.0,93.0,3.6,13.0,451.0,242.45,167.76
2016,4,15,8,15,790.5,96.5,3.55,13.5,502.0,300.53,219.73
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,360.97,273.61
2016,4,15,8,45,833.5,104.0,3.45,14.5,600.5,420.79,326.07
2016,4,15,9,0,851.0,108.0,3.4,15.0,648.0,481.48,377.62
2016,4,15,9,15,865.5,110.5,3.3,15.0,690.0,539.85,426.38
2016,4,15,9,30,880.0,113.0,3.2,15.0,732.0,598.17,473.52
2016,4,15,9,45,896.0,112.0,3.1,15.5,770.0,654.04,516.45
2016,4,15,10,0,912.0,111.0,3.0,16.0,808.0,708.42,556.84
2016,4,15,10,15,919.5,112.5,2.95,16.5,837.5,758.3,592.58
2016,4,15,10,30,927.0,114.0,2.9,17.0,867.0,806.32,624.28
2016,4,15,10,45,934.0,113.5,2.9,17.5,889.5,849.94,652.67
2016,4,15,11,0,941.0,113.0,2.9,18.0,912.0,891.18,679.06
2016,4,15,11,15,943.5,114.0,2.9,18.0,926.0,927.47,703.1
2016,4,15,11,30,946.0,115.0,2.9,18.0,940.0,960.73,724.99
2016,4,15,11,45,949.0,113.5,2.95,18.0,946.5,988.78,743.75
2016,4,15,12,0,952.0,112.0,3.0,18.0,953.0,1013.49,760.34
2016,4,15,12,15,951.0,112.0,3.0,18.0,951.0,1032.45,772.75
2016,4,15,12,30,950.0,112.0,3.0,18.0,949.0,1047.75,782.85
2016,4,15,12,45,950.5,109.5,3.05,18.5,939.5,1058.16,788.83
2016,4,15,13,0,951.0,107.0,3.1,19.0,930.0,1064.76,792.45
2016,4,15,13,15,946.5,106.5,3.1,19.0,911.5,1064.68,792.88
2016,4,15,13,30,942.0,106.0,3.1,19.0,893.0,1060.76,790.99
2016,4,15,13,45,936.0,104.0,3.15,19.0,867.5,1049.92,785.14
2016,4,15,14,0,930.0,102.0,3.2,19.0,842.0,1035.36,776.97
2016,4,15,14,15,921.0,100.5,3.2,19.0,809.0,1014.81,764.47
2016,4,15,14,30,912.0,99.0,3.2,19.0,776.0,990.86,749.78
2016,4,15,14,45,900.0,97.5,3.2,19.0,737.0,960.88,731.0
2016,4,15,15,0,888.0,96.0,3.2,19.0,698.0,927.98,710.21
2016,4,15,15,15,873.0,93.5,3.15,18.5,654.0,888.59,685.74
2016,4,15,15,30,858.0,91.0,3.1,18.0,610.0,846.93,659.41
2016,4,15,15,45,838.5,88.0,3.05,18.0,561.5,805.43,631.64
2016,4,15,16,0,819.0,85.0,3.0,18.0,513.0,755.69,597.53
2016,4,15,16,15,792.5,81.5,2.9,17.5,461.5,699.02,558.6
2016,4,15,16,30,766.0,78.0,2.8,17.0,410.0,642.12,518.62
2016,4,15,16,45,732.0,72.5,2.7,17.0,357.0,578.14,469.72
2016,4,15,17,0,698.0,67.0,2.6,17.0,304.0,515.39,419.84
2016,4,15,17,15,645.5,61.0,2.55,16.0,251.0,446.11,364.45
2016,4,15,17,30,593.0,55.0,2.5,15.0,198.0,378.42,307.98
2016,4,15,17,45,513.0,47.0,2.45,14.5,148.5,300.61,240.73
2016,4,15,18,0,433.0,39.0,2.4,14.0,99.0,230.93,178.48
2016,4,15,18,15,295.5,27.0,2.45,13.5,60.0,146.58,100.71
2016,4,15,18,30,158.0,15.0,2.5,13.0,21.0,68.55,0.0
2016,4,15,18,45,79.0,7.5,2.55,13.0,10.5,24.5,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,13.5,1.4,11.5,24.0,12.87,0.0
2016,4,16,6,0,250.0,27.0,1.3,12.0,48.0,21.5,11.14
2016,4,16,6,15,358.5,39.0,1.25,12.5,92.5,30.26,20.83
2016,4,16,6,30,467.0,51.0,1.2,13.0,137.0,38.55,28.7
2016,4,16,6,45,535.5,59.5,1.2,13.5,188.0,43.29,33.18
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,47.79,37.25
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.5,73.45,42.57
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,125.37,71.24
2016,4,16,7,45,732.0,85.0,1.3,15.5,399.0,179.94,112.49
2016,4,16,8,0,765.0,90.0,1.4,16.0,452.0,241.82,164.47
2016,4,16,8,15,789.5,93.5,1.4,16.5,502.5,299.61,214.94
2016,4,16,8,30,814.0,97.0,1.4,17.0,553.0,359.62,266.92
2016,4,16,8,45,831.0,101.0,1.45,18.0,599.5,419.07,316.9
2016,4,16,9,0,848.0,105.0,1.5,19.0,646.0,479.31,365.7
2016,4,16,9,15,862.0,107.5,1.5,19.0,688.0,537.19,412.22
2016,4,16,9,30,876.0,110.0,1.5,19.0,730.0,595.94,457.82
2016,4,16,9,45,889.0,110.5,1.55,19.5,766.5,650.18,498.23
2016,4,16,10,0,902.0,111.0,1.6,20.0,803.0,703.56,536.81
2016,4,16,10,15,909.5,112.5,1.6,20.5,832.0,752.9,570.72
2016,4,16,10,30,917.0,114.0,1.6,21.0,861.0,800.41,600.85
2016,4,16,10,45,926.0,112.5,1.6,21.5,884.0,844.16,627.97
2016,4,16,11,0,935.0,111.0,1.6,22.0,907.0,885.69,653.23
2016,4,16,11,15,938.0,111.5,1.6,22.0,921.5,921.6,675.81
2016,4,16,11,30,941.0,112.0,1.6,22.0,936.0,954.54,696.37
2016,4,16,11,45,944.5,111.0,1.65,22.5,942.5,983.29,713.51
2016,4,16,12,0,948.0,110.0,1.7,23.0,949.0,1008.77,728.56
2016,4,16,12,15,947.0,109.5,1.7,23.0,947.0,1027.04,739.8
2016,4,16,12,30,946.0,109.0,1.7,23.0,945.0,1041.65,748.9
2016,4,16,12,45,944.0,108.5,1.7,23.0,935.5,1051.55,755.19
2016,4,16,13,0,942.0,108.0,1.7,23.0,926.0,1057.68,759.29
2016,4,16,13,15,938.0,107.0,1.7,23.0,908.0,1057.47,759.6
2016,4,16,13,30,934.0,106.0,1.7,23.0,890.0,1053.45,757.76
2016,4,16,13,45,929.5,104.0,1.7,23.0,865.0,1044.08,752.72
2016,4,16,14,0,925.0,102.0,1.7,23.0,840.0,1030.99,745.52
2016,4,16,14,15,916.5,101.0,1.7,23.0,808.0,1011.5,734.39
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,988.63,721.22
2016,4,16,14,45,898.5,97.0,1.75,23.0,737.5,959.32,704.58
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,926.98,685.87
2016,4,16,15,15,874.0,92.0,1.8,22.5,655.5,888.1,663.34
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,846.95,638.98
2016,4,16,15,45,836.0,88.5,1.8,22.0,563.0,804.26,611.98
2016,4,16,16,0,813.0,87.0,1.8,22.0,514.0,753.62,578.99
2016,4,16,16,15,786.5,83.5,1.75,21.5,463.0,697.17,541.92
2016,4,16,16,30,760.0,80.0,1.7,21.0,412.0,640.51,503.75
2016,4,16,16,45,703.5,79.5,1.65,20.5,356.0,570.64,452.75
2016,4,16,17,0,647.0,79.0,1.6,20.0,300.0,501.64,400.37
2016,4,16,17,15,593.0,72.0,1.5,19.0,248.0,430.27,344.81
2016,4,16,17,30,539.0,65.0,1.4,18.0,196.0,363.11,290.22
2016,4,16,17,45,434.5,57.0,1.35,17.5,146.0,276.86,218.31
2016,4,16,18,0,330.0,49.0,1.3,17.0,96.0,200.57,153.15
2016,4,16,18,15,213.5,33.0,1.3,16.5,58.5,124.91,85.81
2016,4,16,18,30,97.0,17.0,1.3,16.0,21.0,53.27,0.0
2016,4,16,18,45,48.5,8.5,1.3,16.0,10.5,18.77,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,12.24,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,24.21,13.73
2016,4,17,6,15,299.0,45.0,0.75,13.5,91.0,34.51,24.52
2016,4,17,6,30,399.0,59.0,0.8,14.0,134.0,45.51,34.77
2016,4,17,6,45,468.5,69.0,0.85,14.5,184.0,51.19,40.07
2016,4,17,7,0,538.0,79.0,0.9,15.0,234.0,56.59,44.9
2016,4,17,7,15,586.0,86.5,0.95,15.0,286.0,83.12,51.2
2016,4,17,7,30,634.0,94.0,1.0,15.0,338.0,132.46,79.48
2016,4,17,7,45,671.0,99.5,1.05,15.5,390.0,184.24,118.54
2016,4,17,8,0,708.0,105.0,1.1,16.0,442.0,240.33,165.28
2016,4,17,8,15,733.5,109.5,1.15,16.5,492.0,296.4,213.84
2016,4,17,8,30,759.0,114.0,1.2,17.0,542.0,354.87,264.05
2016,4,17,8,45,782.5,116.0,1.25,18.0,588.5,415.3,314.1
2016,4,17,9,0,806.0,118.0,1.3,19.0,635.0,474.02,361.22
2016,4,17,9,15,820.5,121.0,1.35,19.5,676.5,530.38,405.7
2016,4,17,9,30,835.0,124.0,1.4,20.0,718.0,586.78,448.7
2016,4,17,9,45,853.5,122.5,1.45,20.5,755.0,641.16,488.97
2016,4,17,10,0,872.0,121.0,1.5,21.0,792.0,694.67,527.46
2016,4,17,10,15,879.5,122.5,1.55,21.0,821.0,742.66,562.0
2016,4,17,10,30,887.0,124.0,1.6,21.0,850.0,788.9,593.02
2016,4,17,10,45,894.5,124.0,1.65,21.5,872.5,831.74,620.19
2016,4,17,11,0,902.0,124.0,1.7,22.0,895.0,872.37,645.6
2016,4,17,11,15,905.0,124.5,1.7,22.5,909.0,907.22,666.38
2016,4,17,11,30,908.0,125.0,1.7,23.0,923.0,939.2,685.14
2016,4,17,11,45,910.5,125.0,1.7,23.5,930.0,967.22,701.23
2016,4,17,12,0,913.0,125.0,1.7,24.0,937.0,992.06,715.24
2016,4,17,12,15,912.5,124.5,1.65,24.0,935.0,1010.23,725.73
2016,4,17,12,30,912.0,124.0,1.6,24.0,933.0,1024.88,734.1
2016,4,17,12,45,912.5,122.5,1.6,24.0,924.0,1035.91,741.07
2016,4,17,13,0,913.0,121.0,1.6,24.0,915.0,1043.31,745.94
2016,4,17,13,15,908.5,120.0,1.5,24.0,897.5,1042.58,744.31
2016,4,17,13,30,904.0,119.0,1.4,24.0,880.0,1038.15,740.56
2016,4,17,13,45,900.5,116.5,1.3,24.5,855.5,1029.45,732.86
2016,4,17,14,0,897.0,114.0,1.2,25.0,831.0,1017.13,723.08
2016,4,17,14,15,888.0,112.0,1.05,25.0,799.0,996.45,708.73
2016,4,17,14,30,879.0,110.0,0.9,25.0,767.0,972.5,692.47
2016,4,17,14,45,870.0,106.5,0.8,25.0,729.5,943.75,674.25
2016,4,17,15,0,861.0,103.0,0.7,25.0,692.0,912.04,654.23
2016,4,17,15,15,846.0,100.5,0.6,25.0,648.5,880.64,634.43
2016,4,17,15,30,831.0,98.0,0.5,25.0,605.0,839.47,608.32
2016,4,17,15,45,813.5,94.0,0.4,25.0,558.0,792.53,578.43
2016,4,17,16,0,796.0,90.0,0.3,25.0,511.0,744.06,547.33
2016,4,17,16,15,770.0,86.0,0.35,24.5,460.0,688.06,513.96
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,631.85,479.31
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.5,568.18,435.53
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,508.61,392.6
2016,4,17,17,15,623.0,65.0,0.65,23.0,252.0,438.83,342.1
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,372.97,291.42
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,295.67,228.67
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,226.36,169.95
2016,4,17,18,15,291.5,28.5,1.15,20.5,62.5,146.89,100.32
2016,4,17,18,30,168.0,16.0,1.2,20.0,23.0,73.43,0.0
2016,4,17,18,45,84.0,8.0,1.25,19.5,11.5,26.13,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,15.0,0.55,13.5,27.0,11.83,0.0
2016,4,18,6,0,270.0,30.0,0.5,14.0,54.0,23.94,13.85
2016,4,18,6,15,373.0,41.5,0.5,14.5,99.5,32.12,22.43
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,39.86,29.71
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,44.11,33.62
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,48.16,37.14
2016,4,18,7,15,659.0,75.5,0.45,17.5,301.5,78.71,44.36
2016,4,18,7,30,705.0,82.0,0.4,18.0,355.0,131.5,74.4
2016,4,18,7,45,736.5,87.0,0.4,18.5,408.0,186.25,115.54
2016,4,18,8,0,768.0,92.0,0.4,19.0,461.0,248.19,166.47
2016,4,18,8,15,792.0,96.0,0.45,19.5,511.5,306.45,216.0
2016,4,18,8,30,816.0,100.0,0.5,20.0,562.0,366.88,266.78
2016,4,18,8,45,834.0,103.0,0.6,21.0,609.0,425.88,315.04
2016,4,18,9,0,852.0,106.0,0.7,22.0,656.0,485.77,362.28
2016,4,18,9,15,866.0,108.0,0.8,22.0,697.5,543.3,407.68
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,601.72,452.38
2016,4,18,9,45,894.5,109.5,1.0,22.5,776.0,656.03,492.16
2016,4,18,10,0,909.0,109.0,1.1,23.0,813.0,709.59,530.33
2016,4,18,10,15,916.0,110.5,1.15,23.5,842.0,758.72,563.34
2016,4,18,10,30,923.0,112.0,1.2,24.0,871.0,805.95,593.0
2016,4,18,10,45,928.5,112.5,1.25,24.5,892.5,848.92,619.47
2016,4,18,11,0,934.0,113.0,1.3,25.0,914.0,889.45,644.09
2016,4,18,11,15,937.0,113.5,1.3,25.0,928.0,925.18,666.0
2016,4,18,11,30,940.0,114.0,1.3,25.0,942.0,957.94,685.95
2016,4,18,11,45,940.5,114.5,1.3,25.0,948.0,985.29,702.44
2016,4,18,12,0,941.0,115.0,1.3,25.0,954.0,1009.26,716.89
2016,4,18,12,15,940.0,115.0,1.3,25.0,952.0,1027.81,728.04
2016,4,18,12,30,939.0,115.0,1.3,25.0,950.0,1042.75,737.11
2016,4,18,12,45,932.5,117.0,1.3,25.5,938.5,1050.67,740.56
2016,4,18,13,0,926.0,119.0,1.3,26.0,927.0,1054.81,741.92
2016,4,18,13,15,921.5,118.0,1.3,26.0,909.0,1054.04,741.91
2016,4,18,13,30,917.0,117.0,1.3,26.0,891.0,1049.54,739.81
2016,4,18,13,45,905.0,118.5,1.3,26.0,864.0,1036.59,732.72
2016,4,18,14,0,893.0,120.0,1.3,26.0,837.0,1020.18,723.69
2016,4,18,14,15,884.0,118.5,1.3,25.5,805.0,1000.12,713.91
2016,4,18,14,30,875.0,117.0,1.3,25.0,773.0,976.8,702.11
2016,4,18,14,45,853.5,119.0,1.35,25.0,732.5,950.78,688.01
2016,4,18,15,0,832.0,121.0,1.4,25.0,692.0,914.02,666.89
2016,4,18,15,15,815.5,118.0,1.4,24.5,648.5,873.95,644.02
2016,4,18,15,30,799.0,115.0,1.4,24.0,605.0,831.8,619.41
2016,4,18,15,45,770.0,114.0,1.45,24.0,555.5,779.77,587.02
2016,4,18,16,0,741.0,113.0,1.5,24.0,506.0,731.13,556.3
2016,4,18,16,15,551.0,136.5,1.5,23.0,412.5,585.9,455.13
2016,4,18,16,30,361.0,160.0,1.5,22.0,319.0,439.22,346.92
2016,4,18,16,45,325.0,147.5,1.55,21.5,277.5,385.89,307.67
2016,4,18,17,0,289.0,135.0,1.6,21.0,236.0,335.26,268.62
2016,4,18,17,15,263.5,115.0,1.6,20.0,195.0,284.4,228.69
2016,4,18,17,30,238.0,95.0,1.6,19.0,154.0,235.57,188.9
2016,4,18,17,45,196.0,75.0,1.6,18.0,116.0,181.58,143.6
2016,4,18,18,0,154.0,55.0,1.6,17.0,78.0,131.77,100.82
2016,4,18,18,15,77.0,36.5,1.65,16.5,48.0,70.96,48.53
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.19,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,17.0,1.2,12.5,28.0,13.38,0.0
2016,4,19,6,0,230.0,34.0,1.1,13.0,56.0,26.51,16.31
2016,4,19,6,15,330.0,47.0,1.05,13.5,100.5,35.93,25.89
2016,4,19,6,30,430.0,60.0,1.0,14.0,145.0,45.88,35.17
2016,4,19,6,45,507.5,67.5,1.0,14.5,196.5,49.38,38.5
2016,4,19,7,0,585.0,75.0,1.0,15.0,248.0,52.77,41.53
2016,4,19,7,15,631.5,81.5,0.95,15.5,301.0,84.22,49.23
2016,4,19,7,30,678.0,88.0,0.9,16.0,354.0,135.49,79.33
2016,4,19,7,45,719.0,91.0,0.9,16.5,408.0,188.59,119.58
2016,4,19,8,0,760.0,94.0,0.9,17.0,462.0,250.07,170.61
2016,4,19,8,15,784.0,97.5,0.9,17.5,512.0,307.41,220.1
2016,4,19,8,30,808.0,101.0,0.9,18.0,562.0,366.9,270.81
2016,4,19,8,45,828.0,103.0,0.9,19.0,608.5,425.31,318.84
2016,4,19,9,0,848.0,105.0,0.9,20.0,655.0,484.82,365.84
2016,4,19,9,15,861.0,108.0,0.85,20.5,697.0,542.48,409.94
2016,4,19,9,30,874.0,111.0,0.8,21.0,739.0,600.93,452.69
2016,4,19,9,45,878.0,116.0,0.8,21.5,773.0,653.45,490.06
2016,4,19,10,0,882.0,121.0,0.8,22.0,807.0,704.34,524.99
2016,4,19,10,15,889.5,122.5,0.8,22.5,836.0,752.63,557.02
2016,4,19,10,30,897.0,124.0,0.8,23.0,865.0,799.14,585.35
2016,4,19,10,45,896.5,128.5,0.8,23.5,885.0,840.15,609.63
2016,4,19,11,0,896.0,133.0,0.8,24.0,905.0,878.42,631.85
2016,4,19,11,15,899.5,134.0,0.85,24.0,919.0,913.91,654.21
2016,4,19,11,30,903.0,135.0,0.9,24.0,933.0,946.59,674.78
2016,4,19,11,45,898.0,139.0,0.95,24.5,938.0,971.45,689.16
2016,4,19,12,0,893.0,143.0,1.0,25.0,943.0,992.88,701.52
2016,4,19,12,15,709.0,245.0,1.05,24.5,878.5,952.14,678.19
2016,4,19,12,30,525.0,347.0,1.1,24.0,814.0,888.13,635.51
2016,4,19,12,45,516.0,343.5,1.15,24.0,799.5,885.59,635.65
2016,4,19,13,0,507.0,340.0,1.2,24.0,785.0,880.46,633.39
2016,4,19,13,15,440.5,358.5,1.25,24.0,739.5,838.02,605.42
2016,4,19,13,30,374.0,377.0,1.3,24.0,694.0,782.86,569.26
2016,4,19,13,45,343.0,374.0,1.4,24.0,658.5,749.89,548.9
2016,4,19,14,0,312.0,371.0,1.5,24.0,623.0,715.76,527.11
2016,4,19,14,15,292.0,360.0,1.55,23.5,588.5,682.77,506.77
2016,4,19,14,30,272.0,349.0,1.6,23.0,554.0,648.96,485.49
2016,4,19,14,45,201.5,335.5,1.7,23.0,483.5,550.69,416.5
2016,4,19,15,0,131.0,322.0,1.8,23.0,413.0,468.49,357.09
2016,4,19,15,15,92.0,290.0,1.85,22.5,352.0,383.22,295.33
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,313.11,242.97
2016,4,19,15,45,51.0,237.5,2.0,21.5,267.0,288.75,225.81
2016,4,19,16,0,49.0,217.0,2.1,21.0,243.0,264.33,208.08
2016,4,19,16,15,87.5,202.0,2.15,20.0,243.0,276.46,220.32
2016,4,19,16,30,126.0,187.0,2.2,19.0,243.0,295.39,237.56
2016,4,19,16,45,113.0,166.0,2.25,18.5,212.0,258.88,209.03
2016,4,19,17,0,100.0,145.0,2.3,18.0,181.0,223.28,180.77
2016,4,19,17,15,88.5,122.0,2.25,17.5,149.5,187.05,151.26
2016,4,19,17,30,77.0,99.0,2.2,17.0,118.0,151.67,121.73
2016,4,19,17,45,61.5,76.5,2.2,16.5,89.5,109.66,86.07
2016,4,19,18,0,46.0,54.0,2.2,16.0,61.0,75.91,56.88
2016,4,19,18,15,23.0,34.5,2.15,15.5,38.0,44.63,29.38
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.92,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,17.0,1.15,11.5,30.5,13.34,0.0
2016,4,20,6,0,274.0,34.0,1.2,12.0,61.0,27.32,17.33
2016,4,20,6,15,375.0,45.5,1.2,12.5,106.5,35.34,25.54
2016,4,20,6,30,476.0,57.0,1.2,13.0,152.0,42.95,32.74
2016,4,20,6,45,539.5,65.5,1.3,14.0,203.5,47.46,36.88
2016,4,20,7,0,603.0,74.0,1.4,15.0,255.0,51.75,40.61
2016,4,20,7,15,648.0,80.5,1.35,15.5,308.0,85.89,49.41
2016,4,20,7,30,693.0,87.0,1.3,16.0,361.0,138.07,80.68
2016,4,20,7,45,725.5,91.5,1.3,16.5,413.5,191.93,122.3
2016,4,20,8,0,758.0,96.0,1.3,17.0,466.0,253.23,173.85
2016,4,20,8,15,782.0,99.5,1.3,17.5,516.0,310.44,223.52
2016,4,20,8,30,806.0,103.0,1.3,18.0,566.0,369.81,274.42
2016,4,20,8,45,829.5,103.5,1.35,18.5,613.5,428.15,323.49
2016,4,20,9,0,853.0,104.0,1.4,19.0,661.0,487.95,372.16
2016,4,20,9,15,866.0,106.0,1.4,19.0,701.5,546.64,418.89
2016,4,20,9,30,879.0,108.0,1.4,19.0,742.0,602.68,462.22
2016,4,20,9,45,899.0,104.5,1.45,19.5,780.0,657.41,502.84
2016,4,20,10,0,919.0,101.0,1.5,20.0,818.0,711.84,542.04
2016,4,20,10,15,739.0,196.5,1.55,20.0,787.0,718.8,544.28
2016,4,20,10,30,559.0,292.0,1.6,20.0,756.0,706.9,532.85
2016,4,20,10,45,428.5,351.5,1.65,20.5,712.5,685.83,514.83
2016,4,20,11,0,298.0,411.0,1.7,21.0,669.0,650.92,486.71
2016,4,20,11,15,325.5,411.0,1.7,21.0,696.5,689.61,514.41
2016,4,20,11,30,353.0,411.0,1.7,21.0,724.0,728.84,541.59
2016,4,20,11,45,632.5,271.0,1.75,21.0,836.5,870.23,645.3
2016,4,20,12,0,912.0,131.0,1.8,21.0,949.0,999.73,730.69
2016,4,20,12,15,911.0,131.0,1.8,21.0,947.0,1017.74,740.71
2016,4,20,12,30,910.0,131.0,1.8,21.0,945.0,1032.26,749.88
2016,4,20,12,45,906.0,131.5,1.85,21.0,934.0,1040.77,756.09
2016,4,20,13,0,902.0,132.0,1.9,21.0,923.0,1045.64,760.17
2016,4,20,13,15,897.0,131.0,1.9,21.0,905.0,1044.32,759.79
2016,4,20,13,30,892.0,130.0,1.9,21.0,887.0,1039.35,757.3
2016,4,20,13,45,700.0,213.5,1.95,21.0,797.0,950.88,701.49
2016,4,20,14,0,508.0,297.0,2.0,21.0,707.0,841.93,627.17
2016,4,20,14,15,503.5,284.0,2.0,20.5,677.5,819.11,615.02
2016,4,20,14,30,499.0,271.0,2.0,20.0,648.0,794.08,600.39
2016,4,20,14,45,558.5,234.5,2.0,20.0,636.5,801.32,608.65
2016,4,20,15,0,618.0,198.0,2.0,20.0,625.0,808.52,616.46
2016,4,20,15,15,707.0,156.5,1.95,19.5,615.5,825.88,630.79
2016,4,20,15,30,796.0,115.0,1.9,19.0,606.0,829.65,635.6
2016,4,20,15,45,778.5,109.5,1.9,19.0,559.0,782.15,604.18
2016,4,20,16,0,761.0,104.0,1.9,19.0,512.0,733.23,571.73
2016,4,20,16,15,520.5,140.0,1.85,18.5,406.5,561.93,446.8
2016,4,20,16,30,280.0,176.0,1.8,18.0,301.0,400.9,322.16
2016,4,20,16,45,260.0,158.0,1.8,17.5,262.5,355.41,288.14
2016,4,20,17,0,240.0,140.0,1.8,17.0,224.0,311.15,253.41
2016,4,20,17,15,220.5,118.5,1.7,16.5,186.0,264.35,215.49
2016,4,20,17,30,201.0,97.0,1.6,16.0,148.0,218.99,177.64
2016,4,20,17,45,171.0,76.0,1.55,15.5,112.5,171.12,136.7
2016,4,20,18,0,141.0,55.0,1.5,15.0,77.0,126.03,97.35
2016,4,20,18,15,79.5,37.0,1.5,14.5,48.5,77.23,54.62
2016,4,20,18,30,18.0,19.0,1.5,14.0,20.0,24.24,0.83
2016,4,20,18,45,9.0,9.5,1.5,13.5,10.0,11.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,17.0,0.9,13.5,18.0,15.71,0.0
2016,4,21,6,0,14.0,34.0,0.9,14.0,36.0,30.35,19.93
2016,4,21,6,15,36.0,55.5,1.0,14.0,62.5,48.01,36.5
2016,4,21,6,30,58.0,77.0,1.1,14.0,89.0,65.28,52.34
2016,4,21,6,45,72.5,99.5,1.2,14.5,119.0,82.86,68.08
2016,4,21,7,0,87.0,122.0,1.3,15.0,149.0,95.66,79.29
2016,4,21,7,15,102.0,143.0,1.35,15.0,180.0,118.72,91.8
2016,4,21,7,30,117.0,164.0,1.4,15.0,211.0,146.35,112.28
2016,4,21,7,45,94.0,184.5,1.5,15.5,225.5,173.18,134.57
2016,4,21,8,0,71.0,205.0,1.6,16.0,240.0,193.12,151.39
2016,4,21,8,15,139.0,230.5,1.65,16.0,307.5,237.61,185.24
2016,4,21,8,30,207.0,256.0,1.7,16.0,375.0,294.04,229.11
2016,4,21,8,45,240.0,273.5,1.8,16.5,422.5,337.81,263.35
2016,4,21,9,0,273.0,291.0,1.9,17.0,470.0,383.51,298.86
2016,4,21,9,15,333.0,295.5,1.95,17.0,527.5,437.58,340.96
2016,4,21,9,30,393.0,300.0,2.0,17.0,585.0,497.32,386.95
2016,4,21,9,45,393.5,316.5,2.05,17.5,613.5,536.25,415.52
2016,4,21,10,0,394.0,333.0,2.1,18.0,642.0,574.62,443.14
2016,4,21,10,15,395.5,344.5,2.1,18.0,664.0,608.47,467.67
2016,4,21,10,30,397.0,356.0,2.1,18.0,686.0,641.57,491.29
2016,4,21,10,45,218.5,362.5,2.1,18.0,545.0,525.93,404.07
2016,4,21,11,0,40.0,369.0,2.1,18.0,404.0,385.86,296.21
2016,4,21,11,15,172.5,397.0,2.15,18.0,550.5,537.86,412.99
2016,4,21,11,30,305.0,425.0,2.2,18.0,697.0,699.79,530.82
2016,4,21,11,45,318.5,417.5,2.25,18.5,702.5,717.7,541.83
2016,4,21,12,0,332.0,410.0,2.3,19.0,708.0,734.77,553.4
2016,4,21,12,15,595.0,279.0,2.35,19.0,813.0,876.89,659.7
2016,4,21,12,30,858.0,148.0,2.4,19.0,918.0,999.09,742.83
2016,4,21,12,45,863.5,142.5,2.5,19.0,910.0,1010.45,750.33
2016,4,21,13,0,869.0,137.0,2.6,19.0,902.0,1018.38,756.85
2016,4,21,13,15,864.5,136.0,2.65,19.0,884.5,1017.43,757.17
2016,4,21,13,30,860.0,135.0,2.7,19.0,867.0,1012.99,755.39
2016,4,21,13,45,864.0,127.5,2.8,19.0,844.5,1006.65,752.97
2016,4,21,14,0,868.0,120.0,2.9,19.0,822.0,996.6,748.18
2016,4,21,14,15,859.0,118.0,2.9,19.0,791.0,976.19,735.63
2016,4,21,14,30,850.0,116.0,2.9,19.0,760.0,952.62,721.09
2016,4,21,14,45,525.5,220.0,2.95,19.0,612.0,754.26,582.89
2016,4,21,15,0,201.0,324.0,3.0,19.0,464.0,534.31,415.87
2016,4,21,15,15,263.5,291.5,2.95,18.5,463.0,563.0,441.96
2016,4,21,15,30,326.0,259.0,2.9,18.0,462.0,573.29,453.18
2016,4,21,15,45,549.5,176.0,2.9,18.0,485.5,666.66,529.37
2016,4,21,16,0,773.0,93.0,2.9,18.0,509.0,730.33,578.89
2016,4,21,16,15,500.5,138.5,2.85,17.5,397.5,545.27,439.7
2016,4,21,16,30,228.0,184.0,2.8,17.0,286.0,373.56,303.0
2016,4,21,16,45,216.5,163.0,2.8,17.0,250.5,332.58,271.38
2016,4,21,17,0,205.0,142.0,2.8,17.0,215.0,292.05,238.83
2016,4,21,17,15,189.5,120.0,2.65,16.5,179.0,248.68,203.38
2016,4,21,17,30,174.0,98.0,2.5,16.0,143.0,206.38,167.84
2016,4,21,17,45,149.0,77.0,2.4,15.5,109.5,162.23,129.86
2016,4,21,18,0,124.0,56.0,2.3,15.0,76.0,120.36,93.15
2016,4,21,18,15,69.0,38.0,2.25,14.5,48.5,69.14,48.72
2016,4,21,18,30,14.0,20.0,2.2,14.0,21.0,24.28,3.29
2016,4,21,18,45,7.0,10.0,2.15,14.0,10.5,11.09,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,107.0,19.5,3.75,14.0,31.0,15.25,1.02
2016,4,22,6,0,214.0,39.0,3.8,14.0,62.0,30.27,19.99
2016,4,22,6,15,311.5,52.0,3.85,14.0,106.0,39.55,29.12
2016,4,22,6,30,409.0,65.0,3.9,14.0,150.0,48.45,37.49
2016,4,22,6,45,482.0,72.5,4.0,14.0,200.5,52.88,41.69
2016,4,22,7,0,555.0,80.0,4.1,14.0,251.0,56.08,44.61
2016,4,22,7,15,602.0,86.5,4.2,14.0,303.0,91.87,54.72
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,141.62,86.1
2016,4,22,7,45,324.5,73.0,4.45,14.0,204.0,111.3,74.54
2016,4,22,8,0,0.0,53.0,4.6,14.0,53.0,49.29,36.22
2016,4,22,8,15,30.5,149.5,4.7,14.0,167.5,143.27,113.84
2016,4,22,8,30,61.0,246.0,4.8,14.0,282.0,237.99,190.61
2016,4,22,8,45,30.5,201.5,4.9,14.5,219.5,194.27,154.99
2016,4,22,9,0,0.0,157.0,5.0,15.0,157.0,145.08,114.57
2016,4,22,9,15,0.0,154.0,5.1,15.0,154.0,142.72,112.42
2016,4,22,9,30,0.0,151.0,5.2,15.0,151.0,140.25,110.17
2016,4,22,9,45,38.5,257.5,5.35,15.0,288.0,262.02,208.8
2016,4,22,10,0,77.0,364.0,5.5,15.0,425.0,388.6,308.8
2016,4,22,10,15,39.5,259.5,5.55,15.0,290.5,271.33,215.56
2016,4,22,10,30,2.0,155.0,5.6,15.0,156.0,146.29,114.33
2016,4,22,10,45,5.5,185.0,5.65,15.0,189.5,177.45,139.59
2016,4,22,11,0,9.0,215.0,5.7,15.0,223.0,209.09,164.95
2016,4,22,11,15,206.5,300.0,5.7,14.5,484.5,478.31,383.64
2016,4,22,11,30,404.0,385.0,5.7,14.0,746.0,754.88,597.08
2016,4,22,11,45,260.5,417.5,5.7,14.0,651.0,664.22,524.13
2016,4,22,12,0,117.0,450.0,5.7,14.0,556.0,563.07,443.24
2016,4,22,12,15,127.0,451.0,5.6,14.0,565.5,579.85,456.49
2016,4,22,12,30,137.0,452.0,5.5,14.0,575.0,596.34,469.14
2016,4,22,12,45,140.0,447.0,5.4,14.0,572.0,599.22,471.36
2016,4,22,13,0,143.0,442.0,5.3,14.0,569.0,601.35,473.12
2016,4,22,13,15,497.0,294.0,5.2,14.0,720.5,827.66,654.09
2016,4,22,13,30,851.0,146.0,5.1,14.0,872.0,1025.38,799.49
2016,4,22,13,45,850.5,141.5,5.05,14.0,850.0,1017.75,793.18
2016,4,22,14,0,850.0,137.0,5.0,14.0,828.0,1006.56,785.89
2016,4,22,14,15,672.5,206.0,5.0,14.0,739.5,904.98,714.25
2016,4,22,14,30,495.0,275.0,5.0,14.0,651.0,794.49,630.89
2016,4,22,14,45,512.5,252.5,5.0,14.0,625.0,777.79,621.07
2016,4,22,15,0,530.0,230.0,5.0,14.0,599.0,757.94,608.34
2016,4,22,15,15,429.5,245.0,5.0,14.0,532.0,671.22,541.57
2016,4,22,15,30,329.0,260.0,5.0,14.0,465.0,576.81,468.07
2016,4,22,15,45,164.5,203.0,5.0,14.0,305.5,354.35,290.73
2016,4,22,16,0,0.0,146.0,5.0,14.0,146.0,139.57,111.31
2016,4,22,16,15,170.5,157.0,4.9,13.5,234.0,296.76,247.14
2016,4,22,16,30,341.0,168.0,4.8,13.0,322.0,434.08,362.34
2016,4,22,16,45,179.5,148.5,4.7,13.0,228.5,281.03,234.38
2016,4,22,17,0,18.0,129.0,4.6,13.0,135.0,137.94,112.16
2016,4,22,17,15,11.0,109.0,4.35,12.5,112.5,113.45,91.71
2016,4,22,17,30,4.0,89.0,4.1,12.0,90.0,89.59,71.34
2016,4,22,17,45,182.5,71.0,3.9,12.0,100.5,169.47,138.23
2016,4,22,18,0,361.0,53.0,3.7,12.0,111.0,217.25,172.2
2016,4,22,18,15,238.0,39.0,3.5,11.5,71.0,139.55,103.26
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,70.87,25.28
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,24.74,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
