Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,13.89,1.97
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,28.55,18.96
2016,4,23,6,15,408.5,46.0,2.4,11.5,117.0,35.13,25.59
2016,4,23,6,30,504.0,56.0,2.4,12.0,163.0,41.39,31.55
2016,4,23,6,45,561.5,63.5,2.45,12.5,213.5,45.14,35.04
2016,4,23,7,0,619.0,71.0,2.5,13.0,264.0,48.69,38.2
2016,4,23,7,15,661.0,77.0,2.5,13.0,316.5,88.92,49.96
2016,4,23,7,30,703.0,83.0,2.5,13.0,369.0,141.26,83.48
2016,4,23,7,45,726.5,89.5,2.5,13.5,419.5,195.78,127.53
2016,4,23,8,0,750.0,96.0,2.5,14.0,470.0,256.63,180.35
2016,4,23,8,15,772.5,99.5,2.5,14.5,519.0,312.87,230.4
2016,4,23,8,30,795.0,103.0,2.5,15.0,568.0,371.08,281.58
2016,4,23,8,45,807.5,108.0,2.5,15.5,612.0,428.23,330.85
2016,4,23,9,0,820.0,113.0,2.5,16.0,656.0,485.7,378.75
2016,4,23,9,15,833.0,115.5,2.5,16.0,696.0,541.21,424.36
2016,4,23,9,30,846.0,118.0,2.5,16.0,736.0,596.54,468.46
2016,4,23,9,45,863.0,115.5,2.5,16.5,772.0,649.52,508.75
2016,4,23,10,0,880.0,113.0,2.5,17.0,808.0,701.14,546.87
2016,4,23,10,15,887.0,114.5,2.5,17.0,836.0,748.59,581.22
2016,4,23,10,30,894.0,116.0,2.5,17.0,864.0,794.22,612.44
2016,4,23,10,45,898.5,117.0,2.55,17.5,884.5,835.36,639.36
2016,4,23,11,0,903.0,118.0,2.6,18.0,905.0,874.07,664.35
2016,4,23,11,15,905.5,118.5,2.6,18.0,918.5,907.98,686.74
2016,4,23,11,30,908.0,119.0,2.6,18.0,932.0,939.0,707.11
2016,4,23,11,45,906.5,121.0,2.6,18.0,937.0,964.8,723.93
2016,4,23,12,0,905.0,123.0,2.6,18.0,942.0,987.3,738.59
2016,4,23,12,15,904.5,123.0,2.65,18.0,939.5,1005.38,750.89
2016,4,23,12,30,904.0,123.0,2.7,18.0,937.0,1020.02,761.03
2016,4,23,12,45,898.5,124.0,2.8,18.0,926.0,1027.22,766.9
2016,4,23,13,0,893.0,125.0,2.9,18.0,915.0,1030.82,770.56
2016,4,23,13,15,888.0,124.0,3.05,18.0,897.5,1029.23,771.38
2016,4,23,13,30,883.0,123.0,3.2,18.0,880.0,1024.06,769.91
2016,4,23,13,45,871.0,125.0,3.35,18.0,853.5,1011.59,763.59
2016,4,23,14,0,859.0,127.0,3.5,18.0,827.0,995.82,755.1
2016,4,23,14,15,597.0,232.0,3.55,17.5,709.5,858.78,662.15
2016,4,23,14,30,335.0,337.0,3.6,17.0,592.0,695.35,540.47
2016,4,23,14,45,168.5,257.0,3.7,17.0,385.5,431.82,342.73
2016,4,23,15,0,2.0,177.0,3.8,17.0,179.0,170.55,133.45
2016,4,23,15,15,386.0,148.0,3.8,16.5,389.5,523.4,425.25
2016,4,23,15,30,770.0,119.0,3.8,16.0,600.0,812.29,644.95
2016,4,23,15,45,744.5,117.0,3.85,16.0,552.5,766.69,611.41
2016,4,23,16,0,719.0,115.0,3.9,16.0,505.0,716.78,576.54
2016,4,23,16,15,690.5,110.0,3.85,15.5,455.5,660.75,537.08
2016,4,23,16,30,662.0,105.0,3.8,15.0,406.0,604.97,495.71
2016,4,23,16,45,613.0,101.5,3.8,15.0,354.0,537.96,443.12
2016,4,23,17,0,564.0,98.0,3.8,15.0,302.0,473.72,391.31
2016,4,23,17,15,510.0,89.5,3.65,14.5,251.5,404.49,334.52
2016,4,23,17,30,456.0,81.0,3.5,14.0,201.0,336.98,277.47
2016,4,23,17,45,379.5,69.5,3.4,14.0,154.0,264.64,214.58
2016,4,23,18,0,303.0,58.0,3.3,14.0,107.0,200.37,157.63
2016,4,23,18,15,199.5,41.0,3.2,13.5,69.0,128.88,95.09
2016,4,23,18,30,96.0,24.0,3.1,13.0,31.0,59.61,23.89
2016,4,23,18,45,48.0,12.0,3.05,13.0,15.5,22.17,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,22.0,3.35,10.5,34.5,17.17,5.07
2016,4,24,6,0,210.0,44.0,3.5,11.0,69.0,34.13,23.88
2016,4,24,6,15,302.5,58.5,3.5,11.5,114.0,44.46,33.89
2016,4,24,6,30,395.0,73.0,3.5,12.0,159.0,54.35,43.13
2016,4,24,6,45,471.0,81.5,3.55,12.5,211.0,59.24,47.67
2016,4,24,7,0,547.0,90.0,3.6,13.0,263.0,63.98,51.85
2016,4,24,7,15,593.5,97.5,3.6,13.0,315.5,103.58,63.92
2016,4,24,7,30,640.0,105.0,3.6,13.0,368.0,153.72,96.61
2016,4,24,7,45,683.0,107.5,3.6,13.5,422.0,204.68,137.03
2016,4,24,8,0,726.0,110.0,3.6,14.0,476.0,260.61,185.07
2016,4,24,8,15,521.5,176.5,3.55,14.5,452.5,301.86,228.93
2016,4,24,8,30,317.0,243.0,3.5,15.0,429.0,321.06,251.0
2016,4,24,8,45,363.5,252.0,3.5,16.0,481.5,369.91,289.91
2016,4,24,9,0,410.0,261.0,3.5,17.0,534.0,422.27,330.97
2016,4,24,9,15,631.5,193.5,3.4,17.0,643.0,505.8,397.5
2016,4,24,9,30,853.0,126.0,3.3,17.0,752.0,609.31,478.94
2016,4,24,9,45,667.5,211.0,3.25,17.5,715.0,615.61,481.52
2016,4,24,10,0,482.0,296.0,3.2,18.0,678.0,603.16,469.06
2016,4,24,10,15,687.0,213.5,3.25,18.0,779.0,701.19,545.64
2016,4,24,10,30,892.0,131.0,3.3,18.0,880.0,807.84,624.72
2016,4,24,10,45,896.0,132.5,3.4,18.5,901.0,849.03,651.63
2016,4,24,11,0,900.0,134.0,3.5,19.0,922.0,887.78,677.08
2016,4,24,11,15,902.5,134.5,3.7,19.0,935.0,921.66,700.93
2016,4,24,11,30,905.0,135.0,3.9,19.0,948.0,952.68,722.85
2016,4,24,11,45,899.5,139.5,4.1,19.0,951.5,977.19,740.36
2016,4,24,12,0,894.0,144.0,4.3,19.0,955.0,998.28,755.65
2016,4,24,12,15,893.0,144.5,4.5,18.5,953.0,1016.32,770.84
2016,4,24,12,30,892.0,145.0,4.7,18.0,951.0,1030.95,784.23
2016,4,24,12,45,691.0,248.0,4.95,18.0,868.5,964.71,740.6
2016,4,24,13,0,490.0,351.0,5.2,18.0,786.0,875.2,673.82
2016,4,24,13,15,484.5,342.5,5.35,18.0,766.0,865.77,669.01
2016,4,24,13,30,479.0,334.0,5.5,18.0,746.0,853.94,662.02
2016,4,24,13,45,427.5,346.5,5.65,18.0,706.0,815.77,634.37
2016,4,24,14,0,376.0,359.0,5.8,18.0,666.0,765.19,597.65
2016,4,24,14,15,497.5,295.5,5.85,17.5,685.5,825.41,648.31
2016,4,24,14,30,619.0,232.0,5.9,17.0,705.0,871.24,688.06
2016,4,24,14,45,566.5,235.0,5.95,17.0,651.5,809.33,642.61
2016,4,24,15,0,514.0,238.0,6.0,17.0,598.0,751.96,600.26
2016,4,24,15,15,598.0,204.5,6.0,16.5,598.0,780.86,626.74
2016,4,24,15,30,682.0,171.0,6.0,16.0,598.0,799.07,644.25
2016,4,24,15,45,674.0,158.5,6.05,16.0,553.5,755.47,613.04
2016,4,24,16,0,666.0,146.0,6.1,16.0,509.0,710.05,580.07
2016,4,24,16,15,635.0,139.5,6.05,15.5,459.0,652.32,536.82
2016,4,24,16,30,604.0,133.0,6.0,15.0,409.0,595.08,492.95
2016,4,24,16,45,571.5,122.5,6.0,14.5,358.5,533.52,444.63
2016,4,24,17,0,539.0,112.0,6.0,14.0,308.0,470.2,393.51
2016,4,24,17,15,484.5,101.5,5.95,13.5,256.5,400.56,335.31
2016,4,24,17,30,430.0,91.0,5.9,13.0,205.0,335.58,279.39
2016,4,24,17,45,354.0,77.5,5.85,13.0,157.5,262.54,215.08
2016,4,24,18,0,278.0,64.0,5.8,13.0,110.0,197.52,156.97
2016,4,24,18,15,182.5,45.0,5.7,12.5,71.0,127.91,95.57
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,60.07,27.45
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,22.15,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,97.0,10.0,3.2,8.0,12.0,9.53,0.0
2016,4,25,5,45,254.0,22.0,3.3,8.5,47.5,17.33,6.25
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,26.37,17.44
2016,4,25,6,15,501.5,42.5,3.5,9.5,132.0,31.77,22.87
2016,4,25,6,30,592.0,51.0,3.6,10.0,181.0,36.91,27.8
2016,4,25,6,45,648.5,57.0,3.75,10.5,234.5,39.71,30.43
2016,4,25,7,0,705.0,63.0,3.9,11.0,288.0,46.58,36.6
2016,4,25,7,15,744.0,67.5,3.9,11.5,342.5,93.57,50.27
2016,4,25,7,30,783.0,72.0,3.9,12.0,397.0,148.99,86.62
2016,4,25,7,45,811.0,75.5,3.95,12.5,450.5,206.19,133.54
2016,4,25,8,0,839.0,79.0,4.0,13.0,504.0,266.4,186.88
2016,4,25,8,15,859.5,82.0,4.0,13.0,554.5,330.87,245.36
2016,4,25,8,30,880.0,85.0,4.0,13.0,605.0,392.35,301.05
2016,4,25,8,45,896.0,87.0,4.0,13.5,652.0,452.33,353.86
2016,4,25,9,0,912.0,89.0,4.0,14.0,699.0,512.76,405.36
2016,4,25,9,15,923.0,91.0,3.95,14.0,740.0,570.74,454.02
2016,4,25,9,30,934.0,93.0,3.9,14.0,781.0,628.09,500.69
2016,4,25,9,45,942.5,94.5,3.9,14.5,816.5,682.53,542.95
2016,4,25,10,0,951.0,96.0,3.9,15.0,852.0,735.57,582.88
2016,4,25,10,15,956.5,97.0,3.9,15.0,880.0,784.35,618.02
2016,4,25,10,30,962.0,98.0,3.9,15.0,908.0,830.99,650.68
2016,4,25,10,45,965.5,99.0,3.9,15.5,929.0,873.67,678.94
2016,4,25,11,0,969.0,100.0,3.9,16.0,950.0,913.66,704.98
2016,4,25,11,15,971.0,100.5,3.9,16.0,963.5,948.99,728.87
2016,4,25,11,30,973.0,101.0,3.9,16.0,977.0,981.18,750.53
2016,4,25,11,45,970.5,103.0,3.9,16.5,981.0,1007.45,766.64
2016,4,25,12,0,968.0,105.0,3.9,17.0,985.0,1030.16,780.32
2016,4,25,12,15,967.0,105.0,3.85,17.0,982.5,1048.62,792.28
2016,4,25,12,30,966.0,105.0,3.8,17.0,980.0,1063.4,801.86
2016,4,25,12,45,957.5,108.0,3.8,17.5,967.5,1070.12,804.99
2016,4,25,13,0,949.0,111.0,3.8,18.0,955.0,1073.0,805.75
2016,4,25,13,15,945.0,110.0,3.75,18.0,937.0,1072.36,805.46
2016,4,25,13,30,941.0,109.0,3.7,18.0,919.0,1067.93,802.8
2016,4,25,13,45,934.0,108.5,3.7,18.0,893.0,1057.29,796.54
2016,4,25,14,0,927.0,108.0,3.7,18.0,867.0,1043.03,788.01
2016,4,25,14,15,918.5,106.5,3.75,18.0,834.5,1022.69,775.85
2016,4,25,14,30,910.0,105.0,3.8,18.0,802.0,998.99,761.46
2016,4,25,14,45,898.5,103.0,3.85,18.0,763.0,968.71,742.54
2016,4,25,15,0,887.0,101.0,3.9,18.0,724.0,935.55,721.55
2016,4,25,15,15,872.5,99.0,3.95,17.5,680.0,897.06,697.97
2016,4,25,15,30,858.0,97.0,4.0,17.0,636.0,863.08,677.31
2016,4,25,15,45,838.5,94.0,4.05,17.0,587.5,814.7,644.6
2016,4,25,16,0,819.0,91.0,4.1,17.0,539.0,764.9,610.41
2016,4,25,16,15,793.5,87.0,4.1,16.5,487.5,708.35,571.44
2016,4,25,16,30,768.0,83.0,4.1,16.0,436.0,651.54,531.34
2016,4,25,16,45,730.0,79.5,4.1,16.0,382.5,587.12,481.74
2016,4,25,17,0,692.0,76.0,4.1,16.0,329.0,526.95,433.5
2016,4,25,17,15,643.0,70.0,4.0,15.0,276.0,457.3,377.47
2016,4,25,17,30,594.0,64.0,3.9,14.0,223.0,391.31,322.21
2016,4,25,17,45,514.5,56.5,3.85,13.5,172.5,313.83,255.17
2016,4,25,18,0,435.0,49.0,3.8,13.0,122.0,244.18,193.18
2016,4,25,18,15,318.0,37.0,3.7,12.5,80.0,165.44,123.55
2016,4,25,18,30,201.0,25.0,3.6,12.0,38.0,96.32,49.95
2016,4,25,18,45,100.5,12.5,3.5,11.5,19.0,34.53,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,29.5,5.5,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,59.0,11.0,1.8,8.0,12.0,10.48,0.0
2016,4,26,5,45,190.0,25.5,1.8,9.0,46.0,19.95,8.89
2016,4,26,6,0,321.0,40.0,1.8,10.0,80.0,31.68,22.11
2016,4,26,6,15,410.5,50.5,1.85,10.5,126.5,38.56,28.9
2016,4,26,6,30,500.0,61.0,1.9,11.0,173.0,45.1,35.08
2016,4,26,6,45,401.5,90.0,2.0,11.5,195.0,65.18,53.22
2016,4,26,7,0,303.0,119.0,2.1,12.0,217.0,89.43,74.76
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,123.13,88.16
2016,4,26,7,30,365.0,147.0,2.1,13.0,300.0,156.71,110.75
2016,4,26,7,45,364.5,169.0,2.15,13.5,338.5,203.93,149.55
2016,4,26,8,0,364.0,191.0,2.2,14.0,377.0,246.63,185.85
2016,4,26,8,15,429.5,194.0,2.1,14.0,434.0,290.72,221.95
2016,4,26,8,30,495.0,197.0,2.0,14.0,491.0,345.51,267.07
2016,4,26,8,45,533.5,200.0,1.9,14.5,539.0,395.98,308.37
2016,4,26,9,0,572.0,203.0,1.8,15.0,587.0,449.98,351.47
2016,4,26,9,15,578.5,217.0,1.8,15.0,625.5,500.08,391.38
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,550.06,430.1
2016,4,26,9,45,571.5,252.0,1.8,15.5,691.0,593.49,461.86
2016,4,26,10,0,558.0,273.0,1.8,16.0,718.0,634.69,491.02
2016,4,26,10,15,472.5,320.0,1.9,16.0,706.0,645.51,497.74
2016,4,26,10,30,387.0,367.0,2.0,16.0,694.0,645.9,496.65
2016,4,26,10,45,368.5,385.0,2.15,16.5,702.5,667.78,511.67
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,687.5,524.74
2016,4,26,11,15,302.0,423.5,2.4,17.0,692.5,681.89,519.72
2016,4,26,11,30,254.0,444.0,2.5,17.0,674.0,672.65,512.16
2016,4,26,11,45,276.5,441.5,2.7,17.0,693.0,702.74,535.2
2016,4,26,12,0,299.0,439.0,2.9,17.0,712.0,732.68,557.83
2016,4,26,12,15,361.0,411.0,3.0,17.0,739.5,774.45,589.82
2016,4,26,12,30,423.0,383.0,3.1,17.0,767.0,824.95,627.49
2016,4,26,12,45,624.5,276.0,3.25,17.0,836.5,927.13,705.81
2016,4,26,13,0,826.0,169.0,3.4,17.0,906.0,1019.82,771.05
2016,4,26,13,15,821.5,167.5,3.45,17.0,888.5,1018.43,770.2
2016,4,26,13,30,817.0,166.0,3.5,17.0,871.0,1013.61,767.99
2016,4,26,13,45,821.5,157.5,3.6,17.0,849.0,1006.95,765.05
2016,4,26,14,0,826.0,149.0,3.7,17.0,827.0,996.69,759.75
2016,4,26,14,15,817.0,146.5,3.75,17.0,796.0,976.16,747.15
2016,4,26,14,30,808.0,144.0,3.8,17.0,765.0,952.57,732.51
2016,4,26,14,45,791.0,143.5,3.85,17.0,727.0,920.71,712.08
2016,4,26,15,0,774.0,143.0,3.9,17.0,689.0,886.46,689.88
2016,4,26,15,15,757.0,139.5,3.95,16.5,646.0,851.5,668.24
2016,4,26,15,30,740.0,136.0,4.0,16.0,603.0,810.08,641.6
2016,4,26,15,45,558.0,172.5,4.05,16.0,509.5,669.58,538.01
2016,4,26,16,0,376.0,209.0,4.1,16.0,416.0,534.3,432.69
2016,4,26,16,15,350.0,192.0,4.1,15.5,370.5,481.46,393.4
2016,4,26,16,30,324.0,175.0,4.1,15.0,325.0,429.71,353.64
2016,4,26,16,45,452.0,136.0,4.2,15.0,318.0,466.31,385.53
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,482.79,399.85
2016,4,26,17,15,528.0,89.0,4.2,14.5,260.5,414.48,343.42
2016,4,26,17,30,476.0,81.0,4.1,14.0,210.0,350.21,288.93
2016,4,26,17,45,400.0,70.0,4.05,13.5,162.5,274.51,223.7
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,209.72,166.42
2016,4,26,18,15,224.0,43.0,3.95,12.5,75.5,139.16,104.45
2016,4,26,18,30,124.0,27.0,3.9,12.0,36.0,77.66,42.63
2016,4,26,18,45,62.0,13.5,3.85,12.0,18.0,26.86,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,25.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,50.0,12.0,2.5,10.0,13.0,11.44,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,21.1,10.3
2016,4,27,6,0,297.0,42.0,2.9,11.0,80.0,32.33,22.64
2016,4,27,6,15,385.0,53.0,2.95,11.5,125.5,40.59,30.6
2016,4,27,6,30,473.0,64.0,3.0,12.0,171.0,47.46,37.06
2016,4,27,6,45,242.5,89.5,3.15,12.5,145.0,69.12,56.53
2016,4,27,7,0,12.0,115.0,3.3,13.0,119.0,100.44,84.24
2016,4,27,7,15,17.5,135.0,3.45,13.0,142.0,119.65,95.76
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,139.71,111.87
2016,4,27,7,45,39.0,182.0,3.8,13.5,201.0,163.43,130.33
2016,4,27,8,0,55.0,209.0,4.0,14.0,237.0,194.0,154.49
2016,4,27,8,15,27.5,170.5,4.15,14.0,184.5,160.5,127.77
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,121.88,96.34
2016,4,27,8,45,4.5,172.5,4.45,14.0,176.0,160.37,127.72
2016,4,27,9,0,9.0,213.0,4.6,14.0,220.0,199.54,159.25
2016,4,27,9,15,11.0,228.5,4.7,14.0,237.0,215.84,172.08
2016,4,27,9,30,13.0,244.0,4.8,14.0,254.0,232.43,185.14
2016,4,27,9,45,53.0,311.5,4.9,14.5,353.5,319.94,254.73
2016,4,27,10,0,93.0,379.0,5.0,15.0,453.0,413.15,327.28
2016,4,27,10,15,249.0,368.5,5.05,15.0,577.5,527.09,418.18
2016,4,27,10,30,405.0,358.0,5.1,15.0,702.0,653.95,517.18
2016,4,27,10,45,470.0,346.0,5.15,15.0,754.0,716.24,564.86
2016,4,27,11,0,535.0,334.0,5.2,15.0,806.0,781.56,614.56
2016,4,27,11,15,705.5,243.0,5.2,15.0,875.5,866.11,681.16
2016,4,27,11,30,876.0,152.0,5.2,15.0,945.0,944.79,737.67
2016,4,27,11,45,873.5,155.5,5.2,15.0,950.0,970.24,755.08
2016,4,27,12,0,871.0,159.0,5.2,15.0,955.0,1000.67,776.35
2016,4,27,12,15,870.5,158.5,5.15,15.0,953.0,1018.3,788.18
2016,4,27,12,30,870.0,158.0,5.1,15.0,951.0,1032.54,797.77
2016,4,27,12,45,866.0,159.0,5.1,15.0,940.5,1041.4,804.14
2016,4,27,13,0,862.0,160.0,5.1,15.0,930.0,1046.71,808.2
2016,4,27,13,15,857.0,158.5,5.1,15.0,912.0,1044.82,807.4
2016,4,27,13,30,852.0,157.0,5.1,15.0,894.0,1039.38,804.3
2016,4,27,13,45,847.0,154.0,5.1,15.0,869.0,1028.83,797.77
2016,4,27,14,0,842.0,151.0,5.1,15.0,844.0,1014.83,788.96
2016,4,27,14,15,831.5,148.5,5.05,15.0,811.5,992.62,774.07
2016,4,27,14,30,821.0,146.0,5.0,15.0,779.0,967.34,757.11
2016,4,27,14,45,410.5,93.0,4.95,15.0,409.5,506.75,413.1
2016,4,27,15,0,0.0,40.0,4.9,15.0,40.0,37.25,25.34
2016,4,27,15,15,123.0,161.0,4.8,15.0,239.0,279.5,228.78
2016,4,27,15,30,246.0,282.0,4.7,15.0,438.0,529.28,427.56
2016,4,27,15,45,412.0,216.5,4.65,15.0,454.5,597.89,485.18
2016,4,27,16,0,578.0,151.0,4.6,15.0,471.0,646.23,527.07
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.5,633.96,518.97
2016,4,27,16,30,670.0,109.0,4.5,15.0,420.0,615.59,505.96
2016,4,27,16,45,424.0,128.5,4.45,15.0,317.0,439.27,363.61
2016,4,27,17,0,178.0,148.0,4.4,15.0,214.0,272.3,224.86
2016,4,27,17,15,156.5,128.0,4.3,14.5,179.5,230.16,190.14
2016,4,27,17,30,135.0,108.0,4.2,14.0,145.0,189.88,155.95
2016,4,27,17,45,262.5,80.5,4.15,13.5,133.0,216.72,176.88
2016,4,27,18,0,390.0,53.0,4.1,13.0,121.0,230.82,183.47
2016,4,27,18,15,282.5,40.0,4.05,12.5,80.5,155.17,116.72
2016,4,27,18,30,175.0,27.0,4.0,12.0,40.0,92.55,53.74
2016,4,27,18,45,87.5,13.5,3.95,12.0,20.0,32.69,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,43.5,6.5,2.8,8.5,8.0,6.2,0.0
2016,4,28,5,30,87.0,13.0,2.9,9.0,16.0,12.39,0.0
2016,4,28,5,45,221.0,26.5,3.0,10.0,51.0,21.03,10.8
2016,4,28,6,0,355.0,40.0,3.1,11.0,86.0,31.27,21.79
2016,4,28,6,15,441.0,49.0,3.1,11.5,133.0,36.83,27.29
2016,4,28,6,30,527.0,58.0,3.1,12.0,180.0,42.13,32.3
2016,4,28,6,45,588.0,64.0,3.1,12.5,232.0,44.65,34.63
2016,4,28,7,0,649.0,70.0,3.1,13.0,284.0,48.96,38.42
2016,4,28,7,15,688.0,75.0,3.05,13.5,336.5,97.11,53.07
2016,4,28,7,30,727.0,80.0,3.0,14.0,389.0,154.01,92.2
2016,4,28,7,45,757.5,83.5,2.95,15.0,441.0,208.29,136.36
2016,4,28,8,0,788.0,87.0,2.9,16.0,493.0,265.92,186.27
2016,4,28,8,15,809.5,90.0,2.8,16.5,542.5,323.46,237.35
2016,4,28,8,30,831.0,93.0,2.7,17.0,592.0,382.76,289.1
2016,4,28,8,45,848.5,95.0,2.65,17.5,637.5,444.17,341.16
2016,4,28,9,0,866.0,97.0,2.6,18.0,683.0,502.58,389.26
2016,4,28,9,15,878.0,99.0,2.55,18.0,724.0,558.48,434.63
2016,4,28,9,30,890.0,101.0,2.5,18.0,765.0,613.94,478.22
2016,4,28,9,45,906.5,99.0,2.45,18.5,801.5,667.85,518.45
2016,4,28,10,0,923.0,97.0,2.4,19.0,838.0,721.14,556.92
2016,4,28,10,15,929.5,98.0,2.35,19.0,866.5,769.14,589.8
2016,4,28,10,30,936.0,99.0,2.3,19.0,895.0,815.16,620.37
2016,4,28,10,45,937.5,102.0,2.3,19.5,915.5,856.91,646.79
2016,4,28,11,0,939.0,105.0,2.3,20.0,936.0,895.94,671.05
2016,4,28,11,15,942.0,105.5,2.35,20.0,949.5,930.97,694.16
2016,4,28,11,30,945.0,106.0,2.4,20.0,963.0,963.03,715.27
2016,4,28,11,45,943.0,108.0,2.5,20.5,968.0,988.85,731.36
2016,4,28,12,0,941.0,110.0,2.6,21.0,973.0,1011.25,745.25
2016,4,28,12,15,940.5,110.0,2.65,21.0,971.0,1029.56,757.5
2016,4,28,12,30,940.0,110.0,2.7,21.0,969.0,1044.32,767.57
2016,4,28,12,45,939.0,109.0,2.8,21.0,959.0,1053.93,774.93
2016,4,28,13,0,938.0,108.0,2.9,21.0,949.0,1059.84,780.07
2016,4,28,13,15,934.5,107.5,2.95,21.0,931.5,1060.04,781.16
2016,4,28,13,30,931.0,107.0,3.0,21.0,914.0,1056.52,780.0
2016,4,28,13,45,921.5,108.0,3.1,21.0,888.0,1044.94,774.17
2016,4,28,14,0,912.0,109.0,3.2,21.0,862.0,1029.86,766.13
2016,4,28,14,15,904.0,107.5,3.3,20.5,830.0,1010.14,756.5
2016,4,28,14,30,896.0,106.0,3.4,20.0,798.0,987.12,744.62
2016,4,28,14,45,878.5,107.5,3.5,20.0,758.5,955.35,725.26
2016,4,28,15,0,861.0,109.0,3.6,20.0,719.0,921.08,704.05
2016,4,28,15,15,847.0,106.0,3.65,19.5,676.0,889.9,685.8
2016,4,28,15,30,833.0,103.0,3.7,19.0,633.0,848.92,660.34
2016,4,28,15,45,807.5,102.5,3.8,19.0,584.0,799.31,627.28
2016,4,28,16,0,782.0,102.0,3.9,19.0,535.0,748.76,592.98
2016,4,28,16,15,756.0,98.0,3.9,18.5,484.5,693.31,555.04
2016,4,28,16,30,730.0,94.0,3.9,18.0,434.0,640.63,518.05
2016,4,28,16,45,691.5,89.5,3.95,17.5,381.5,576.52,469.75
2016,4,28,17,0,653.0,85.0,4.0,17.0,329.0,514.19,421.21
2016,4,28,17,15,604.0,78.0,3.95,16.0,277.0,445.26,366.19
2016,4,28,17,30,555.0,71.0,3.9,15.0,225.0,380.01,312.05
2016,4,28,17,45,480.0,62.5,3.85,14.5,175.5,305.36,247.86
2016,4,28,18,0,405.0,54.0,3.8,14.0,126.0,238.03,188.39
2016,4,28,18,15,296.5,41.0,3.6,13.5,84.5,161.14,121.09
2016,4,28,18,30,188.0,28.0,3.4,13.0,43.0,98.06,59.11
2016,4,28,18,45,94.0,14.0,3.2,12.5,21.5,34.71,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.5,27.4,16.28
2016,4,29,6,0,203.0,53.0,1.8,11.0,81.0,42.49,31.7
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.5,51.35,40.34
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,61.35,49.72
2016,4,29,6,45,340.0,99.5,1.95,11.5,195.0,71.72,59.08
2016,4,29,7,0,309.0,116.0,2.0,12.0,220.0,89.23,74.54
2016,4,29,7,15,320.5,136.5,2.05,12.0,260.0,127.37,91.61
2016,4,29,7,30,332.0,157.0,2.1,12.0,300.0,167.32,121.29
2016,4,29,7,45,502.5,142.0,2.2,12.5,388.0,206.58,146.66
2016,4,29,8,0,673.0,127.0,2.3,13.0,476.0,269.17,194.65
2016,4,29,8,15,698.0,132.0,2.35,13.0,524.5,323.44,242.81
2016,4,29,8,30,723.0,137.0,2.4,13.0,573.0,380.07,292.56
2016,4,29,8,45,741.5,141.0,2.45,13.5,617.5,435.17,339.67
2016,4,29,9,0,760.0,145.0,2.5,14.0,662.0,491.35,386.26
2016,4,29,9,15,774.5,148.0,2.5,14.0,701.5,547.47,431.99
2016,4,29,9,30,789.0,151.0,2.5,14.0,741.0,600.99,474.54
2016,4,29,9,45,816.0,144.5,2.5,14.5,779.0,653.49,514.55
2016,4,29,10,0,843.0,138.0,2.5,15.0,817.0,706.56,553.86
2016,4,29,10,15,850.5,140.0,2.6,15.0,845.0,753.77,589.25
2016,4,29,10,30,858.0,142.0,2.7,15.0,873.0,799.34,621.43
2016,4,29,10,45,863.5,143.0,2.8,15.5,894.0,836.85,646.41
2016,4,29,11,0,869.0,144.0,2.9,16.0,915.0,874.93,671.65
2016,4,29,11,15,872.5,144.5,3.0,16.5,928.5,908.4,693.5
2016,4,29,11,30,876.0,145.0,3.1,17.0,942.0,939.18,713.43
2016,4,29,11,45,879.0,144.5,3.25,17.5,948.0,965.71,730.78
2016,4,29,12,0,882.0,144.0,3.4,18.0,954.0,989.24,746.12
2016,4,29,12,15,882.0,144.0,3.5,18.0,952.0,1007.24,758.84
2016,4,29,12,30,882.0,144.0,3.6,18.0,950.0,1021.94,769.47
2016,4,29,12,45,873.0,147.5,3.7,18.0,938.5,1027.8,774.3
2016,4,29,13,0,864.0,151.0,3.8,18.0,927.0,1030.15,776.96
2016,4,29,13,15,859.5,150.0,3.9,18.0,909.5,1038.64,783.91
2016,4,29,13,30,855.0,149.0,4.0,18.0,892.0,1034.11,782.14
2016,4,29,13,45,847.5,147.5,4.1,18.5,867.0,1022.55,774.32
2016,4,29,14,0,840.0,146.0,4.2,19.0,842.0,1007.61,764.34
2016,4,29,14,15,831.0,144.0,4.25,19.0,810.5,987.39,751.97
2016,4,29,14,30,822.0,142.0,4.3,19.0,779.0,964.08,737.52
2016,4,29,14,45,811.5,138.5,4.35,19.0,742.0,934.78,718.9
2016,4,29,15,0,801.0,135.0,4.4,19.0,705.0,902.77,698.43
2016,4,29,15,15,785.5,132.0,4.4,18.5,662.5,864.34,674.26
2016,4,29,15,30,770.0,129.0,4.4,18.0,620.0,823.9,648.35
2016,4,29,15,45,752.5,124.0,4.45,18.0,574.0,781.87,619.98
2016,4,29,16,0,735.0,119.0,4.5,18.0,528.0,734.5,587.22
2016,4,29,16,15,708.0,114.0,4.5,17.5,478.5,678.99,548.59
2016,4,29,16,30,681.0,109.0,4.5,17.0,429.0,623.56,508.0
2016,4,29,16,45,613.5,102.5,4.5,17.0,365.0,540.09,442.81
2016,4,29,17,0,546.0,96.0,4.5,17.0,301.0,461.27,379.67
2016,4,29,17,15,477.5,94.0,4.45,16.0,253.5,388.08,320.51
2016,4,29,17,30,409.0,92.0,4.4,15.0,206.0,326.16,268.64
2016,4,29,17,45,357.5,77.0,4.4,14.5,161.5,263.49,214.54
2016,4,29,18,0,306.0,62.0,4.4,14.0,117.0,206.01,163.61
2016,4,29,18,15,219.5,46.0,4.35,13.5,79.0,140.91,106.46
2016,4,29,18,30,133.0,30.0,4.3,13.0,41.0,85.52,53.21
2016,4,29,18,45,66.5,15.0,4.3,12.5,20.5,29.46,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,7.15,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,11.8,0.0
2016,4,30,5,45,255.0,28.0,3.5,12.5,57.5,22.12,12.24
2016,4,30,6,0,390.0,41.0,3.6,13.0,95.0,31.85,22.21
2016,4,30,6,15,473.5,50.0,3.65,13.5,143.5,37.4,27.61
2016,4,30,6,30,557.0,59.0,3.7,14.0,192.0,42.68,32.54
2016,4,30,6,45,614.5,65.0,3.8,14.5,244.5,45.18,34.81
2016,4,30,7,0,672.0,71.0,3.9,15.0,297.0,52.95,41.64
2016,4,30,7,15,710.0,75.5,3.9,15.0,350.0,106.41,58.9
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,159.74,95.62
2016,4,30,7,45,776.5,83.5,3.95,15.5,455.5,214.89,141.15
2016,4,30,8,0,805.0,87.0,4.0,16.0,508.0,273.12,192.29
2016,4,30,8,15,825.0,90.5,3.95,16.5,557.0,331.55,244.53
2016,4,30,8,30,845.0,94.0,3.9,17.0,606.0,391.55,297.32
2016,4,30,8,45,861.5,96.0,3.85,17.5,651.5,453.25,350.08
2016,4,30,9,0,878.0,98.0,3.8,18.0,697.0,511.79,398.8
2016,4,30,9,15,889.0,100.0,3.75,18.0,737.0,567.68,444.74
2016,4,30,9,30,900.0,102.0,3.7,18.0,777.0,622.99,488.85
2016,4,30,9,45,914.5,100.0,3.65,18.5,813.0,676.01,529.12
2016,4,30,10,0,929.0,98.0,3.6,19.0,849.0,728.2,567.53
2016,4,30,10,15,934.5,99.5,3.55,19.0,876.5,776.07,601.0
2016,4,30,10,30,940.0,101.0,3.5,19.0,904.0,821.88,632.23
2016,4,30,10,45,944.0,101.5,3.5,19.5,924.5,863.25,659.02
2016,4,30,11,0,948.0,102.0,3.5,20.0,945.0,902.02,683.72
2016,4,30,11,15,950.5,102.5,3.45,20.0,958.0,936.73,706.42
2016,4,30,11,30,953.0,103.0,3.4,20.0,971.0,968.43,726.96
2016,4,30,11,45,953.0,103.0,3.4,20.5,976.0,994.15,742.35
2016,4,30,12,0,953.0,103.0,3.4,21.0,981.0,1016.48,755.47
2016,4,30,12,15,952.0,103.0,3.35,21.0,978.0,1034.35,766.73
2016,4,30,12,30,951.0,103.0,3.3,21.0,975.0,1048.61,775.7
2016,4,30,12,45,945.0,104.5,3.25,21.0,963.5,1055.8,780.13
2016,4,30,13,0,939.0,106.0,3.2,21.0,952.0,1059.24,782.28
2016,4,30,13,15,935.0,105.5,3.15,21.0,934.0,1058.85,782.08
2016,4,30,13,30,931.0,105.0,3.1,21.0,916.0,1054.75,779.61
2016,4,30,13,45,926.5,103.0,3.1,21.5,891.0,1044.85,772.47
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,1031.32,763.12
2016,4,30,14,15,914.0,100.0,3.05,22.0,834.0,1011.92,751.08
2016,4,30,14,30,906.0,99.0,3.0,22.0,802.0,989.21,736.97
2016,4,30,14,45,896.0,96.5,3.0,22.0,764.5,959.77,718.82
2016,4,30,15,0,886.0,94.0,3.0,22.0,727.0,927.4,698.69
2016,4,30,15,15,872.5,92.0,2.9,22.0,683.5,889.77,674.13
2016,4,30,15,30,859.0,90.0,2.8,22.0,640.0,849.85,647.91
2016,4,30,15,45,841.0,87.5,2.75,22.0,592.5,803.61,617.39
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,761.75,589.65
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,707.24,553.17
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,652.3,515.67
2016,4,30,16,45,743.0,74.0,2.45,20.5,391.5,590.41,471.1
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,529.67,425.08
2016,4,30,17,15,665.0,65.0,2.3,19.5,287.0,464.59,373.75
2016,4,30,17,30,620.0,60.0,2.2,19.0,235.0,400.82,321.6
2016,4,30,17,45,551.5,53.0,2.15,18.5,185.0,327.57,260.24
2016,4,30,18,0,483.0,46.0,2.1,18.0,135.0,260.97,202.54
2016,4,30,18,15,375.0,36.0,2.1,17.5,92.0,184.52,136.65
2016,4,30,18,30,267.0,26.0,2.1,17.0,49.0,120.52,75.62
2016,4,30,18,45,133.5,13.0,2.1,16.5,24.5,42.94,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,7.63,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,12.58,0.0
2016,5,1,5,45,249.5,29.0,1.2,13.5,59.0,22.89,13.1
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,32.56,22.83
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,38.07,28.16
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,43.31,33.02
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,46.57,35.94
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,56.47,37.44
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,104.67,57.39
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,161.74,96.99
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.5,215.6,140.46
2016,5,1,8,0,779.0,92.0,1.3,19.0,502.0,272.34,188.72
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.5,329.55,238.13
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,388.47,288.0
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,445.64,335.19
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,503.24,381.02
2016,5,1,9,15,862.0,107.0,1.25,21.5,728.0,560.69,424.71
2016,5,1,9,30,874.0,109.0,1.2,22.0,768.0,615.2,464.6
2016,5,1,9,45,883.0,111.0,1.2,22.5,802.0,667.13,501.59
2016,5,1,10,0,892.0,113.0,1.2,23.0,836.0,717.85,536.52
2016,5,1,10,15,899.0,114.0,1.1,23.0,863.5,764.75,566.68
2016,5,1,10,30,906.0,115.0,1.0,23.0,891.0,809.8,594.05
2016,5,1,10,45,910.0,116.5,0.95,23.5,911.5,850.85,617.74
2016,5,1,11,0,914.0,118.0,0.9,24.0,932.0,889.44,639.4
2016,5,1,11,15,916.5,118.5,0.85,24.0,945.0,923.12,658.85
2016,5,1,11,30,919.0,119.0,0.8,24.0,958.0,953.91,676.32
2016,5,1,11,45,920.0,119.0,0.75,24.5,963.5,979.79,689.27
2016,5,1,12,0,921.0,119.0,0.7,25.0,969.0,1002.44,700.16
2016,5,1,12,15,920.0,119.0,0.65,25.0,966.5,1019.84,709.2
2016,5,1,12,30,919.0,119.0,0.6,25.0,964.0,1033.76,716.23
2016,5,1,12,45,917.5,118.0,0.6,25.0,954.0,1042.61,721.54
2016,5,1,13,0,916.0,117.0,0.6,25.0,944.0,1047.87,724.89
2016,5,1,13,15,912.0,116.0,0.65,25.0,926.0,1046.97,725.95
2016,5,1,13,30,908.0,115.0,0.7,25.0,908.0,1042.44,725.05
2016,5,1,13,45,901.5,114.5,0.8,25.0,883.0,1032.35,722.05
2016,5,1,14,0,895.0,114.0,0.9,25.0,858.0,1018.79,716.99
2016,5,1,14,15,886.5,112.0,1.0,24.5,826.0,998.25,708.97
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,974.51,698.82
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,944.96,684.22
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,912.7,667.44
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,881.72,651.04
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,841.15,627.9
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,793.7,598.48
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,745.02,567.66
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,690.34,532.52
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,635.44,496.3
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,575.99,454.18
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,515.57,409.61
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,448.48,358.2
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,384.86,307.44
2016,5,1,17,45,501.5,60.0,1.45,18.5,181.0,313.01,247.89
2016,5,1,18,0,433.0,52.0,1.4,18.0,132.0,247.79,192.05
2016,5,1,18,15,329.5,40.0,1.35,17.0,90.0,173.37,128.81
2016,5,1,18,30,226.0,28.0,1.3,16.0,48.0,110.92,71.26
2016,5,1,18,45,113.0,14.0,1.3,15.5,24.0,46.29,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,1.0,10.5,11.0,8.58,0.0
2016,5,2,5,30,90.0,18.0,1.0,11.0,22.0,14.16,0.0
2016,5,2,5,45,197.5,33.5,1.05,11.5,58.0,26.06,16.1
2016,5,2,6,0,305.0,49.0,1.1,12.0,94.0,37.5,27.43
2016,5,2,6,15,152.5,56.5,1.1,12.5,79.0,45.21,34.78
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,58.43,46.79
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,73.64,60.33
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,88.83,70.11
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,123.22,96.34
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,163.67,126.05
2016,5,2,7,45,64.5,183.5,1.2,15.5,213.0,170.48,133.23
2016,5,2,8,0,14.0,185.0,1.2,16.0,193.0,169.61,133.97
2016,5,2,8,15,18.5,206.0,1.15,16.0,217.0,191.24,150.86
2016,5,2,8,30,23.0,227.0,1.1,16.0,241.0,213.54,168.07
2016,5,2,8,45,162.0,264.0,1.1,16.5,375.0,301.48,235.12
2016,5,2,9,0,301.0,301.0,1.1,17.0,509.0,409.66,316.59
2016,5,2,9,15,395.5,286.0,1.1,17.5,575.5,467.58,359.74
2016,5,2,9,30,490.0,271.0,1.1,18.0,642.0,533.76,408.84
2016,5,2,9,45,675.0,199.0,1.1,18.5,734.0,615.37,469.7
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,709.63,538.09
2016,5,2,10,15,867.0,128.5,1.1,19.0,853.5,755.63,569.2
2016,5,2,10,30,874.0,130.0,1.1,19.0,881.0,799.87,597.91
2016,5,2,10,45,878.0,131.5,1.15,19.5,901.5,839.73,622.89
2016,5,2,11,0,882.0,133.0,1.2,20.0,922.0,877.23,646.09
2016,5,2,11,15,885.0,134.0,1.2,20.0,935.0,910.86,667.11
2016,5,2,11,30,888.0,135.0,1.2,20.0,948.0,941.74,686.28
2016,5,2,11,45,886.0,137.0,1.25,20.5,952.5,966.07,700.71
2016,5,2,12,0,884.0,139.0,1.3,21.0,957.0,987.2,713.18
2016,5,2,12,15,883.0,139.0,1.35,21.0,954.5,1004.07,724.4
2016,5,2,12,30,882.0,139.0,1.4,21.0,952.0,1017.61,733.68
2016,5,2,12,45,875.0,141.5,1.45,21.5,940.5,1024.3,737.37
2016,5,2,13,0,868.0,144.0,1.5,22.0,929.0,1027.51,739.07
2016,5,2,13,15,863.5,143.0,1.55,22.0,911.0,1026.23,739.51
2016,5,2,13,30,859.0,142.0,1.6,22.0,893.0,1021.5,737.94
2016,5,2,13,45,845.5,144.5,1.65,22.0,866.5,1017.47,736.95
2016,5,2,14,0,832.0,147.0,1.7,22.0,840.0,1000.88,728.04
2016,5,2,14,15,822.5,145.0,1.75,21.5,808.5,980.25,718.06
2016,5,2,14,30,813.0,143.0,1.8,21.0,777.0,956.58,706.08
2016,5,2,14,45,790.0,145.5,1.85,21.0,737.5,922.19,685.58
2016,5,2,15,0,767.0,148.0,1.9,21.0,698.0,885.67,663.53
2016,5,2,15,15,636.0,181.0,1.9,20.5,619.0,789.74,601.14
2016,5,2,15,30,505.0,214.0,1.9,20.0,540.0,688.43,530.58
2016,5,2,15,45,587.0,177.0,1.9,20.0,529.0,703.45,545.22
2016,5,2,16,0,669.0,140.0,1.9,20.0,518.0,706.23,549.89
2016,5,2,16,15,476.5,164.0,1.9,19.5,421.0,556.02,439.15
2016,5,2,16,30,284.0,188.0,1.9,19.0,324.0,415.57,331.84
2016,5,2,16,45,355.5,154.0,1.95,18.5,304.0,412.01,332.49
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,411.05,333.29
2016,5,2,17,15,362.0,114.5,1.95,17.5,239.5,346.73,281.52
2016,5,2,17,30,297.0,109.0,1.9,17.0,195.0,280.38,227.26
2016,5,2,17,45,244.5,91.5,1.9,16.5,152.5,221.39,177.86
2016,5,2,18,0,192.0,74.0,1.9,16.0,110.0,167.86,132.0
2016,5,2,18,15,130.5,53.5,1.85,15.5,74.5,113.01,84.94
2016,5,2,18,30,69.0,33.0,1.8,15.0,39.0,59.78,38.18
2016,5,2,18,45,34.5,16.5,1.8,14.5,19.5,26.36,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
