Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,8.1,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,15.76,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,43.5,31.4,20.67
2016,5,3,6,0,92.0,57.0,1.3,13.0,70.0,47.25,35.88
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.0,63.4,50.82
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,79.15,65.17
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,85.94,71.18
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,100.41,77.08
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,136.07,103.23
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,160.52,125.88
2016,5,3,7,45,82.0,203.5,1.4,14.5,244.0,189.19,148.32
2016,5,3,8,0,93.0,228.0,1.5,15.0,277.0,219.53,172.17
2016,5,3,8,15,121.0,253.0,1.6,15.0,323.0,253.52,198.82
2016,5,3,8,30,149.0,278.0,1.7,15.0,369.0,295.09,231.59
2016,5,3,8,45,191.5,297.0,1.8,15.5,423.5,341.41,267.39
2016,5,3,9,0,234.0,316.0,1.9,16.0,478.0,392.41,306.56
2016,5,3,9,15,305.5,318.5,1.85,16.0,542.0,447.74,349.17
2016,5,3,9,30,377.0,321.0,1.8,16.0,606.0,511.95,397.96
2016,5,3,9,45,354.5,344.5,1.8,16.5,622.5,541.27,418.53
2016,5,3,10,0,332.0,368.0,1.8,17.0,639.0,568.08,436.88
2016,5,3,10,15,268.0,396.5,1.7,17.5,620.0,566.85,433.21
2016,5,3,10,30,204.0,425.0,1.6,18.0,601.0,557.69,423.69
2016,5,3,10,45,232.0,431.0,1.55,18.5,635.5,598.16,452.01
2016,5,3,11,0,260.0,437.0,1.5,19.0,670.0,644.21,483.26
2016,5,3,11,15,264.5,443.0,1.4,19.0,683.0,667.57,498.29
2016,5,3,11,30,269.0,449.0,1.3,19.0,696.0,690.37,512.88
2016,5,3,11,45,237.0,458.0,1.2,19.0,676.5,674.31,499.92
2016,5,3,12,0,205.0,467.0,1.1,19.0,657.0,662.09,489.84
2016,5,3,12,15,166.0,465.0,1.05,19.0,618.5,629.92,466.43
2016,5,3,12,30,127.0,463.0,1.0,19.0,580.0,595.61,441.56
2016,5,3,12,45,126.0,457.5,1.0,19.0,573.0,593.85,440.89
2016,5,3,13,0,125.0,452.0,1.0,19.0,566.0,591.29,439.39
2016,5,3,13,15,193.5,438.5,1.05,19.0,610.5,649.52,482.77
2016,5,3,13,30,262.0,425.0,1.1,19.0,655.0,719.3,532.63
2016,5,3,13,45,312.5,398.0,1.15,19.0,664.5,742.69,550.59
2016,5,3,14,0,363.0,371.0,1.2,19.0,674.0,763.55,567.38
2016,5,3,14,15,403.0,338.0,1.3,19.0,663.0,776.31,579.01
2016,5,3,14,30,443.0,305.0,1.4,19.0,652.0,775.05,581.54
2016,5,3,14,45,399.5,305.0,1.5,19.0,607.0,713.92,540.71
2016,5,3,15,0,356.0,305.0,1.6,19.0,562.0,665.96,508.4
2016,5,3,15,15,380.5,278.0,1.65,18.5,538.0,649.57,500.55
2016,5,3,15,30,405.0,251.0,1.7,18.0,514.0,642.31,498.51
2016,5,3,15,45,344.0,243.5,1.8,18.0,455.0,558.65,438.26
2016,5,3,16,0,283.0,236.0,1.9,18.0,396.0,490.41,388.07
2016,5,3,16,15,333.0,203.5,1.95,17.5,375.5,480.9,384.48
2016,5,3,16,30,383.0,171.0,2.0,17.0,355.0,477.09,384.2
2016,5,3,16,45,229.5,162.5,2.05,17.0,269.0,338.28,274.31
2016,5,3,17,0,76.0,154.0,2.1,17.0,183.0,207.0,167.23
2016,5,3,17,15,61.5,133.0,2.05,16.5,154.5,173.49,140.29
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,141.28,113.6
2016,5,3,17,45,34.0,90.0,1.95,15.5,99.0,109.9,87.13
2016,5,3,18,0,21.0,68.0,1.9,15.0,72.0,79.66,61.26
2016,5,3,18,15,10.5,47.0,1.8,14.5,49.0,49.81,35.6
2016,5,3,18,30,0.0,26.0,1.7,14.0,26.0,24.46,13.33
2016,5,3,18,45,0.0,13.0,1.6,14.0,13.0,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,8.33,0.0
2016,5,4,5,45,0.0,25.5,2.15,12.5,25.5,23.68,14.35
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,38.47,28.23
2016,5,4,6,15,0.5,63.5,2.2,13.0,63.5,56.93,45.13
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,75.1,61.63
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,92.35,77.04
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,110.13,88.13
2016,5,4,7,15,215.5,137.5,2.1,13.0,232.5,123.61,91.16
2016,5,4,7,30,411.0,149.0,2.0,13.0,332.0,170.62,119.86
2016,5,4,7,45,358.0,182.0,1.95,13.5,354.5,218.64,161.93
2016,5,4,8,0,305.0,215.0,1.9,14.0,377.0,255.85,195.32
2016,5,4,8,15,293.0,240.0,1.85,14.0,408.0,293.9,227.78
2016,5,4,8,30,281.0,265.0,1.8,14.0,439.0,330.76,258.56
2016,5,4,8,45,282.0,286.5,1.75,14.5,472.0,369.06,288.99
2016,5,4,9,0,283.0,308.0,1.7,15.0,505.0,407.45,318.64
2016,5,4,9,15,301.0,323.5,1.6,15.0,543.5,449.86,351.1
2016,5,4,9,30,319.0,339.0,1.5,15.0,582.0,493.81,383.99
2016,5,4,9,45,325.5,354.0,1.45,15.5,611.5,531.39,410.84
2016,5,4,10,0,332.0,369.0,1.4,16.0,641.0,569.11,437.15
2016,5,4,10,15,337.5,381.5,1.35,16.0,665.5,603.86,461.59
2016,5,4,10,30,343.0,394.0,1.3,16.0,690.0,638.4,485.45
2016,5,4,10,45,341.5,405.0,1.3,16.0,705.5,665.56,504.06
2016,5,4,11,0,340.0,416.0,1.3,16.0,721.0,691.77,521.86
2016,5,4,11,15,335.5,424.0,1.35,16.0,729.0,711.46,535.45
2016,5,4,11,30,331.0,432.0,1.4,16.0,737.0,729.85,548.16
2016,5,4,11,45,271.5,449.5,1.5,16.5,700.5,705.03,529.0
2016,5,4,12,0,212.0,467.0,1.6,17.0,664.0,668.6,502.05
2016,5,4,12,15,244.0,459.5,1.7,17.0,686.0,708.99,532.17
2016,5,4,12,30,276.0,452.0,1.8,17.0,708.0,741.05,555.88
2016,5,4,12,45,305.0,438.0,1.9,17.0,718.0,762.72,572.56
2016,5,4,13,0,334.0,424.0,2.0,17.0,728.0,783.16,588.55
2016,5,4,13,15,341.0,414.5,2.05,17.0,719.5,784.62,590.52
2016,5,4,13,30,348.0,405.0,2.1,17.0,711.0,784.36,591.56
2016,5,4,13,45,402.0,366.5,2.15,17.0,710.5,798.36,604.37
2016,5,4,14,0,456.0,328.0,2.2,17.0,710.0,821.68,623.26
2016,5,4,14,15,429.0,327.0,2.25,17.0,675.5,790.13,601.75
2016,5,4,14,30,402.0,326.0,2.3,17.0,641.0,745.54,571.63
2016,5,4,14,45,424.5,299.5,2.4,17.0,618.5,743.74,573.07
2016,5,4,15,0,447.0,273.0,2.5,17.0,596.0,727.0,563.81
2016,5,4,15,15,384.0,273.5,2.5,17.0,539.5,647.5,506.37
2016,5,4,15,30,321.0,274.0,2.5,17.0,483.0,583.28,459.13
2016,5,4,15,45,336.5,248.5,2.55,17.0,453.0,557.89,442.53
2016,5,4,16,0,352.0,223.0,2.6,17.0,423.0,530.1,423.53
2016,5,4,16,15,383.5,194.5,2.55,16.5,394.0,508.45,409.65
2016,5,4,16,30,415.0,166.0,2.5,16.0,365.0,494.18,400.67
2016,5,4,16,45,367.0,153.0,2.5,16.0,314.5,428.89,349.6
2016,5,4,17,0,319.0,140.0,2.5,16.0,264.0,357.42,292.81
2016,5,4,17,15,277.5,127.0,2.4,15.5,223.0,304.24,249.69
2016,5,4,17,30,236.0,114.0,2.3,15.0,182.0,254.89,208.58
2016,5,4,17,45,198.5,94.0,2.2,14.5,143.5,203.06,164.61
2016,5,4,18,0,161.0,74.0,2.1,14.0,105.0,154.95,122.96
2016,5,4,18,15,111.0,54.0,2.0,13.5,72.5,106.35,80.8
2016,5,4,18,30,61.0,34.0,1.9,13.0,40.0,58.15,38.46
2016,5,4,18,45,30.5,17.0,1.8,13.0,20.0,26.0,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,9.53,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,18.2,1.84
2016,5,5,5,45,64.5,40.0,1.9,12.5,49.5,33.79,23.04
2016,5,5,6,0,121.0,60.0,2.0,13.0,79.0,47.65,36.32
2016,5,5,6,15,164.0,80.0,2.05,13.0,116.0,62.32,49.93
2016,5,5,6,30,207.0,100.0,2.1,13.0,153.0,76.48,62.86
2016,5,5,6,45,234.5,120.5,2.2,13.5,193.0,90.4,75.17
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,110.05,84.36
2016,5,5,7,15,301.5,152.5,2.3,14.0,274.5,141.76,102.55
2016,5,5,7,30,341.0,164.0,2.3,14.0,316.0,177.98,128.57
2016,5,5,7,45,330.5,188.5,2.3,14.5,350.5,218.76,162.69
2016,5,5,8,0,320.0,213.0,2.3,15.0,385.0,258.65,196.68
2016,5,5,8,15,377.5,220.5,2.25,15.0,441.5,305.45,234.62
2016,5,5,8,30,435.0,228.0,2.2,15.0,498.0,355.6,275.51
2016,5,5,8,45,481.5,228.0,2.2,15.5,546.5,404.03,314.63
2016,5,5,9,0,528.0,228.0,2.2,16.0,595.0,456.82,356.53
2016,5,5,9,15,404.5,289.0,2.15,16.0,579.5,475.05,370.94
2016,5,5,9,30,281.0,350.0,2.1,16.0,564.0,481.17,374.66
2016,5,5,9,45,150.5,322.5,2.1,16.0,438.0,392.27,306.64
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,286.82,223.65
2016,5,5,10,15,10.0,176.0,2.1,16.0,184.5,171.35,133.37
2016,5,5,10,30,0.0,57.0,2.1,16.0,57.0,53.23,38.11
2016,5,5,10,45,0.0,44.0,2.1,16.5,44.0,41.09,28.15
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,28.95,18.14
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,29.89,18.9
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,30.84,19.66
2016,5,5,11,45,7.5,163.0,2.25,17.5,170.0,160.13,123.81
2016,5,5,12,0,15.0,293.0,2.3,18.0,307.0,291.86,225.69
2016,5,5,12,15,13.0,267.5,2.3,18.0,280.0,266.17,205.54
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,240.2,185.62
2016,5,5,12,45,15.5,282.5,2.3,18.0,297.0,284.5,219.98
2016,5,5,13,0,20.0,323.0,2.3,18.0,341.0,329.45,254.26
2016,5,5,13,15,22.5,329.5,2.25,18.0,349.5,339.18,261.64
2016,5,5,13,30,25.0,336.0,2.2,18.0,358.0,361.26,278.47
2016,5,5,13,45,21.0,311.5,2.2,18.0,329.5,321.04,248.18
2016,5,5,14,0,17.0,287.0,2.2,18.0,301.0,293.01,227.14
2016,5,5,14,15,15.5,272.5,2.2,18.0,285.5,277.41,215.54
2016,5,5,14,30,14.0,258.0,2.2,18.0,270.0,261.76,203.81
2016,5,5,14,45,11.5,238.5,2.2,18.0,248.0,240.1,187.31
2016,5,5,15,0,9.0,219.0,2.2,18.0,226.0,218.47,170.75
2016,5,5,15,15,29.0,245.0,2.15,17.5,264.5,274.12,215.91
2016,5,5,15,30,49.0,271.0,2.1,17.0,303.0,320.51,253.32
2016,5,5,15,45,78.0,260.5,2.05,17.0,307.5,333.26,264.64
2016,5,5,16,0,107.0,250.0,2.0,17.0,312.0,343.88,274.35
2016,5,5,16,15,64.5,213.5,1.95,16.5,250.0,268.69,215.27
2016,5,5,16,30,22.0,177.0,1.9,16.0,188.0,188.41,150.88
2016,5,5,16,45,41.5,165.5,1.85,16.0,183.0,197.92,159.74
2016,5,5,17,0,61.0,154.0,1.8,16.0,178.0,197.33,159.91
2016,5,5,17,15,50.0,133.0,1.7,15.5,150.5,166.53,134.79
2016,5,5,17,30,39.0,112.0,1.6,15.0,123.0,136.69,110.08
2016,5,5,17,45,27.5,90.0,1.55,15.0,97.5,106.41,84.38
2016,5,5,18,0,16.0,68.0,1.5,15.0,72.0,73.44,56.17
2016,5,5,18,15,8.0,48.0,1.35,14.5,50.0,49.73,35.7
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,26.49,15.31
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,12.99,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,18.43,3.63
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,34.22,23.67
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,50.34,38.9
2016,5,6,6,15,119.0,83.0,1.55,12.0,109.5,67.07,54.37
2016,5,6,6,30,154.0,105.0,1.5,12.0,144.0,83.35,69.21
2016,5,6,6,45,193.5,120.0,1.45,12.5,180.5,89.92,74.99
2016,5,6,7,0,233.0,135.0,1.4,13.0,217.0,105.95,81.26
2016,5,6,7,15,289.5,149.5,1.3,13.0,268.5,139.25,101.01
2016,5,6,7,30,346.0,164.0,1.2,13.0,320.0,179.31,129.51
2016,5,6,7,45,240.5,199.5,1.2,13.0,314.0,209.63,159.14
2016,5,6,8,0,135.0,235.0,1.2,13.0,308.0,232.34,182.02
2016,5,6,8,15,81.0,236.0,1.15,13.0,281.0,231.72,183.28
2016,5,6,8,30,27.0,237.0,1.1,13.0,254.0,219.89,174.71
2016,5,6,8,45,13.5,190.0,1.1,13.5,198.5,179.95,142.42
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,132.48,103.79
2016,5,6,9,15,2.5,165.5,1.1,14.0,167.5,154.57,121.53
2016,5,6,9,30,5.0,188.0,1.1,14.0,192.0,177.03,139.23
2016,5,6,9,45,16.5,253.5,1.15,14.5,267.5,244.87,192.29
2016,5,6,10,0,28.0,319.0,1.2,15.0,343.0,314.32,245.08
2016,5,6,10,15,32.5,340.5,1.2,15.0,369.0,340.77,264.57
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,367.88,284.65
2016,5,6,10,45,26.0,323.0,1.25,15.0,346.5,326.06,252.7
2016,5,6,11,0,15.0,284.0,1.3,15.0,298.0,278.98,216.71
2016,5,6,11,15,20.0,318.5,1.3,15.0,337.5,317.23,246.14
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,362.4,279.99
2016,5,6,11,45,25.0,355.0,1.35,15.5,379.0,367.01,282.71
2016,5,6,12,0,25.0,357.0,1.4,16.0,381.0,371.49,285.6
2016,5,6,12,15,36.5,384.5,1.4,16.0,419.0,412.63,316.49
2016,5,6,12,30,48.0,412.0,1.4,16.0,457.0,454.53,347.39
2016,5,6,12,45,55.0,417.0,1.4,16.0,468.0,469.41,358.33
2016,5,6,13,0,62.0,422.0,1.4,16.0,479.0,484.24,369.45
2016,5,6,13,15,191.0,417.0,1.4,16.0,587.0,623.66,474.14
2016,5,6,13,30,320.0,412.0,1.4,16.0,695.0,763.1,573.7
2016,5,6,13,45,172.0,365.0,1.4,16.0,517.0,553.13,422.45
2016,5,6,14,0,24.0,318.0,1.4,16.0,339.0,331.06,255.71
2016,5,6,14,15,28.5,317.0,1.3,16.0,340.5,347.99,270.03
2016,5,6,14,30,33.0,316.0,1.2,16.0,342.0,352.23,273.49
2016,5,6,14,45,210.0,307.5,1.2,16.0,461.0,524.01,407.97
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,687.23,528.51
2016,5,6,15,15,291.0,298.5,1.1,16.0,502.5,591.81,456.7
2016,5,6,15,30,195.0,298.0,1.0,16.0,425.0,488.59,380.36
2016,5,6,15,45,427.5,220.5,0.95,16.0,473.0,614.03,479.52
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,702.56,546.93
2016,5,6,16,15,512.0,160.5,0.85,16.0,438.0,578.64,454.82
2016,5,6,16,30,364.0,178.0,0.8,16.0,355.0,460.3,366.09
2016,5,6,16,45,462.0,138.0,0.8,16.0,336.5,475.14,380.34
2016,5,6,17,0,560.0,98.0,0.8,16.0,318.0,473.03,379.67
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,397.55,320.35
2016,5,6,17,30,404.0,101.0,0.7,15.0,221.0,334.22,269.35
2016,5,6,17,45,345.0,87.0,0.7,15.0,175.5,269.47,215.75
2016,5,6,18,0,286.0,73.0,0.7,15.0,130.0,210.7,165.73
2016,5,6,18,15,206.5,56.0,0.7,14.5,90.5,141.77,107.49
2016,5,6,18,30,127.0,39.0,0.7,14.0,51.0,88.41,61.04
2016,5,6,18,45,63.5,19.5,0.75,13.5,25.5,39.54,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,3.34,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,15.76,7.89
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,25.05,16.54
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,36.69,27.22
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,48.34,37.84
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,61.16,49.36
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,73.64,57.52
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,108.46,86.43
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,144.18,115.49
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,164.83,131.7
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,186.16,148.39
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,130.45,102.96
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,68.94,52.23
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,78.31,59.8
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,87.7,67.23
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,73.69,55.55
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,59.69,43.92
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,65.33,48.39
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,70.97,52.81
2016,5,7,10,15,0.0,86.0,2.05,16.0,86.0,80.35,60.36
2016,5,7,10,30,0.0,96.0,2.0,16.0,96.0,89.71,67.86
2016,5,7,10,45,0.0,101.5,2.0,16.0,101.5,94.89,71.97
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,100.09,76.1
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,92.65,70.03
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,85.18,63.97
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,102.63,77.88
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,120.15,91.69
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,102.25,77.35
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,84.33,63.0
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,111.79,85.11
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,139.45,107.16
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,118.95,90.82
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,98.46,74.5
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,130.96,100.75
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,163.79,126.99
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.5,216.21,168.53
2016,5,7,14,30,15.0,265.0,1.5,17.0,278.0,269.63,210.22
2016,5,7,14,45,37.0,291.0,1.5,17.0,319.0,329.76,257.32
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,379.01,295.55
2016,5,7,15,15,120.5,308.5,1.45,16.5,389.5,437.57,342.51
2016,5,7,15,30,182.0,300.0,1.4,16.0,419.0,479.37,376.48
2016,5,7,15,45,105.5,259.5,1.4,16.0,327.5,354.53,280.79
2016,5,7,16,0,29.0,219.0,1.4,16.0,236.0,246.89,195.96
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.5,197.4,157.18
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,158.95,126.39
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,115.39,91.11
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,72.76,55.91
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,61.39,46.63
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,50.19,37.28
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,39.94,28.49
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,29.7,19.6
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,20.4,11.49
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,11.11,3.28
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,5.55,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,12.5,1.0,11.5,15.5,11.91,0.0
2016,5,8,5,30,97.0,25.0,1.0,12.0,31.0,20.73,7.3
2016,5,8,5,45,192.5,41.0,1.05,12.5,67.5,31.7,21.66
2016,5,8,6,0,288.0,57.0,1.1,13.0,104.0,43.31,32.68
2016,5,8,6,15,144.0,53.5,1.15,13.0,77.0,42.9,32.78
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,46.47,36.19
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,58.13,46.57
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,69.44,53.74
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,102.4,81.16
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,135.62,108.23
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,147.2,117.09
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,158.71,125.85
2016,5,8,8,15,3.0,163.5,1.15,15.0,165.0,150.21,118.64
2016,5,8,8,30,0.0,153.0,1.1,15.0,153.0,140.71,110.67
2016,5,8,8,45,4.5,183.5,1.1,15.5,187.0,170.34,133.95
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,200.65,157.32
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,270.62,211.68
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,346.12,268.91
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.5,336.75,260.53
2016,5,8,10,0,31.0,329.0,1.2,17.0,356.0,325.35,251.05
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.5,390.56,300.24
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,458.97,350.38
2016,5,8,10,45,150.5,434.0,1.3,17.5,569.0,534.59,405.57
2016,5,8,11,0,212.0,451.0,1.4,18.0,643.0,612.32,461.13
2016,5,8,11,15,231.5,454.5,1.45,18.0,667.0,644.01,483.35
2016,5,8,11,30,251.0,458.0,1.5,18.0,691.0,681.91,510.09
2016,5,8,11,45,346.0,424.5,1.6,18.0,747.0,749.19,559.77
2016,5,8,12,0,441.0,391.0,1.7,18.0,803.0,825.49,614.55
2016,5,8,12,15,645.5,270.5,1.75,18.0,872.5,918.96,683.64
2016,5,8,12,30,850.0,150.0,1.8,18.0,942.0,997.32,735.69
2016,5,8,12,45,613.0,278.5,1.9,18.5,846.5,917.74,681.13
2016,5,8,13,0,376.0,407.0,2.0,19.0,751.0,806.73,599.91
2016,5,8,13,15,393.0,383.5,2.05,19.0,737.0,803.5,600.54
2016,5,8,13,30,410.0,360.0,2.1,19.0,723.0,809.28,606.09
2016,5,8,13,45,222.5,353.5,2.15,19.0,550.0,603.67,458.98
2016,5,8,14,0,35.0,347.0,2.2,19.0,377.0,384.87,294.76
2016,5,8,14,15,194.0,347.0,2.25,18.5,502.0,555.1,428.58
2016,5,8,14,30,353.0,347.0,2.3,18.0,627.0,720.29,551.79
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.5,829.04,635.31
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,902.08,687.66
2016,5,8,15,15,814.0,109.5,2.4,17.5,674.5,864.96,664.14
2016,5,8,15,30,800.0,107.0,2.4,17.0,633.0,825.75,639.9
2016,5,8,15,45,784.5,103.0,2.45,17.0,587.5,781.74,611.06
2016,5,8,16,0,769.0,99.0,2.5,17.0,542.0,736.24,580.69
2016,5,8,16,15,409.0,147.0,2.5,16.5,380.5,485.82,392.18
2016,5,8,16,30,49.0,195.0,2.5,16.0,219.0,235.7,189.39
2016,5,8,16,45,105.5,178.0,2.5,16.0,222.0,263.31,214.22
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,275.63,225.36
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,352.17,289.55
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,392.35,321.15
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,324.69,262.84
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,262.54,208.08
2016,5,8,18,15,366.5,43.5,2.35,14.5,104.5,191.3,145.97
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,130.5,91.64
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,58.93,13.73
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,13.34,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,23.06,9.83
2016,5,9,5,45,198.0,44.5,2.05,10.5,72.5,34.48,24.31
2016,5,9,6,0,297.0,61.0,2.1,11.0,110.0,46.42,35.73
2016,5,9,6,15,148.5,62.5,2.05,11.0,87.0,49.62,39.08
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,58.82,47.59
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,72.46,59.76
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,86.15,68.37
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,103.84,82.98
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,121.72,97.48
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,134.44,107.45
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,147.25,117.36
2016,5,9,8,15,5.5,183.5,1.85,14.0,187.0,168.33,134.04
2016,5,9,8,30,10.0,205.0,1.8,14.0,211.0,190.09,151.14
2016,5,9,8,45,22.0,242.5,1.75,14.5,257.5,229.71,181.98
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,267.73,211.06
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.5,300.25,235.98
2016,5,9,9,30,52.0,334.0,1.7,15.0,375.0,334.07,261.69
2016,5,9,9,45,75.5,364.0,1.7,15.5,426.0,381.09,296.88
2016,5,9,10,0,99.0,394.0,1.7,16.0,477.0,430.74,333.41
2016,5,9,10,15,156.5,412.0,1.65,16.5,547.0,498.06,382.97
2016,5,9,10,30,214.0,430.0,1.6,17.0,617.0,569.74,434.45
2016,5,9,10,45,327.5,401.0,1.6,17.5,694.5,650.25,493.07
2016,5,9,11,0,441.0,372.0,1.6,18.0,772.0,738.85,555.76
2016,5,9,11,15,672.0,249.5,1.6,18.0,868.5,845.27,634.09
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,949.36,702.73
2016,5,9,11,45,903.0,128.0,1.65,18.0,970.0,974.54,718.37
2016,5,9,12,0,903.0,129.0,1.7,18.0,975.0,996.57,732.96
2016,5,9,12,15,902.5,129.0,1.75,18.0,973.0,1013.9,744.61
2016,5,9,12,30,902.0,129.0,1.8,18.0,971.0,1027.89,754.26
2016,5,9,12,45,897.0,130.0,1.85,18.5,960.0,1034.98,758.19
2016,5,9,13,0,892.0,131.0,1.9,19.0,949.0,1038.57,760.04
2016,5,9,13,15,888.5,130.0,1.9,19.0,931.5,1038.11,760.21
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,1034.15,758.3
2016,5,9,13,45,879.0,127.5,1.95,19.0,890.0,1023.69,753.03
2016,5,9,14,0,873.0,126.0,2.0,19.0,866.0,1009.84,745.71
2016,5,9,14,15,865.0,124.5,2.0,19.0,835.0,990.73,734.41
2016,5,9,14,30,857.0,123.0,2.0,19.0,804.0,968.52,721.15
2016,5,9,14,45,847.5,120.5,2.05,19.0,767.0,948.8,710.18
2016,5,9,15,0,838.0,118.0,2.1,19.0,730.0,918.07,691.75
2016,5,9,15,15,824.0,115.0,2.1,18.5,688.0,880.16,669.14
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,840.1,644.78
2016,5,9,15,45,792.0,109.0,2.1,18.0,599.5,794.84,615.21
2016,5,9,16,0,774.0,106.0,2.1,18.0,553.0,748.21,584.26
2016,5,9,16,15,750.0,102.0,2.1,17.5,504.0,694.87,548.94
2016,5,9,16,30,726.0,98.0,2.1,17.0,455.0,643.99,514.38
2016,5,9,16,45,699.0,86.5,2.15,17.0,399.0,579.71,466.85
2016,5,9,17,0,672.0,75.0,2.2,17.0,343.0,516.1,418.29
2016,5,9,17,15,618.0,76.0,2.2,16.5,296.0,453.07,368.49
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,393.77,319.9
2016,5,9,17,45,494.0,69.5,2.25,15.5,199.0,321.88,259.83
2016,5,9,18,0,424.0,62.0,2.3,15.0,149.0,256.6,203.55
2016,5,9,18,15,328.5,50.0,2.25,14.5,106.0,183.34,140.31
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,123.26,87.4
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,55.82,16.89
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,11.5,18.5,12.87,0.0
2016,5,10,5,30,141.0,27.0,1.7,12.0,37.0,21.17,9.19
2016,5,10,5,45,249.5,40.5,1.75,12.5,76.0,31.23,21.39
2016,5,10,6,0,358.0,54.0,1.8,13.0,115.0,40.9,30.61
2016,5,10,6,15,431.0,63.5,1.7,13.5,162.0,47.52,36.85
2016,5,10,6,30,504.0,73.0,1.6,14.0,209.0,52.74,41.62
2016,5,10,6,45,252.0,90.5,1.55,14.5,158.5,69.54,56.48
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,96.64,76.35
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,117.59,93.18
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,139.29,110.24
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,176.75,138.33
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,223.75,173.81
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,257.54,199.08
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,298.97,230.07
2016,5,10,8,45,174.5,306.5,0.65,18.5,425.0,343.12,262.71
2016,5,10,9,0,210.0,327.0,0.6,19.0,476.0,391.21,297.75
2016,5,10,9,15,290.0,328.5,0.6,19.5,546.0,449.2,340.01
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,517.14,388.68
2016,5,10,9,45,607.5,233.5,0.6,20.5,726.5,606.51,454.23
2016,5,10,10,0,845.0,137.0,0.6,21.0,837.0,713.85,530.45
2016,5,10,10,15,852.5,138.5,0.65,21.5,864.5,758.21,559.05
2016,5,10,10,30,860.0,140.0,0.7,22.0,892.0,801.81,586.18
2016,5,10,10,45,869.0,138.5,0.8,22.5,913.5,842.01,611.59
2016,5,10,11,0,878.0,137.0,0.9,23.0,935.0,880.2,635.55
2016,5,10,11,15,881.5,138.0,0.95,23.0,948.5,913.71,656.8
2016,5,10,11,30,885.0,139.0,1.0,23.0,962.0,944.56,676.38
2016,5,10,11,45,890.5,137.0,1.1,23.5,969.0,971.6,693.14
2016,5,10,12,0,896.0,135.0,1.2,24.0,976.0,995.76,708.1
2016,5,10,12,15,896.0,135.0,1.3,24.0,974.0,1013.48,720.51
2016,5,10,12,30,896.0,135.0,1.4,24.0,972.0,1027.9,731.03
2016,5,10,12,45,900.0,130.5,1.5,24.0,964.0,1038.43,739.26
2016,5,10,13,0,904.0,126.0,1.6,24.0,956.0,1045.47,745.45
2016,5,10,13,15,900.5,125.5,1.7,24.0,939.0,1045.51,747.4
2016,5,10,13,30,897.0,125.0,1.8,24.0,922.0,1042.0,747.28
2016,5,10,13,45,894.5,122.0,1.9,24.0,898.5,1033.37,744.02
2016,5,10,14,0,892.0,119.0,2.0,24.0,875.0,1021.22,738.6
2016,5,10,14,15,884.5,117.5,2.05,23.5,844.0,1002.31,729.7
2016,5,10,14,30,877.0,116.0,2.1,23.0,813.0,980.22,718.75
2016,5,10,14,45,869.0,112.5,2.2,23.0,776.5,952.42,703.18
2016,5,10,15,0,861.0,109.0,2.3,23.0,740.0,921.73,685.53
2016,5,10,15,15,848.0,106.5,2.35,22.5,698.0,884.95,664.4
2016,5,10,15,30,835.0,104.0,2.4,22.0,656.0,852.66,646.04
2016,5,10,15,45,819.5,100.5,2.45,22.0,609.5,808.1,617.6
2016,5,10,16,0,804.0,97.0,2.5,22.0,563.0,761.95,587.66
2016,5,10,16,15,781.0,93.5,2.55,21.5,513.5,708.83,553.19
2016,5,10,16,30,758.0,90.0,2.6,21.0,464.0,655.28,517.53
2016,5,10,16,45,728.5,85.0,2.65,20.5,412.5,595.6,474.83
2016,5,10,17,0,699.0,80.0,2.7,20.0,361.0,538.98,432.45
2016,5,10,17,15,656.5,74.5,2.65,19.5,309.0,473.45,381.28
2016,5,10,17,30,614.0,69.0,2.6,19.0,257.0,410.84,330.58
2016,5,10,17,45,554.0,62.0,2.6,18.5,207.5,341.68,272.99
2016,5,10,18,0,494.0,55.0,2.6,18.0,158.0,278.07,218.16
2016,5,10,18,15,400.5,45.0,2.5,17.0,113.5,205.35,155.73
2016,5,10,18,30,307.0,35.0,2.4,16.0,69.0,142.95,100.84
2016,5,10,18,45,153.5,17.5,2.3,15.5,34.5,65.07,23.77
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,6.2,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,12.05,3.12
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,23.67,14.91
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,35.3,25.69
2016,5,11,6,15,0.0,53.0,2.1,13.0,53.0,48.92,38.18
2016,5,11,6,30,0.0,68.0,2.0,13.0,68.0,62.21,50.24
2016,5,11,6,45,0.0,84.0,1.95,13.5,84.0,76.21,62.61
2016,5,11,7,0,0.0,100.0,1.9,14.0,100.0,90.32,71.33
2016,5,11,7,15,2.0,125.0,1.85,14.5,126.0,112.27,89.26
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,134.73,107.23
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,134.41,106.45
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,133.29,105.05
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,153.59,120.89
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,174.33,136.84
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,229.35,179.5
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,283.21,220.35
2016,5,11,9,15,127.5,330.5,1.45,18.0,428.0,364.63,282.4
2016,5,11,9,30,212.0,368.0,1.4,18.0,532.0,457.49,351.69
2016,5,11,9,45,289.0,367.5,1.4,18.5,601.5,520.48,397.58
2016,5,11,10,0,366.0,367.0,1.4,19.0,671.0,591.16,448.35
2016,5,11,10,15,629.5,247.5,1.4,19.0,790.5,697.82,528.8
2016,5,11,10,30,893.0,128.0,1.4,19.0,910.0,816.65,612.99
2016,5,11,10,45,896.0,129.5,1.45,19.5,930.0,855.84,636.72
2016,5,11,11,0,899.0,131.0,1.5,20.0,950.0,892.56,659.46
2016,5,11,11,15,902.0,131.5,1.55,20.0,962.5,925.73,681.01
2016,5,11,11,30,905.0,132.0,1.6,20.0,975.0,956.13,700.74
2016,5,11,11,45,908.5,130.5,1.65,20.5,981.0,982.18,716.32
2016,5,11,12,0,912.0,129.0,1.7,21.0,987.0,1005.19,729.96
2016,5,11,12,15,911.5,128.5,1.75,21.0,984.0,1022.14,741.2
2016,5,11,12,30,911.0,128.0,1.8,21.0,981.0,1035.7,750.46
2016,5,11,12,45,912.0,125.5,1.9,21.5,972.0,1045.3,756.6
2016,5,11,13,0,913.0,123.0,2.0,22.0,963.0,1051.38,760.61
2016,5,11,13,15,909.5,122.0,2.05,22.0,945.0,1050.88,761.39
2016,5,11,13,30,906.0,121.0,2.1,22.0,927.0,1046.81,760.08
2016,5,11,13,45,900.0,119.5,2.15,22.0,902.5,1036.17,754.71
2016,5,11,14,0,894.0,118.0,2.2,22.0,878.0,1022.07,747.25
2016,5,11,14,15,886.0,116.5,2.2,21.5,846.5,1002.66,737.27
2016,5,11,14,30,878.0,115.0,2.2,21.0,815.0,980.06,725.27
2016,5,11,14,45,867.0,113.5,2.2,21.0,777.5,951.61,708.01
2016,5,11,15,0,856.0,112.0,2.2,21.0,740.0,920.44,688.92
2016,5,11,15,15,842.5,109.5,2.15,20.5,698.0,890.51,671.4
2016,5,11,15,30,829.0,107.0,2.1,20.0,656.0,850.96,647.12
2016,5,11,15,45,811.5,103.5,2.1,20.0,609.5,804.98,617.38
2016,5,11,16,0,794.0,100.0,2.1,20.0,563.0,757.57,586.23
2016,5,11,16,15,770.5,96.5,2.05,19.5,513.0,704.48,551.19
2016,5,11,16,30,747.0,93.0,2.0,19.0,463.0,651.03,515.12
2016,5,11,16,45,718.0,88.0,1.95,19.0,412.0,594.53,473.37
2016,5,11,17,0,689.0,83.0,1.9,19.0,361.0,536.57,429.16
2016,5,11,17,15,646.0,77.0,1.8,18.5,309.0,470.66,377.97
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,407.74,327.34
2016,5,11,17,45,545.0,63.5,1.65,17.5,207.5,339.49,270.88
2016,5,11,18,0,487.0,56.0,1.6,17.0,158.0,276.61,216.99
2016,5,11,18,15,395.0,46.0,1.55,16.0,114.0,204.75,155.61
2016,5,11,18,30,303.0,36.0,1.5,15.0,70.0,143.0,101.59
2016,5,11,18,45,151.5,18.0,1.45,14.5,35.0,65.67,27.3
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.5,14.5,2.25,10.5,20.0,13.82,0.0
2016,5,12,5,30,137.0,29.0,2.4,11.0,40.0,22.71,11.43
2016,5,12,5,45,232.0,44.0,2.55,11.5,78.5,33.9,23.92
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,44.63,34.09
2016,5,12,6,15,163.5,59.0,2.7,12.5,88.0,47.02,36.56
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,54.75,43.59
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,67.22,54.64
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,79.69,62.39
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,119.91,95.2
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,156.91,124.58
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,160.87,127.97
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,156.64,124.53
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,197.0,156.23
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,235.08,185.71
2016,5,12,8,45,64.5,287.5,2.5,16.5,332.0,282.66,222.32
2016,5,12,9,0,93.0,324.0,2.5,17.0,390.0,333.91,261.38
2016,5,12,9,15,116.5,347.5,2.4,17.0,435.0,373.04,291.13
2016,5,12,9,30,140.0,371.0,2.3,17.0,480.0,417.26,324.48
2016,5,12,9,45,491.5,254.0,2.25,17.5,659.5,550.46,428.94
2016,5,12,10,0,843.0,137.0,2.2,18.0,839.0,713.13,551.28
2016,5,12,10,15,695.5,229.0,2.15,18.0,820.5,729.45,558.5
2016,5,12,10,30,548.0,321.0,2.1,18.0,802.0,732.12,556.47
2016,5,12,10,45,708.5,230.5,2.1,18.5,867.5,804.0,609.91
2016,5,12,11,0,869.0,140.0,2.1,19.0,933.0,875.62,657.67
2016,5,12,11,15,872.0,141.0,2.1,19.0,945.5,908.33,678.52
2016,5,12,11,30,875.0,142.0,2.1,19.0,958.0,938.38,697.9
2016,5,12,11,45,875.5,142.5,2.1,19.5,963.0,962.86,712.2
2016,5,12,12,0,876.0,143.0,2.1,20.0,968.0,984.32,724.52
2016,5,12,12,15,875.0,143.0,2.1,20.0,965.5,1000.74,734.98
2016,5,12,12,30,874.0,143.0,2.1,20.0,963.0,1013.91,743.48
2016,5,12,12,45,849.5,156.5,2.15,20.0,946.5,1023.05,750.1
2016,5,12,13,0,825.0,170.0,2.2,20.0,930.0,1020.2,749.12
2016,5,12,13,15,820.5,168.5,2.25,20.0,912.5,1018.51,749.13
2016,5,12,13,30,816.0,167.0,2.3,20.0,895.0,1013.47,747.05
2016,5,12,13,45,808.5,166.0,2.35,20.0,870.5,1002.64,741.32
2016,5,12,14,0,801.0,165.0,2.4,20.0,846.0,988.62,733.62
2016,5,12,14,15,791.5,162.5,2.4,20.0,815.5,967.97,721.1
2016,5,12,14,30,782.0,160.0,2.4,20.0,785.0,944.42,706.73
2016,5,12,14,45,773.0,155.5,2.45,20.0,749.0,916.48,689.87
2016,5,12,15,0,764.0,151.0,2.5,20.0,713.0,885.93,671.16
2016,5,12,15,15,748.0,147.5,2.55,19.5,671.5,852.36,651.46
2016,5,12,15,30,732.0,144.0,2.6,19.0,630.0,812.35,626.94
2016,5,12,15,45,718.0,137.0,2.65,19.0,586.0,768.52,598.14
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,723.26,567.87
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,670.03,532.01
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,616.87,494.18
2016,5,12,16,45,483.0,134.0,2.9,17.5,360.5,484.84,392.92
2016,5,12,17,0,314.0,148.0,3.0,17.0,276.0,363.13,296.35
2016,5,12,17,15,280.5,133.5,3.0,16.5,236.0,312.96,256.28
2016,5,12,17,30,247.0,119.0,3.0,16.0,196.0,265.68,217.25
2016,5,12,17,45,320.5,93.0,3.05,15.5,173.5,265.26,215.61
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,248.32,198.17
2016,5,12,18,15,306.5,54.0,3.05,14.5,108.5,180.57,139.23
2016,5,12,18,30,219.0,41.0,3.0,14.0,66.0,122.65,88.47
2016,5,12,18,45,109.5,24.5,2.95,13.5,37.0,62.25,28.98
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
