Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,15,86.0,14.5,2.7,10.5,21.5,13.82,0.0
2016,5,13,5,30,172.0,29.0,2.8,11.0,43.0,22.68,11.81
2016,5,13,5,45,276.0,42.5,2.95,11.5,83.5,32.69,22.92
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,42.3,32.04
2016,5,13,6,15,451.0,66.0,3.1,12.0,172.0,49.31,38.7
2016,5,13,6,30,522.0,76.0,3.1,12.0,220.0,54.88,43.88
2016,5,13,6,45,563.0,79.0,3.15,12.5,263.0,54.26,43.26
2016,5,13,7,0,604.0,82.0,3.2,13.0,306.0,74.86,45.46
2016,5,13,7,15,645.0,93.5,3.15,13.0,365.0,125.85,74.77
2016,5,13,7,30,686.0,105.0,3.1,13.0,424.0,181.9,117.17
2016,5,13,7,45,530.0,157.5,3.1,13.5,420.5,235.33,169.53
2016,5,13,8,0,374.0,210.0,3.1,14.0,417.0,273.99,208.75
2016,5,13,8,15,364.5,233.5,3.1,14.5,450.5,314.98,243.81
2016,5,13,8,30,355.0,257.0,3.1,15.0,484.0,354.98,277.22
2016,5,13,8,45,251.0,295.0,3.1,15.5,461.0,364.46,286.4
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,365.47,287.24
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,436.87,343.3
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,521.93,409.26
2016,5,13,9,45,289.0,367.5,3.25,16.5,598.0,520.47,406.2
2016,5,13,10,0,199.0,406.0,3.3,17.0,572.0,510.51,396.42
2016,5,13,10,15,548.0,265.0,3.35,17.0,742.5,654.04,510.95
2016,5,13,10,30,897.0,124.0,3.4,17.0,913.0,816.5,632.8
2016,5,13,10,45,903.5,123.0,3.5,17.5,933.5,856.22,658.33
2016,5,13,11,0,910.0,122.0,3.6,18.0,954.0,893.67,682.97
2016,5,13,11,15,912.5,123.0,3.7,18.0,966.0,927.05,705.97
2016,5,13,11,30,915.0,124.0,3.8,18.0,978.0,957.62,727.04
2016,5,13,11,45,917.5,122.5,3.9,18.0,983.5,982.83,744.47
2016,5,13,12,0,920.0,121.0,4.0,18.0,989.0,1004.93,759.87
2016,5,13,12,15,919.5,121.0,4.05,18.0,986.5,1022.38,771.88
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,1036.44,781.74
2016,5,13,12,45,915.5,121.0,4.15,18.0,973.5,1044.06,787.37
2016,5,13,13,0,912.0,121.0,4.2,18.0,963.0,1048.12,790.77
2016,5,13,13,15,908.5,120.5,4.2,18.0,946.0,1048.12,791.26
2016,5,13,13,30,905.0,120.0,4.2,18.0,929.0,1044.56,789.5
2016,5,13,13,45,904.0,116.5,4.25,18.0,905.5,1036.83,785.39
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,1025.52,778.97
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,1006.96,768.55
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,985.17,755.98
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,959.43,739.55
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,930.61,720.98
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.5,894.28,698.08
2016,5,13,15,30,855.0,97.0,4.1,16.0,667.0,855.64,673.32
2016,5,13,15,45,844.5,92.5,4.05,16.0,622.0,813.88,644.79
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,775.81,618.71
2016,5,13,16,15,813.5,85.0,3.9,15.5,527.5,724.11,583.05
2016,5,13,16,30,793.0,82.0,3.8,15.0,478.0,671.72,546.25
2016,5,13,16,45,771.5,76.5,3.75,15.0,427.5,615.39,503.93
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,559.1,459.45
2016,5,13,17,15,711.5,66.5,3.6,14.5,325.0,494.58,407.61
2016,5,13,17,30,673.0,62.0,3.5,14.0,273.0,432.41,355.86
2016,5,13,17,45,621.5,55.5,3.45,13.5,222.5,366.49,299.3
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,303.44,243.32
2016,5,13,18,15,482.5,41.0,3.2,12.5,126.0,230.84,178.74
2016,5,13,18,30,395.0,33.0,3.0,12.0,80.0,167.76,121.48
2016,5,13,18,45,249.0,22.0,2.85,11.5,46.5,94.91,48.38
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,29.57,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,9.53,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,18.56,8.87
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,34.73,24.65
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,50.4,39.1
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,67.08,54.26
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,83.62,69.01
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,99.66,83.02
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,116.86,92.87
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.5,124.67,99.11
2016,5,14,7,30,0.0,146.0,2.4,15.0,147.0,131.02,104.37
2016,5,14,7,45,0.0,151.5,2.3,15.5,152.0,137.04,108.74
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,142.83,112.87
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.5,154.62,122.02
2016,5,14,8,30,3.0,181.0,2.0,16.0,184.0,166.62,131.28
2016,5,14,8,45,2.5,176.5,1.95,16.5,179.0,163.3,128.0
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,159.69,124.56
2016,5,14,9,15,12.5,230.5,1.9,17.0,240.5,218.65,171.07
2016,5,14,9,30,23.0,289.0,1.9,17.0,307.0,278.92,217.6
2016,5,14,9,45,15.5,253.0,1.9,17.5,266.0,243.75,189.43
2016,5,14,10,0,8.0,217.0,1.9,18.0,225.0,207.02,160.26
2016,5,14,10,15,23.5,293.5,1.95,18.0,315.0,290.51,225.04
2016,5,14,10,30,39.0,370.0,2.0,18.0,405.0,376.19,289.58
2016,5,14,10,45,95.0,414.0,2.05,18.5,500.5,466.96,357.14
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,566.3,429.0
2016,5,14,11,15,247.0,447.0,2.15,19.0,676.5,654.06,493.44
2016,5,14,11,30,343.0,436.0,2.2,19.0,757.0,742.91,557.52
2016,5,14,11,45,400.0,414.5,2.25,19.5,790.5,788.6,589.18
2016,5,14,12,0,457.0,393.0,2.3,20.0,824.0,841.42,625.51
2016,5,14,12,15,455.5,391.5,2.35,20.0,820.5,851.56,632.4
2016,5,14,12,30,454.0,390.0,2.4,20.0,817.0,859.62,638.33
2016,5,14,12,45,362.0,420.0,2.45,20.0,758.5,798.62,594.95
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,743.15,554.98
2016,5,14,13,15,256.0,444.0,2.55,20.0,677.5,727.11,544.66
2016,5,14,13,30,242.0,438.0,2.6,20.0,655.0,709.69,533.03
2016,5,14,13,45,230.0,427.0,2.65,20.0,629.0,675.38,509.85
2016,5,14,14,0,218.0,416.0,2.7,20.0,603.0,652.11,494.2
2016,5,14,14,15,135.0,382.5,2.75,19.5,497.0,534.1,408.87
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,404.58,312.31
2016,5,14,14,45,26.5,253.5,2.85,19.0,275.0,279.09,217.25
2016,5,14,15,0,1.0,158.0,2.9,19.0,159.0,150.36,116.04
2016,5,14,15,15,69.5,232.5,2.9,18.5,279.0,295.87,234.28
2016,5,14,15,30,138.0,307.0,2.9,18.0,399.0,447.53,353.01
2016,5,14,15,45,91.5,272.0,2.95,18.0,331.5,355.49,281.52
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,278.31,220.92
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,374.79,302.38
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,457.73,370.75
2016,5,14,16,45,338.0,168.5,2.9,17.0,323.0,416.31,338.5
2016,5,14,17,0,334.0,147.0,2.9,17.0,284.0,374.35,305.63
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,323.73,264.96
2016,5,14,17,30,269.0,118.0,2.8,16.0,203.0,275.84,225.51
2016,5,14,17,45,244.5,98.5,2.75,16.0,165.0,228.79,185.45
2016,5,14,18,0,220.0,79.0,2.7,16.0,127.0,183.94,146.36
2016,5,14,18,15,172.5,61.0,2.55,15.5,92.5,135.06,103.94
2016,5,14,18,30,125.0,43.0,2.4,15.0,58.0,91.24,65.68
2016,5,14,18,45,62.5,26.0,2.25,14.5,33.5,48.79,24.96
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.5,2.2,11.5,23.0,12.22,0.0
2016,5,15,5,30,173.0,31.0,2.2,12.0,46.0,24.22,13.59
2016,5,15,5,45,277.5,43.5,2.25,13.0,86.0,33.38,23.47
2016,5,15,6,0,382.0,56.0,2.3,14.0,126.0,43.09,32.53
2016,5,15,6,15,452.0,65.0,2.15,14.5,173.0,48.1,37.26
2016,5,15,6,30,522.0,74.0,2.0,15.0,220.0,52.86,41.57
2016,5,15,6,45,577.5,79.5,1.85,15.5,271.5,54.44,42.9
2016,5,15,7,0,633.0,85.0,1.7,16.0,323.0,79.78,47.55
2016,5,15,7,15,668.0,90.0,1.65,16.5,374.0,126.74,73.16
2016,5,15,7,30,703.0,95.0,1.6,17.0,425.0,177.89,111.05
2016,5,15,7,45,734.0,97.5,1.55,17.5,476.0,234.32,157.79
2016,5,15,8,0,765.0,100.0,1.5,18.0,527.0,289.44,205.08
2016,5,15,8,15,785.0,103.0,1.5,18.5,574.5,344.46,252.7
2016,5,15,8,30,805.0,106.0,1.5,19.0,622.0,401.06,300.55
2016,5,15,8,45,824.0,107.0,1.5,19.5,666.5,456.76,346.37
2016,5,15,9,0,843.0,108.0,1.5,20.0,711.0,516.06,393.23
2016,5,15,9,15,855.0,110.0,1.55,20.0,750.0,569.73,435.52
2016,5,15,9,30,867.0,112.0,1.6,20.0,789.0,623.0,476.35
2016,5,15,9,45,886.0,108.0,1.65,20.5,825.5,674.71,514.18
2016,5,15,10,0,905.0,104.0,1.7,21.0,862.0,726.04,550.7
2016,5,15,10,15,911.5,105.0,1.85,21.0,889.0,772.15,582.64
2016,5,15,10,30,918.0,106.0,2.0,21.0,916.0,816.37,613.03
2016,5,15,10,45,923.0,106.5,2.15,21.5,936.5,856.81,639.48
2016,5,15,11,0,928.0,107.0,2.3,22.0,957.0,894.84,664.15
2016,5,15,11,15,930.5,108.0,2.4,22.0,970.0,928.59,686.71
2016,5,15,11,30,933.0,109.0,2.5,22.0,983.0,959.46,707.38
2016,5,15,11,45,933.0,110.0,2.7,22.0,988.0,985.01,725.51
2016,5,15,12,0,933.0,111.0,2.9,22.0,993.0,1007.34,741.62
2016,5,15,12,15,932.5,110.5,2.95,22.0,990.5,1024.38,753.02
2016,5,15,12,30,932.0,110.0,3.0,22.0,988.0,1037.98,762.33
2016,5,15,12,45,932.0,108.5,3.15,22.0,978.5,1047.56,770.03
2016,5,15,13,0,932.0,107.0,3.3,22.0,969.0,1053.56,775.54
2016,5,15,13,15,928.5,106.0,3.35,22.0,952.0,1052.94,776.0
2016,5,15,13,30,925.0,105.0,3.4,22.0,935.0,1048.7,774.27
2016,5,15,13,45,918.5,105.0,3.5,22.0,910.0,1038.93,769.43
2016,5,15,14,0,912.0,105.0,3.6,22.0,885.0,1025.7,762.4
2016,5,15,14,15,904.5,103.5,3.65,21.5,854.0,1006.5,752.54
2016,5,15,14,30,897.0,102.0,3.7,21.0,823.0,984.06,740.52
2016,5,15,14,45,887.5,100.5,3.75,21.0,786.0,956.65,723.66
2016,5,15,15,0,878.0,99.0,3.8,21.0,749.0,926.39,704.81
2016,5,15,15,15,865.5,96.5,3.85,20.5,707.0,889.69,682.66
2016,5,15,15,30,853.0,94.0,3.9,20.0,665.0,850.7,658.62
2016,5,15,15,45,835.0,92.0,4.0,20.0,618.5,805.67,628.87
2016,5,15,16,0,817.0,90.0,4.1,20.0,572.0,764.93,601.8
2016,5,15,16,15,737.5,98.5,4.1,19.5,505.5,682.51,544.01
2016,5,15,16,30,658.0,107.0,4.1,19.0,439.0,606.92,489.09
2016,5,15,16,45,684.0,92.5,4.1,19.0,405.0,577.97,467.82
2016,5,15,17,0,710.0,78.0,4.1,19.0,371.0,542.86,440.67
2016,5,15,17,15,670.5,73.0,4.0,18.5,319.5,481.12,391.47
2016,5,15,17,30,631.0,68.0,3.9,18.0,268.0,420.07,341.33
2016,5,15,17,45,569.0,62.0,3.85,17.5,218.0,350.25,282.58
2016,5,15,18,0,507.0,56.0,3.8,17.0,168.0,286.14,226.89
2016,5,15,18,15,420.0,46.5,3.7,16.5,123.5,215.33,165.18
2016,5,15,18,30,333.0,37.0,3.6,16.0,79.0,153.98,111.0
2016,5,15,18,45,199.5,24.5,3.5,15.5,46.0,86.86,48.01
2016,5,15,19,0,66.0,12.0,3.4,15.0,13.0,23.8,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.5,15.5,2.0,11.5,23.5,12.2,0.0
2016,5,16,5,30,181.0,31.0,2.0,12.0,47.0,24.18,13.81
2016,5,16,5,45,277.0,43.5,2.05,13.0,86.0,33.32,23.47
2016,5,16,6,0,373.0,56.0,2.1,14.0,125.0,42.1,31.68
2016,5,16,6,15,441.5,65.5,2.05,14.5,172.0,48.38,37.52
2016,5,16,6,30,510.0,75.0,2.0,15.0,219.0,53.54,42.18
2016,5,16,6,45,562.0,81.0,2.0,15.5,269.0,55.48,43.81
2016,5,16,7,0,614.0,87.0,2.0,16.0,319.0,81.39,48.95
2016,5,16,7,15,649.0,92.5,2.0,16.5,370.0,127.61,74.58
2016,5,16,7,30,684.0,98.0,2.0,17.0,421.0,178.04,112.12
2016,5,16,7,45,716.0,100.5,2.05,17.5,471.0,229.42,154.92
2016,5,16,8,0,748.0,103.0,2.1,18.0,521.0,288.03,205.21
2016,5,16,8,15,768.0,106.5,2.1,18.5,568.5,342.48,252.55
2016,5,16,8,30,788.0,110.0,2.1,19.0,616.0,398.53,300.26
2016,5,16,8,45,806.5,111.0,2.1,20.0,660.0,453.04,344.88
2016,5,16,9,0,825.0,112.0,2.1,21.0,704.0,508.43,388.53
2016,5,16,9,15,837.0,114.5,2.1,21.0,742.5,564.2,432.39
2016,5,16,9,30,849.0,117.0,2.1,21.0,781.0,616.99,472.85
2016,5,16,9,45,867.0,113.5,2.1,21.5,816.5,667.66,509.9
2016,5,16,10,0,885.0,110.0,2.1,22.0,852.0,717.91,545.56
2016,5,16,10,15,891.5,111.5,2.1,22.0,879.0,763.61,576.49
2016,5,16,10,30,898.0,113.0,2.1,22.0,906.0,807.49,605.5
2016,5,16,10,45,903.0,113.5,2.15,22.5,926.5,847.18,630.6
2016,5,16,11,0,908.0,114.0,2.2,23.0,947.0,884.53,653.9
2016,5,16,11,15,911.0,115.0,2.25,23.0,960.0,918.1,675.82
2016,5,16,11,30,914.0,116.0,2.3,23.0,973.0,948.9,695.89
2016,5,16,11,45,915.5,116.0,2.35,23.5,978.5,974.43,711.15
2016,5,16,12,0,917.0,116.0,2.4,24.0,984.0,996.86,724.42
2016,5,16,12,15,916.5,116.0,2.45,24.0,981.5,1014.14,735.85
2016,5,16,12,30,916.0,116.0,2.5,24.0,979.0,1028.07,745.27
2016,5,16,12,45,915.0,115.0,2.6,24.0,969.5,1037.06,752.18
2016,5,16,13,0,914.0,114.0,2.7,24.0,960.0,1042.54,756.98
2016,5,16,13,15,910.0,113.0,2.75,24.0,943.0,1041.45,757.22
2016,5,16,13,30,906.0,112.0,2.8,24.0,926.0,1036.81,755.34
2016,5,16,13,45,901.0,111.0,2.85,24.0,902.0,1027.66,750.67
2016,5,16,14,0,896.0,110.0,2.9,24.0,878.0,1015.07,743.9
2016,5,16,14,15,888.5,108.5,2.9,24.0,847.0,996.14,732.64
2016,5,16,14,30,881.0,107.0,2.9,24.0,816.0,974.04,719.38
2016,5,16,14,45,868.0,106.5,2.95,24.0,778.5,944.8,701.81
2016,5,16,15,0,855.0,106.0,3.0,24.0,741.0,912.96,682.42
2016,5,16,15,15,842.0,104.0,3.0,23.5,699.5,877.07,661.08
2016,5,16,15,30,829.0,102.0,3.0,23.0,658.0,845.56,642.53
2016,5,16,15,45,807.0,101.0,3.05,23.0,611.5,798.88,612.18
2016,5,16,16,0,785.0,100.0,3.1,23.0,565.0,751.11,580.65
2016,5,16,16,15,762.5,96.5,3.1,22.5,516.5,699.34,546.5
2016,5,16,16,30,740.0,93.0,3.1,22.0,468.0,647.15,511.27
2016,5,16,16,45,708.5,89.0,3.1,21.5,417.0,590.49,470.23
2016,5,16,17,0,677.0,85.0,3.1,21.0,366.0,532.75,426.83
2016,5,16,17,15,636.0,79.5,3.05,20.5,315.5,469.26,377.36
2016,5,16,17,30,595.0,74.0,3.0,20.0,265.0,408.53,328.38
2016,5,16,17,45,535.5,67.0,2.95,19.5,215.5,340.55,272.03
2016,5,16,18,0,476.0,60.0,2.9,19.0,166.0,278.03,218.52
2016,5,16,18,15,389.0,50.0,2.85,18.0,122.0,208.28,158.95
2016,5,16,18,30,302.0,40.0,2.8,17.0,78.0,147.94,106.67
2016,5,16,18,45,179.0,26.0,2.75,16.5,46.0,82.65,47.03
2016,5,16,19,0,56.0,12.0,2.7,16.0,14.0,21.98,0.0
2016,5,16,19,15,28.0,6.0,2.65,15.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,11.33,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,23.06,12.89
2016,5,17,5,45,370.5,39.0,1.95,16.0,95.5,30.02,20.34
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,36.63,26.52
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,40.28,29.95
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,43.76,33.06
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,45.45,34.48
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,79.09,44.07
2016,5,17,7,15,733.0,77.5,2.15,19.5,392.0,128.84,71.19
2016,5,17,7,30,765.0,82.0,2.2,20.0,444.0,182.43,110.94
2016,5,17,7,45,790.0,85.0,2.3,20.5,495.0,236.88,156.45
2016,5,17,8,0,815.0,88.0,2.4,21.0,546.0,293.91,205.78
2016,5,17,8,15,833.5,91.0,2.4,21.5,594.0,351.12,255.39
2016,5,17,8,30,852.0,94.0,2.4,22.0,642.0,413.68,307.99
2016,5,17,8,45,866.0,96.5,2.45,22.5,686.0,470.36,354.87
2016,5,17,9,0,880.0,99.0,2.5,23.0,730.0,527.3,400.43
2016,5,17,9,15,890.5,100.5,2.45,23.5,769.5,581.43,442.12
2016,5,17,9,30,901.0,102.0,2.4,24.0,809.0,634.93,481.84
2016,5,17,9,45,909.5,103.5,2.4,24.5,842.5,686.27,518.9
2016,5,17,10,0,918.0,105.0,2.4,25.0,876.0,736.32,553.91
2016,5,17,10,15,923.5,106.0,2.35,25.0,903.0,782.17,584.01
2016,5,17,10,30,929.0,107.0,2.3,25.0,930.0,826.01,612.3
2016,5,17,10,45,932.5,108.5,2.3,25.5,950.0,866.5,637.16
2016,5,17,11,0,936.0,110.0,2.3,26.0,970.0,904.48,660.05
2016,5,17,11,15,938.5,110.5,2.25,26.0,982.5,937.95,680.62
2016,5,17,11,30,941.0,111.0,2.2,26.0,995.0,968.53,699.19
2016,5,17,11,45,941.0,111.5,2.15,26.5,999.5,993.75,712.84
2016,5,17,12,0,941.0,112.0,2.1,27.0,1004.0,1015.72,724.38
2016,5,17,12,15,940.0,112.0,2.05,27.0,1001.0,1032.9,734.32
2016,5,17,12,30,939.0,112.0,2.0,27.0,998.0,1046.62,742.17
2016,5,17,12,45,937.0,111.0,2.0,27.0,988.0,1054.8,747.35
2016,5,17,13,0,935.0,110.0,2.0,27.0,978.0,1059.38,750.46
2016,5,17,13,15,931.0,109.5,2.0,27.0,960.0,1058.83,750.56
2016,5,17,13,30,927.0,109.0,2.0,27.0,942.0,1054.67,748.59
2016,5,17,13,45,920.5,108.0,2.0,27.5,917.0,1043.9,741.19
2016,5,17,14,0,914.0,107.0,2.0,28.0,892.0,1029.65,731.82
2016,5,17,14,15,906.5,106.0,2.05,27.5,861.0,1011.03,723.33
2016,5,17,14,30,899.0,105.0,2.1,27.0,830.0,989.19,712.79
2016,5,17,14,45,889.5,103.0,2.15,27.0,793.0,961.27,696.9
2016,5,17,15,0,880.0,101.0,2.2,27.0,756.0,930.5,679.1
2016,5,17,15,15,867.5,98.5,2.25,27.0,713.5,893.84,657.26
2016,5,17,15,30,855.0,96.0,2.3,27.0,671.0,854.88,633.66
2016,5,17,15,45,838.5,93.5,2.35,27.0,625.0,810.56,606.1
2016,5,17,16,0,822.0,91.0,2.4,27.0,579.0,770.4,580.98
2016,5,17,16,15,738.5,100.0,2.4,26.5,510.5,685.31,524.5
2016,5,17,16,30,655.0,109.0,2.4,26.0,442.0,607.39,470.77
2016,5,17,16,45,687.0,93.0,2.45,25.5,409.5,581.01,453.73
2016,5,17,17,0,719.0,77.0,2.5,25.0,377.0,548.0,430.45
2016,5,17,17,15,679.5,72.5,2.4,24.0,325.5,486.33,383.97
2016,5,17,17,30,640.0,68.0,2.3,23.0,274.0,425.45,336.45
2016,5,17,17,45,580.5,62.0,2.25,22.5,223.5,356.34,280.25
2016,5,17,18,0,521.0,56.0,2.2,22.0,173.0,292.64,226.63
2016,5,17,18,15,437.0,47.0,2.15,21.0,128.0,222.6,167.55
2016,5,17,18,30,353.0,38.0,2.1,20.0,83.0,161.61,115.09
2016,5,17,18,45,222.5,25.5,2.05,19.5,49.5,94.87,54.99
2016,5,17,19,0,92.0,13.0,2.0,19.0,16.0,29.81,0.0
2016,5,17,19,15,46.0,6.5,1.95,18.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,15.5,1.3,15.5,26.0,12.16,0.0
2016,5,18,5,30,230.0,31.0,1.3,16.0,52.0,24.15,13.88
2016,5,18,5,45,326.5,42.5,1.35,16.5,93.0,33.09,22.99
2016,5,18,6,0,423.0,54.0,1.4,17.0,134.0,40.9,30.28
2016,5,18,6,15,488.5,62.0,1.3,17.0,181.5,45.16,34.34
2016,5,18,6,30,554.0,70.0,1.2,17.0,229.0,49.21,38.03
2016,5,18,6,45,599.0,76.5,1.15,17.5,279.0,51.77,40.2
2016,5,18,7,0,644.0,83.0,1.1,18.0,329.0,80.72,46.59
2016,5,18,7,15,677.0,88.0,1.0,18.5,379.5,128.05,72.86
2016,5,18,7,30,710.0,93.0,0.9,19.0,430.0,179.31,110.74
2016,5,18,7,45,734.5,97.0,0.85,20.0,479.0,235.79,156.91
2016,5,18,8,0,759.0,101.0,0.8,21.0,528.0,290.34,202.63
2016,5,18,8,15,778.0,104.0,0.8,21.5,575.0,344.55,248.46
2016,5,18,8,30,797.0,107.0,0.8,22.0,622.0,400.22,294.34
2016,5,18,8,45,809.0,111.0,0.85,22.5,664.0,454.89,338.36
2016,5,18,9,0,821.0,115.0,0.9,23.0,706.0,509.77,381.04
2016,5,18,9,15,832.5,117.0,1.0,23.5,744.0,562.55,421.16
2016,5,18,9,30,844.0,119.0,1.1,24.0,782.0,616.22,460.66
2016,5,18,9,45,856.0,118.5,1.2,24.5,815.5,665.4,496.03
2016,5,18,10,0,868.0,118.0,1.3,25.0,849.0,713.68,529.91
2016,5,18,10,15,874.5,119.5,1.4,25.0,875.5,758.61,560.58
2016,5,18,10,30,881.0,121.0,1.5,25.0,902.0,801.76,589.27
2016,5,18,10,45,882.5,123.5,1.6,25.5,920.5,839.8,613.22
2016,5,18,11,0,884.0,126.0,1.7,26.0,939.0,875.35,635.41
2016,5,18,11,15,886.5,127.0,1.75,26.0,951.5,907.74,656.15
2016,5,18,11,30,889.0,128.0,1.8,26.0,964.0,937.43,675.15
2016,5,18,11,45,890.5,127.5,1.85,26.0,969.5,961.92,690.84
2016,5,18,12,0,892.0,127.0,1.9,26.0,975.0,983.4,704.72
2016,5,18,12,15,891.5,127.0,1.95,26.0,972.5,1000.33,715.8
2016,5,18,12,30,891.0,127.0,2.0,26.0,970.0,1014.0,724.98
2016,5,18,12,45,888.0,127.5,2.05,26.0,960.0,1022.36,730.94
2016,5,18,13,0,885.0,128.0,2.1,26.0,950.0,1027.32,734.93
2016,5,18,13,15,881.0,127.0,2.15,26.0,933.0,1026.33,735.33
2016,5,18,13,30,877.0,126.0,2.2,26.0,916.0,1021.89,733.71
2016,5,18,13,45,871.0,125.0,2.3,26.0,892.0,1012.06,729.35
2016,5,18,14,0,865.0,124.0,2.4,26.0,868.0,998.91,722.94
2016,5,18,14,15,857.5,122.5,2.45,25.5,838.0,980.55,714.11
2016,5,18,14,30,850.0,121.0,2.5,25.0,808.0,959.12,703.29
2016,5,18,14,45,836.5,120.5,2.55,24.5,771.0,930.18,687.45
2016,5,18,15,0,823.0,120.0,2.6,24.0,734.0,906.35,674.91
2016,5,18,15,15,810.0,117.5,2.6,23.5,693.0,870.6,653.73
2016,5,18,15,30,797.0,115.0,2.6,23.0,652.0,832.72,630.9
2016,5,18,15,45,782.5,110.5,2.65,22.5,607.5,789.46,604.31
2016,5,18,16,0,768.0,106.0,2.7,22.0,563.0,744.64,576.09
2016,5,18,16,15,746.0,102.0,2.7,21.5,515.0,693.42,542.34
2016,5,18,16,30,724.0,98.0,2.7,21.0,467.0,644.19,509.26
2016,5,18,16,45,703.5,91.0,2.7,21.0,418.5,589.98,469.23
2016,5,18,17,0,683.0,84.0,2.7,21.0,370.0,535.89,428.12
2016,5,18,17,15,643.5,78.5,2.7,20.0,319.5,473.03,380.27
2016,5,18,17,30,604.0,73.0,2.7,19.0,269.0,412.76,332.54
2016,5,18,17,45,550.5,66.0,2.75,18.5,220.5,347.16,278.2
2016,5,18,18,0,497.0,59.0,2.8,18.0,172.0,286.35,226.03
2016,5,18,18,15,413.0,49.5,2.8,17.5,127.5,217.0,166.22
2016,5,18,18,30,329.0,40.0,2.8,17.0,83.0,156.68,113.52
2016,5,18,18,45,204.5,27.0,2.85,16.5,50.0,90.9,54.61
2016,5,18,19,0,80.0,14.0,2.9,16.0,17.0,28.58,0.0
2016,5,18,19,15,40.0,7.0,2.95,15.5,8.5,12.15,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,17.5,3.95,11.0,27.0,13.76,0.0
2016,5,19,5,30,204.0,35.0,4.1,11.0,54.0,27.33,16.98
2016,5,19,5,45,311.0,46.5,4.35,11.5,96.0,35.61,25.7
2016,5,19,6,0,418.0,58.0,4.6,12.0,138.0,44.44,34.06
2016,5,19,6,15,352.5,81.5,4.6,12.5,163.0,59.99,48.22
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,80.04,66.16
2016,5,19,6,45,330.5,116.5,4.7,13.5,230.0,81.8,67.57
2016,5,19,7,0,374.0,128.0,4.8,14.0,272.0,105.71,74.95
2016,5,19,7,15,298.0,162.0,4.6,14.5,287.0,154.69,112.29
2016,5,19,7,30,222.0,196.0,4.4,15.0,302.0,194.7,147.23
2016,5,19,7,45,364.5,186.5,4.25,15.5,382.5,230.04,170.82
2016,5,19,8,0,507.0,177.0,4.1,16.0,463.0,281.35,209.82
2016,5,19,8,15,441.5,217.0,4.0,16.5,481.5,324.75,248.84
2016,5,19,8,30,376.0,257.0,3.9,17.0,500.0,364.17,282.77
2016,5,19,8,45,628.0,181.5,3.8,17.5,620.0,433.49,336.97
2016,5,19,9,0,880.0,106.0,3.7,18.0,740.0,534.07,416.17
2016,5,19,9,15,890.5,108.0,3.55,18.5,779.0,588.6,459.1
2016,5,19,9,30,901.0,110.0,3.4,19.0,818.0,642.51,500.19
2016,5,19,9,45,897.0,118.0,3.25,19.5,848.5,691.56,536.06
2016,5,19,10,0,893.0,126.0,3.1,20.0,879.0,738.25,568.92
2016,5,19,10,15,899.0,127.5,3.15,20.0,905.5,783.92,601.25
2016,5,19,10,30,905.0,129.0,3.2,20.0,932.0,827.7,631.2
2016,5,19,10,45,910.0,129.0,3.25,20.5,952.0,867.21,656.71
2016,5,19,11,0,915.0,129.0,3.3,21.0,972.0,904.37,680.39
2016,5,19,11,15,917.5,129.5,3.35,21.0,984.5,937.26,702.34
2016,5,19,11,30,920.0,130.0,3.4,21.0,997.0,967.35,722.38
2016,5,19,11,45,923.0,129.0,3.45,21.0,1003.0,993.54,739.82
2016,5,19,12,0,926.0,128.0,3.5,21.0,1009.0,1016.68,755.28
2016,5,19,12,15,720.5,255.0,3.55,21.0,939.0,974.42,727.21
2016,5,19,12,30,515.0,382.0,3.6,21.0,869.0,910.58,678.65
2016,5,19,12,45,475.5,384.5,3.7,21.0,830.5,883.11,660.42
2016,5,19,13,0,436.0,387.0,3.8,21.0,792.0,852.82,639.79
2016,5,19,13,15,459.0,373.0,3.95,21.0,792.5,866.53,651.4
2016,5,19,13,30,482.0,359.0,4.1,21.0,793.0,877.93,661.2
2016,5,19,13,45,697.5,238.0,4.25,21.0,848.0,971.9,733.38
2016,5,19,14,0,913.0,117.0,4.4,21.0,903.0,1039.1,780.02
2016,5,19,14,15,905.5,115.5,4.5,20.5,871.5,1020.11,769.99
2016,5,19,14,30,898.0,114.0,4.6,20.0,840.0,997.89,758.55
2016,5,19,14,45,737.0,174.5,4.7,20.0,753.0,907.63,698.02
2016,5,19,15,0,576.0,235.0,4.8,20.0,666.0,802.75,624.06
2016,5,19,15,15,707.5,172.5,4.9,19.5,672.0,843.57,659.03
2016,5,19,15,30,839.0,110.0,5.0,19.0,678.0,863.55,676.71
2016,5,19,15,45,715.0,135.5,5.1,18.5,596.0,764.65,607.65
2016,5,19,16,0,591.0,161.0,5.2,18.0,514.0,667.88,537.3
2016,5,19,16,15,570.5,151.5,5.25,17.0,468.5,618.45,502.69
2016,5,19,16,30,550.0,142.0,5.3,16.0,423.0,568.92,466.72
2016,5,19,16,45,462.0,143.5,5.4,15.5,362.5,482.04,398.23
2016,5,19,17,0,374.0,145.0,5.5,15.0,302.0,406.89,337.45
2016,5,19,17,15,340.5,132.5,5.4,14.5,261.0,346.2,287.9
2016,5,19,17,30,307.0,120.0,5.3,14.0,220.0,298.05,247.37
2016,5,19,17,45,278.0,101.5,5.25,14.0,180.5,248.05,204.08
2016,5,19,18,0,249.0,83.0,5.2,14.0,141.0,200.7,162.22
2016,5,19,18,15,204.5,65.5,5.2,13.5,105.0,151.78,119.0
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,107.59,79.73
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,60.68,37.6
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,14.03,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,17.0,4.5,10.0,29.0,13.34,0.0
2016,5,20,5,30,251.0,34.0,4.5,10.0,58.0,26.52,16.52
2016,5,20,5,45,357.5,44.0,4.55,10.5,101.0,34.3,24.69
2016,5,20,6,0,464.0,54.0,4.6,11.0,144.0,40.74,30.91
2016,5,20,6,15,530.0,61.5,4.6,11.5,193.0,44.61,34.62
2016,5,20,6,30,596.0,69.0,4.6,12.0,242.0,48.3,37.98
2016,5,20,6,45,646.0,73.5,4.7,12.5,294.0,49.38,38.86
2016,5,20,7,0,696.0,78.0,4.8,13.0,346.0,80.21,45.23
2016,5,20,7,15,728.0,82.0,4.75,13.0,398.0,134.04,77.48
2016,5,20,7,30,760.0,86.0,4.7,13.0,450.0,186.82,118.32
2016,5,20,7,45,784.0,89.5,4.7,13.5,500.5,241.07,165.36
2016,5,20,8,0,808.0,93.0,4.7,14.0,551.0,297.79,216.25
2016,5,20,8,15,826.0,96.0,4.65,14.0,598.5,354.32,267.72
2016,5,20,8,30,844.0,99.0,4.6,14.0,646.0,412.13,319.49
2016,5,20,8,45,855.0,103.0,4.6,14.5,689.0,472.18,371.2
2016,5,20,9,0,866.0,107.0,4.6,15.0,732.0,528.24,418.27
2016,5,20,9,15,877.0,109.0,4.6,15.0,771.0,582.28,463.21
2016,5,20,9,30,888.0,111.0,4.6,15.0,810.0,635.77,506.52
2016,5,20,9,45,649.0,229.5,4.6,15.5,752.0,630.54,499.43
2016,5,20,10,0,410.0,348.0,4.6,16.0,694.0,604.26,474.83
2016,5,20,10,15,664.5,231.5,4.6,16.0,812.5,708.83,559.01
2016,5,20,10,30,919.0,115.0,4.6,16.0,931.0,825.66,647.08
2016,5,20,10,45,920.5,117.5,4.65,16.0,950.5,865.02,674.39
2016,5,20,11,0,922.0,120.0,4.7,16.0,970.0,901.78,700.2
2016,5,20,11,15,924.5,120.5,4.7,16.0,983.0,934.79,722.91
2016,5,20,11,30,927.0,121.0,4.7,16.0,996.0,964.97,743.58
2016,5,20,11,45,926.0,123.0,4.75,16.0,1000.5,990.38,761.32
2016,5,20,12,0,925.0,125.0,4.8,16.0,1005.0,1012.6,776.91
2016,5,20,12,15,924.0,125.0,4.8,16.0,1002.5,1029.59,788.54
2016,5,20,12,30,923.0,125.0,4.8,16.0,1000.0,1043.21,797.95
2016,5,20,12,45,914.0,128.5,4.85,16.0,988.0,1048.91,802.5
2016,5,20,13,0,905.0,132.0,4.9,16.0,976.0,1051.06,804.79
2016,5,20,13,15,901.0,131.5,4.9,16.0,958.5,1050.71,805.04
2016,5,20,13,30,897.0,131.0,4.9,16.0,941.0,1046.85,803.02
2016,5,20,13,45,889.0,131.0,4.9,16.0,915.5,1036.05,796.34
2016,5,20,14,0,881.0,131.0,4.9,16.0,890.0,1021.91,787.5
2016,5,20,14,15,872.5,129.0,4.9,16.0,859.0,1001.96,774.69
2016,5,20,14,30,864.0,127.0,4.9,16.0,828.0,978.92,759.79
2016,5,20,14,45,852.0,125.5,4.9,16.0,791.0,958.14,746.54
2016,5,20,15,0,840.0,124.0,4.9,16.0,754.0,926.48,725.52
2016,5,20,15,15,826.0,121.5,4.85,15.5,712.0,889.46,701.62
2016,5,20,15,30,812.0,119.0,4.8,15.0,670.0,850.32,675.94
2016,5,20,15,45,794.5,115.5,4.8,15.0,623.5,805.26,644.65
2016,5,20,16,0,777.0,112.0,4.8,15.0,577.0,758.81,611.97
2016,5,20,16,15,753.5,108.0,4.7,14.5,528.0,706.15,574.74
2016,5,20,16,30,730.0,104.0,4.6,14.0,479.0,655.9,538.51
2016,5,20,16,45,699.5,99.0,4.55,14.0,428.0,597.09,492.59
2016,5,20,17,0,669.0,94.0,4.5,14.0,377.0,539.28,446.36
2016,5,20,17,15,627.0,88.5,4.4,13.5,326.0,475.59,394.76
2016,5,20,17,30,585.0,83.0,4.3,13.0,275.0,414.71,343.9
2016,5,20,17,45,522.0,75.5,4.25,13.0,225.0,344.88,283.77
2016,5,20,18,0,459.0,68.0,4.2,13.0,175.0,280.8,227.18
2016,5,20,18,15,373.0,57.5,4.05,12.5,130.5,209.69,164.74
2016,5,20,18,30,287.0,47.0,3.9,12.0,86.0,150.72,112.48
2016,5,20,18,45,169.5,32.0,3.8,11.5,52.5,88.46,56.86
2016,5,20,19,0,52.0,17.0,3.7,11.0,19.0,30.16,0.0
2016,5,20,19,15,26.0,8.5,3.6,11.0,9.5,11.71,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,95.0,18.0,2.05,11.0,27.5,14.12,0.0
2016,5,21,5,30,190.0,36.0,2.1,11.0,55.0,28.05,17.88
2016,5,21,5,45,271.0,50.5,2.2,11.0,94.5,38.65,28.53
2016,5,21,6,0,352.0,65.0,2.3,11.0,134.0,48.8,38.16
2016,5,21,6,15,417.0,75.5,2.35,11.0,180.5,55.42,44.44
2016,5,21,6,30,482.0,86.0,2.4,11.0,227.0,61.74,50.26
2016,5,21,6,45,523.5,95.5,2.45,11.5,275.5,66.74,54.62
2016,5,21,7,0,565.0,105.0,2.5,12.0,324.0,96.82,62.65
2016,5,21,7,15,312.0,149.0,2.6,12.0,272.5,147.22,106.21
2016,5,21,7,30,59.0,193.0,2.7,12.0,221.0,172.17,137.07
2016,5,21,7,45,31.5,183.5,2.8,12.5,198.5,165.91,132.55
2016,5,21,8,0,4.0,174.0,2.9,13.0,176.0,158.56,126.98
2016,5,21,8,15,47.0,231.0,2.95,13.0,261.0,217.86,174.06
2016,5,21,8,30,90.0,288.0,3.0,13.0,346.0,286.18,228.07
2016,5,21,8,45,57.0,279.0,3.1,13.5,317.0,272.48,216.9
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,257.51,204.48
2016,5,21,9,15,32.0,298.0,3.15,14.0,323.0,286.23,226.94
2016,5,21,9,30,40.0,326.0,3.1,14.0,358.0,319.5,252.68
2016,5,21,9,45,47.0,349.5,3.1,14.0,388.5,349.3,275.54
2016,5,21,10,0,54.0,373.0,3.1,14.0,419.0,380.04,298.97
2016,5,21,10,15,156.5,401.0,3.05,14.0,539.5,486.88,382.25
2016,5,21,10,30,259.0,429.0,3.0,14.0,660.0,603.62,470.52
2016,5,21,10,45,161.5,428.0,3.0,14.0,573.5,536.04,417.48
2016,5,21,11,0,64.0,427.0,3.0,14.0,487.0,458.32,356.7
2016,5,21,11,15,38.0,339.5,2.95,14.0,375.0,356.68,279.28
2016,5,21,11,30,12.0,252.0,2.9,14.0,263.0,247.82,194.34
2016,5,21,11,45,28.0,334.5,2.9,14.0,361.0,348.27,273.08
2016,5,21,12,0,44.0,417.0,2.9,14.0,459.0,447.23,348.13
2016,5,21,12,15,30.0,359.0,2.9,14.0,388.0,379.01,295.81
2016,5,21,12,30,16.0,301.0,2.9,14.0,317.0,301.7,236.33
2016,5,21,12,45,8.0,213.0,2.9,14.0,221.0,209.42,164.19
2016,5,21,13,0,0.0,125.0,2.9,14.0,125.0,117.49,90.58
2016,5,21,13,15,8.0,210.5,2.9,14.0,218.5,207.47,163.27
2016,5,21,13,30,16.0,296.0,2.9,14.0,312.0,299.18,235.52
2016,5,21,13,45,58.0,355.5,2.9,14.0,406.5,413.71,325.23
2016,5,21,14,0,100.0,415.0,2.9,14.0,501.0,519.41,405.92
2016,5,21,14,15,233.0,384.5,2.9,14.0,576.5,643.52,502.26
2016,5,21,14,30,366.0,354.0,2.9,14.0,652.0,737.4,574.48
2016,5,21,14,45,333.5,344.0,2.9,14.0,606.5,690.33,539.87
2016,5,21,15,0,301.0,334.0,2.9,14.0,561.0,643.26,505.88
2016,5,21,15,15,341.5,303.0,2.9,14.0,546.5,639.05,505.57
2016,5,21,15,30,382.0,272.0,2.9,14.0,532.0,631.04,502.1
2016,5,21,15,45,350.0,258.5,2.9,14.5,484.5,577.84,461.79
2016,5,21,16,0,318.0,245.0,2.9,15.0,437.0,525.68,422.04
2016,5,21,16,15,491.0,184.0,2.9,14.5,451.0,589.02,476.35
2016,5,21,16,30,664.0,123.0,2.9,14.0,465.0,630.32,512.34
2016,5,21,16,45,642.5,113.5,2.95,14.0,416.5,575.39,470.17
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,520.76,427.65
2016,5,21,17,15,579.5,97.0,2.95,13.5,318.0,457.94,377.61
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,397.94,328.26
2016,5,21,17,45,487.0,80.5,2.9,13.0,220.5,333.98,273.71
2016,5,21,18,0,436.0,71.0,2.9,13.0,173.0,272.24,219.68
2016,5,21,18,15,355.0,59.5,2.7,12.5,129.5,205.69,161.44
2016,5,21,18,30,274.0,48.0,2.5,12.0,86.0,148.02,110.59
2016,5,21,18,45,172.0,32.5,2.35,12.0,53.0,89.65,58.27
2016,5,21,19,0,70.0,17.0,2.2,12.0,20.0,33.74,0.0
2016,5,21,19,15,35.0,8.5,2.15,11.5,10.0,13.0,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.5,14.51,0.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,59.0,28.85,18.66
2016,5,22,5,45,310.0,49.0,1.95,11.5,100.0,37.46,27.45
2016,5,22,6,0,404.0,61.0,2.1,12.0,141.0,46.83,36.27
2016,5,22,6,15,211.5,83.0,2.1,12.0,126.0,64.57,52.44
2016,5,22,6,30,19.0,105.0,2.1,12.0,111.0,91.68,76.75
2016,5,22,6,45,25.5,124.5,2.1,12.5,134.0,103.18,86.71
2016,5,22,7,0,32.0,144.0,2.1,13.0,157.0,121.17,96.61
2016,5,22,7,15,23.0,156.0,2.05,13.5,166.0,139.61,111.33
2016,5,22,7,30,14.0,168.0,2.0,14.0,175.0,151.41,120.8
2016,5,22,7,45,11.0,175.5,2.0,14.5,181.5,159.65,127.07
2016,5,22,8,0,8.0,183.0,2.0,15.0,188.0,167.29,132.79
2016,5,22,8,15,15.0,210.5,1.95,15.0,220.0,194.81,154.46
2016,5,22,8,30,22.0,238.0,1.9,15.0,252.0,223.37,176.75
2016,5,22,8,45,44.0,278.0,1.9,15.5,309.0,265.88,209.43
2016,5,22,9,0,66.0,318.0,1.9,16.0,366.0,315.58,247.26
2016,5,22,9,15,62.5,333.0,1.9,16.0,381.0,332.95,260.18
2016,5,22,9,30,59.0,348.0,1.9,16.0,396.0,349.97,272.81
2016,5,22,9,45,208.0,362.5,1.95,16.0,537.5,464.12,361.23
2016,5,22,10,0,357.0,377.0,2.0,16.0,679.0,593.03,457.9
2016,5,22,10,15,332.5,396.5,2.05,16.0,685.0,612.58,470.88
2016,5,22,10,30,308.0,416.0,2.1,16.0,691.0,629.6,482.59
2016,5,22,10,45,394.0,394.0,2.15,16.5,753.5,695.8,531.11
2016,5,22,11,0,480.0,372.0,2.2,17.0,816.0,769.51,583.58
2016,5,22,11,15,426.5,396.5,2.25,17.0,795.0,765.56,579.08
2016,5,22,11,30,373.0,421.0,2.3,17.0,774.0,753.68,569.69
2016,5,22,11,45,416.5,409.5,2.4,17.0,805.5,801.99,605.1
2016,5,22,12,0,460.0,398.0,2.5,17.0,837.0,846.75,637.41
2016,5,22,12,15,461.0,396.5,2.55,17.0,835.5,859.4,646.23
2016,5,22,12,30,462.0,395.0,2.6,17.0,834.0,870.05,654.0
2016,5,22,12,45,491.5,381.0,2.7,17.0,844.0,894.69,672.67
2016,5,22,13,0,521.0,367.0,2.8,17.0,854.0,917.34,689.89
2016,5,22,13,15,339.0,409.0,2.85,16.5,724.0,772.07,586.55
2016,5,22,13,30,157.0,451.0,2.9,16.0,594.0,623.72,477.67
2016,5,22,13,45,168.5,438.0,2.95,16.0,587.5,623.4,479.57
2016,5,22,14,0,180.0,425.0,3.0,16.0,581.0,621.99,479.79
2016,5,22,14,15,232.0,400.5,3.05,16.0,594.0,646.84,500.66
2016,5,22,14,30,284.0,376.0,3.1,16.0,607.0,681.67,528.33
2016,5,22,14,45,396.5,317.5,3.15,16.0,624.5,732.65,569.79
2016,5,22,15,0,509.0,259.0,3.2,16.0,642.0,766.44,598.7
2016,5,22,15,15,642.5,194.0,3.2,15.5,650.0,808.33,634.59
2016,5,22,15,30,776.0,129.0,3.2,15.0,658.0,830.28,652.78
2016,5,22,15,45,650.5,157.0,3.25,15.0,579.5,734.98,585.06
2016,5,22,16,0,525.0,185.0,3.3,15.0,501.0,636.44,511.22
2016,5,22,16,15,452.5,186.5,3.3,15.0,443.0,562.61,455.18
2016,5,22,16,30,380.0,188.0,3.3,15.0,385.0,493.1,401.12
2016,5,22,16,45,268.5,181.0,3.3,15.0,313.5,383.67,314.04
2016,5,22,17,0,157.0,174.0,3.3,15.0,242.0,285.65,234.04
2016,5,22,17,15,142.5,154.0,3.2,14.5,209.0,248.66,204.35
2016,5,22,17,30,128.0,134.0,3.1,14.0,176.0,212.81,174.77
2016,5,22,17,45,115.5,112.0,3.05,14.0,145.0,176.81,144.16
2016,5,22,18,0,103.0,90.0,3.0,14.0,114.0,141.86,113.87
2016,5,22,18,15,80.5,69.5,2.8,13.5,85.5,106.14,82.81
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,72.59,53.53
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,39.78,24.54
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
