Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,14.74,0.0
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,28.7,18.62
2016,5,23,5,45,197.0,51.5,2.4,12.0,84.5,39.24,28.98
2016,5,23,6,0,257.0,68.0,2.5,13.0,119.0,50.86,39.7
2016,5,23,6,15,297.0,84.0,2.5,13.0,159.5,61.52,49.53
2016,5,23,6,30,337.0,100.0,2.5,13.0,200.0,71.65,58.68
2016,5,23,6,45,374.0,112.0,2.55,13.5,242.5,78.31,64.45
2016,5,23,7,0,411.0,124.0,2.6,14.0,285.0,105.57,73.19
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,137.16,86.79
2016,5,23,7,30,686.0,101.0,2.5,15.0,432.0,184.16,118.07
2016,5,23,7,45,708.0,106.5,2.5,15.5,480.0,235.69,161.95
2016,5,23,8,0,730.0,112.0,2.5,16.0,528.0,289.51,209.1
2016,5,23,8,15,749.5,115.5,2.5,16.0,574.5,346.68,259.34
2016,5,23,8,30,769.0,119.0,2.5,16.0,621.0,401.2,306.8
2016,5,23,8,45,780.5,124.0,2.5,16.5,662.5,454.82,351.87
2016,5,23,9,0,792.0,129.0,2.5,17.0,704.0,508.66,395.65
2016,5,23,9,15,804.0,131.5,2.5,17.0,742.0,560.52,437.37
2016,5,23,9,30,816.0,134.0,2.5,17.0,780.0,612.15,477.76
2016,5,23,9,45,833.0,131.5,2.5,17.5,814.5,661.98,514.95
2016,5,23,10,0,850.0,129.0,2.5,18.0,849.0,711.07,550.58
2016,5,23,10,15,856.5,130.5,2.5,18.0,875.0,755.11,581.84
2016,5,23,10,30,863.0,132.0,2.5,18.0,901.0,797.43,610.59
2016,5,23,10,45,866.0,134.0,2.55,18.5,920.5,835.44,635.24
2016,5,23,11,0,869.0,136.0,2.6,19.0,940.0,871.13,658.09
2016,5,23,11,15,872.0,136.5,2.6,19.0,952.5,902.97,679.03
2016,5,23,11,30,875.0,137.0,2.6,19.0,965.0,932.2,698.16
2016,5,23,11,45,875.0,137.5,2.65,19.0,969.5,955.89,714.0
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,976.62,727.95
2016,5,23,12,15,874.5,138.0,2.7,19.0,972.0,993.33,738.86
2016,5,23,12,30,874.0,138.0,2.7,19.0,970.0,1006.88,747.78
2016,5,23,12,45,855.5,149.0,2.75,19.0,956.0,1010.06,750.46
2016,5,23,13,0,837.0,160.0,2.8,19.0,942.0,1019.59,757.57
2016,5,23,13,15,832.5,158.5,2.8,18.5,925.0,1017.96,758.31
2016,5,23,13,30,828.0,157.0,2.8,18.0,908.0,1012.99,757.07
2016,5,23,13,45,826.5,153.0,2.85,18.0,885.5,1005.08,753.04
2016,5,23,14,0,825.0,149.0,2.9,18.0,863.0,993.85,746.9
2016,5,23,14,15,816.5,147.0,2.9,18.0,833.0,974.64,735.06
2016,5,23,14,30,808.0,145.0,2.9,18.0,803.0,952.47,721.32
2016,5,23,14,45,802.5,139.5,2.95,18.0,768.5,926.54,705.43
2016,5,23,15,0,797.0,134.0,3.0,18.0,734.0,897.8,687.54
2016,5,23,15,15,783.0,131.0,3.0,18.0,693.5,861.5,663.94
2016,5,23,15,30,769.0,128.0,3.0,18.0,653.0,823.21,638.77
2016,5,23,15,45,755.5,122.5,3.05,18.0,609.0,780.84,610.72
2016,5,23,16,0,742.0,117.0,3.1,18.0,565.0,736.92,581.14
2016,5,23,16,15,719.0,112.5,3.1,17.5,517.5,688.5,548.58
2016,5,23,16,30,696.0,108.0,3.1,17.0,470.0,636.85,512.35
2016,5,23,16,45,670.0,102.0,3.15,17.0,421.0,581.52,470.73
2016,5,23,17,0,644.0,96.0,3.2,17.0,372.0,526.83,428.41
2016,5,23,17,15,604.0,89.5,3.2,16.5,322.0,464.46,379.31
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,404.74,330.72
2016,5,23,17,45,513.0,74.5,3.2,15.5,224.5,340.64,277.01
2016,5,23,18,0,462.0,66.0,3.2,15.0,177.0,281.08,225.48
2016,5,23,18,15,383.5,56.0,3.1,14.5,133.0,214.79,167.69
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,155.5,115.59
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,86.49,57.28
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,21.56,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,14.07,0.0
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,27.97,18.0
2016,5,24,5,45,317.0,48.0,2.85,12.5,101.0,36.59,26.61
2016,5,24,6,0,410.0,60.0,3.0,13.0,142.0,45.69,35.12
2016,5,24,6,15,473.5,68.5,3.0,13.0,189.0,50.16,39.4
2016,5,24,6,30,537.0,77.0,3.0,13.0,236.0,54.4,43.3
2016,5,24,6,45,355.5,116.5,3.0,13.5,230.5,81.48,67.27
2016,5,24,7,0,174.0,156.0,3.0,14.0,225.0,130.16,100.04
2016,5,24,7,15,287.5,162.0,3.0,14.0,293.5,154.76,112.58
2016,5,24,7,30,401.0,168.0,3.0,14.0,362.0,192.59,137.91
2016,5,24,7,45,321.0,205.5,3.0,14.5,371.5,235.99,177.53
2016,5,24,8,0,241.0,243.0,3.0,15.0,381.0,265.4,205.07
2016,5,24,8,15,208.0,269.5,3.0,15.0,396.0,297.69,232.8
2016,5,24,8,30,175.0,296.0,3.0,15.0,411.0,321.7,253.08
2016,5,24,8,45,149.0,317.0,3.0,15.5,419.5,340.99,268.34
2016,5,24,9,0,123.0,338.0,3.0,16.0,428.0,357.54,280.81
2016,5,24,9,15,185.0,354.5,2.95,16.0,497.5,415.99,326.11
2016,5,24,9,30,247.0,371.0,2.9,16.0,567.0,478.78,374.21
2016,5,24,9,45,293.0,376.0,2.9,16.5,618.0,529.46,412.01
2016,5,24,10,0,339.0,381.0,2.9,17.0,669.0,583.77,451.99
2016,5,24,10,15,296.5,406.5,2.9,17.0,664.0,594.68,458.78
2016,5,24,10,30,254.0,432.0,2.9,17.0,659.0,601.79,462.74
2016,5,24,10,45,561.0,286.5,2.95,17.5,801.5,733.77,565.53
2016,5,24,11,0,868.0,141.0,3.0,18.0,944.0,874.65,666.7
2016,5,24,11,15,871.0,141.5,3.0,18.0,957.0,906.48,687.0
2016,5,24,11,30,874.0,142.0,3.0,18.0,970.0,935.71,706.36
2016,5,24,11,45,876.5,141.5,3.0,18.0,975.5,960.8,722.89
2016,5,24,12,0,879.0,141.0,3.0,18.0,981.0,983.03,737.53
2016,5,24,12,15,879.0,141.0,3.0,18.0,979.0,1000.33,748.93
2016,5,24,12,30,879.0,141.0,3.0,18.0,977.0,1014.48,758.33
2016,5,24,12,45,867.0,146.5,3.05,18.0,964.5,1018.83,761.78
2016,5,24,13,0,855.0,152.0,3.1,18.0,952.0,1019.8,763.18
2016,5,24,13,15,851.0,151.0,3.1,18.0,935.5,1019.08,763.17
2016,5,24,13,30,847.0,150.0,3.1,18.0,919.0,1015.05,761.09
2016,5,24,13,45,842.5,147.5,3.15,18.0,895.5,1015.08,762.3
2016,5,24,14,0,838.0,145.0,3.2,18.0,872.0,1002.33,755.01
2016,5,24,14,15,829.5,143.5,3.2,18.0,842.0,983.52,743.4
2016,5,24,14,30,821.0,142.0,3.2,18.0,812.0,961.71,729.85
2016,5,24,14,45,679.5,196.5,3.25,18.0,734.0,876.63,672.85
2016,5,24,15,0,538.0,251.0,3.3,18.0,656.0,784.46,607.16
2016,5,24,15,15,656.5,189.5,3.3,17.5,657.5,816.08,635.67
2016,5,24,15,30,775.0,128.0,3.3,17.0,659.0,828.51,647.03
2016,5,24,15,45,758.5,124.0,3.3,17.0,614.0,785.13,617.34
2016,5,24,16,0,742.0,120.0,3.3,17.0,569.0,743.52,589.02
2016,5,24,16,15,718.5,115.5,3.3,16.5,521.0,691.77,553.8
2016,5,24,16,30,695.0,111.0,3.3,16.0,473.0,639.8,517.05
2016,5,24,16,45,665.5,105.5,3.35,16.0,423.5,582.74,473.83
2016,5,24,17,0,636.0,100.0,3.4,16.0,374.0,526.63,430.15
2016,5,24,17,15,595.5,93.5,3.4,15.5,324.0,464.33,380.87
2016,5,24,17,30,555.0,87.0,3.4,15.0,274.0,404.73,332.16
2016,5,24,17,45,500.5,79.0,3.4,14.5,226.0,339.9,277.67
2016,5,24,18,0,446.0,71.0,3.4,14.0,178.0,279.92,225.68
2016,5,24,18,15,367.5,60.0,3.3,13.5,134.5,211.49,166.06
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,154.23,115.58
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,82.05,54.64
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,22.63,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,18.0,2.3,12.0,30.0,14.05,0.23
2016,5,25,5,30,227.0,36.0,2.4,12.0,60.0,27.94,18.05
2016,5,25,5,45,315.5,48.0,2.55,12.5,100.5,36.56,26.6
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,45.58,35.04
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,50.06,39.32
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,54.3,43.21
2016,5,25,6,45,265.0,78.5,2.75,13.5,157.5,53.83,42.68
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,74.07,57.58
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,83.62,65.3
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,93.2,72.95
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,104.13,81.61
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,115.12,90.21
2016,5,25,8,15,2.0,155.0,2.9,16.0,156.5,142.68,112.38
2016,5,25,8,30,4.0,185.0,2.9,16.0,188.0,170.58,134.57
2016,5,25,8,45,9.0,213.0,2.95,16.5,219.5,198.46,156.24
2016,5,25,9,0,14.0,241.0,3.0,17.0,251.0,227.08,178.27
2016,5,25,9,15,12.5,239.5,3.0,17.0,248.5,226.65,177.55
2016,5,25,9,30,11.0,238.0,3.0,17.0,246.0,225.86,176.63
2016,5,25,9,45,13.0,257.5,3.0,17.5,268.5,246.1,191.9
2016,5,25,10,0,15.0,277.0,3.0,18.0,291.0,266.64,207.21
2016,5,25,10,15,24.5,320.5,3.0,18.0,343.0,315.29,244.55
2016,5,25,10,30,34.0,364.0,3.0,18.0,395.0,365.77,282.72
2016,5,25,10,45,94.5,414.0,3.0,18.5,501.0,465.27,357.82
2016,5,25,11,0,155.0,464.0,3.0,19.0,607.0,573.15,436.7
2016,5,25,11,15,530.0,289.5,3.0,19.0,790.5,755.12,577.66
2016,5,25,11,30,905.0,115.0,3.0,19.0,974.0,938.06,706.6
2016,5,25,11,45,909.0,113.5,3.05,19.0,980.0,964.09,722.71
2016,5,25,12,0,913.0,112.0,3.1,19.0,986.0,987.18,738.27
2016,5,25,12,15,912.5,112.0,3.15,19.0,984.0,1004.31,749.93
2016,5,25,12,30,912.0,112.0,3.2,19.0,982.0,1018.15,759.53
2016,5,25,12,45,905.0,115.5,3.25,19.5,971.0,1025.67,763.6
2016,5,25,13,0,898.0,119.0,3.3,20.0,960.0,1029.75,765.55
2016,5,25,13,15,894.5,118.0,3.35,20.0,943.5,1029.32,766.12
2016,5,25,13,30,891.0,117.0,3.4,20.0,927.0,1025.44,764.54
2016,5,25,13,45,888.0,115.0,3.5,20.0,904.0,1017.59,760.83
2016,5,25,14,0,885.0,113.0,3.6,20.0,881.0,1006.33,754.94
2016,5,25,14,15,878.0,111.5,3.65,19.5,851.5,988.34,745.65
2016,5,25,14,30,871.0,110.0,3.7,19.0,822.0,967.22,734.27
2016,5,25,14,45,863.0,107.5,3.75,19.0,787.0,941.08,718.01
2016,5,25,15,0,855.0,105.0,3.8,19.0,752.0,912.13,699.77
2016,5,25,15,15,843.0,103.0,3.85,19.0,711.5,877.51,677.44
2016,5,25,15,30,831.0,101.0,3.9,19.0,671.0,840.66,653.38
2016,5,25,15,45,815.0,98.5,3.95,19.0,626.0,803.99,629.19
2016,5,25,16,0,799.0,96.0,4.0,19.0,581.0,759.41,598.95
2016,5,25,16,15,778.5,93.0,4.0,18.5,533.5,709.6,565.31
2016,5,25,16,30,758.0,90.0,4.0,18.0,486.0,659.16,530.52
2016,5,25,16,45,727.5,87.0,4.05,17.5,435.5,601.65,488.49
2016,5,25,17,0,697.0,84.0,4.1,17.0,385.0,546.97,446.59
2016,5,25,17,15,659.5,79.0,4.1,16.5,334.5,485.34,397.76
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,426.03,349.16
2016,5,25,17,45,561.0,68.5,4.1,15.5,234.5,357.62,291.6
2016,5,25,18,0,500.0,63.0,4.1,15.0,185.0,294.67,237.0
2016,5,25,18,15,421.0,54.0,4.0,14.5,140.5,227.17,177.86
2016,5,25,18,30,342.0,45.0,3.9,14.0,96.0,167.97,125.42
2016,5,25,18,45,220.0,32.5,3.8,13.5,60.5,101.81,68.17
2016,5,25,19,0,98.0,20.0,3.7,13.0,25.0,46.34,1.91
2016,5,25,19,15,49.0,10.0,3.65,12.5,12.5,16.58,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.5,19.5,1.9,11.5,30.0,15.24,1.4
2016,5,26,5,30,195.0,39.0,1.9,12.0,60.0,30.31,20.13
2016,5,26,5,45,284.0,52.0,1.95,12.5,100.5,39.65,29.35
2016,5,26,6,0,373.0,65.0,2.0,13.0,141.0,48.6,37.74
2016,5,26,6,15,438.0,74.5,1.9,13.5,188.0,54.47,43.18
2016,5,26,6,30,503.0,84.0,1.8,14.0,235.0,60.11,48.21
2016,5,26,6,45,289.0,120.0,1.75,14.5,210.5,89.84,74.35
2016,5,26,7,0,75.0,156.0,1.7,15.0,186.0,131.57,103.25
2016,5,26,7,15,69.5,176.5,1.6,15.5,207.0,154.11,120.25
2016,5,26,7,30,64.0,197.0,1.5,16.0,228.0,176.24,137.64
2016,5,26,7,45,179.5,216.0,1.4,16.5,316.0,218.39,166.58
2016,5,26,8,0,295.0,235.0,1.3,17.0,404.0,274.2,207.5
2016,5,26,8,15,527.5,180.5,1.25,17.5,514.0,324.26,243.01
2016,5,26,8,30,760.0,126.0,1.2,18.0,624.0,404.09,303.88
2016,5,26,8,45,777.5,128.5,1.15,18.5,667.0,457.57,347.04
2016,5,26,9,0,795.0,131.0,1.1,19.0,710.0,511.91,389.42
2016,5,26,9,15,807.0,133.5,1.05,19.0,748.0,563.82,429.27
2016,5,26,9,30,819.0,136.0,1.0,19.0,786.0,615.49,467.6
2016,5,26,9,45,817.5,144.0,1.0,19.5,816.0,662.98,501.09
2016,5,26,10,0,816.0,152.0,1.0,20.0,846.0,708.6,532.21
2016,5,26,10,15,823.5,154.0,1.0,20.5,872.5,753.31,561.99
2016,5,26,10,30,831.0,156.0,1.0,21.0,899.0,796.51,588.82
2016,5,26,10,45,838.5,155.5,1.05,21.5,919.0,835.67,613.1
2016,5,26,11,0,846.0,155.0,1.1,22.0,939.0,872.88,635.9
2016,5,26,11,15,849.0,156.0,1.15,22.0,952.0,899.86,653.2
2016,5,26,11,30,852.0,157.0,1.2,22.0,965.0,929.03,672.02
2016,5,26,11,45,855.0,156.0,1.3,22.5,971.0,953.71,687.4
2016,5,26,12,0,858.0,155.0,1.4,23.0,977.0,975.63,701.07
2016,5,26,12,15,858.0,154.5,1.55,23.0,975.0,992.22,713.52
2016,5,26,12,30,858.0,154.0,1.7,23.0,973.0,1005.75,724.13
2016,5,26,12,45,867.5,146.0,1.85,23.0,967.0,1018.3,734.19
2016,5,26,13,0,877.0,138.0,2.0,23.0,961.0,1027.53,742.21
2016,5,26,13,15,873.5,137.0,2.15,23.0,944.0,1027.28,744.27
2016,5,26,13,30,870.0,136.0,2.3,23.0,927.0,1023.65,744.28
2016,5,26,13,45,863.0,135.5,2.45,23.0,903.5,1013.67,740.23
2016,5,26,14,0,856.0,135.0,2.6,23.0,880.0,1000.45,734.09
2016,5,26,14,15,848.0,133.5,2.7,22.5,850.0,982.08,725.47
2016,5,26,14,30,840.0,132.0,2.8,22.0,820.0,969.04,720.39
2016,5,26,14,45,829.5,130.0,2.9,22.0,784.0,941.65,704.22
2016,5,26,15,0,819.0,128.0,3.0,22.0,748.0,911.6,686.23
2016,5,26,15,15,805.5,125.5,3.05,21.5,707.5,875.85,665.09
2016,5,26,15,30,792.0,123.0,3.1,21.0,667.0,838.02,642.21
2016,5,26,15,45,775.5,119.5,3.2,21.0,622.5,794.73,614.16
2016,5,26,16,0,759.0,116.0,3.3,21.0,578.0,750.02,584.66
2016,5,26,16,15,737.0,112.0,3.35,20.5,530.5,702.28,553.23
2016,5,26,16,30,715.0,108.0,3.4,20.0,483.0,651.28,518.33
2016,5,26,16,45,686.0,103.0,3.45,19.5,433.0,594.34,476.8
2016,5,26,17,0,657.0,98.0,3.5,19.0,383.0,538.25,434.59
2016,5,26,17,15,617.5,92.0,3.45,18.5,333.0,476.13,386.0
2016,5,26,17,30,578.0,86.0,3.4,18.0,283.0,416.57,337.88
2016,5,26,17,45,523.5,78.0,3.4,17.5,234.5,350.56,283.16
2016,5,26,18,0,469.0,70.0,3.4,17.0,186.0,289.4,230.83
2016,5,26,18,15,390.0,60.0,3.3,16.0,141.0,220.27,171.58
2016,5,26,18,30,311.0,50.0,3.2,15.0,96.0,162.61,121.35
2016,5,26,18,45,200.5,35.5,3.1,14.5,61.0,100.54,67.89
2016,5,26,19,0,90.0,21.0,3.0,14.0,26.0,43.25,4.92
2016,5,26,19,15,45.0,10.5,2.95,13.5,13.0,16.53,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.5,19.5,1.0,11.5,31.0,15.22,1.96
2016,5,27,5,30,211.0,39.0,1.0,12.0,62.0,30.3,20.21
2016,5,27,5,45,305.5,51.0,1.05,13.0,103.5,38.85,28.63
2016,5,27,6,0,400.0,63.0,1.1,14.0,145.0,47.07,36.26
2016,5,27,6,15,463.5,72.0,1.15,14.5,192.0,52.97,41.7
2016,5,27,6,30,527.0,81.0,1.2,15.0,239.0,57.51,45.73
2016,5,27,6,45,577.0,86.5,1.25,15.5,289.5,58.88,46.8
2016,5,27,7,0,627.0,92.0,1.3,16.0,340.0,90.94,54.05
2016,5,27,7,15,660.5,97.5,1.3,16.5,390.5,137.48,81.37
2016,5,27,7,30,694.0,103.0,1.3,17.0,441.0,188.02,119.57
2016,5,27,7,45,723.5,105.5,1.3,18.0,491.0,239.07,161.82
2016,5,27,8,0,753.0,108.0,1.3,19.0,541.0,297.23,210.84
2016,5,27,8,15,772.5,111.5,1.25,19.5,587.5,351.31,256.96
2016,5,27,8,30,792.0,115.0,1.2,20.0,634.0,406.93,303.17
2016,5,27,8,45,810.0,116.0,1.2,20.5,677.5,460.96,346.99
2016,5,27,9,0,828.0,117.0,1.2,21.0,721.0,515.81,389.93
2016,5,27,9,15,839.5,119.0,1.15,21.5,759.0,568.55,429.49
2016,5,27,9,30,851.0,121.0,1.1,22.0,797.0,622.28,468.18
2016,5,27,9,45,866.5,118.5,1.05,22.5,831.5,671.93,502.75
2016,5,27,10,0,882.0,116.0,1.0,23.0,866.0,720.96,535.69
2016,5,27,10,15,888.5,117.5,0.95,23.5,893.0,766.15,563.49
2016,5,27,10,30,895.0,119.0,0.9,24.0,920.0,809.54,589.03
2016,5,27,10,45,901.5,118.5,0.9,24.5,940.5,849.11,612.33
2016,5,27,11,0,908.0,118.0,0.9,25.0,961.0,886.47,633.93
2016,5,27,11,15,910.5,118.5,0.95,25.0,973.5,918.89,654.3
2016,5,27,11,30,913.0,119.0,1.0,25.0,986.0,948.55,672.96
2016,5,27,11,45,915.5,118.5,1.1,25.5,992.0,974.38,688.81
2016,5,27,12,0,918.0,118.0,1.2,26.0,998.0,997.21,702.82
2016,5,27,12,15,917.5,118.5,1.35,26.0,996.0,1015.0,715.99
2016,5,27,12,30,917.0,119.0,1.5,26.0,994.0,1029.5,727.22
2016,5,27,12,45,909.5,122.5,1.65,26.0,983.0,1036.66,733.98
2016,5,27,13,0,902.0,126.0,1.8,26.0,972.0,1040.37,738.7
2016,5,27,13,15,898.5,125.0,1.9,26.0,955.5,1040.09,740.31
2016,5,27,13,30,895.0,124.0,2.0,26.0,939.0,1036.34,739.86
2016,5,27,13,45,888.0,124.0,2.15,26.0,915.0,1026.69,736.38
2016,5,27,14,0,881.0,124.0,2.3,26.0,891.0,1013.72,730.79
2016,5,27,14,15,873.5,122.5,2.35,26.0,861.0,995.47,720.73
2016,5,27,14,30,866.0,121.0,2.4,26.0,831.0,974.13,708.72
2016,5,27,14,45,854.0,120.5,2.5,26.0,795.0,946.63,693.16
2016,5,27,15,0,842.0,120.0,2.6,26.0,759.0,924.03,680.71
2016,5,27,15,15,829.0,117.5,2.6,25.5,718.0,888.17,659.76
2016,5,27,15,30,816.0,115.0,2.6,25.0,677.0,850.13,637.18
2016,5,27,15,45,794.5,114.0,2.65,25.0,631.0,804.71,608.31
2016,5,27,16,0,773.0,113.0,2.7,25.0,585.0,758.16,578.22
2016,5,27,16,15,751.0,109.0,2.7,24.5,536.5,707.1,545.2
2016,5,27,16,30,729.0,105.0,2.7,24.0,488.0,658.21,512.89
2016,5,27,16,45,694.0,102.0,2.75,23.5,437.5,598.93,470.72
2016,5,27,17,0,659.0,99.0,2.8,23.0,387.0,540.99,428.18
2016,5,27,17,15,619.5,93.0,2.75,22.0,336.5,478.78,381.43
2016,5,27,17,30,580.0,87.0,2.7,21.0,286.0,419.12,334.91
2016,5,27,17,45,521.5,79.5,2.65,20.5,236.5,351.61,279.95
2016,5,27,18,0,463.0,72.0,2.6,20.0,187.0,289.32,227.67
2016,5,27,18,15,385.5,61.5,2.5,19.0,142.5,220.62,169.75
2016,5,27,18,30,308.0,51.0,2.4,18.0,98.0,163.02,120.35
2016,5,27,18,45,201.0,36.5,2.35,17.5,62.5,101.93,68.47
2016,5,27,19,0,94.0,22.0,2.3,17.0,27.0,45.44,8.37
2016,5,27,19,15,47.0,11.0,2.3,16.5,13.5,17.34,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,66.5,19.0,1.5,14.5,26.5,15.97,2.71
2016,5,28,5,30,133.0,38.0,1.5,15.0,53.0,31.02,20.57
2016,5,28,5,45,185.0,55.5,1.55,15.5,87.5,44.45,33.19
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,57.46,45.07
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,69.66,55.99
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,81.41,66.28
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,83.39,67.82
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,111.05,76.86
2016,5,28,7,15,538.5,117.0,1.75,18.5,363.0,140.83,88.57
2016,5,28,7,30,697.0,102.0,1.7,19.0,443.0,187.84,118.52
2016,5,28,7,45,722.0,106.5,1.65,19.5,492.0,239.64,161.68
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,298.21,211.37
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,351.92,257.18
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,407.18,303.15
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,461.29,346.22
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,515.94,387.94
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.5,568.53,426.97
2016,5,28,9,30,839.0,129.0,1.2,24.0,797.0,620.8,464.14
2016,5,28,9,45,847.0,132.0,1.2,24.5,829.5,671.03,499.22
2016,5,28,10,0,855.0,135.0,1.2,25.0,862.0,718.99,531.69
2016,5,28,10,15,861.5,136.5,1.2,25.0,888.5,763.14,561.21
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,805.58,588.13
2016,5,28,10,45,872.5,139.0,1.2,25.5,935.0,844.02,610.96
2016,5,28,11,0,877.0,140.0,1.2,26.0,955.0,880.23,632.09
2016,5,28,11,15,880.0,140.5,1.25,26.0,968.0,912.28,652.35
2016,5,28,11,30,883.0,141.0,1.3,26.0,981.0,941.72,670.96
2016,5,28,11,45,884.5,141.5,1.4,26.5,986.5,967.02,686.4
2016,5,28,12,0,886.0,142.0,1.5,27.0,992.0,989.42,700.04
2016,5,28,12,15,885.5,142.0,1.6,27.0,990.0,1006.4,711.77
2016,5,28,12,30,885.0,142.0,1.7,27.0,988.0,1020.21,721.66
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.5,1025.18,726.19
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,1026.77,728.79
2016,5,28,13,15,857.0,153.0,1.95,26.5,946.5,1026.2,730.96
2016,5,28,13,30,853.0,152.0,2.0,26.0,930.0,1022.3,731.16
2016,5,28,13,45,848.0,150.0,2.1,26.0,906.5,1022.55,733.28
2016,5,28,14,0,843.0,148.0,2.2,26.0,883.0,1009.96,727.28
2016,5,28,14,15,835.0,146.0,2.25,26.0,853.0,991.21,716.93
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,969.43,704.68
2016,5,28,14,45,817.0,141.0,2.35,26.0,787.5,941.79,688.6
2016,5,28,15,0,807.0,138.0,2.4,26.0,752.0,911.52,670.71
2016,5,28,15,15,793.5,135.0,2.4,25.5,711.0,875.63,649.81
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,837.69,627.28
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.5,793.9,599.56
2016,5,28,16,0,746.0,124.0,2.5,25.0,581.0,752.05,572.79
2016,5,28,16,15,723.0,120.0,2.5,24.5,533.0,701.25,539.96
2016,5,28,16,30,700.0,116.0,2.5,24.0,485.0,650.14,505.53
2016,5,28,16,45,671.5,110.0,2.5,23.5,435.0,593.08,465.06
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,536.85,423.92
2016,5,28,17,15,602.5,97.5,2.4,22.0,335.0,474.24,376.93
2016,5,28,17,30,562.0,91.0,2.3,21.0,285.0,414.29,330.31
2016,5,28,17,45,509.5,82.5,2.25,20.5,236.5,349.45,277.75
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,289.23,227.34
2016,5,28,18,15,379.5,63.0,2.1,19.0,143.0,220.4,169.56
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,162.49,120.11
2016,5,28,18,45,199.5,37.0,1.9,17.5,63.0,102.2,69.03
2016,5,28,19,0,97.0,22.0,1.8,17.0,28.0,49.37,12.49
2016,5,28,19,15,48.5,11.0,1.8,16.5,14.0,17.61,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.5,4.0,1.7,11.5,4.5,0.0,0.0
2016,5,29,5,0,21.0,8.0,1.7,12.0,9.0,7.63,0.0
2016,5,29,5,15,130.5,23.5,1.65,12.5,37.5,18.46,4.58
2016,5,29,5,30,240.0,39.0,1.6,13.0,66.0,30.27,20.17
2016,5,29,5,45,332.0,50.5,1.55,14.0,107.5,38.43,28.16
2016,5,29,6,0,424.0,62.0,1.5,15.0,149.0,47.13,36.17
2016,5,29,6,15,487.0,70.0,1.4,15.5,197.0,51.12,39.88
2016,5,29,6,30,550.0,78.0,1.3,16.0,245.0,54.91,43.23
2016,5,29,6,45,595.0,85.0,1.25,16.5,295.5,57.61,45.49
2016,5,29,7,0,640.0,92.0,1.2,17.0,346.0,91.91,54.09
2016,5,29,7,15,673.0,97.0,1.15,17.5,396.5,138.69,81.43
2016,5,29,7,30,706.0,102.0,1.1,18.0,447.0,189.39,119.58
2016,5,29,7,45,731.5,106.0,1.05,18.5,496.5,241.37,162.78
2016,5,29,8,0,757.0,110.0,1.0,19.0,546.0,300.13,212.42
2016,5,29,8,15,776.0,113.5,1.0,19.5,592.5,354.2,258.37
2016,5,29,8,30,795.0,117.0,1.0,20.0,639.0,409.74,304.43
2016,5,29,8,45,810.0,120.0,1.0,20.5,682.0,464.29,348.37
2016,5,29,9,0,825.0,123.0,1.0,21.0,725.0,519.38,391.15
2016,5,29,9,15,836.0,125.0,1.05,21.5,763.5,571.67,430.79
2016,5,29,9,30,847.0,127.0,1.1,22.0,802.0,623.56,468.87
2016,5,29,9,45,855.5,129.0,1.15,22.5,834.5,673.66,504.51
2016,5,29,10,0,864.0,131.0,1.2,23.0,867.0,721.42,537.57
2016,5,29,10,15,870.0,132.5,1.25,23.0,893.5,765.54,567.68
2016,5,29,10,30,876.0,134.0,1.3,23.0,920.0,807.87,595.37
2016,5,29,10,45,878.5,136.5,1.4,23.5,939.0,846.31,619.69
2016,5,29,11,0,881.0,139.0,1.5,24.0,958.0,882.37,642.3
2016,5,29,11,15,883.5,139.5,1.55,24.0,970.5,914.09,662.63
2016,5,29,11,30,886.0,140.0,1.6,24.0,983.0,943.16,681.27
2016,5,29,11,45,886.0,141.0,1.7,24.5,987.5,967.61,696.28
2016,5,29,12,0,886.0,142.0,1.8,25.0,992.0,989.08,709.44
2016,5,29,12,15,885.5,142.0,1.85,25.0,990.0,1006.07,720.57
2016,5,29,12,30,885.0,142.0,1.9,25.0,988.0,1019.9,729.85
2016,5,29,12,45,874.5,147.0,1.95,25.0,976.0,1025.41,734.03
2016,5,29,13,0,864.0,152.0,2.0,25.0,964.0,1027.56,736.3
2016,5,29,13,15,860.0,151.0,2.05,25.0,947.5,1027.01,737.01
2016,5,29,13,30,856.0,150.0,2.1,25.0,931.0,1023.12,735.74
2016,5,29,13,45,853.0,147.0,2.15,25.0,908.0,1014.92,731.86
2016,5,29,14,0,850.0,144.0,2.2,25.0,885.0,1012.51,731.81
2016,5,29,14,15,842.0,142.0,2.25,24.5,855.0,993.69,722.68
2016,5,29,14,30,834.0,140.0,2.3,24.0,825.0,971.83,711.71
2016,5,29,14,45,826.0,136.5,2.35,24.0,790.0,945.44,696.33
2016,5,29,15,0,818.0,133.0,2.4,24.0,755.0,916.3,679.08
2016,5,29,15,15,804.5,130.0,2.4,24.0,714.5,880.18,656.59
2016,5,29,15,30,791.0,127.0,2.4,24.0,674.0,841.96,632.54
2016,5,29,15,45,775.5,122.5,2.45,24.0,629.5,798.58,605.04
2016,5,29,16,0,760.0,118.0,2.5,24.0,585.0,753.72,576.1
2016,5,29,16,15,737.5,114.0,2.5,23.5,537.0,705.73,545.2
2016,5,29,16,30,715.0,110.0,2.5,23.0,489.0,654.46,510.89
2016,5,29,16,45,687.0,105.0,2.55,22.5,439.0,598.29,471.12
2016,5,29,17,0,659.0,100.0,2.6,22.0,389.0,542.86,430.57
2016,5,29,17,15,619.5,94.0,2.6,21.5,339.0,480.68,383.23
2016,5,29,17,30,580.0,88.0,2.6,21.0,289.0,421.03,336.24
2016,5,29,17,45,527.0,80.0,2.65,20.5,240.0,355.61,283.2
2016,5,29,18,0,474.0,72.0,2.7,20.0,191.0,294.84,232.25
2016,5,29,18,15,396.5,62.0,2.6,19.0,146.0,225.85,174.09
2016,5,29,18,30,319.0,52.0,2.5,18.0,101.0,168.07,124.5
2016,5,29,18,45,211.5,37.5,2.45,17.5,65.5,105.98,71.98
2016,5,29,19,0,104.0,23.0,2.4,17.0,30.0,52.28,16.04
2016,5,29,19,15,52.0,11.5,2.4,16.5,15.0,18.66,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.9,12.0,10.0,8.58,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,18.46,5.0
2016,5,30,5,30,265.0,38.0,0.8,13.0,68.0,29.46,19.56
2016,5,30,5,45,359.0,48.0,0.8,14.0,110.0,37.18,27.1
2016,5,30,6,0,453.0,58.0,0.8,15.0,152.0,43.48,32.99
2016,5,30,6,15,514.5,65.5,0.75,15.5,200.0,47.23,36.47
2016,5,30,6,30,576.0,73.0,0.7,16.0,248.0,50.79,39.62
2016,5,30,6,45,367.5,116.5,0.7,16.5,235.5,81.19,66.17
2016,5,30,7,0,159.0,160.0,0.7,17.0,223.0,132.79,100.85
2016,5,30,7,15,225.0,175.5,0.7,17.5,278.5,158.48,115.91
2016,5,30,7,30,291.0,191.0,0.7,18.0,334.0,197.86,143.56
2016,5,30,7,45,331.5,205.0,0.75,19.0,384.0,238.16,174.07
2016,5,30,8,0,372.0,219.0,0.8,20.0,434.0,283.05,208.78
2016,5,30,8,15,595.5,162.0,0.8,20.5,538.5,331.02,242.87
2016,5,30,8,30,819.0,105.0,0.8,21.0,643.0,408.52,301.48
2016,5,30,8,45,832.5,107.5,0.85,21.5,686.0,463.15,345.39
2016,5,30,9,0,846.0,110.0,0.9,22.0,729.0,521.0,390.25
2016,5,30,9,15,857.0,112.0,0.95,22.5,767.0,573.6,429.92
2016,5,30,9,30,868.0,114.0,1.0,23.0,805.0,625.7,467.97
2016,5,30,9,45,879.0,114.0,1.1,23.5,838.0,675.3,503.64
2016,5,30,10,0,890.0,114.0,1.2,24.0,871.0,723.92,537.72
2016,5,30,10,15,895.5,115.0,1.25,24.5,897.5,768.17,566.11
2016,5,30,10,30,901.0,116.0,1.3,25.0,924.0,810.54,592.48
2016,5,30,10,45,904.5,117.0,1.4,25.5,943.5,849.21,616.73
2016,5,30,11,0,908.0,118.0,1.5,26.0,963.0,885.49,639.26
2016,5,30,11,15,910.5,118.5,1.55,26.0,975.5,917.89,659.85
2016,5,30,11,30,913.0,119.0,1.6,26.0,988.0,947.54,678.68
2016,5,30,11,45,913.5,119.5,1.7,26.0,993.0,972.47,695.21
2016,5,30,12,0,914.0,120.0,1.8,26.0,998.0,994.36,709.91
2016,5,30,12,15,913.5,120.0,1.85,26.0,996.0,1011.64,721.16
2016,5,30,12,30,913.0,120.0,1.9,26.0,994.0,1025.66,730.51
2016,5,30,12,45,906.5,122.5,1.95,26.5,983.0,1032.85,734.28
2016,5,30,13,0,900.0,125.0,2.0,27.0,972.0,1036.61,736.07
2016,5,30,13,15,896.0,124.5,2.05,27.0,955.5,1036.41,736.99
2016,5,30,13,30,892.0,124.0,2.1,27.0,939.0,1032.78,735.9
2016,5,30,13,45,887.0,122.5,2.2,27.0,915.5,1023.7,732.11
2016,5,30,14,0,882.0,121.0,2.3,27.0,892.0,1011.26,726.26
2016,5,30,14,15,874.5,119.5,2.35,26.5,862.0,993.1,717.69
2016,5,30,14,30,867.0,118.0,2.4,26.0,832.0,971.85,707.14
2016,5,30,14,45,858.0,115.5,2.5,26.0,796.5,945.14,692.06
2016,5,30,15,0,849.0,113.0,2.6,26.0,761.0,915.69,675.05
2016,5,30,15,15,836.5,110.5,2.6,25.5,720.0,880.51,654.54
2016,5,30,15,30,824.0,108.0,2.6,25.0,679.0,849.72,636.79
2016,5,30,15,45,809.0,105.0,2.65,25.0,634.5,807.39,609.99
2016,5,30,16,0,794.0,102.0,2.7,25.0,590.0,763.49,581.76
2016,5,30,16,15,773.5,98.5,2.65,24.5,542.5,713.5,549.29
2016,5,30,16,30,753.0,95.0,2.6,24.0,495.0,662.9,515.74
2016,5,30,16,45,664.0,101.5,2.6,23.5,428.5,579.08,455.21
2016,5,30,17,0,575.0,108.0,2.6,23.0,362.0,499.07,395.35
2016,5,30,17,15,531.5,104.0,2.5,22.5,316.0,440.67,350.57
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,381.59,303.91
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,323.59,256.88
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,269.08,211.24
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,210.91,162.06
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,158.89,117.3
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,102.73,69.72
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,53.6,18.6
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,19.09,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,13.0,10.0,8.58,0.0
2016,5,31,5,15,153.0,23.5,1.55,13.5,39.5,18.44,5.28
2016,5,31,5,30,274.0,38.0,1.5,14.0,69.0,29.45,19.46
2016,5,31,5,45,365.0,48.0,1.5,14.5,111.5,37.13,26.98
2016,5,31,6,0,456.0,58.0,1.5,15.0,154.0,43.43,32.92
2016,5,31,6,15,518.5,65.5,1.45,15.5,202.0,47.19,36.41
2016,5,31,6,30,581.0,73.0,1.4,16.0,250.0,50.76,39.57
2016,5,31,6,45,625.5,78.5,1.35,17.0,300.5,52.48,40.89
2016,5,31,7,0,670.0,84.0,1.3,18.0,351.0,87.29,49.08
2016,5,31,7,15,702.0,88.5,1.3,18.5,402.0,135.18,77.04
2016,5,31,7,30,734.0,93.0,1.3,19.0,453.0,191.31,119.59
2016,5,31,7,45,759.5,96.5,1.3,19.5,503.0,243.93,163.38
2016,5,31,8,0,785.0,100.0,1.3,20.0,553.0,299.2,210.61
2016,5,31,8,15,803.5,103.0,1.25,20.5,600.0,354.12,257.45
2016,5,31,8,30,822.0,106.0,1.2,21.0,647.0,410.41,304.19
2016,5,31,8,45,837.0,108.5,1.2,22.0,690.5,465.84,348.33
2016,5,31,9,0,852.0,111.0,1.2,23.0,734.0,524.64,393.08
2016,5,31,9,15,863.0,113.0,1.2,23.5,773.0,577.52,432.73
2016,5,31,9,30,874.0,115.0,1.2,24.0,812.0,629.9,470.64
2016,5,31,9,45,885.0,115.0,1.25,24.5,845.5,679.78,506.03
2016,5,31,10,0,896.0,115.0,1.3,25.0,879.0,728.65,539.74
2016,5,31,10,15,902.5,116.5,1.35,25.5,906.0,774.34,569.01
2016,5,31,10,30,909.0,118.0,1.4,26.0,933.0,818.22,596.25
2016,5,31,10,45,913.5,118.5,1.45,26.5,953.5,857.55,620.2
2016,5,31,11,0,918.0,119.0,1.5,27.0,974.0,894.53,642.44
2016,5,31,11,15,921.0,120.0,1.55,27.0,987.5,928.16,663.66
2016,5,31,11,30,924.0,121.0,1.6,27.0,1001.0,959.05,683.14
2016,5,31,11,45,925.5,121.0,1.65,27.5,1006.5,984.74,697.98
2016,5,31,12,0,927.0,121.0,1.7,28.0,1012.0,1007.37,710.94
2016,5,31,12,15,927.0,121.0,1.75,28.0,1010.5,1025.4,722.52
2016,5,31,12,30,927.0,121.0,1.8,28.0,1009.0,1040.14,732.2
2016,5,31,12,45,929.5,118.0,1.9,28.0,1001.0,1051.0,740.31
2016,5,31,13,0,932.0,115.0,2.0,28.0,993.0,1058.37,746.4
2016,5,31,13,15,929.0,114.0,2.05,28.0,976.5,1058.69,747.63
2016,5,31,13,30,926.0,113.0,2.1,28.0,960.0,1055.45,746.83
2016,5,31,13,45,921.0,112.5,2.2,28.0,936.5,1047.2,743.65
2016,5,31,14,0,916.0,112.0,2.3,28.0,913.0,1035.49,738.38
2016,5,31,14,15,909.5,110.5,2.3,27.5,883.0,1017.86,729.79
2016,5,31,14,30,903.0,109.0,2.3,27.0,853.0,997.0,719.2
2016,5,31,14,45,893.5,107.5,2.35,27.0,817.0,970.19,703.88
2016,5,31,15,0,884.0,106.0,2.4,27.0,781.0,940.54,686.68
2016,5,31,15,15,872.5,104.0,2.4,27.0,740.0,905.9,665.63
2016,5,31,15,30,861.0,102.0,2.4,27.0,699.0,868.91,642.9
2016,5,31,15,45,846.0,99.0,2.45,27.0,653.5,831.79,620.23
2016,5,31,16,0,831.0,96.0,2.5,27.0,608.0,786.63,591.73
2016,5,31,16,15,811.0,93.0,2.45,26.5,559.5,736.23,559.64
2016,5,31,16,30,791.0,90.0,2.4,26.0,511.0,685.08,526.39
2016,5,31,16,45,764.5,86.5,2.4,25.5,460.5,628.49,487.91
2016,5,31,17,0,738.0,83.0,2.4,25.0,410.0,572.33,447.46
2016,5,31,17,15,702.0,78.5,2.3,24.0,358.5,512.08,402.88
2016,5,31,17,30,666.0,74.0,2.2,23.0,307.0,452.13,356.85
2016,5,31,17,45,615.5,68.0,2.15,22.5,256.5,385.89,303.69
2016,5,31,18,0,565.0,62.0,2.1,22.0,206.0,323.93,252.16
2016,5,31,18,15,490.0,54.0,2.05,21.0,159.0,255.25,194.62
2016,5,31,18,30,415.0,46.0,2.0,20.0,112.0,194.28,142.39
2016,5,31,18,45,298.5,34.5,1.95,19.0,73.5,126.97,85.88
2016,5,31,19,0,182.0,23.0,1.9,18.0,35.0,68.92,26.8
2016,5,31,19,15,91.0,11.5,1.95,17.5,17.5,24.64,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,23.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,46.0,11.0,2.3,13.0,12.0,10.48,0.0
2016,6,1,5,15,177.5,24.5,2.35,13.5,42.5,19.26,6.06
2016,6,1,5,30,309.0,38.0,2.4,14.0,73.0,30.48,20.34
2016,6,1,5,45,398.0,48.0,2.5,14.5,117.0,37.13,26.97
2016,6,1,6,0,487.0,58.0,2.6,15.0,161.0,43.45,32.92
2016,6,1,6,15,322.0,89.5,2.55,15.5,165.0,65.39,52.49
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,95.18,78.65
2016,6,1,6,45,176.0,139.5,2.5,16.5,202.5,108.36,89.88
2016,6,1,7,0,195.0,158.0,2.5,17.0,236.0,133.26,100.52
2016,6,1,7,15,166.0,182.5,2.5,17.5,255.5,163.09,122.76
2016,6,1,7,30,137.0,207.0,2.5,18.0,275.0,190.07,144.89
2016,6,1,7,45,215.0,222.0,2.5,18.5,341.0,230.66,174.29
2016,6,1,8,0,293.0,237.0,2.5,19.0,407.0,274.99,207.67
2016,6,1,8,15,570.0,171.0,2.45,19.5,535.5,329.93,246.38
2016,6,1,8,30,847.0,105.0,2.4,20.0,664.0,419.08,314.6
2016,6,1,8,45,862.0,107.5,2.4,20.5,708.0,479.32,363.92
2016,6,1,9,0,877.0,110.0,2.4,21.0,752.0,535.95,409.13
2016,6,1,9,15,887.5,112.0,2.35,21.0,791.0,589.8,451.5
2016,6,1,9,30,898.0,114.0,2.3,21.0,830.0,643.07,492.1
2016,6,1,9,45,909.5,113.5,2.3,21.5,864.5,693.93,529.1
2016,6,1,10,0,921.0,113.0,2.3,22.0,899.0,743.77,564.28
2016,6,1,10,15,927.0,114.5,2.3,22.0,926.0,790.14,595.55
2016,6,1,10,30,933.0,116.0,2.3,22.0,953.0,834.6,624.85
2016,6,1,10,45,936.5,117.5,2.3,22.5,973.5,874.92,649.8
2016,6,1,11,0,940.0,119.0,2.3,23.0,994.0,912.77,672.82
2016,6,1,11,15,942.5,119.5,2.3,23.0,1007.0,946.18,694.02
2016,6,1,11,30,945.0,120.0,2.3,23.0,1020.0,976.76,713.31
2016,6,1,11,45,944.5,121.0,2.3,23.5,1025.5,1002.07,727.74
2016,6,1,12,0,944.0,122.0,2.3,24.0,1031.0,1024.19,740.11
2016,6,1,12,15,944.0,122.0,2.3,24.0,1029.0,1042.56,751.57
2016,6,1,12,30,944.0,122.0,2.3,24.0,1027.0,1057.57,761.0
2016,6,1,12,45,930.5,129.0,2.35,24.0,1014.0,1062.67,764.88
2016,6,1,13,0,917.0,136.0,2.4,24.0,1001.0,1064.17,766.71
2016,6,1,13,15,913.5,135.5,2.4,24.0,984.0,1064.72,767.51
2016,6,1,13,30,910.0,135.0,2.4,24.0,967.0,1061.77,766.22
2016,6,1,13,45,903.0,134.5,2.45,24.0,943.0,1051.84,761.21
2016,6,1,14,0,896.0,134.0,2.5,24.0,919.0,1038.53,754.19
2016,6,1,14,15,888.5,132.0,2.45,23.5,888.0,1019.9,744.21
2016,6,1,14,30,881.0,130.0,2.4,23.0,857.0,998.1,732.26
2016,6,1,14,45,870.5,128.0,2.4,23.0,820.5,970.44,715.6
2016,6,1,15,0,860.0,126.0,2.4,23.0,784.0,947.7,702.21
2016,6,1,15,15,847.0,123.5,2.4,22.5,742.5,911.63,681.16
2016,6,1,15,30,834.0,121.0,2.4,22.0,701.0,873.3,658.43
2016,6,1,15,45,818.5,117.5,2.4,22.0,655.5,829.77,630.56
2016,6,1,16,0,803.0,114.0,2.4,22.0,610.0,784.63,601.25
2016,6,1,16,15,781.5,110.0,2.35,21.5,560.5,733.02,567.66
2016,6,1,16,30,760.0,106.0,2.3,21.0,511.0,683.4,534.87
2016,6,1,16,45,733.5,101.0,2.3,21.0,460.5,626.4,493.68
2016,6,1,17,0,707.0,96.0,2.3,21.0,410.0,569.91,451.6
2016,6,1,17,15,668.5,90.5,2.25,20.5,358.0,506.67,403.64
2016,6,1,17,30,630.0,85.0,2.2,20.0,306.0,445.77,355.86
2016,6,1,17,45,580.0,77.5,2.2,19.5,256.0,379.79,302.56
2016,6,1,18,0,530.0,70.0,2.2,19.0,206.0,318.07,250.88
2016,6,1,18,15,452.5,60.5,2.1,18.0,159.0,248.54,192.19
2016,6,1,18,30,375.0,51.0,2.0,17.0,112.0,186.99,139.24
