Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,264.5,38.0,1.9,16.5,74.0,120.82,83.16
2016,6,1,19,0,154.0,25.0,1.8,16.0,36.0,65.93,28.06
2016,6,1,19,15,77.0,12.5,1.85,15.5,18.0,23.57,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,12.0,12.0,10.48,0.0
2016,6,2,5,15,175.5,24.5,1.65,12.5,43.0,19.25,6.37
2016,6,2,5,30,306.0,38.0,1.6,13.0,74.0,30.42,20.43
2016,6,2,5,45,399.5,48.0,1.6,13.5,118.0,37.08,27.08
2016,6,2,6,0,493.0,58.0,1.6,14.0,162.0,43.41,33.06
2016,6,2,6,15,246.5,69.5,1.5,14.5,121.5,50.06,39.12
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,73.46,59.83
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,87.32,71.65
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,101.56,79.65
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,116.04,91.11
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,130.63,102.44
2016,6,2,7,45,7.0,172.0,1.05,18.5,176.0,156.02,122.0
2016,6,2,8,0,14.0,199.0,1.0,19.0,207.0,182.45,142.09
2016,6,2,8,15,31.0,235.5,0.95,19.5,255.5,216.06,167.31
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,256.77,197.69
2016,6,2,8,45,168.5,298.5,0.85,21.0,420.5,334.04,254.21
2016,6,2,9,0,289.0,325.0,0.8,22.0,537.0,425.1,319.81
2016,6,2,9,15,593.0,219.0,0.75,22.5,682.5,517.96,387.95
2016,6,2,9,30,897.0,113.0,0.7,23.0,828.0,641.26,476.33
2016,6,2,9,45,898.0,118.5,0.7,23.5,859.5,690.6,509.33
2016,6,2,10,0,899.0,124.0,0.7,24.0,891.0,738.07,540.75
2016,6,2,10,15,905.0,125.0,0.7,24.5,917.5,783.11,568.66
2016,6,2,10,30,911.0,126.0,0.7,25.0,944.0,826.3,594.17
2016,6,2,10,45,915.0,127.0,0.75,25.5,964.0,865.81,617.81
2016,6,2,11,0,919.0,128.0,0.8,26.0,984.0,902.94,639.75
2016,6,2,11,15,921.0,128.5,0.85,26.5,996.5,935.33,658.58
2016,6,2,11,30,923.0,129.0,0.9,27.0,1009.0,964.92,675.64
2016,6,2,11,45,924.5,129.0,0.95,27.5,1014.5,990.68,690.32
2016,6,2,12,0,926.0,129.0,1.0,28.0,1020.0,1013.4,703.18
2016,6,2,12,15,925.0,128.5,1.05,28.0,1017.5,1030.09,713.86
2016,6,2,12,30,924.0,128.0,1.1,28.0,1015.0,1043.45,722.72
2016,6,2,12,45,928.5,123.5,1.2,28.5,1007.5,1054.93,730.07
2016,6,2,13,0,933.0,119.0,1.3,29.0,1000.0,1062.93,735.41
2016,6,2,13,15,929.0,118.5,1.4,29.0,983.0,1062.89,737.47
2016,6,2,13,30,925.0,118.0,1.5,29.0,966.0,1059.29,737.54
2016,6,2,13,45,920.0,117.0,1.6,29.0,942.0,1050.66,734.6
2016,6,2,14,0,915.0,116.0,1.7,29.0,918.0,1038.56,729.61
2016,6,2,14,15,907.5,114.5,1.75,29.0,887.5,1020.1,720.0
2016,6,2,14,30,900.0,113.0,1.8,29.0,857.0,998.44,708.45
2016,6,2,14,45,890.5,111.0,1.9,29.0,820.5,971.27,694.03
2016,6,2,15,0,881.0,109.0,2.0,29.0,784.0,941.28,677.63
2016,6,2,15,15,868.5,107.0,2.05,28.5,742.5,905.94,658.36
2016,6,2,15,30,856.0,105.0,2.1,28.0,701.0,868.32,637.29
2016,6,2,15,45,840.5,102.0,2.15,28.0,655.5,831.13,614.9
2016,6,2,16,0,825.0,99.0,2.2,28.0,610.0,785.85,586.69
2016,6,2,16,15,804.5,96.0,2.2,27.5,561.5,735.39,555.19
2016,6,2,16,30,784.0,93.0,2.2,27.0,513.0,684.21,522.5
2016,6,2,16,45,757.5,89.0,2.25,26.5,462.0,627.42,484.36
2016,6,2,17,0,731.0,85.0,2.3,26.0,411.0,571.07,444.3
2016,6,2,17,15,695.0,80.5,2.25,25.0,359.5,511.26,400.49
2016,6,2,17,30,659.0,76.0,2.2,24.0,308.0,451.67,355.15
2016,6,2,17,45,609.5,69.5,2.2,23.0,258.0,385.68,303.18
2016,6,2,18,0,560.0,63.0,2.2,22.0,208.0,323.88,252.5
2016,6,2,18,15,486.0,55.0,2.1,21.0,161.0,255.76,195.4
2016,6,2,18,30,412.0,47.0,2.0,20.0,114.0,195.21,143.53
2016,6,2,18,45,300.0,35.5,1.95,19.5,75.5,129.01,87.8
2016,6,2,19,0,188.0,24.0,1.9,19.0,37.0,72.14,32.0
2016,6,2,19,15,94.0,12.0,1.9,18.5,18.5,25.77,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,63.0,11.0,1.1,15.0,12.0,10.48,0.0
2016,6,3,5,15,193.5,23.5,1.1,15.5,43.0,18.85,6.21
2016,6,3,5,30,324.0,36.0,1.1,16.0,74.0,28.47,18.53
2016,6,3,5,45,412.5,45.0,1.1,17.0,117.0,34.31,24.28
2016,6,3,6,0,501.0,54.0,1.1,18.0,160.0,39.87,29.41
2016,6,3,6,15,559.5,61.0,1.0,18.5,208.5,43.4,32.65
2016,6,3,6,30,618.0,68.0,0.9,19.0,257.0,46.74,35.56
2016,6,3,6,45,659.5,73.0,0.85,19.5,308.0,48.29,36.81
2016,6,3,7,0,701.0,78.0,0.8,20.0,359.0,84.21,45.22
2016,6,3,7,15,731.0,82.0,0.75,21.0,410.0,137.51,76.83
2016,6,3,7,30,761.0,86.0,0.7,22.0,461.0,189.58,115.28
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.5,238.07,157.69
2016,6,3,8,0,653.0,132.0,0.6,24.0,510.0,284.84,198.73
2016,6,3,8,15,747.5,115.0,0.55,24.5,581.5,345.28,245.88
2016,6,3,8,30,842.0,98.0,0.5,25.0,653.0,414.76,299.3
2016,6,3,8,45,856.0,100.0,0.5,26.0,696.0,469.73,341.53
2016,6,3,9,0,870.0,102.0,0.5,27.0,739.0,524.97,382.28
2016,6,3,9,15,880.0,103.5,0.45,27.5,777.0,577.62,419.84
2016,6,3,9,30,890.0,105.0,0.4,28.0,815.0,629.64,455.4
2016,6,3,9,45,904.0,103.0,0.4,29.0,849.5,680.25,488.35
2016,6,3,10,0,918.0,101.0,0.4,30.0,884.0,730.06,519.52
2016,6,3,10,15,923.0,102.0,0.55,30.0,910.5,774.99,549.13
2016,6,3,10,30,928.0,103.0,0.7,30.0,937.0,817.94,577.41
2016,6,3,10,45,931.0,104.5,0.85,30.5,956.5,857.56,602.31
2016,6,3,11,0,934.0,106.0,1.0,31.0,976.0,894.71,625.51
2016,6,3,11,15,936.0,106.5,1.1,31.0,989.0,927.39,646.35
2016,6,3,11,30,938.0,107.0,1.2,31.0,1002.0,957.24,665.49
2016,6,3,11,45,937.0,108.0,1.35,31.5,1006.5,981.82,680.85
2016,6,3,12,0,936.0,109.0,1.5,32.0,1011.0,1003.23,694.28
2016,6,3,12,15,935.5,109.5,1.6,32.0,1009.5,1021.37,706.47
2016,6,3,12,30,935.0,110.0,1.7,32.0,1008.0,1036.19,716.75
2016,6,3,12,45,921.5,117.0,1.8,32.0,995.0,1041.19,721.2
2016,6,3,13,0,908.0,124.0,1.9,32.0,982.0,1042.65,723.69
2016,6,3,13,15,904.5,123.5,1.95,31.5,965.5,1043.12,726.52
2016,6,3,13,30,901.0,123.0,2.0,31.0,949.0,1040.14,727.34
2016,6,3,13,45,896.0,121.5,2.05,31.0,925.5,1031.18,723.16
2016,6,3,14,0,891.0,120.0,2.1,31.0,902.0,1018.84,717.02
2016,6,3,14,15,884.0,118.5,2.1,31.0,872.5,1001.24,707.11
2016,6,3,14,30,877.0,117.0,2.1,31.0,843.0,980.51,695.34
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.5,954.27,680.65
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,925.23,664.13
2016,6,3,15,15,848.0,110.0,2.15,30.5,731.5,890.95,644.48
2016,6,3,15,30,836.0,108.0,2.1,30.0,691.0,860.97,627.5
2016,6,3,15,45,650.0,161.0,2.1,30.0,596.5,740.42,548.7
2016,6,3,16,0,464.0,214.0,2.1,30.0,502.0,620.19,464.01
2016,6,3,16,15,363.5,217.0,2.05,29.5,432.0,517.88,392.21
2016,6,3,16,30,263.0,220.0,2.0,29.0,362.0,434.36,331.44
2016,6,3,16,45,459.5,154.5,2.0,28.5,372.0,494.97,381.21
2016,6,3,17,0,656.0,89.0,2.0,28.0,382.0,530.44,410.37
2016,6,3,17,15,650.0,83.0,1.9,27.0,343.5,488.24,379.2
2016,6,3,17,30,644.0,77.0,1.8,26.0,305.0,445.26,346.57
2016,6,3,17,45,593.5,71.0,1.7,25.5,255.5,380.11,295.03
2016,6,3,18,0,543.0,65.0,1.6,25.0,206.0,319.24,245.29
2016,6,3,18,15,471.0,56.5,1.55,24.0,160.0,252.18,190.13
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,192.48,139.88
2016,6,3,18,45,290.5,36.5,1.45,22.0,76.0,127.82,86.41
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,72.49,33.54
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,25.89,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.63,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,27.5,20.88,7.61
2016,6,4,5,30,63.0,40.0,0.8,17.0,47.0,34.02,23.15
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.0,49.4,37.29
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,64.4,50.78
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,80.02,64.52
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,95.2,77.57
2016,6,4,6,45,164.5,140.5,0.7,19.5,199.5,108.99,89.12
2016,6,4,7,0,180.0,160.0,0.7,20.0,232.0,133.88,99.85
2016,6,4,7,15,129.0,181.5,0.75,20.0,236.5,158.5,118.77
2016,6,4,7,30,78.0,203.0,0.8,20.0,241.0,182.96,139.75
2016,6,4,7,45,98.0,228.0,0.85,20.5,281.5,214.39,163.26
2016,6,4,8,0,118.0,253.0,0.9,21.0,322.0,243.55,185.09
2016,6,4,8,15,64.0,231.5,0.95,21.0,269.5,223.77,171.38
2016,6,4,8,30,10.0,210.0,1.0,21.0,217.0,194.61,149.64
2016,6,4,8,45,42.0,268.0,1.05,21.5,299.0,256.24,196.37
2016,6,4,9,0,74.0,326.0,1.1,22.0,381.0,325.52,247.64
2016,6,4,9,15,71.0,342.5,1.1,22.0,397.5,344.84,261.37
2016,6,4,9,30,68.0,359.0,1.1,22.0,414.0,363.87,275.01
2016,6,4,9,45,141.0,386.5,1.1,22.5,505.5,439.9,330.43
2016,6,4,10,0,214.0,414.0,1.1,23.0,597.0,524.84,390.5
2016,6,4,10,15,126.5,396.0,1.15,23.0,505.5,458.17,341.42
2016,6,4,10,30,39.0,378.0,1.2,23.0,414.0,381.6,284.88
2016,6,4,10,45,41.0,390.5,1.25,23.0,429.0,398.81,297.76
2016,6,4,11,0,43.0,403.0,1.3,23.0,444.0,416.23,310.18
2016,6,4,11,15,36.5,391.5,1.3,23.0,426.5,403.58,300.69
2016,6,4,11,30,30.0,380.0,1.3,23.0,409.0,390.1,290.79
2016,6,4,11,45,52.5,419.5,1.35,23.5,470.5,452.38,335.56
2016,6,4,12,0,75.0,459.0,1.4,24.0,532.0,516.33,380.14
2016,6,4,12,15,112.5,471.5,1.4,24.0,580.5,577.37,423.09
2016,6,4,12,30,150.0,484.0,1.4,24.0,629.0,632.16,461.19
2016,6,4,12,45,202.5,474.0,1.4,24.0,667.0,679.53,494.63
2016,6,4,13,0,255.0,464.0,1.4,24.0,705.0,736.59,534.04
2016,6,4,13,15,280.5,448.0,1.4,24.5,709.5,750.26,542.76
2016,6,4,13,30,306.0,432.0,1.4,25.0,714.0,762.38,550.89
2016,6,4,13,45,160.0,353.0,1.45,25.5,500.5,523.47,386.25
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,275.75,205.19
2016,6,4,14,15,176.0,321.0,1.5,26.0,468.0,505.52,378.45
2016,6,4,14,30,338.0,368.0,1.5,26.0,649.0,723.1,530.26
2016,6,4,14,45,424.5,316.5,1.5,26.5,653.5,756.66,553.05
2016,6,4,15,0,511.0,265.0,1.5,27.0,658.0,773.99,566.84
2016,6,4,15,15,643.0,197.5,1.5,26.5,664.5,812.95,598.24
2016,6,4,15,30,775.0,130.0,1.5,26.0,671.0,832.41,613.3
2016,6,4,15,45,764.5,123.5,1.55,26.0,628.5,791.85,588.07
2016,6,4,16,0,754.0,117.0,1.6,26.0,586.0,749.5,561.81
2016,6,4,16,15,732.5,113.0,1.6,25.5,539.0,702.59,532.55
2016,6,4,16,30,711.0,109.0,1.6,25.0,492.0,652.49,500.16
2016,6,4,16,45,689.5,102.5,1.65,25.0,444.0,599.4,463.04
2016,6,4,17,0,668.0,96.0,1.7,25.0,396.0,546.49,424.84
2016,6,4,17,15,631.5,90.5,1.7,24.0,346.5,486.36,381.15
2016,6,4,17,30,595.0,85.0,1.7,23.0,297.0,428.42,337.36
2016,6,4,17,45,551.5,76.5,1.7,22.5,249.0,366.32,288.03
2016,6,4,18,0,508.0,68.0,1.7,22.0,201.0,307.86,239.85
2016,6,4,18,15,438.0,59.0,1.65,21.0,156.0,242.82,185.69
2016,6,4,18,30,368.0,50.0,1.6,20.0,111.0,184.94,136.45
2016,6,4,18,45,271.5,37.5,1.55,19.0,74.5,122.62,84.18
2016,6,4,19,0,175.0,25.0,1.5,18.0,38.0,71.41,34.83
2016,6,4,19,15,87.5,12.5,1.55,17.5,19.0,25.45,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,183.0,23.5,1.65,13.5,42.5,18.41,6.33
2016,6,5,5,30,302.0,37.0,1.7,14.0,73.0,29.34,19.47
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.5,36.04,26.06
2016,6,5,6,0,473.0,57.0,1.9,15.0,158.0,42.39,32.01
2016,6,5,6,15,253.0,85.0,1.85,15.5,141.0,66.05,53.09
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,94.06,77.64
2016,6,5,6,45,40.0,133.5,1.8,16.5,148.5,109.65,90.94
2016,6,5,7,0,47.0,154.0,1.8,17.0,173.0,129.35,101.28
2016,6,5,7,15,52.0,176.0,1.8,17.5,199.5,152.19,118.5
2016,6,5,7,30,57.0,198.0,1.8,18.0,226.0,175.93,136.71
2016,6,5,7,45,74.5,224.0,1.8,19.0,264.5,206.24,159.45
2016,6,5,8,0,92.0,250.0,1.8,20.0,303.0,238.94,183.97
2016,6,5,8,15,150.0,273.5,1.85,20.5,369.0,280.9,215.13
2016,6,5,8,30,208.0,297.0,1.9,21.0,435.0,334.46,255.42
2016,6,5,8,45,325.0,286.0,2.0,21.5,517.5,388.72,296.16
2016,6,5,9,0,442.0,275.0,2.1,22.0,600.0,455.96,347.02
2016,6,5,9,15,656.0,195.0,2.15,22.0,705.5,530.46,404.8
2016,6,5,9,30,870.0,115.0,2.2,22.0,811.0,625.76,477.63
2016,6,5,9,45,886.0,112.5,2.3,22.5,846.0,676.34,514.64
2016,6,5,10,0,902.0,110.0,2.4,23.0,881.0,726.35,550.61
2016,6,5,10,15,907.5,111.5,2.4,23.0,907.5,771.47,581.2
2016,6,5,10,30,913.0,113.0,2.4,23.0,934.0,814.71,609.8
2016,6,5,10,45,916.5,114.0,2.45,23.5,954.0,853.79,634.46
2016,6,5,11,0,920.0,115.0,2.5,24.0,974.0,890.46,657.3
2016,6,5,11,15,922.5,115.5,2.5,24.0,987.0,923.23,678.26
2016,6,5,11,30,925.0,116.0,2.5,24.0,1000.0,953.25,697.35
2016,6,5,11,45,926.0,116.5,2.5,24.5,1005.5,979.0,712.23
2016,6,5,12,0,927.0,117.0,2.5,25.0,1011.0,1001.7,725.11
2016,6,5,12,15,927.0,117.0,2.45,25.0,1009.5,1019.81,735.98
2016,6,5,12,30,927.0,117.0,2.4,25.0,1008.0,1034.65,744.82
2016,6,5,12,45,915.5,123.0,2.4,25.0,996.0,1040.66,748.7
2016,6,5,13,0,904.0,129.0,2.4,25.0,984.0,1043.18,750.57
2016,6,5,13,15,901.0,128.5,2.4,25.0,968.0,1044.28,751.69
2016,6,5,13,30,898.0,128.0,2.4,25.0,952.0,1041.93,750.76
2016,6,5,13,45,895.0,125.5,2.4,25.0,930.0,1034.11,746.49
2016,6,5,14,0,892.0,123.0,2.4,25.0,908.0,1022.86,740.2
2016,6,5,14,15,885.0,121.5,2.45,25.0,878.5,1005.38,730.55
2016,6,5,14,30,878.0,120.0,2.5,25.0,849.0,984.75,718.93
2016,6,5,14,45,871.0,117.5,2.55,25.0,814.0,960.05,704.65
2016,6,5,15,0,864.0,115.0,2.6,25.0,779.0,932.47,688.44
2016,6,5,15,15,851.5,112.5,2.65,24.5,738.5,897.21,668.3
2016,6,5,15,30,839.0,110.0,2.7,24.0,698.0,866.31,650.88
2016,6,5,15,45,825.5,106.5,2.75,24.0,653.5,824.49,624.4
2016,6,5,16,0,812.0,103.0,2.8,24.0,609.0,780.93,596.4
2016,6,5,16,15,791.5,99.5,2.8,23.5,560.5,730.51,563.9
2016,6,5,16,30,771.0,96.0,2.8,23.0,512.0,679.41,530.23
2016,6,5,16,45,746.0,91.5,2.85,23.0,462.0,623.74,490.73
2016,6,5,17,0,721.0,87.0,2.9,23.0,412.0,570.3,450.91
2016,6,5,17,15,685.5,82.5,2.85,22.0,361.0,509.46,405.52
2016,6,5,17,30,650.0,78.0,2.8,21.0,310.0,450.63,359.95
2016,6,5,17,45,602.0,71.5,2.8,20.5,260.0,385.8,307.41
2016,6,5,18,0,554.0,65.0,2.8,20.0,210.0,324.99,256.36
2016,6,5,18,15,482.5,56.5,2.7,19.0,163.5,257.44,199.13
2016,6,5,18,30,411.0,48.0,2.6,18.0,117.0,197.2,146.99
2016,6,5,18,45,305.0,36.5,2.55,17.5,78.5,132.33,91.76
2016,6,5,19,0,199.0,25.0,2.5,17.0,40.0,76.85,38.96
2016,6,5,19,15,99.5,12.5,2.5,16.5,20.0,27.42,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,17.99,6.12
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,28.34,18.52
2016,6,6,5,45,369.0,45.5,2.5,15.5,110.5,34.62,24.69
2016,6,6,6,0,452.0,55.0,2.5,16.0,151.0,40.57,30.26
2016,6,6,6,15,508.5,62.0,2.45,16.5,197.0,44.04,33.47
2016,6,6,6,30,565.0,69.0,2.4,17.0,243.0,47.32,36.36
2016,6,6,6,45,282.5,84.5,2.4,17.5,171.5,57.82,45.48
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,91.0,70.7
2016,6,6,7,15,4.0,131.5,2.4,18.0,134.0,118.51,92.95
2016,6,6,7,30,8.0,163.0,2.4,18.0,168.0,146.66,115.38
2016,6,6,7,45,16.5,189.0,2.4,18.5,199.0,172.06,134.93
2016,6,6,8,0,25.0,215.0,2.4,19.0,230.0,198.7,155.3
2016,6,6,8,15,36.0,243.5,2.4,19.5,266.5,223.97,174.37
2016,6,6,8,30,47.0,272.0,2.4,20.0,303.0,256.18,198.76
2016,6,6,8,45,54.0,295.5,2.45,20.5,333.5,284.14,219.68
2016,6,6,9,0,61.0,319.0,2.5,21.0,364.0,313.1,241.15
2016,6,6,9,15,175.5,342.0,2.5,21.0,480.0,398.71,306.4
2016,6,6,9,30,290.0,365.0,2.5,21.0,596.0,496.81,379.96
2016,6,6,9,45,571.5,241.0,2.55,21.5,721.0,586.58,449.59
2016,6,6,10,0,853.0,117.0,2.6,22.0,846.0,698.45,534.39
2016,6,6,10,15,859.5,118.5,2.6,22.0,872.5,742.25,564.5
2016,6,6,10,30,866.0,120.0,2.6,22.0,899.0,784.37,592.84
2016,6,6,10,45,871.5,120.5,2.65,22.5,919.0,822.89,617.59
2016,6,6,11,0,877.0,121.0,2.7,23.0,939.0,859.29,640.66
2016,6,6,11,15,880.0,121.5,2.65,23.0,952.0,891.2,661.06
2016,6,6,11,30,883.0,122.0,2.6,23.0,965.0,920.52,679.62
2016,6,6,11,45,885.0,122.0,2.6,23.0,971.0,945.74,695.81
2016,6,6,12,0,887.0,122.0,2.6,23.0,977.0,968.1,710.16
2016,6,6,12,15,886.5,121.5,2.6,23.0,975.5,984.59,720.71
2016,6,6,12,30,886.0,121.0,2.6,23.0,974.0,997.93,729.34
2016,6,6,12,45,879.5,124.0,2.6,23.0,963.5,1005.56,734.38
2016,6,6,13,0,873.0,127.0,2.6,23.0,953.0,1009.87,737.43
2016,6,6,13,15,869.5,126.0,2.6,23.0,937.5,1009.88,737.83
2016,6,6,13,30,866.0,125.0,2.6,23.0,922.0,1006.55,736.22
2016,6,6,13,45,860.0,124.5,2.6,23.0,899.0,997.92,731.32
2016,6,6,14,0,854.0,124.0,2.6,23.0,876.0,986.09,724.46
2016,6,6,14,15,847.0,122.5,2.6,23.0,847.0,969.1,714.34
2016,6,6,14,30,840.0,121.0,2.6,23.0,818.0,949.11,702.33
2016,6,6,14,45,829.0,120.0,2.65,23.0,783.5,922.99,686.69
2016,6,6,15,0,818.0,119.0,2.7,23.0,749.0,901.68,674.28
2016,6,6,15,15,805.5,116.5,2.7,22.5,709.5,867.37,653.83
2016,6,6,15,30,793.0,114.0,2.7,22.0,670.0,830.94,631.77
2016,6,6,15,45,776.0,111.5,2.75,21.5,626.5,788.83,605.72
2016,6,6,16,0,759.0,109.0,2.8,21.0,583.0,745.34,578.23
2016,6,6,16,15,738.5,105.5,2.85,20.5,536.5,696.96,546.59
2016,6,6,16,30,718.0,102.0,2.9,20.0,490.0,650.28,515.49
2016,6,6,16,45,692.0,97.5,2.95,20.0,442.0,596.2,475.72
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,542.67,435.15
2016,6,6,17,15,630.5,88.0,3.0,19.5,345.5,483.85,389.86
2016,6,6,17,30,595.0,83.0,3.0,19.0,297.0,427.12,344.7
2016,6,6,17,45,549.0,75.5,3.0,18.5,249.0,364.93,293.72
2016,6,6,18,0,503.0,68.0,3.0,18.0,201.0,306.61,244.3
2016,6,6,18,15,434.5,59.0,2.95,17.5,157.0,242.34,189.04
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,185.07,138.98
2016,6,6,18,45,270.5,38.0,2.9,16.5,76.0,123.35,86.21
2016,6,6,19,0,175.0,26.0,2.9,16.0,39.0,73.37,38.57
2016,6,6,19,15,87.5,13.0,2.9,15.5,19.5,26.12,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,6,7,5,15,154.5,25.0,2.4,13.5,41.0,19.6,7.32
2016,6,7,5,30,263.0,39.0,2.4,14.0,70.0,30.15,20.17
2016,6,7,5,45,352.5,49.0,2.45,14.5,112.0,37.79,27.59
2016,6,7,6,0,442.0,59.0,2.5,15.0,154.0,44.07,33.49
2016,6,7,6,15,221.0,67.5,2.45,15.0,115.0,48.44,37.6
2016,6,7,6,30,0.0,76.0,2.4,15.0,76.0,69.43,56.28
2016,6,7,6,45,0.0,91.0,2.35,15.5,91.0,82.55,67.64
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,95.92,75.34
2016,6,7,7,15,0.0,124.5,2.25,16.5,124.5,112.37,88.57
2016,6,7,7,30,0.0,143.0,2.2,17.0,143.0,128.97,101.71
2016,6,7,7,45,7.0,170.5,2.15,17.5,174.5,154.75,121.8
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,181.57,142.47
2016,6,7,8,15,12.0,204.5,2.1,18.5,212.0,188.7,147.54
2016,6,7,8,30,10.0,211.0,2.1,19.0,218.0,195.44,152.27
2016,6,7,8,45,20.0,248.0,2.15,19.5,263.0,233.65,181.52
2016,6,7,9,0,30.0,285.0,2.2,20.0,308.0,269.18,208.25
2016,6,7,9,15,34.0,306.0,2.25,20.5,332.5,293.32,225.97
2016,6,7,9,30,38.0,327.0,2.3,21.0,357.0,318.09,244.03
2016,6,7,9,45,99.5,372.0,2.35,21.5,456.5,401.47,306.58
2016,6,7,10,0,161.0,417.0,2.4,22.0,556.0,490.36,371.58
2016,6,7,10,15,275.0,401.0,2.45,22.0,645.5,570.53,431.43
2016,6,7,10,30,389.0,385.0,2.5,22.0,735.0,659.83,496.9
2016,6,7,10,45,637.0,256.5,2.6,22.0,844.5,763.14,575.61
2016,6,7,11,0,885.0,128.0,2.7,22.0,954.0,872.08,652.33
2016,6,7,11,15,888.0,128.5,2.75,22.0,967.0,904.31,673.07
2016,6,7,11,30,891.0,129.0,2.8,22.0,980.0,933.94,692.68
2016,6,7,11,45,893.0,129.0,2.85,22.0,986.5,959.44,709.56
2016,6,7,12,0,895.0,129.0,2.9,22.0,993.0,982.07,724.59
2016,6,7,12,15,895.5,129.0,2.9,22.0,991.5,1000.26,736.35
2016,6,7,12,30,896.0,129.0,2.9,22.0,990.0,1015.32,746.15
2016,6,7,12,45,900.0,124.5,2.95,22.0,983.5,1026.2,753.78
2016,6,7,13,0,904.0,120.0,3.0,22.0,977.0,1033.71,759.36
2016,6,7,13,15,901.5,119.5,3.0,22.0,961.0,1035.3,760.78
2016,6,7,13,30,899.0,119.0,3.0,22.0,945.0,1033.45,760.13
2016,6,7,13,45,892.5,119.0,3.05,22.0,922.0,1024.7,755.55
2016,6,7,14,0,886.0,119.0,3.1,22.0,899.0,1012.64,748.93
2016,6,7,14,15,879.5,117.5,3.1,22.0,870.0,995.78,738.83
2016,6,7,14,30,873.0,116.0,3.1,22.0,841.0,975.78,726.73
2016,6,7,14,45,861.0,115.5,3.15,22.0,805.5,948.64,710.26
2016,6,7,15,0,849.0,115.0,3.2,22.0,770.0,918.89,691.99
2016,6,7,15,15,837.0,113.0,3.2,21.5,730.0,885.12,671.81
2016,6,7,15,30,825.0,111.0,3.2,21.0,690.0,855.74,654.49
2016,6,7,15,45,807.0,109.0,3.2,21.0,645.0,812.36,625.88
2016,6,7,16,0,789.0,107.0,3.2,21.0,600.0,767.59,596.01
2016,6,7,16,15,768.5,103.5,3.15,20.5,553.0,718.12,563.17
2016,6,7,16,30,748.0,100.0,3.1,20.0,506.0,668.01,529.24
2016,6,7,16,45,719.5,96.5,3.1,19.5,456.0,614.24,490.79
2016,6,7,17,0,691.0,93.0,3.1,19.0,406.0,559.05,449.61
2016,6,7,17,15,655.0,88.0,3.1,18.5,356.0,498.75,403.13
2016,6,7,17,30,619.0,83.0,3.1,18.0,306.0,440.54,356.73
2016,6,7,17,45,567.5,76.5,3.1,18.0,256.5,375.52,302.77
2016,6,7,18,0,516.0,70.0,3.1,18.0,207.0,314.87,250.94
2016,6,7,18,15,445.0,61.0,3.0,17.5,162.0,248.86,194.27
2016,6,7,18,30,374.0,52.0,2.9,17.0,117.0,190.08,142.97
2016,6,7,18,45,270.5,40.0,2.85,16.5,79.0,125.93,88.43
2016,6,7,19,0,167.0,28.0,2.8,16.0,41.0,74.46,40.43
2016,6,7,19,15,83.5,14.0,2.8,15.5,20.5,26.53,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,21.66,8.79
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,35.28,24.65
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,49.03,37.57
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,63.67,50.97
2016,6,8,6,15,81.0,99.0,3.35,14.0,120.5,79.27,65.1
2016,6,8,6,30,92.0,120.0,3.4,14.0,148.0,94.42,78.61
2016,6,8,6,45,99.5,141.0,3.5,14.5,176.5,109.12,91.3
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,131.61,102.5
2016,6,8,7,15,149.5,184.0,3.65,15.5,253.0,162.12,123.78
2016,6,8,7,30,192.0,206.0,3.7,16.0,301.0,197.84,150.22
2016,6,8,7,45,264.5,217.5,3.75,16.5,362.5,232.02,175.24
2016,6,8,8,0,337.0,229.0,3.8,17.0,424.0,279.95,212.53
2016,6,8,8,15,179.0,234.0,3.8,17.0,338.5,259.38,201.74
2016,6,8,8,30,21.0,239.0,3.8,17.0,253.0,223.68,176.22
2016,6,8,8,45,260.5,245.0,3.85,17.5,435.5,325.86,255.32
2016,6,8,9,0,500.0,251.0,3.9,18.0,618.0,463.52,361.84
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,532.69,417.28
2016,6,8,9,30,879.0,105.0,3.9,18.0,808.0,620.95,487.38
2016,6,8,9,45,721.0,200.5,3.9,18.5,793.0,645.92,503.61
2016,6,8,10,0,563.0,296.0,3.9,19.0,778.0,658.86,509.7
2016,6,8,10,15,520.0,325.0,3.9,19.0,781.0,681.8,525.82
2016,6,8,10,30,477.0,354.0,3.9,19.0,784.0,700.29,538.21
2016,6,8,10,45,512.0,353.5,3.9,19.5,824.0,751.05,574.15
2016,6,8,11,0,547.0,353.0,3.9,20.0,864.0,802.82,610.01
2016,6,8,11,15,540.5,363.5,3.95,20.0,874.0,829.12,628.04
2016,6,8,11,30,534.0,374.0,4.0,20.0,884.0,853.48,644.76
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,921.35,697.74
2016,6,8,12,0,882.0,140.0,4.1,20.0,992.0,979.8,737.4
2016,6,8,12,15,882.0,140.0,4.1,19.5,990.5,997.41,750.32
2016,6,8,12,30,882.0,140.0,4.1,19.0,989.0,1011.94,761.57
2016,6,8,12,45,703.0,256.5,4.1,19.0,929.5,977.03,737.94
2016,6,8,13,0,524.0,373.0,4.1,19.0,870.0,921.6,694.72
2016,6,8,13,15,679.0,267.0,4.05,19.0,899.0,977.06,738.97
2016,6,8,13,30,834.0,161.0,4.0,19.0,928.0,1020.21,768.27
2016,6,8,13,45,836.0,154.5,4.0,19.0,907.5,1013.82,764.3
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,1004.02,758.52
2016,6,8,14,15,664.0,227.5,3.95,18.5,801.0,914.44,698.99
2016,6,8,14,30,490.0,307.0,3.9,18.0,715.0,816.86,628.14
2016,6,8,14,45,489.5,290.5,3.85,18.0,683.5,791.1,611.49
2016,6,8,15,0,489.0,274.0,3.8,18.0,652.0,763.26,592.77
2016,6,8,15,15,469.5,265.5,3.8,17.5,612.5,724.79,566.92
2016,6,8,15,30,450.0,257.0,3.8,17.0,573.0,685.57,540.16
2016,6,8,15,45,614.0,184.5,3.8,17.0,586.0,736.29,583.22
2016,6,8,16,0,778.0,112.0,3.8,17.0,599.0,764.63,606.2
2016,6,8,16,15,663.5,131.5,3.8,16.5,524.0,671.88,539.67
2016,6,8,16,30,549.0,151.0,3.8,16.0,449.0,577.32,467.96
2016,6,8,16,45,501.0,146.5,3.8,16.0,398.5,515.72,420.46
2016,6,8,17,0,453.0,142.0,3.8,16.0,348.0,457.08,374.08
2016,6,8,17,15,435.5,126.0,3.75,16.0,305.0,407.18,334.12
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,358.04,293.7
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,304.59,248.6
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,254.95,205.72
2016,6,8,18,15,290.5,74.5,3.55,15.5,140.5,202.74,160.38
2016,6,8,18,30,247.0,59.0,3.4,15.0,102.0,155.04,118.33
2016,6,8,18,45,182.5,43.5,3.3,15.0,69.5,106.39,75.94
2016,6,8,19,0,118.0,28.0,3.2,15.0,37.0,64.29,35.83
2016,6,8,19,15,59.0,14.0,3.15,14.5,18.5,22.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,3.1,13.0,13.0,11.44,0.0
2016,6,9,5,15,173.0,25.5,3.25,13.0,43.0,20.01,7.74
2016,6,9,5,30,291.0,39.0,3.4,13.0,73.0,30.18,20.28
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,37.8,27.71
2016,6,9,6,0,462.0,59.0,3.8,14.0,158.0,44.09,33.64
2016,6,9,6,15,231.0,63.5,3.8,14.5,113.0,45.5,35.04
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,62.8,50.4
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,74.77,60.81
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,86.85,67.8
2016,6,9,7,15,0.0,116.5,3.75,16.5,116.5,105.75,83.18
2016,6,9,7,30,0.0,138.0,3.7,17.0,138.0,124.81,98.43
2016,6,9,7,45,0.5,150.5,3.7,17.5,150.5,136.56,107.48
2016,6,9,8,0,1.0,163.0,3.7,18.0,163.0,148.4,116.5
2016,6,9,8,15,2.0,171.0,3.65,18.0,172.5,156.6,122.73
2016,6,9,8,30,3.0,179.0,3.6,18.0,182.0,164.87,129.01
2016,6,9,8,45,7.5,206.5,3.55,18.5,212.5,191.95,149.99
2016,6,9,9,0,12.0,234.0,3.5,19.0,243.0,219.7,171.23
2016,6,9,9,15,12.0,238.5,3.45,19.0,247.5,225.25,175.21
2016,6,9,9,30,12.0,243.0,3.4,19.0,252.0,230.72,179.18
2016,6,9,9,45,17.5,279.5,3.4,19.5,294.0,268.55,207.97
2016,6,9,10,0,23.0,316.0,3.4,20.0,336.0,307.17,236.9
2016,6,9,10,15,34.0,352.0,3.35,20.0,382.5,349.8,269.08
2016,6,9,10,30,45.0,388.0,3.3,20.0,429.0,394.94,302.77
2016,6,9,10,45,120.5,427.0,3.3,20.5,539.0,498.39,380.32
2016,6,9,11,0,196.0,466.0,3.3,21.0,649.0,606.46,458.83
2016,6,9,11,15,299.0,437.5,3.3,21.0,721.5,683.68,516.09
2016,6,9,11,30,402.0,409.0,3.3,21.0,794.0,766.47,576.46
2016,6,9,11,45,420.0,395.0,3.35,21.0,798.5,785.57,590.12
2016,6,9,12,0,438.0,381.0,3.4,21.0,803.0,803.57,603.47
2016,6,9,12,15,668.5,255.0,3.45,21.0,899.0,916.77,688.77
2016,6,9,12,30,899.0,129.0,3.5,21.0,995.0,1017.69,756.19
2016,6,9,12,45,906.5,122.5,3.55,21.0,988.5,1030.18,764.2
2016,6,9,13,0,914.0,116.0,3.6,21.0,982.0,1039.28,770.84
2016,6,9,13,15,910.5,115.5,3.65,21.0,966.0,1039.95,772.03
2016,6,9,13,30,907.0,115.0,3.7,21.0,950.0,1037.14,771.11
2016,6,9,13,45,904.5,112.5,3.75,21.0,928.0,1029.82,767.31
2016,6,9,14,0,902.0,110.0,3.8,21.0,906.0,1019.05,761.35
2016,6,9,14,15,895.5,108.5,3.8,21.0,876.5,1002.01,750.94
2016,6,9,14,30,889.0,107.0,3.8,21.0,847.0,981.8,738.49
2016,6,9,14,45,881.0,105.0,3.85,21.0,812.5,956.57,722.98
2016,6,9,15,0,873.0,103.0,3.9,21.0,778.0,928.48,705.49
2016,6,9,15,15,862.0,101.0,3.95,20.5,737.5,895.0,685.49
2016,6,9,15,30,851.0,99.0,4.0,20.0,697.0,859.19,663.62
2016,6,9,15,45,836.5,96.5,4.05,20.0,653.0,817.75,636.19
2016,6,9,16,0,822.0,94.0,4.1,20.0,609.0,780.21,611.28
2016,6,9,16,15,803.0,91.0,4.1,19.5,561.5,731.31,578.61
2016,6,9,16,30,784.0,88.0,4.1,19.0,514.0,681.59,544.74
2016,6,9,16,45,759.5,84.5,4.15,19.0,464.5,627.01,505.12
2016,6,9,17,0,735.0,81.0,4.2,19.0,415.0,572.66,463.34
2016,6,9,17,15,702.0,76.5,4.2,18.5,365.0,512.71,416.66
2016,6,9,17,30,669.0,72.0,4.2,18.0,315.0,456.05,370.99
2016,6,9,17,45,623.0,66.5,4.2,17.5,265.5,392.42,318.22
2016,6,9,18,0,577.0,61.0,4.2,17.0,216.0,332.55,266.84
2016,6,9,18,15,510.5,54.0,4.1,16.5,170.0,267.25,209.84
2016,6,9,18,30,444.0,47.0,4.0,16.0,124.0,208.61,157.66
2016,6,9,18,45,344.5,37.0,3.95,15.5,85.0,144.85,102.29
2016,6,9,19,0,245.0,27.0,3.9,15.0,46.0,91.92,51.91
2016,6,9,19,15,122.5,13.5,3.85,14.5,23.0,32.48,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,6.0,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,12.0,3.4,13.0,14.0,11.44,0.0
2016,6,10,5,15,229.5,23.0,3.55,13.5,45.0,18.27,6.58
2016,6,10,5,30,356.0,34.0,3.7,14.0,76.0,26.5,17.05
2016,6,10,5,45,434.5,42.5,3.85,14.5,118.0,31.99,22.49
2016,6,10,6,0,513.0,51.0,4.0,15.0,160.0,37.21,27.41
2016,6,10,6,15,568.0,57.0,4.05,15.5,207.5,40.05,30.06
2016,6,10,6,30,623.0,63.0,4.1,16.0,255.0,42.76,32.45
2016,6,10,6,45,553.5,88.5,4.2,16.5,282.0,59.96,47.55
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,101.95,67.01
2016,6,10,7,15,617.0,98.5,4.3,17.0,381.0,132.68,79.37
2016,6,10,7,30,750.0,83.0,4.3,17.0,453.0,183.51,114.11
2016,6,10,7,45,769.5,87.5,4.3,17.5,501.0,236.17,159.23
2016,6,10,8,0,789.0,92.0,4.3,18.0,549.0,290.79,207.54
2016,6,10,8,15,665.0,147.0,4.3,18.5,554.0,338.58,253.34
2016,6,10,8,30,541.0,202.0,4.3,19.0,559.0,376.97,288.76
2016,6,10,8,45,563.5,211.5,4.3,19.5,605.0,427.51,330.08
2016,6,10,9,0,586.0,221.0,4.3,20.0,651.0,479.73,371.72
2016,6,10,9,15,726.5,166.0,4.25,20.0,727.0,541.44,421.39
2016,6,10,9,30,867.0,111.0,4.2,20.0,803.0,618.13,482.05
2016,6,10,9,45,877.5,111.0,4.2,20.5,837.0,667.18,519.02
2016,6,10,10,0,888.0,111.0,4.2,21.0,871.0,715.23,554.37
2016,6,10,10,15,643.0,245.5,4.2,21.0,804.5,698.96,537.98
2016,6,10,10,30,398.0,380.0,4.2,21.0,738.0,661.88,505.56
2016,6,10,10,45,325.5,418.0,4.25,21.0,715.0,656.99,500.47
2016,6,10,11,0,253.0,456.0,4.3,21.0,692.0,647.27,491.41
2016,6,10,11,15,299.0,448.0,4.3,21.0,731.0,693.28,525.62
2016,6,10,11,30,345.0,440.0,4.3,21.0,770.0,740.83,560.37
2016,6,10,11,45,287.0,460.5,4.3,21.0,736.5,720.35,543.87
2016,6,10,12,0,229.0,481.0,4.3,21.0,703.0,690.35,520.93
2016,6,10,12,15,181.5,482.0,4.3,21.0,658.0,653.57,493.54
2016,6,10,12,30,134.0,483.0,4.3,21.0,613.0,614.37,464.15
2016,6,10,12,45,205.5,471.0,4.3,21.0,668.0,678.42,512.89
2016,6,10,13,0,277.0,459.0,4.3,21.0,723.0,752.33,567.28
2016,6,10,13,15,353.5,419.0,4.3,21.0,749.0,792.72,598.39
2016,6,10,13,30,430.0,379.0,4.3,21.0,775.0,840.82,634.67
2016,6,10,13,45,367.5,394.5,4.3,21.0,727.5,785.42,594.51
2016,6,10,14,0,305.0,410.0,4.3,21.0,680.0,739.15,560.77
2016,6,10,14,15,346.0,380.5,4.3,21.0,677.0,747.0,568.89
2016,6,10,14,30,387.0,351.0,4.3,21.0,674.0,751.96,574.7
2016,6,10,14,45,411.0,324.0,4.3,21.0,654.0,751.49,576.02
2016,6,10,15,0,435.0,297.0,4.3,21.0,634.0,737.44,567.94
2016,6,10,15,15,372.5,300.0,4.3,20.5,578.0,662.58,514.49
2016,6,10,15,30,310.0,303.0,4.3,20.0,522.0,601.65,470.23
2016,6,10,15,45,349.5,272.0,4.3,20.0,504.0,592.17,465.8
2016,6,10,16,0,389.0,241.0,4.3,20.0,486.0,578.68,457.96
2016,6,10,16,15,358.0,227.0,4.3,19.5,438.5,525.49,418.97
2016,6,10,16,30,327.0,213.0,4.3,19.0,391.0,473.67,380.37
2016,6,10,16,45,370.5,182.0,4.3,19.0,365.5,455.66,368.18
2016,6,10,17,0,414.0,151.0,4.3,19.0,340.0,442.56,358.88
2016,6,10,17,15,380.5,136.5,4.25,18.5,294.5,386.75,314.79
2016,6,10,17,30,347.0,122.0,4.2,18.0,249.0,333.39,271.71
2016,6,10,17,45,308.0,110.0,4.2,17.5,210.0,275.19,223.71
2016,6,10,18,0,269.0,98.0,4.2,17.0,171.0,229.15,184.53
2016,6,10,18,15,335.5,75.5,4.0,16.5,147.5,221.6,174.98
2016,6,10,18,30,402.0,53.0,3.8,16.0,124.0,201.46,152.85
2016,6,10,18,45,297.0,41.5,3.65,15.5,85.0,135.55,96.3
2016,6,10,19,0,192.0,30.0,3.5,15.0,46.0,83.38,48.22
2016,6,10,19,15,96.0,15.0,3.4,14.5,23.0,29.76,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,11.0,1.9,12.0,13.0,10.48,0.0
2016,6,11,5,15,180.0,24.5,1.95,12.5,43.5,19.2,7.28
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,30.21,20.34
2016,6,11,5,45,384.0,48.0,2.1,14.0,116.5,36.89,26.87
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,43.22,32.74
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,47.0,36.24
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,50.58,39.4
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,63.18,50.29
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,100.79,65.48
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,145.5,94.09
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,191.17,129.34
2016,6,11,7,45,379.5,195.5,2.1,19.5,394.0,239.77,174.39
2016,6,11,8,0,253.0,245.0,2.1,20.0,392.0,268.61,202.53
2016,6,11,8,15,175.0,269.5,2.0,20.5,375.5,285.32,218.02
2016,6,11,8,30,97.0,294.0,1.9,21.0,359.0,292.69,224.8
2016,6,11,8,45,158.0,316.5,1.85,21.5,429.5,342.68,262.01
2016,6,11,9,0,219.0,339.0,1.8,22.0,500.0,403.6,307.01
2016,6,11,9,15,169.5,359.0,1.7,22.5,487.5,408.77,309.76
2016,6,11,9,30,120.0,379.0,1.6,23.0,475.0,408.92,308.46
2016,6,11,9,45,153.0,397.5,1.55,24.0,525.5,455.9,341.4
2016,6,11,10,0,186.0,416.0,1.5,25.0,576.0,505.9,375.49
2016,6,11,10,15,190.5,426.0,1.4,25.0,594.0,530.37,391.83
2016,6,11,10,30,195.0,436.0,1.3,25.0,612.0,554.83,408.07
2016,6,11,10,45,221.0,446.5,1.25,25.5,650.5,597.05,436.15
2016,6,11,11,0,247.0,457.0,1.2,26.0,689.0,642.88,465.93
2016,6,11,11,15,263.5,460.0,1.2,26.0,710.5,673.24,486.1
2016,6,11,11,30,280.0,463.0,1.2,26.0,732.0,703.76,506.37
2016,6,11,11,45,352.5,435.5,1.2,26.5,776.0,756.78,541.98
2016,6,11,12,0,425.0,408.0,1.2,27.0,820.0,816.37,580.83
2016,6,11,12,15,667.5,267.5,1.3,27.0,912.0,927.35,659.55
2016,6,11,12,30,910.0,127.0,1.4,27.0,1004.0,1026.0,721.44
2016,6,11,12,45,916.0,122.0,1.55,27.5,998.0,1038.65,729.1
2016,6,11,13,0,922.0,117.0,1.7,28.0,992.0,1047.92,735.74
2016,6,11,13,15,920.0,116.0,1.85,28.0,977.0,1049.72,739.29
2016,6,11,13,30,918.0,115.0,2.0,28.0,962.0,1048.01,740.76
2016,6,11,13,45,913.0,114.5,2.2,28.0,939.5,1040.33,739.14
2016,6,11,14,0,908.0,114.0,2.4,28.0,917.0,1029.23,735.29
2016,6,11,14,15,902.0,113.0,2.5,27.5,888.0,1013.29,728.7
2016,6,11,14,30,896.0,112.0,2.6,27.0,859.0,994.15,720.04
2016,6,11,14,45,885.5,111.0,2.75,27.0,823.5,967.63,705.54
2016,6,11,15,0,875.0,110.0,2.9,27.0,788.0,938.36,689.07
2016,6,11,15,15,864.0,108.0,2.95,26.5,748.0,904.98,670.23
2016,6,11,15,30,853.0,106.0,3.0,26.0,708.0,869.24,649.55
2016,6,11,15,45,834.5,105.0,3.05,26.0,662.5,832.3,626.49
2016,6,11,16,0,816.0,104.0,3.1,26.0,617.0,787.47,597.65
2016,6,11,16,15,796.5,100.5,3.05,25.5,569.5,737.9,565.69
2016,6,11,16,30,777.0,97.0,3.0,25.0,522.0,687.54,532.55
2016,6,11,16,45,748.0,94.5,3.0,24.5,471.5,631.25,493.72
2016,6,11,17,0,719.0,92.0,3.0,24.0,421.0,577.69,454.75
2016,6,11,17,15,684.5,86.5,2.95,23.0,370.0,516.43,409.42
