Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,650.0,81.0,2.9,22.0,319.0,457.07,363.84
2016,6,11,17,45,601.0,75.0,2.85,21.5,269.0,392.23,311.6
2016,6,11,18,0,552.0,69.0,2.8,21.0,219.0,331.44,260.93
2016,6,11,18,15,484.0,60.5,2.75,20.0,172.5,265.03,205.07
2016,6,11,18,30,416.0,52.0,2.7,19.0,126.0,205.46,153.75
2016,6,11,18,45,316.0,40.5,2.65,18.5,86.5,141.3,99.24
2016,6,11,19,0,216.0,29.0,2.6,18.0,47.0,87.71,50.48
2016,6,11,19,15,108.0,14.5,2.55,17.5,23.5,31.32,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.1,13.0,13.0,11.44,0.0
2016,6,12,5,15,173.5,26.0,2.2,13.5,44.0,20.42,8.04
2016,6,12,5,30,292.0,40.0,2.3,14.0,75.0,30.98,20.89
2016,6,12,5,45,377.5,50.0,2.4,14.5,117.0,38.74,28.43
2016,6,12,6,0,463.0,60.0,2.5,15.0,159.0,45.0,34.31
2016,6,12,6,15,522.0,67.5,2.45,15.5,207.0,48.7,37.74
2016,6,12,6,30,581.0,75.0,2.4,16.0,255.0,52.2,40.83
2016,6,12,6,45,627.0,80.0,2.35,16.5,305.5,53.49,41.85
2016,6,12,7,0,673.0,85.0,2.3,17.0,356.0,86.3,49.06
2016,6,12,7,15,704.0,89.5,2.25,17.5,406.0,133.81,76.47
2016,6,12,7,30,735.0,94.0,2.2,18.0,456.0,189.54,118.78
2016,6,12,7,45,760.0,97.0,2.15,18.5,505.5,241.25,162.12
2016,6,12,8,0,785.0,100.0,2.1,19.0,555.0,295.56,209.06
2016,6,12,8,15,802.5,103.0,2.05,19.0,601.5,349.78,256.56
2016,6,12,8,30,820.0,106.0,2.0,19.0,648.0,405.28,304.26
2016,6,12,8,45,833.5,108.5,1.95,19.5,690.5,459.63,349.23
2016,6,12,9,0,847.0,111.0,1.9,20.0,733.0,517.39,395.08
2016,6,12,9,15,857.5,113.0,1.9,20.5,770.5,569.53,435.47
2016,6,12,9,30,868.0,115.0,1.9,21.0,808.0,621.17,474.14
2016,6,12,9,45,880.5,113.5,1.9,21.5,842.0,670.26,509.83
2016,6,12,10,0,893.0,112.0,1.9,22.0,876.0,718.51,543.86
2016,6,12,10,15,898.5,113.5,1.95,22.0,902.5,763.29,574.69
2016,6,12,10,30,904.0,115.0,2.0,22.0,929.0,806.23,603.35
2016,6,12,10,45,907.0,116.5,2.1,22.5,948.5,845.12,628.3
2016,6,12,11,0,910.0,118.0,2.2,23.0,968.0,881.64,651.47
2016,6,12,11,15,912.0,118.5,2.25,23.0,980.5,913.81,672.48
2016,6,12,11,30,914.0,119.0,2.3,23.0,993.0,943.26,691.67
2016,6,12,11,45,913.5,120.0,2.4,23.5,998.0,968.02,706.94
2016,6,12,12,0,913.0,121.0,2.5,24.0,1003.0,989.75,720.26
2016,6,12,12,15,912.0,121.0,2.55,24.0,1001.5,1006.9,731.6
2016,6,12,12,30,911.0,121.0,2.6,24.0,1000.0,1020.83,741.0
2016,6,12,12,45,903.0,125.0,2.65,24.0,989.0,1028.48,746.48
2016,6,12,13,0,895.0,129.0,2.7,24.0,978.0,1032.72,749.95
2016,6,12,13,15,891.0,128.0,2.7,23.5,962.0,1032.59,751.72
2016,6,12,13,30,887.0,127.0,2.7,23.0,946.0,1029.06,751.45
2016,6,12,13,45,881.0,126.0,2.7,23.0,922.5,1020.14,746.38
2016,6,12,14,0,875.0,125.0,2.7,23.0,899.0,1007.93,739.31
2016,6,12,14,15,868.0,123.5,2.65,23.0,870.0,991.01,728.81
2016,6,12,14,30,861.0,122.0,2.6,23.0,841.0,971.01,716.4
2016,6,12,14,45,852.0,120.0,2.6,23.0,806.5,945.62,700.95
2016,6,12,15,0,843.0,118.0,2.6,23.0,772.0,917.51,683.7
2016,6,12,15,15,831.0,115.5,2.55,22.5,732.0,890.59,668.1
2016,6,12,15,30,819.0,113.0,2.5,22.0,692.0,854.14,645.86
2016,6,12,15,45,804.5,109.5,2.45,22.0,648.0,812.43,618.61
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,769.1,589.98
2016,6,12,16,15,770.0,103.0,2.35,21.5,557.0,720.72,558.49
2016,6,12,16,30,750.0,100.0,2.3,21.0,510.0,671.63,525.91
2016,6,12,16,45,724.5,95.5,2.3,21.0,461.0,618.75,488.12
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,564.21,447.49
2016,6,12,17,15,664.0,86.0,2.25,20.5,362.0,504.2,402.07
2016,6,12,17,30,629.0,81.0,2.2,20.0,312.0,446.16,356.65
2016,6,12,17,45,583.0,74.5,2.2,19.5,263.0,383.31,306.03
2016,6,12,18,0,537.0,68.0,2.2,19.0,214.0,324.24,256.73
2016,6,12,18,15,470.5,59.5,2.15,18.5,168.5,259.21,201.44
2016,6,12,18,30,404.0,51.0,2.1,18.0,123.0,200.88,150.79
2016,6,12,18,45,309.0,39.5,2.05,17.5,85.0,138.7,97.8
2016,6,12,19,0,214.0,28.0,2.0,17.0,47.0,86.17,50.16
2016,6,12,19,15,107.0,14.0,2.05,16.5,23.5,35.09,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,63.0,12.0,2.8,12.0,13.0,11.44,0.0
2016,6,13,5,15,178.0,25.0,2.8,12.5,43.0,19.61,7.51
2016,6,13,5,30,293.0,38.0,2.8,13.0,73.0,30.22,20.33
2016,6,13,5,45,381.5,47.5,2.85,13.5,115.5,36.44,26.51
2016,6,13,6,0,470.0,57.0,2.9,14.0,158.0,42.34,32.1
2016,6,13,6,15,244.5,83.5,2.9,14.0,137.0,64.95,52.44
2016,6,13,6,30,19.0,110.0,2.9,14.0,116.0,95.9,79.91
2016,6,13,6,45,25.0,129.5,2.95,14.5,139.0,106.98,89.4
2016,6,13,7,0,31.0,149.0,3.0,15.0,162.0,124.98,99.07
2016,6,13,7,15,69.5,178.0,3.0,15.5,211.0,155.0,121.25
2016,6,13,7,30,108.0,207.0,3.0,16.0,260.0,184.54,142.87
2016,6,13,7,45,155.0,229.0,3.05,16.5,314.0,221.46,170.63
2016,6,13,8,0,202.0,251.0,3.1,17.0,368.0,263.99,203.39
2016,6,13,8,15,170.0,275.0,3.15,17.0,379.5,287.57,223.72
2016,6,13,8,30,138.0,299.0,3.2,17.0,391.0,307.81,240.73
2016,6,13,8,45,215.0,311.5,3.25,17.5,465.0,363.31,283.35
2016,6,13,9,0,292.0,324.0,3.3,18.0,539.0,423.22,329.33
2016,6,13,9,15,582.5,217.0,3.3,18.5,673.0,506.39,394.77
2016,6,13,9,30,873.0,110.0,3.3,19.0,807.0,619.19,482.43
2016,6,13,9,45,886.0,109.0,3.3,19.5,842.0,669.23,519.68
2016,6,13,10,0,899.0,108.0,3.3,20.0,877.0,718.48,555.66
2016,6,13,10,15,905.5,109.0,3.4,20.0,904.5,763.77,587.95
2016,6,13,10,30,912.0,110.0,3.5,20.0,932.0,807.29,618.22
2016,6,13,10,45,916.5,111.5,3.6,20.0,952.5,847.68,646.11
2016,6,13,11,0,921.0,113.0,3.7,20.0,973.0,885.78,672.29
2016,6,13,11,15,923.5,113.5,3.8,20.0,986.5,918.73,694.85
2016,6,13,11,30,926.0,114.0,3.9,20.0,1000.0,948.94,715.54
2016,6,13,11,45,925.0,116.0,4.0,20.5,1005.5,974.5,731.67
2016,6,13,12,0,924.0,118.0,4.1,21.0,1011.0,996.96,745.72
2016,6,13,12,15,923.5,118.0,4.15,21.0,1009.5,1014.81,757.86
2016,6,13,12,30,923.0,118.0,4.2,21.0,1008.0,1029.42,767.92
2016,6,13,12,45,920.0,118.5,4.3,21.0,999.0,1038.71,774.87
2016,6,13,13,0,917.0,119.0,4.4,21.0,990.0,1044.58,779.68
2016,6,13,13,15,914.0,118.5,4.45,21.0,974.5,1045.98,781.31
2016,6,13,13,30,911.0,118.0,4.5,21.0,959.0,1043.91,780.97
2016,6,13,13,45,902.0,119.5,4.55,21.0,935.0,1034.44,775.8
2016,6,13,14,0,893.0,121.0,4.6,21.0,911.0,1021.69,768.54
2016,6,13,14,15,886.0,119.5,4.6,20.5,881.5,1004.58,759.45
2016,6,13,14,30,879.0,118.0,4.6,20.0,852.0,984.32,748.25
2016,6,13,14,45,869.0,116.5,4.7,20.0,817.0,958.21,732.36
2016,6,13,15,0,859.0,115.0,4.8,20.0,782.0,929.35,714.46
2016,6,13,15,15,847.0,113.0,4.8,19.5,741.5,895.6,693.62
2016,6,13,15,30,835.0,111.0,4.8,19.0,701.0,866.19,675.7
2016,6,13,15,45,829.5,104.0,4.85,19.0,659.0,827.67,649.99
2016,6,13,16,0,824.0,97.0,4.9,19.0,617.0,786.81,622.32
2016,6,13,16,15,804.5,94.0,4.9,18.5,569.0,737.59,588.98
2016,6,13,16,30,785.0,91.0,4.9,18.0,521.0,687.57,554.41
2016,6,13,16,45,765.0,86.0,4.9,18.0,472.0,634.42,515.32
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,581.11,473.84
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,521.04,426.63
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,464.12,380.34
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,398.65,325.02
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,337.48,271.82
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,271.86,214.45
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,212.78,161.78
2016,6,13,18,45,338.0,39.5,4.65,15.5,89.0,147.02,104.93
2016,6,13,19,0,231.0,30.0,4.6,15.0,49.0,92.5,55.2
2016,6,13,19,15,115.5,15.0,4.6,14.5,24.5,37.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,12.0,14.0,11.44,0.0
2016,6,14,5,15,188.5,25.0,3.7,12.0,44.5,19.62,7.48
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,30.25,20.43
2016,6,14,5,45,410.5,45.5,3.75,12.5,118.5,34.67,25.06
2016,6,14,6,0,510.0,53.0,3.8,13.0,162.0,38.95,29.2
2016,6,14,6,15,566.5,59.5,3.8,13.5,210.0,42.12,32.17
2016,6,14,6,30,623.0,66.0,3.8,14.0,258.0,45.13,34.85
2016,6,14,6,45,670.5,68.5,3.85,15.0,309.0,44.94,34.5
2016,6,14,7,0,718.0,71.0,3.9,16.0,360.0,81.17,44.14
2016,6,14,7,15,633.5,101.5,3.85,16.0,381.5,135.27,81.31
2016,6,14,7,30,549.0,132.0,3.8,16.0,403.0,185.46,124.7
2016,6,14,7,45,684.5,107.5,3.75,16.5,480.5,228.3,156.32
2016,6,14,8,0,820.0,83.0,3.7,17.0,558.0,289.67,205.97
2016,6,14,8,15,836.0,85.5,3.65,17.5,604.0,349.64,258.83
2016,6,14,8,30,852.0,88.0,3.6,18.0,650.0,405.35,307.41
2016,6,14,8,45,863.0,90.5,3.55,18.5,692.0,459.65,353.64
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,513.94,398.35
2016,6,14,9,15,702.0,183.5,3.5,19.0,716.0,541.46,420.92
2016,6,14,9,30,530.0,274.0,3.5,19.0,698.0,557.01,432.19
2016,6,14,9,45,706.0,194.0,3.5,19.0,783.0,627.64,488.38
2016,6,14,10,0,882.0,114.0,3.5,19.0,868.0,711.68,553.66
2016,6,14,10,15,888.0,115.0,3.55,19.0,895.0,755.95,585.29
2016,6,14,10,30,894.0,116.0,3.6,19.0,922.0,798.44,614.83
2016,6,14,10,45,899.5,116.5,3.65,19.5,942.0,838.1,640.95
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,875.57,665.29
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.5,908.07,687.32
2016,6,14,11,30,910.0,118.0,3.8,20.0,989.0,937.89,707.48
2016,6,14,11,45,911.5,118.0,3.9,20.0,995.0,963.52,725.09
2016,6,14,12,0,913.0,118.0,4.0,20.0,1001.0,986.19,740.76
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.5,1004.36,754.92
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,1019.34,767.09
2016,6,14,12,45,691.5,255.0,4.35,19.0,918.0,962.66,729.39
2016,6,14,13,0,470.0,392.0,4.5,19.0,838.0,885.2,670.35
2016,6,14,13,15,690.0,251.5,4.55,18.5,895.0,971.55,740.27
2016,6,14,13,30,910.0,111.0,4.6,18.0,952.0,1035.63,786.14
2016,6,14,13,45,687.5,228.5,4.65,18.0,854.5,947.79,726.15
2016,6,14,14,0,465.0,346.0,4.7,18.0,757.0,841.72,646.8
2016,6,14,14,15,470.5,329.5,4.7,18.0,734.0,826.82,638.04
2016,6,14,14,30,476.0,313.0,4.7,18.0,711.0,809.58,627.07
2016,6,14,14,45,676.0,207.5,4.7,18.0,746.5,885.36,687.78
2016,6,14,15,0,876.0,102.0,4.7,18.0,782.0,931.28,721.14
2016,6,14,15,15,665.5,179.0,4.7,17.5,680.5,815.05,640.24
2016,6,14,15,30,455.0,256.0,4.7,17.0,579.0,689.63,546.13
2016,6,14,15,45,642.5,174.0,4.75,17.0,598.0,750.66,598.55
2016,6,14,16,0,830.0,92.0,4.8,17.0,617.0,780.85,622.61
2016,6,14,16,15,643.0,138.0,4.8,17.0,525.5,665.3,536.83
2016,6,14,16,30,456.0,184.0,4.8,17.0,434.0,547.36,443.68
2016,6,14,16,45,310.5,187.0,4.85,17.0,350.5,420.75,343.14
2016,6,14,17,0,165.0,190.0,4.9,17.0,267.0,308.54,251.48
2016,6,14,17,15,280.0,153.5,4.9,16.5,265.0,337.83,277.81
2016,6,14,17,30,395.0,117.0,4.9,16.0,263.0,355.09,292.68
2016,6,14,17,45,362.0,104.0,4.9,16.0,222.5,303.83,249.07
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,255.44,207.1
2016,6,14,18,15,292.0,75.5,4.8,15.5,144.0,205.85,163.74
2016,6,14,18,30,255.0,60.0,4.7,15.0,106.0,160.01,122.98
2016,6,14,18,45,192.0,45.0,4.6,14.5,73.5,111.51,80.71
2016,6,14,19,0,129.0,30.0,4.5,14.0,41.0,70.12,42.59
2016,6,14,19,15,64.5,15.0,4.45,13.5,20.5,27.63,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,10.48,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,21.5,8.69
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,33.35,23.08
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,46.32,35.32
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,58.89,46.93
2016,6,15,6,15,253.0,93.0,4.15,13.5,160.5,71.71,58.53
2016,6,15,6,30,279.0,111.0,4.2,14.0,197.0,84.05,69.46
2016,6,15,6,45,305.0,126.0,4.3,14.5,235.5,93.88,77.93
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,120.07,87.28
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,138.34,90.36
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,177.93,114.95
2016,6,15,7,45,630.0,124.0,4.55,15.5,460.5,229.55,160.21
2016,6,15,8,0,616.0,143.0,4.6,16.0,499.0,279.75,205.23
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,336.42,252.72
2016,6,15,8,30,849.0,89.0,4.6,16.0,649.0,404.46,310.24
2016,6,15,8,45,863.0,90.5,4.7,16.5,692.0,459.05,357.63
2016,6,15,9,0,877.0,92.0,4.8,17.0,735.0,513.94,403.95
2016,6,15,9,15,886.5,93.5,4.8,17.0,773.0,566.45,447.74
2016,6,15,9,30,896.0,95.0,4.8,17.0,811.0,618.33,489.87
2016,6,15,9,45,896.0,100.5,4.85,17.5,841.5,666.87,527.46
2016,6,15,10,0,896.0,106.0,4.9,18.0,872.0,713.51,562.6
2016,6,15,10,15,644.0,244.0,4.9,18.0,803.5,696.12,545.03
2016,6,15,10,30,392.0,382.0,4.9,18.0,735.0,656.94,510.25
2016,6,15,10,45,458.0,372.5,4.95,18.0,793.5,722.09,559.85
2016,6,15,11,0,524.0,363.0,5.0,18.0,852.0,790.0,610.42
2016,6,15,11,15,724.5,236.5,5.0,18.0,923.5,867.74,672.22
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,943.43,725.02
2016,6,15,11,45,928.5,109.0,5.05,18.5,1002.0,970.29,742.02
2016,6,15,12,0,932.0,108.0,5.1,19.0,1009.0,994.21,757.24
2016,6,15,12,15,634.0,278.5,5.05,18.5,891.5,904.43,694.12
2016,6,15,12,30,336.0,449.0,5.0,18.0,774.0,786.16,601.58
2016,6,15,12,45,407.0,419.5,4.95,18.0,809.5,834.87,639.28
2016,6,15,13,0,478.0,390.0,4.9,18.0,845.0,891.09,680.83
2016,6,15,13,15,339.0,424.0,4.85,18.0,744.0,782.64,599.81
2016,6,15,13,30,200.0,458.0,4.8,18.0,643.0,670.26,514.99
2016,6,15,13,45,253.5,434.5,4.8,18.0,663.0,712.57,548.55
2016,6,15,14,0,307.0,411.0,4.8,18.0,683.0,741.86,572.01
2016,6,15,14,15,364.0,372.5,4.7,18.0,685.0,756.05,584.56
2016,6,15,14,30,421.0,334.0,4.6,18.0,687.0,778.06,602.54
2016,6,15,14,45,339.5,345.5,4.6,18.0,622.5,695.44,541.25
2016,6,15,15,0,258.0,357.0,4.6,18.0,558.0,626.17,489.02
2016,6,15,15,15,347.5,310.5,4.55,17.5,566.5,651.7,513.08
2016,6,15,15,30,437.0,264.0,4.5,17.0,575.0,682.48,540.23
2016,6,15,15,45,347.5,268.5,4.45,17.0,505.5,587.17,467.52
2016,6,15,16,0,258.0,273.0,4.4,17.0,436.0,508.53,406.45
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.0,618.51,499.27
2016,6,15,16,30,811.0,80.0,4.2,16.0,526.0,694.9,561.74
2016,6,15,16,45,789.5,76.5,4.15,16.0,477.0,641.41,522.09
2016,6,15,17,0,768.0,73.0,4.1,16.0,428.0,587.82,480.53
2016,6,15,17,15,737.0,69.5,3.95,15.5,377.5,528.78,433.94
2016,6,15,17,30,706.0,66.0,3.8,15.0,327.0,471.17,387.01
2016,6,15,17,45,663.0,61.0,3.65,14.5,277.0,407.66,333.82
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,348.79,282.73
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.0,283.53,225.15
2016,6,15,18,30,494.0,44.0,3.0,13.0,133.0,224.49,171.89
2016,6,15,18,45,397.5,35.0,2.75,13.0,93.0,159.42,114.32
2016,6,15,19,0,301.0,26.0,2.5,13.0,53.0,105.21,63.57
2016,6,15,19,15,150.5,13.0,2.35,12.5,26.5,42.78,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.81,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,12.98,2.94
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,22.27,13.52
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,34.84,25.14
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,47.04,36.28
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,60.71,48.67
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,74.27,60.77
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,88.12,72.77
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,102.31,80.89
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,119.32,94.48
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,136.61,108.03
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,152.93,120.54
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,169.7,133.27
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.5,207.71,162.61
2016,6,16,8,30,46.0,269.0,1.1,17.0,300.0,252.7,197.15
2016,6,16,8,45,68.5,300.5,1.1,17.5,350.0,293.76,227.87
2016,6,16,9,0,91.0,332.0,1.1,18.0,400.0,337.67,260.4
2016,6,16,9,15,203.5,343.5,1.15,18.5,504.0,413.35,316.98
2016,6,16,9,30,316.0,355.0,1.2,19.0,608.0,501.01,381.43
2016,6,16,9,45,294.0,378.0,1.3,19.5,620.5,526.36,398.77
2016,6,16,10,0,272.0,401.0,1.4,20.0,633.0,549.47,414.54
2016,6,16,10,15,282.5,412.0,1.5,20.0,660.0,583.42,439.18
2016,6,16,10,30,293.0,423.0,1.6,20.0,687.0,617.72,463.77
2016,6,16,10,45,370.5,402.0,1.7,20.5,743.0,676.92,506.38
2016,6,16,11,0,448.0,381.0,1.8,21.0,799.0,742.24,552.33
2016,6,16,11,15,437.5,390.5,1.9,21.0,804.0,761.34,565.2
2016,6,16,11,30,427.0,400.0,2.0,21.0,809.0,778.58,577.15
2016,6,16,11,45,453.0,378.0,2.1,21.0,814.0,798.12,592.06
2016,6,16,12,0,479.0,356.0,2.2,21.0,819.0,816.6,606.26
2016,6,16,12,15,462.5,380.0,2.25,21.0,826.5,837.34,619.67
2016,6,16,12,30,446.0,404.0,2.3,21.0,834.0,855.9,631.57
2016,6,16,12,45,678.5,256.0,2.4,21.5,904.0,950.35,701.79
2016,6,16,13,0,911.0,108.0,2.5,22.0,974.0,1027.01,750.81
2016,6,16,13,15,908.0,107.0,2.55,21.5,958.5,1027.9,753.0
2016,6,16,13,30,905.0,106.0,2.6,21.0,943.0,1025.33,753.83
2016,6,16,13,45,903.0,103.5,2.65,21.0,921.0,1018.76,750.74
2016,6,16,14,0,901.0,101.0,2.7,21.0,899.0,1008.74,745.51
2016,6,16,14,15,677.0,211.0,2.7,21.0,799.5,910.08,680.81
2016,6,16,14,30,453.0,321.0,2.7,21.0,700.0,795.69,598.68
2016,6,16,14,45,450.5,307.0,2.75,21.0,670.5,771.67,584.3
2016,6,16,15,0,448.0,293.0,2.8,21.0,641.0,745.8,567.77
2016,6,16,15,15,372.5,301.0,2.75,20.5,580.5,664.1,510.08
2016,6,16,15,30,297.0,309.0,2.7,20.0,520.0,597.18,461.85
2016,6,16,15,45,248.5,295.5,2.7,20.0,464.0,533.2,415.11
2016,6,16,16,0,200.0,282.0,2.7,20.0,408.0,460.58,361.13
2016,6,16,16,15,498.5,180.0,2.6,19.5,462.5,594.83,470.69
2016,6,16,16,30,797.0,78.0,2.5,19.0,517.0,682.81,540.04
2016,6,16,16,45,776.0,74.5,2.45,19.0,468.5,630.28,501.94
2016,6,16,17,0,755.0,71.0,2.4,19.0,420.0,577.66,462.38
2016,6,16,17,15,724.5,67.5,2.3,18.5,370.5,519.56,417.85
2016,6,16,17,30,694.0,64.0,2.2,18.0,321.0,462.87,372.94
2016,6,16,17,45,653.5,59.0,2.1,18.0,272.5,401.23,321.99
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,342.68,271.99
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,279.73,217.68
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,221.65,166.43
2016,6,16,18,45,399.0,34.0,1.45,16.5,92.5,159.07,112.25
2016,6,16,19,0,307.0,26.0,1.3,16.0,53.0,106.81,64.06
2016,6,16,19,15,153.5,13.0,1.2,15.5,26.5,43.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.53,0.0
2016,6,17,5,15,56.5,24.5,1.55,14.5,31.0,20.33,7.56
2016,6,17,5,30,113.0,39.0,1.6,15.0,52.0,31.8,21.46
2016,6,17,5,45,140.5,57.0,1.7,15.5,81.0,45.52,34.2
2016,6,17,6,0,168.0,75.0,1.8,16.0,110.0,58.77,46.26
2016,6,17,6,15,185.5,94.0,1.8,16.0,143.0,72.25,58.41
2016,6,17,6,30,203.0,113.0,1.8,16.0,176.0,85.2,69.88
2016,6,17,6,45,209.5,134.5,1.8,16.5,209.5,99.27,81.93
2016,6,17,7,0,216.0,156.0,1.8,17.0,243.0,125.01,93.58
2016,6,17,7,15,112.5,160.0,1.8,17.0,205.5,140.64,106.86
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,147.41,116.25
2016,6,17,7,45,18.5,190.5,1.85,17.5,201.0,173.42,136.31
2016,6,17,8,0,28.0,217.0,1.9,18.0,234.0,195.25,152.84
2016,6,17,8,15,20.5,217.0,1.95,18.5,230.0,201.8,157.65
2016,6,17,8,30,13.0,217.0,2.0,19.0,226.0,201.54,156.98
2016,6,17,8,45,91.5,279.0,2.05,19.5,346.0,286.07,221.75
2016,6,17,9,0,170.0,341.0,2.1,20.0,466.0,380.03,292.47
2016,6,17,9,15,269.5,340.0,2.15,20.0,550.0,442.77,340.01
2016,6,17,9,30,369.0,339.0,2.2,20.0,634.0,518.31,396.96
2016,6,17,9,45,191.0,298.5,2.3,20.5,451.5,391.32,301.28
2016,6,17,10,0,13.0,258.0,2.4,21.0,269.0,247.45,189.27
2016,6,17,10,15,30.5,325.0,2.45,21.0,352.0,322.3,246.69
2016,6,17,10,30,48.0,392.0,2.5,21.0,435.0,400.24,304.64
2016,6,17,10,45,34.0,359.0,2.55,21.0,389.5,362.96,276.25
2016,6,17,11,0,20.0,326.0,2.6,21.0,344.0,321.33,244.82
2016,6,17,11,15,37.5,379.5,2.65,21.0,415.5,392.06,298.07
2016,6,17,11,30,55.0,433.0,2.7,21.0,487.0,462.42,349.74
2016,6,17,11,45,36.0,375.5,2.75,21.5,411.0,393.37,297.84
2016,6,17,12,0,17.0,318.0,2.8,22.0,335.0,316.43,239.93
2016,6,17,12,15,30.5,369.0,2.8,22.0,399.0,387.24,293.22
2016,6,17,12,30,44.0,420.0,2.8,22.0,463.0,453.54,341.83
2016,6,17,12,45,24.0,290.0,2.85,22.0,313.5,306.43,232.82
2016,6,17,13,0,4.0,160.0,2.9,22.0,164.0,154.75,116.81
2016,6,17,13,15,7.0,194.0,2.9,21.5,201.0,190.36,145.16
2016,6,17,13,30,10.0,228.0,2.9,21.0,238.0,226.28,173.34
2016,6,17,13,45,14.0,265.5,2.9,21.0,278.5,266.95,204.72
2016,6,17,14,0,18.0,303.0,2.9,21.0,319.0,308.11,236.21
2016,6,17,14,15,9.0,210.5,2.9,20.5,218.5,208.63,160.27
2016,6,17,14,30,0.0,118.0,2.9,20.0,118.0,110.72,83.57
2016,6,17,14,45,0.0,107.5,2.95,20.0,107.5,100.68,75.82
2016,6,17,15,0,0.0,97.0,3.0,20.0,97.0,90.65,67.93
2016,6,17,15,15,0.0,100.0,3.05,19.5,100.0,93.45,70.49
2016,6,17,15,30,0.0,103.0,3.1,19.0,103.0,96.28,73.09
2016,6,17,15,45,0.0,103.5,3.2,19.0,103.5,96.75,73.66
2016,6,17,16,0,0.0,104.0,3.3,19.0,104.0,97.24,74.27
2016,6,17,16,15,0.0,120.5,3.4,18.5,120.5,113.28,87.74
2016,6,17,16,30,0.0,137.0,3.5,18.0,137.0,129.75,101.63
2016,6,17,16,45,0.0,102.0,3.6,18.0,102.0,95.61,73.93
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,62.34,46.6
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,59.99,44.91
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,57.66,43.17
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,48.79,35.83
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,39.94,28.38
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,31.56,21.21
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,23.18,13.95
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,16.22,7.8
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,9.26,1.39
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.62,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,1.7,13.0,14.0,10.48,0.0
2016,6,18,5,15,247.0,21.5,1.75,13.0,45.5,16.95,5.31
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,24.78,15.63
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.5,29.51,20.42
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,34.02,24.71
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,36.65,27.18
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,42.95,32.79
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,44.76,34.22
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,76.73,40.62
2016,6,18,7,15,768.0,70.5,1.85,17.5,414.0,126.35,68.05
2016,6,18,7,30,797.0,74.0,1.8,18.0,465.0,179.39,107.71
2016,6,18,7,45,819.0,76.5,1.75,18.5,515.0,233.35,153.08
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,294.83,206.01
2016,6,18,8,15,857.5,81.5,1.6,19.0,612.5,350.79,255.02
2016,6,18,8,30,874.0,84.0,1.5,19.0,660.0,407.8,303.87
2016,6,18,8,45,887.5,86.0,1.45,19.5,704.0,463.89,350.12
2016,6,18,9,0,901.0,88.0,1.4,20.0,748.0,520.23,394.81
2016,6,18,9,15,911.0,89.5,1.35,20.5,787.0,574.23,436.09
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,627.61,475.29
2016,6,18,9,45,924.5,95.0,1.3,21.5,858.5,678.27,511.43
2016,6,18,10,0,928.0,99.0,1.3,22.0,891.0,727.27,545.23
2016,6,18,10,15,934.0,100.0,1.3,22.0,919.0,773.48,575.64
2016,6,18,10,30,940.0,101.0,1.3,22.0,947.0,817.82,604.11
2016,6,18,10,45,945.5,101.0,1.3,22.5,968.5,858.75,628.79
2016,6,18,11,0,951.0,101.0,1.3,23.0,990.0,897.37,651.64
2016,6,18,11,15,954.0,101.5,1.35,23.0,1003.5,931.79,673.56
2016,6,18,11,30,957.0,102.0,1.4,23.0,1017.0,963.41,693.67
2016,6,18,11,45,958.5,102.0,1.5,23.5,1024.0,990.25,710.14
2016,6,18,12,0,960.0,102.0,1.6,24.0,1031.0,1013.97,724.66
2016,6,18,12,15,960.0,102.0,1.65,24.0,1030.0,1033.02,737.0
2016,6,18,12,30,960.0,102.0,1.7,24.0,1029.0,1048.72,747.38
2016,6,18,12,45,961.0,100.0,1.8,24.5,1021.0,1059.95,754.38
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,1067.63,759.28
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,1069.72,760.92
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,1068.19,760.49
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,1061.0,757.4
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,1050.26,752.21
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.5,1034.53,743.35
2016,6,18,14,30,938.0,93.0,2.0,25.0,880.0,1015.44,732.48
2016,6,18,14,45,929.5,92.5,2.05,25.0,844.5,990.8,718.72
2016,6,18,15,0,921.0,92.0,2.1,25.0,809.0,963.17,703.0
2016,6,18,15,15,910.5,90.0,2.1,24.5,769.0,929.26,683.9
2016,6,18,15,30,900.0,88.0,2.1,24.0,729.0,892.82,662.93
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.5,850.97,637.23
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,807.37,609.96
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,759.05,579.71
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,714.37,551.41
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,659.49,514.33
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,604.58,474.64
2016,6,18,17,15,756.5,71.0,2.3,22.5,389.5,543.73,429.51
2016,6,18,17,30,725.0,67.0,2.3,22.0,338.0,484.31,383.78
2016,6,18,17,45,683.0,62.5,2.3,21.5,287.0,420.84,333.15
2016,6,18,18,0,641.0,58.0,2.3,21.0,236.0,361.95,284.23
2016,6,18,18,15,578.0,51.5,2.3,20.0,188.0,294.84,227.85
2016,6,18,18,30,515.0,45.0,2.3,19.0,140.0,233.93,175.08
2016,6,18,18,45,419.0,36.5,2.35,18.0,98.5,168.13,118.73
2016,6,18,19,0,323.0,28.0,2.4,17.0,57.0,113.05,68.65
2016,6,18,19,15,161.5,14.0,2.4,16.5,28.5,46.38,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,1.2,14.0,15.0,10.48,0.0
2016,6,19,5,15,266.5,21.5,1.15,14.5,47.5,16.99,5.13
2016,6,19,5,30,404.0,32.0,1.1,15.0,80.0,24.84,15.53
2016,6,19,5,45,488.0,39.5,1.1,16.0,124.0,29.57,20.25
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,34.1,24.47
2016,6,19,6,15,626.0,52.5,1.1,17.5,217.0,40.22,29.99
2016,6,19,6,30,680.0,58.0,1.1,18.0,266.0,43.03,32.46
2016,6,19,6,45,661.5,68.0,1.1,19.0,300.5,44.65,33.7
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,76.42,42.44
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,125.29,68.07
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,178.95,105.31
2016,6,19,7,45,828.5,75.0,1.15,21.5,518.5,239.09,154.9
2016,6,19,8,0,848.0,78.0,1.2,22.0,568.0,295.19,202.92
2016,6,19,8,15,863.5,80.5,1.15,22.5,614.5,351.19,250.73
2016,6,19,8,30,879.0,83.0,1.1,23.0,661.0,408.14,298.09
2016,6,19,8,45,890.0,85.0,1.1,24.0,704.0,463.42,342.23
2016,6,19,9,0,901.0,87.0,1.1,25.0,747.0,518.66,384.54
2016,6,19,9,15,910.5,88.5,1.1,25.0,785.5,572.4,425.67
2016,6,19,9,30,920.0,90.0,1.1,25.0,824.0,625.47,464.98
2016,6,19,9,45,932.0,88.0,1.1,25.5,858.0,676.06,500.49
2016,6,19,10,0,944.0,86.0,1.1,26.0,892.0,725.68,534.09
2016,6,19,10,15,949.5,87.0,1.15,26.5,919.5,772.15,563.16
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,816.66,590.56
2016,6,19,10,45,957.5,89.5,1.25,27.5,967.5,857.1,614.98
2016,6,19,11,0,960.0,91.0,1.3,28.0,988.0,894.98,637.55
2016,6,19,11,15,962.5,91.5,1.4,28.0,1001.5,929.22,659.63
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,960.6,679.93
2016,6,19,11,45,960.5,96.0,1.65,28.0,1020.0,985.93,697.17
2016,6,19,12,0,956.0,100.0,1.8,28.0,1025.0,1007.92,712.42
2016,6,19,12,15,956.0,100.0,1.9,28.0,1024.0,1026.93,725.25
2016,6,19,12,30,956.0,100.0,2.0,28.0,1023.0,1042.59,736.11
2016,6,19,12,45,943.0,107.5,2.15,28.0,1011.0,1049.47,742.26
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,1052.76,746.32
2016,6,19,13,15,696.5,244.0,2.4,27.5,900.5,970.01,696.92
2016,6,19,13,30,463.0,373.0,2.5,27.0,802.0,867.19,627.07
2016,6,19,13,45,694.5,239.0,2.6,27.0,864.5,965.6,700.2
2016,6,19,14,0,926.0,105.0,2.7,27.0,927.0,1038.11,747.52
2016,6,19,14,15,920.0,104.0,2.75,26.5,898.0,1022.29,739.56
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,1003.2,730.34
2016,6,19,14,45,909.0,100.0,2.85,26.0,835.5,979.73,716.82
2016,6,19,15,0,904.0,97.0,2.9,26.0,802.0,953.16,701.26
2016,6,19,15,15,894.0,95.0,2.9,26.0,762.0,920.21,681.02
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,884.75,659.0
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,844.31,633.74
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,801.95,606.83
2016,6,19,16,15,649.0,138.5,3.0,25.5,533.5,672.26,517.95
2016,6,19,16,30,439.0,189.0,3.0,25.0,433.0,541.62,421.14
2016,6,19,16,45,535.0,144.5,3.0,24.5,413.0,540.35,424.23
2016,6,19,17,0,631.0,100.0,3.0,24.0,393.0,533.87,421.84
2016,6,19,17,15,593.5,94.5,2.9,23.5,345.0,474.95,376.84
2016,6,19,17,30,556.0,89.0,2.8,23.0,297.0,418.33,332.56
2016,6,19,17,45,510.5,83.5,2.75,22.5,252.5,360.32,285.92
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,305.99,240.85
2016,6,19,18,15,415.0,67.0,2.55,21.0,166.0,245.62,190.25
2016,6,19,18,30,365.0,56.0,2.4,20.0,124.0,193.53,145.32
2016,6,19,18,45,298.0,43.0,2.3,19.5,87.5,139.72,98.93
2016,6,19,19,0,231.0,30.0,2.2,19.0,51.0,93.46,56.85
2016,6,19,19,15,115.5,15.0,2.2,18.5,25.5,38.77,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,12.0,2.5,12.0,15.0,11.44,0.0
2016,6,20,5,15,271.0,22.5,2.5,12.5,48.5,17.96,5.64
2016,6,20,5,30,414.0,33.0,2.5,13.0,82.0,25.8,16.45
2016,6,20,5,45,505.0,39.5,2.55,13.5,127.0,29.63,20.5
2016,6,20,6,0,596.0,46.0,2.6,14.0,172.0,36.45,26.85
2016,6,20,6,15,650.0,51.5,2.5,14.5,222.0,39.42,29.64
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,42.28,32.18
2016,6,20,6,45,744.5,60.0,2.35,16.0,324.0,42.94,32.6
2016,6,20,7,0,785.0,63.0,2.3,17.0,376.0,74.1,37.89
2016,6,20,7,15,811.5,66.0,2.3,18.0,428.0,125.63,65.77
2016,6,20,7,30,838.0,69.0,2.3,19.0,480.0,186.19,111.12
2016,6,20,7,45,858.0,71.5,2.35,20.0,530.0,241.74,157.51
2016,6,20,8,0,878.0,74.0,2.4,21.0,580.0,299.17,207.15
2016,6,20,8,15,893.0,76.0,2.4,21.5,628.0,356.21,256.95
2016,6,20,8,30,908.0,78.0,2.4,22.0,676.0,414.12,306.44
2016,6,20,8,45,919.5,80.0,2.4,22.5,719.5,471.13,353.84
2016,6,20,9,0,931.0,82.0,2.4,23.0,763.0,528.15,399.62
2016,6,20,9,15,940.0,83.5,2.4,23.5,802.0,583.12,442.3
2016,6,20,9,30,949.0,85.0,2.4,24.0,841.0,637.34,482.93
2016,6,20,9,45,946.0,92.0,2.4,24.5,872.0,687.94,519.47
2016,6,20,10,0,943.0,99.0,2.4,25.0,903.0,736.27,553.22
2016,6,20,10,15,948.0,100.0,2.45,25.0,930.5,782.47,584.49
2016,6,20,10,30,953.0,101.0,2.5,25.0,958.0,826.68,613.79
2016,6,20,10,45,957.0,101.5,2.55,25.5,979.0,867.43,639.29
2016,6,20,11,0,961.0,102.0,2.6,26.0,1000.0,905.74,662.91
2016,6,20,11,15,963.0,102.5,2.65,26.0,1013.0,939.7,684.83
2016,6,20,11,30,965.0,103.0,2.7,26.0,1026.0,970.78,704.84
2016,6,20,11,45,966.5,102.5,2.75,26.5,1032.5,997.44,720.57
2016,6,20,12,0,968.0,102.0,2.8,27.0,1039.0,1020.94,734.27
2016,6,20,12,15,967.0,102.0,2.85,27.0,1037.0,1039.28,746.17
2016,6,20,12,30,966.0,102.0,2.9,27.0,1035.0,1054.2,756.03
2016,6,20,12,45,965.5,100.5,3.0,27.0,1026.5,1064.62,763.63
2016,6,20,13,0,965.0,99.0,3.1,27.0,1018.0,1071.45,769.09
2016,6,20,13,15,961.5,98.5,3.15,26.5,1001.5,1072.67,772.21
2016,6,20,13,30,958.0,98.0,3.2,26.0,985.0,1070.24,773.18
2016,6,20,13,45,953.0,97.5,3.25,26.0,961.5,1062.7,769.48
2016,6,20,14,0,948.0,97.0,3.3,26.0,938.0,1051.61,763.63
2016,6,20,14,15,941.5,96.0,3.35,25.5,908.5,1035.03,755.81
2016,6,20,14,30,935.0,95.0,3.4,25.0,879.0,1015.12,745.85
2016,6,20,14,45,924.5,94.5,3.45,25.0,843.0,988.73,730.16
2016,6,20,15,0,914.0,94.0,3.5,25.0,807.0,959.46,712.51
2016,6,20,15,15,903.5,92.0,3.5,24.5,767.0,925.82,692.88
2016,6,20,15,30,893.0,90.0,3.5,24.0,727.0,889.67,671.33
2016,6,20,15,45,877.0,89.0,3.5,24.0,681.5,847.69,644.21
2016,6,20,16,0,861.0,88.0,3.5,24.0,636.0,804.01,615.64
2016,6,20,16,15,843.5,85.5,3.45,23.5,588.0,756.06,584.55
2016,6,20,16,30,826.0,83.0,3.4,23.0,540.0,711.8,555.6
2016,6,20,16,45,632.0,116.5,3.35,22.5,447.0,582.26,460.53
2016,6,20,17,0,438.0,150.0,3.3,22.0,354.0,459.72,366.25
2016,6,20,17,15,496.0,120.0,3.15,21.5,325.5,440.4,352.88
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,418.74,335.95
2016,6,20,17,45,509.5,84.0,2.95,20.5,252.5,360.75,288.76
2016,6,20,18,0,465.0,78.0,2.9,20.0,208.0,306.37,243.25
2016,6,20,18,15,415.0,67.0,2.85,19.5,166.0,245.94,191.85
2016,6,20,18,30,365.0,56.0,2.8,19.0,124.0,193.81,146.32
2016,6,20,18,45,297.0,43.0,2.8,18.5,87.5,139.66,99.47
2016,6,20,19,0,229.0,30.0,2.8,18.0,51.0,93.17,57.16
2016,6,20,19,15,114.5,15.0,2.85,17.5,25.5,38.74,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.9,13.0,14.0,11.44,0.0
2016,6,21,5,15,251.0,22.5,1.9,13.5,46.0,17.98,5.4
2016,6,21,5,30,388.0,33.0,1.9,14.0,78.0,25.81,16.37
2016,6,21,5,45,477.0,40.0,1.9,15.0,122.0,30.06,20.73
2016,6,21,6,0,566.0,47.0,1.9,16.0,166.0,34.15,24.59
2016,6,21,6,15,620.0,52.5,1.8,16.5,214.5,40.27,30.14
2016,6,21,6,30,674.0,58.0,1.7,17.0,263.0,43.08,32.62
2016,6,21,6,45,715.5,61.0,1.65,18.0,314.0,43.68,32.99
2016,6,21,7,0,757.0,64.0,1.6,19.0,365.0,73.11,37.74
2016,6,21,7,15,784.0,67.0,1.6,19.5,416.0,123.07,64.44
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,176.22,103.62
2016,6,21,7,45,832.5,72.5,1.6,21.0,516.5,236.46,153.23
2016,6,21,8,0,854.0,75.0,1.6,22.0,566.0,292.85,201.33
2016,6,21,8,15,869.0,77.0,1.6,22.5,613.0,348.56,249.41
2016,6,21,8,30,884.0,79.0,1.6,23.0,660.0,405.16,297.18
2016,6,21,8,45,896.5,80.5,1.6,24.0,703.0,460.88,342.23
2016,6,21,9,0,909.0,82.0,1.6,25.0,746.0,516.74,385.58
2016,6,21,9,15,918.0,83.5,1.6,25.5,784.5,570.6,426.57
2016,6,21,9,30,927.0,85.0,1.6,26.0,823.0,623.75,465.57
2016,6,21,9,45,929.5,88.5,1.6,27.0,855.0,673.64,499.92
2016,6,21,10,0,932.0,92.0,1.6,28.0,887.0,721.78,531.75
2016,6,21,10,15,937.5,93.0,1.65,28.5,914.5,767.85,560.93
2016,6,21,10,30,943.0,94.0,1.7,29.0,942.0,811.99,588.25
2016,6,21,10,45,945.5,95.5,1.75,29.5,962.0,852.08,612.59
2016,6,21,11,0,948.0,97.0,1.8,30.0,982.0,889.67,635.09
2016,6,21,11,15,950.0,97.5,1.85,30.0,995.5,923.22,656.15
2016,6,21,11,30,952.0,98.0,1.9,30.0,1009.0,953.92,675.4
2016,6,21,11,45,952.0,99.0,2.0,30.0,1014.5,980.31,692.51
2016,6,21,12,0,952.0,100.0,2.1,30.0,1020.0,1003.55,707.74
2016,6,21,12,15,951.0,100.0,2.2,30.0,1019.0,1021.62,719.84
2016,6,21,12,30,950.0,100.0,2.3,30.0,1018.0,1036.32,729.98
2016,6,21,12,45,944.0,102.5,2.4,30.0,1008.0,1045.16,736.6
2016,6,21,13,0,938.0,105.0,2.5,30.0,998.0,1050.47,741.18
