Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,934.5,104.5,2.6,30.0,982.0,1051.69,743.35
2016,6,21,13,30,931.0,104.0,2.7,30.0,966.0,1049.37,743.42
2016,6,21,13,45,926.5,103.0,2.85,30.0,943.5,1042.01,740.9
2016,6,21,14,0,922.0,102.0,3.0,30.0,921.0,1031.17,736.24
2016,6,21,14,15,915.5,101.0,3.05,29.5,892.0,1014.97,728.8
2016,6,21,14,30,909.0,100.0,3.1,29.0,863.0,995.53,719.32
2016,6,21,14,45,901.5,98.0,3.2,29.0,828.5,970.91,705.41
2016,6,21,15,0,894.0,96.0,3.3,29.0,794.0,943.34,689.5
2016,6,21,15,15,883.5,94.5,3.35,28.5,754.5,910.81,671.19
2016,6,21,15,30,873.0,93.0,3.4,28.0,715.0,875.83,651.02
2016,6,21,15,45,859.5,90.5,3.45,27.5,671.0,834.96,626.51
2016,6,21,16,0,846.0,88.0,3.5,27.0,627.0,792.27,600.33
2016,6,21,16,15,829.0,85.5,3.5,26.5,580.0,745.28,570.39
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,702.0,542.54
2016,6,21,16,45,790.0,79.5,3.5,25.5,483.5,648.21,506.4
2016,6,21,17,0,768.0,76.0,3.5,25.0,434.0,594.35,467.61
2016,6,21,17,15,737.5,72.5,3.45,24.0,384.0,535.61,424.29
2016,6,21,17,30,707.0,69.0,3.4,23.0,334.0,478.21,380.3
2016,6,21,17,45,665.5,64.0,3.4,22.0,284.0,415.28,330.33
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,356.97,282.04
2016,6,21,18,15,562.5,52.5,3.3,20.0,187.0,291.24,226.28
2016,6,21,18,30,501.0,46.0,3.2,19.0,140.0,231.55,174.18
2016,6,21,18,45,406.5,37.5,3.1,18.5,99.0,166.71,118.18
2016,6,21,19,0,312.0,29.0,3.0,18.0,58.0,112.39,69.0
2016,6,21,19,15,156.0,14.5,3.0,17.5,29.0,46.57,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,6.0,3.5,12.0,7.0,0.0,0.0
2016,6,22,5,0,112.0,12.0,3.6,12.0,14.0,11.44,0.0
2016,6,22,5,15,254.0,22.5,3.65,12.5,46.5,18.02,5.21
2016,6,22,5,30,396.0,33.0,3.7,13.0,79.0,25.86,16.44
2016,6,22,5,45,483.5,40.5,3.75,13.5,123.5,30.54,21.27
2016,6,22,6,0,571.0,48.0,3.8,14.0,168.0,35.03,25.57
2016,6,22,6,15,626.0,53.5,3.8,14.5,217.0,37.62,28.01
2016,6,22,6,30,681.0,59.0,3.8,15.0,266.0,43.99,33.69
2016,6,22,6,45,719.0,63.0,3.8,16.0,317.0,45.35,34.73
2016,6,22,7,0,757.0,67.0,3.8,17.0,368.0,74.8,39.83
2016,6,22,7,15,784.0,70.0,3.75,17.5,419.0,124.76,66.6
2016,6,22,7,30,811.0,73.0,3.7,18.0,470.0,177.91,106.19
2016,6,22,7,45,831.0,76.0,3.65,18.5,519.5,238.24,157.01
2016,6,22,8,0,851.0,79.0,3.6,19.0,569.0,294.61,206.56
2016,6,22,8,15,866.5,81.0,3.55,19.5,615.5,350.38,255.95
2016,6,22,8,30,882.0,83.0,3.5,20.0,662.0,407.08,305.2
2016,6,22,8,45,894.5,84.5,3.5,20.5,705.5,462.76,352.43
2016,6,22,9,0,907.0,86.0,3.5,21.0,749.0,518.57,398.24
2016,6,22,9,15,916.5,87.5,3.45,21.5,787.5,572.66,441.14
2016,6,22,9,30,926.0,89.0,3.4,22.0,826.0,626.09,482.08
2016,6,22,9,45,933.0,90.0,3.35,22.5,859.5,676.58,519.53
2016,6,22,10,0,940.0,91.0,3.3,23.0,893.0,725.69,554.81
2016,6,22,10,15,945.5,92.0,3.3,23.0,920.0,772.13,586.64
2016,6,22,10,30,951.0,93.0,3.3,23.0,947.0,816.63,616.62
2016,6,22,10,45,954.5,93.5,3.3,23.5,967.5,856.92,642.17
2016,6,22,11,0,958.0,94.0,3.3,24.0,988.0,894.74,665.76
2016,6,22,11,15,960.5,94.5,3.3,24.0,1002.0,929.07,688.09
2016,6,22,11,30,963.0,95.0,3.3,24.0,1016.0,960.55,708.44
2016,6,22,11,45,964.0,95.5,3.35,24.5,1022.5,987.68,724.83
2016,6,22,12,0,965.0,96.0,3.4,25.0,1029.0,1011.67,739.13
2016,6,22,12,15,965.0,96.0,3.4,25.0,1028.5,1030.95,751.46
2016,6,22,12,30,965.0,96.0,3.4,25.0,1028.0,1046.86,761.7
2016,6,22,12,45,957.0,100.0,3.4,25.0,1018.0,1055.42,767.29
2016,6,22,13,0,949.0,104.0,3.4,25.0,1008.0,1060.38,770.74
2016,6,22,13,15,946.5,103.5,3.4,25.0,992.5,1062.7,772.62
2016,6,22,13,30,944.0,103.0,3.4,25.0,977.0,1061.43,772.33
2016,6,22,13,45,939.0,103.0,3.45,25.0,955.0,1054.61,769.01
2016,6,22,14,0,934.0,103.0,3.5,25.0,933.0,1044.3,763.55
2016,6,22,14,15,928.5,101.5,3.5,24.5,904.5,1028.48,755.7
2016,6,22,14,30,923.0,100.0,3.5,24.0,876.0,1009.33,745.73
2016,6,22,14,45,915.5,98.5,3.5,24.0,841.5,985.05,730.94
2016,6,22,15,0,908.0,97.0,3.5,24.0,807.0,957.78,714.17
2016,6,22,15,15,897.5,95.5,3.5,23.5,766.5,924.95,694.97
2016,6,22,15,30,887.0,94.0,3.5,23.0,726.0,889.62,673.88
2016,6,22,15,45,875.0,91.0,3.55,23.0,682.0,849.06,647.9
2016,6,22,16,0,863.0,88.0,3.6,23.0,638.0,806.51,620.23
2016,6,22,16,15,845.0,85.5,3.6,22.5,590.0,758.14,588.91
2016,6,22,16,30,827.0,83.0,3.6,22.0,542.0,713.5,559.72
2016,6,22,16,45,805.0,79.5,3.65,21.5,491.5,659.09,522.81
2016,6,22,17,0,783.0,76.0,3.7,21.0,441.0,604.57,483.18
2016,6,22,17,15,752.0,72.0,3.7,20.5,390.0,544.25,437.26
2016,6,22,17,30,721.0,68.0,3.7,20.0,339.0,485.3,390.79
2016,6,22,17,45,678.0,63.5,3.75,19.5,288.5,421.47,338.85
2016,6,22,18,0,635.0,59.0,3.8,19.0,238.0,362.36,288.85
2016,6,22,18,15,572.5,53.0,3.8,18.0,190.0,296.17,232.22
2016,6,22,18,30,510.0,47.0,3.8,17.0,142.0,236.09,179.3
2016,6,22,18,45,412.0,38.0,3.8,16.5,100.5,169.13,121.08
2016,6,22,19,0,314.0,29.0,3.8,16.0,59.0,113.1,70.24
2016,6,22,19,15,157.0,14.5,3.8,15.5,29.5,46.92,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,124.0,11.0,3.4,12.0,14.0,10.48,0.0
2016,6,23,5,15,268.0,21.5,3.4,12.5,46.5,17.12,4.39
2016,6,23,5,30,412.0,32.0,3.4,13.0,79.0,24.99,15.68
2016,6,23,5,45,502.5,38.5,3.45,13.5,124.0,28.86,19.78
2016,6,23,6,0,593.0,45.0,3.5,14.0,169.0,35.63,26.1
2016,6,23,6,15,647.0,50.5,3.5,14.5,218.5,38.64,28.92
2016,6,23,6,30,701.0,56.0,3.5,15.0,268.0,41.53,31.5
2016,6,23,6,45,741.0,59.0,3.55,16.0,320.0,42.22,31.95
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,70.96,36.42
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,122.15,63.61
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,182.33,108.8
2016,6,23,7,45,853.5,70.0,3.35,18.5,524.5,237.25,155.18
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,294.1,205.21
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,350.58,255.3
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,407.83,305.07
2016,6,23,8,45,913.5,77.5,3.15,21.0,711.0,464.09,352.02
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,520.37,397.17
2016,6,23,9,15,932.0,80.5,3.05,22.5,791.5,574.0,439.45
2016,6,23,9,30,939.0,82.0,3.0,23.0,829.0,626.7,479.52
2016,6,23,9,45,938.5,86.5,3.0,23.5,859.5,676.22,516.03
2016,6,23,10,0,938.0,91.0,3.0,24.0,890.0,723.71,549.95
2016,6,23,10,15,942.0,92.0,3.05,24.0,916.0,769.01,581.02
2016,6,23,10,30,946.0,93.0,3.1,24.0,942.0,812.26,610.19
2016,6,23,10,45,948.5,93.5,3.2,24.5,961.5,851.61,635.53
2016,6,23,11,0,951.0,94.0,3.3,25.0,981.0,888.43,658.96
2016,6,23,11,15,952.0,94.5,3.4,25.0,993.5,921.27,680.9
2016,6,23,11,30,953.0,95.0,3.5,25.0,1006.0,951.21,700.9
2016,6,23,11,45,954.0,94.0,3.6,25.0,1011.5,976.67,717.96
2016,6,23,12,0,955.0,93.0,3.7,25.0,1017.0,998.99,733.02
2016,6,23,12,15,954.5,93.0,3.8,25.0,1016.0,1017.63,745.74
2016,6,23,12,30,954.0,93.0,3.9,25.0,1015.0,1032.9,756.37
2016,6,23,12,45,950.0,94.5,4.0,25.0,1005.5,1042.79,763.6
2016,6,23,13,0,946.0,96.0,4.1,25.0,996.0,1049.15,768.67
2016,6,23,13,15,943.5,95.5,4.1,24.5,981.0,1051.41,772.04
2016,6,23,13,30,941.0,95.0,4.1,24.0,966.0,1050.1,773.22
2016,6,23,13,45,939.0,93.0,4.2,24.0,944.5,1044.15,770.62
2016,6,23,14,0,937.0,91.0,4.3,24.0,923.0,1034.64,765.79
2016,6,23,14,15,931.0,90.0,4.35,24.0,894.5,1018.75,756.49
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,999.55,745.07
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,975.51,730.41
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,948.38,713.65
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,915.35,693.96
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,879.82,672.34
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,839.6,645.85
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,797.39,617.71
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,750.13,586.73
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,701.78,554.36
2016,6,23,16,45,811.5,69.5,4.5,21.5,485.0,648.22,517.39
2016,6,23,17,0,789.0,67.0,4.5,21.0,435.0,598.5,481.18
2016,6,23,17,15,760.0,63.5,4.4,20.5,385.0,539.75,435.67
2016,6,23,17,30,731.0,60.0,4.3,20.0,335.0,482.17,389.65
2016,6,23,17,45,689.5,56.5,4.25,19.5,285.0,419.83,338.38
2016,6,23,18,0,648.0,53.0,4.2,19.0,235.0,360.56,287.88
2016,6,23,18,15,588.5,47.5,4.05,18.5,188.0,295.37,231.25
2016,6,23,18,30,529.0,42.0,3.9,18.0,141.0,237.3,179.38
2016,6,23,18,45,433.0,34.5,3.8,17.5,99.5,171.55,122.08
2016,6,23,19,0,337.0,27.0,3.7,17.0,58.0,116.49,71.91
2016,6,23,19,15,168.5,13.5,3.65,16.5,29.0,47.92,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,11.0,3.1,12.0,13.0,10.48,0.0
2016,6,24,5,15,256.5,21.5,3.1,12.5,45.5,17.15,4.1
2016,6,24,5,30,401.0,32.0,3.1,13.0,78.0,25.02,15.68
2016,6,24,5,45,486.0,39.5,3.15,13.5,122.0,29.75,20.56
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,34.27,24.89
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,40.41,30.5
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,43.22,33.01
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,45.03,34.45
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,73.34,39.32
2016,6,24,7,15,785.5,70.5,2.65,17.5,418.0,123.76,65.91
2016,6,24,7,30,813.0,74.0,2.5,18.0,469.0,177.45,105.52
2016,6,24,7,45,833.0,77.0,2.35,18.5,519.0,237.89,156.02
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,294.39,205.19
2016,6,24,8,15,868.5,82.0,2.1,19.5,616.0,350.3,254.1
2016,6,24,8,30,884.0,84.0,2.0,20.0,663.0,407.14,302.71
2016,6,24,8,45,895.0,86.5,1.95,21.0,706.0,463.2,348.69
2016,6,24,9,0,906.0,89.0,1.9,22.0,749.0,519.24,392.78
2016,6,24,9,15,915.0,90.5,1.85,22.5,788.0,573.09,434.27
2016,6,24,9,30,924.0,92.0,1.8,23.0,827.0,626.23,473.67
2016,6,24,9,45,932.5,92.5,1.8,23.5,860.5,677.21,510.44
2016,6,24,10,0,941.0,93.0,1.8,24.0,894.0,726.95,545.17
2016,6,24,10,15,946.0,94.0,1.8,24.5,921.5,773.16,574.69
2016,6,24,10,30,951.0,95.0,1.8,25.0,949.0,817.4,602.12
2016,6,24,10,45,955.0,95.5,1.85,25.5,969.5,858.19,627.35
2016,6,24,11,0,959.0,96.0,1.9,26.0,990.0,896.56,650.74
2016,6,24,11,15,961.5,96.5,1.95,26.0,1004.0,931.02,672.72
2016,6,24,11,30,964.0,97.0,2.0,26.0,1018.0,962.65,692.85
2016,6,24,11,45,965.0,97.0,2.15,26.5,1024.5,989.44,709.63
2016,6,24,12,0,966.0,97.0,2.3,27.0,1031.0,1013.07,724.41
2016,6,24,12,15,966.0,97.0,2.4,27.0,1030.0,1032.49,737.47
2016,6,24,12,30,966.0,97.0,2.5,27.0,1029.0,1048.53,748.52
2016,6,24,12,45,955.5,102.5,2.6,27.0,1018.5,1056.24,754.46
2016,6,24,13,0,945.0,108.0,2.7,27.0,1008.0,1060.33,758.3
2016,6,24,13,15,942.0,107.5,2.8,27.0,992.5,1062.28,760.91
2016,6,24,13,30,939.0,107.0,2.9,27.0,977.0,1060.65,761.36
2016,6,24,13,45,935.0,106.5,3.0,27.0,955.0,1054.47,759.04
2016,6,24,14,0,931.0,106.0,3.1,27.0,933.0,1044.78,754.57
2016,6,24,14,15,925.0,104.5,3.1,27.0,904.5,1028.62,745.18
2016,6,24,14,30,919.0,103.0,3.1,27.0,876.0,1009.15,733.76
2016,6,24,14,45,910.5,102.0,3.15,27.0,841.0,984.64,719.52
2016,6,24,15,0,902.0,101.0,3.2,27.0,806.0,957.2,703.32
2016,6,24,15,15,892.0,99.0,3.15,26.5,766.5,924.51,684.24
2016,6,24,15,30,882.0,97.0,3.1,26.0,727.0,889.31,663.32
2016,6,24,15,45,868.0,95.0,3.1,26.0,682.5,848.41,637.34
2016,6,24,16,0,854.0,93.0,3.1,26.0,638.0,805.68,609.85
2016,6,24,16,15,836.5,90.0,3.1,25.5,590.0,762.74,583.01
2016,6,24,16,30,819.0,87.0,3.1,25.0,542.0,713.16,550.89
2016,6,24,16,45,795.5,84.0,3.1,25.0,492.0,658.62,513.47
2016,6,24,17,0,772.0,81.0,3.1,25.0,442.0,604.1,473.47
2016,6,24,17,15,740.0,77.0,3.05,24.0,390.5,543.64,429.23
2016,6,24,17,30,708.0,73.0,3.0,23.0,339.0,484.64,384.37
2016,6,24,17,45,664.0,68.0,3.0,22.5,288.5,421.92,334.23
2016,6,24,18,0,620.0,63.0,3.0,22.0,238.0,361.08,283.85
2016,6,24,18,15,556.0,56.0,2.9,21.0,190.0,293.83,227.4
2016,6,24,18,30,492.0,49.0,2.8,20.0,142.0,232.87,174.75
2016,6,24,18,45,393.0,40.0,2.7,19.0,100.0,166.44,118.21
2016,6,24,19,0,294.0,31.0,2.6,18.0,58.0,110.98,68.92
2016,6,24,19,15,147.0,15.5,2.6,17.5,29.0,46.58,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,48.0,5.0,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,96.0,10.0,1.4,14.0,13.0,9.53,0.0
2016,6,25,5,15,237.5,21.5,1.4,14.5,44.5,17.19,3.69
2016,6,25,5,30,379.0,33.0,1.4,15.0,76.0,25.99,16.33
2016,6,25,5,45,468.0,40.5,1.4,16.0,120.0,30.65,21.13
2016,6,25,6,0,557.0,48.0,1.4,17.0,164.0,35.13,25.34
2016,6,25,6,15,613.5,54.0,1.35,17.5,213.0,38.11,28.11
2016,6,25,6,30,670.0,60.0,1.3,18.0,262.0,44.96,34.15
2016,6,25,6,45,710.0,64.0,1.3,19.0,313.0,46.27,35.12
2016,6,25,7,0,750.0,68.0,1.3,20.0,364.0,73.08,39.17
2016,6,25,7,15,778.5,71.5,1.3,20.5,415.5,123.12,64.89
2016,6,25,7,30,807.0,75.0,1.3,21.0,467.0,176.55,103.49
2016,6,25,7,45,828.5,77.5,1.35,22.0,517.0,230.91,147.94
2016,6,25,8,0,850.0,80.0,1.4,23.0,567.0,292.77,199.95
2016,6,25,8,15,866.0,82.5,1.45,23.5,614.5,349.11,248.19
2016,6,25,8,30,882.0,85.0,1.5,24.0,662.0,406.45,296.31
2016,6,25,8,45,894.5,86.5,1.55,24.5,705.5,462.2,341.96
2016,6,25,9,0,907.0,88.0,1.6,25.0,749.0,518.09,386.18
2016,6,25,9,15,916.5,90.0,1.65,25.5,788.0,572.72,427.98
2016,6,25,9,30,926.0,92.0,1.7,26.0,827.0,626.7,467.89
2016,6,25,9,45,927.0,96.5,1.75,26.5,859.0,676.69,503.66
2016,6,25,10,0,928.0,101.0,1.8,27.0,891.0,724.8,537.06
2016,6,25,10,15,933.5,102.0,1.9,27.0,918.5,770.91,568.41
2016,6,25,10,30,939.0,103.0,2.0,27.0,946.0,815.12,597.67
2016,6,25,10,45,942.5,104.0,2.1,27.5,967.0,855.63,623.07
2016,6,25,11,0,946.0,105.0,2.2,28.0,988.0,893.72,646.68
2016,6,25,11,15,948.5,106.0,2.25,28.0,1001.5,928.36,668.75
2016,6,25,11,30,951.0,107.0,2.3,28.0,1015.0,960.21,689.0
2016,6,25,11,45,951.5,107.5,2.4,28.5,1021.5,986.82,704.99
2016,6,25,12,0,952.0,108.0,2.5,29.0,1028.0,1010.32,719.02
2016,6,25,12,15,951.5,108.0,2.55,29.0,1027.0,1029.15,731.11
2016,6,25,12,30,951.0,108.0,2.6,29.0,1026.0,1044.64,741.23
2016,6,25,12,45,951.5,106.0,2.7,29.0,1018.5,1055.7,749.2
2016,6,25,13,0,952.0,104.0,2.8,29.0,1011.0,1063.24,755.1
2016,6,25,13,15,949.5,103.5,2.85,28.5,995.5,1065.72,759.0
2016,6,25,13,30,947.0,103.0,2.9,28.0,980.0,1064.6,760.81
2016,6,25,13,45,942.5,102.5,2.95,28.0,957.5,1057.9,757.71
2016,6,25,14,0,938.0,102.0,3.0,28.0,935.0,1047.67,752.51
2016,6,25,14,15,932.0,100.5,3.05,28.0,906.5,1031.44,743.58
2016,6,25,14,30,926.0,99.0,3.1,28.0,878.0,1011.87,732.59
2016,6,25,14,45,918.5,97.5,3.15,28.0,843.0,987.66,718.6
2016,6,25,15,0,911.0,96.0,3.2,28.0,808.0,960.43,702.63
2016,6,25,15,15,900.5,94.5,3.2,27.5,768.5,927.61,683.91
2016,6,25,15,30,890.0,93.0,3.2,27.0,729.0,892.29,663.33
2016,6,25,15,45,877.0,90.5,3.25,27.0,684.5,851.42,637.75
2016,6,25,16,0,864.0,88.0,3.3,27.0,640.0,808.63,610.54
2016,6,25,16,15,847.0,85.5,3.25,26.5,592.0,761.05,580.24
2016,6,25,16,30,830.0,83.0,3.2,26.0,544.0,717.14,552.02
2016,6,25,16,45,808.0,79.5,3.2,25.5,494.0,662.62,515.72
2016,6,25,17,0,786.0,76.0,3.2,25.0,444.0,607.98,476.88
2016,6,25,17,15,755.5,72.5,3.15,24.0,393.0,548.38,433.25
2016,6,25,17,30,725.0,69.0,3.1,23.0,342.0,490.07,388.87
2016,6,25,17,45,683.0,64.0,3.05,22.5,291.0,425.91,337.51
2016,6,25,18,0,641.0,59.0,3.0,22.0,240.0,366.37,287.97
2016,6,25,18,15,579.0,53.0,2.85,21.0,192.0,299.95,232.0
2016,6,25,18,30,517.0,47.0,2.7,20.0,144.0,239.56,179.61
2016,6,25,18,45,420.5,38.0,2.6,19.5,102.0,172.45,122.04
2016,6,25,19,0,324.0,29.0,2.5,19.0,60.0,116.09,71.57
2016,6,25,19,15,162.0,14.5,2.55,18.5,30.0,48.21,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,45.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,91.0,10.0,1.9,14.0,12.0,9.53,0.0
2016,6,26,5,15,225.5,21.0,1.9,14.5,42.5,16.75,3.04
2016,6,26,5,30,360.0,32.0,1.9,15.0,73.0,25.08,15.52
2016,6,26,5,45,446.0,40.5,1.9,16.0,115.5,30.67,21.12
2016,6,26,6,0,532.0,49.0,1.9,17.0,158.0,35.99,26.07
2016,6,26,6,15,588.5,55.0,1.8,17.5,206.0,38.91,28.8
2016,6,26,6,30,645.0,61.0,1.7,18.0,254.0,41.69,31.26
2016,6,26,6,45,684.5,65.0,1.6,18.5,304.5,47.07,35.89
2016,6,26,7,0,724.0,69.0,1.5,19.0,355.0,72.22,39.59
2016,6,26,7,15,752.5,72.5,1.45,19.5,405.0,120.76,64.42
2016,6,26,7,30,781.0,76.0,1.4,20.0,455.0,172.7,101.96
2016,6,26,7,45,803.0,79.0,1.4,21.0,504.5,226.09,145.69
2016,6,26,8,0,825.0,82.0,1.4,22.0,554.0,287.05,197.01
2016,6,26,8,15,840.5,84.5,1.4,23.0,600.0,341.85,243.61
2016,6,26,8,30,856.0,87.0,1.4,24.0,646.0,397.63,289.86
2016,6,26,8,45,868.5,89.0,1.45,25.0,689.0,452.45,334.05
2016,6,26,9,0,881.0,91.0,1.5,26.0,732.0,507.44,376.73
2016,6,26,9,15,890.5,92.5,1.55,26.5,770.0,560.34,417.11
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,612.64,455.7
2016,6,26,9,45,909.5,94.0,1.7,27.5,841.5,662.73,491.9
2016,6,26,10,0,919.0,94.0,1.8,28.0,875.0,711.73,526.36
2016,6,26,10,15,924.0,95.0,1.85,28.5,902.0,757.07,555.54
2016,6,26,10,30,929.0,96.0,1.9,29.0,929.0,800.5,582.62
2016,6,26,10,45,931.0,97.5,2.0,29.5,949.0,839.89,607.15
2016,6,26,11,0,933.0,99.0,2.1,30.0,969.0,876.79,629.88
2016,6,26,11,15,935.0,99.5,2.15,30.0,982.0,910.1,651.0
2016,6,26,11,30,937.0,100.0,2.2,30.0,995.0,940.63,670.3
2016,6,26,11,45,936.0,101.5,2.3,30.5,1001.0,966.45,685.74
2016,6,26,12,0,935.0,103.0,2.4,31.0,1007.0,989.15,699.22
2016,6,26,12,15,935.0,103.0,2.5,31.0,1006.0,1008.14,711.85
2016,6,26,12,30,935.0,103.0,2.6,31.0,1005.0,1023.86,722.54
2016,6,26,12,45,922.5,109.5,2.75,31.0,993.5,1030.36,728.06
2016,6,26,13,0,910.0,116.0,2.9,31.0,982.0,1033.34,731.53
2016,6,26,13,15,907.0,115.5,2.95,30.5,967.0,1035.31,735.07
2016,6,26,13,30,904.0,115.0,3.0,30.0,952.0,1033.85,736.56
2016,6,26,13,45,900.0,113.5,3.1,30.0,930.5,1026.91,733.66
2016,6,26,14,0,896.0,112.0,3.2,30.0,909.0,1016.57,728.7
2016,6,26,14,15,889.5,111.0,3.25,30.0,880.5,1000.96,720.04
2016,6,26,14,30,883.0,110.0,3.3,30.0,852.0,982.18,709.41
2016,6,26,14,45,874.5,108.5,3.4,30.0,818.0,957.91,695.58
2016,6,26,15,0,866.0,107.0,3.5,30.0,784.0,930.8,679.83
2016,6,26,15,15,855.0,105.0,3.5,29.5,745.0,898.21,661.06
2016,6,26,15,30,844.0,103.0,3.5,29.0,706.0,863.26,640.53
2016,6,26,15,45,829.5,100.5,3.55,29.0,662.5,822.64,614.89
2016,6,26,16,0,815.0,98.0,3.6,29.0,619.0,786.05,591.74
2016,6,26,16,15,797.0,95.0,3.55,28.5,572.0,738.63,561.39
2016,6,26,16,30,779.0,92.0,3.5,28.0,525.0,690.27,529.86
2016,6,26,16,45,756.0,88.0,3.5,27.5,476.5,636.63,493.84
2016,6,26,17,0,733.0,84.0,3.5,27.0,428.0,583.05,455.34
2016,6,26,17,15,701.5,80.0,3.4,26.0,378.0,526.32,413.7
2016,6,26,17,30,670.0,76.0,3.3,25.0,328.0,469.52,370.5
2016,6,26,17,45,629.0,70.0,3.25,24.5,279.0,407.48,321.08
2016,6,26,18,0,588.0,64.0,3.2,24.0,230.0,348.62,272.51
2016,6,26,18,15,526.0,57.0,3.05,23.0,183.5,283.79,218.34
2016,6,26,18,30,464.0,50.0,2.9,22.0,137.0,225.05,167.91
2016,6,26,18,45,374.5,40.0,2.8,21.5,97.0,161.69,113.94
2016,6,26,19,0,285.0,30.0,2.7,21.0,57.0,108.35,66.57
2016,6,26,19,15,142.5,15.0,2.7,20.5,28.5,45.48,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,42.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,84.0,9.0,2.2,15.0,11.0,8.58,0.0
2016,6,27,5,15,217.5,20.5,2.15,15.5,41.0,16.32,2.33
2016,6,27,5,30,351.0,32.0,2.1,16.0,71.0,25.13,15.44
2016,6,27,5,45,435.5,40.5,2.1,17.0,113.0,30.71,21.04
2016,6,27,6,0,520.0,49.0,2.1,18.0,155.0,36.02,25.97
2016,6,27,6,15,577.0,55.0,2.0,18.5,202.5,38.93,28.68
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,41.71,31.14
2016,6,27,6,45,673.5,65.5,1.8,19.5,300.0,47.5,36.12
2016,6,27,7,0,713.0,70.0,1.7,20.0,350.0,71.88,39.78
2016,6,27,7,15,742.0,73.5,1.65,21.0,400.5,119.82,63.83
2016,6,27,7,30,771.0,77.0,1.6,22.0,451.0,171.22,100.45
2016,6,27,7,45,792.5,80.5,1.6,23.0,500.0,224.36,143.65
2016,6,27,8,0,814.0,84.0,1.6,24.0,549.0,279.71,190.35
2016,6,27,8,15,831.0,86.5,1.65,25.0,595.5,339.7,240.67
2016,6,27,8,30,848.0,89.0,1.7,26.0,642.0,395.55,286.83
2016,6,27,8,45,861.5,90.5,1.75,27.0,685.0,449.98,330.58
2016,6,27,9,0,875.0,92.0,1.8,28.0,728.0,504.69,372.94
2016,6,27,9,15,885.0,94.0,1.85,28.5,767.0,558.03,413.54
2016,6,27,9,30,895.0,96.0,1.9,29.0,806.0,610.83,452.4
2016,6,27,9,45,892.5,103.0,1.95,29.5,836.5,659.46,487.0
2016,6,27,10,0,890.0,110.0,2.0,30.0,867.0,706.0,519.1
2016,6,27,10,15,896.5,111.0,2.05,30.5,894.5,751.33,548.8
2016,6,27,10,30,903.0,112.0,2.1,31.0,922.0,794.94,575.94
2016,6,27,10,45,907.5,113.0,2.2,31.5,943.0,835.04,600.83
2016,6,27,11,0,912.0,114.0,2.3,32.0,964.0,872.88,624.06
2016,6,27,11,15,915.0,114.5,2.4,32.0,978.0,906.55,645.74
2016,6,27,11,30,918.0,115.0,2.5,32.0,992.0,937.56,665.73
2016,6,27,11,45,919.0,115.5,2.6,32.0,998.5,963.95,682.8
2016,6,27,12,0,920.0,116.0,2.7,32.0,1005.0,987.35,698.06
2016,6,27,12,15,920.0,116.0,2.8,32.0,1004.5,1006.24,710.56
2016,6,27,12,30,920.0,116.0,2.9,32.0,1004.0,1021.92,721.17
2016,6,27,12,45,923.5,112.5,3.0,32.0,997.5,1034.29,729.82
2016,6,27,13,0,927.0,109.0,3.1,32.0,991.0,1043.26,736.48
2016,6,27,13,15,924.0,108.5,3.15,32.0,976.0,1045.29,738.49
2016,6,27,13,30,921.0,108.0,3.2,32.0,961.0,1043.8,738.47
2016,6,27,13,45,917.0,107.0,3.3,32.0,939.0,1037.3,735.83
2016,6,27,14,0,913.0,106.0,3.4,32.0,917.0,1027.35,731.11
2016,6,27,14,15,907.0,104.5,3.45,31.5,889.0,1011.5,723.82
2016,6,27,14,30,901.0,103.0,3.5,31.0,861.0,992.41,714.48
2016,6,27,14,45,893.5,101.0,3.6,31.0,826.5,968.2,700.72
2016,6,27,15,0,886.0,99.0,3.7,31.0,792.0,941.05,684.97
2016,6,27,15,15,875.5,97.0,3.75,30.5,753.0,908.38,666.52
2016,6,27,15,30,865.0,95.0,3.8,30.0,714.0,873.27,646.22
2016,6,27,15,45,853.5,92.0,3.85,30.0,670.5,833.96,621.52
2016,6,27,16,0,842.0,89.0,3.9,30.0,627.0,792.68,595.18
2016,6,27,16,15,824.5,86.5,3.9,29.5,580.0,750.71,568.96
2016,6,27,16,30,807.0,84.0,3.9,29.0,533.0,702.23,537.61
2016,6,27,16,45,786.5,80.0,3.9,28.5,484.5,649.17,502.29
2016,6,27,17,0,766.0,76.0,3.9,28.0,436.0,595.9,464.4
2016,6,27,17,15,736.5,72.5,3.8,27.0,385.5,537.83,421.9
2016,6,27,17,30,707.0,69.0,3.7,26.0,335.0,480.99,378.72
2016,6,27,17,45,667.5,63.5,3.6,25.5,285.5,418.41,328.81
2016,6,27,18,0,628.0,58.0,3.5,25.0,236.0,360.16,280.6
2016,6,27,18,15,567.5,52.0,3.35,24.0,189.0,294.98,226.08
2016,6,27,18,30,507.0,46.0,3.2,23.0,142.0,235.7,175.04
2016,6,27,18,45,416.0,37.5,3.1,22.5,100.5,171.16,119.93
2016,6,27,19,0,325.0,29.0,3.0,22.0,59.0,116.75,71.29
2016,6,27,19,15,162.5,14.5,2.95,21.5,29.5,48.52,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,2.3,14.0,11.0,8.58,0.0
2016,6,28,5,15,210.5,20.5,2.2,14.5,40.5,16.37,1.86
2016,6,28,5,30,345.0,32.0,2.1,15.0,70.0,25.19,15.52
2016,6,28,5,45,428.0,41.0,2.05,15.5,112.0,31.21,21.61
2016,6,28,6,0,511.0,50.0,2.0,16.0,154.0,36.92,26.99
2016,6,28,6,15,568.5,56.5,1.9,16.5,202.0,40.2,30.05
2016,6,28,6,30,626.0,63.0,1.8,17.0,250.0,43.31,32.82
2016,6,28,6,45,665.5,68.0,1.7,18.0,299.5,45.05,34.2
2016,6,28,7,0,705.0,73.0,1.6,19.0,349.0,73.29,41.72
2016,6,28,7,15,734.5,76.5,1.55,19.5,399.5,120.8,65.46
2016,6,28,7,30,764.0,80.0,1.5,20.0,450.0,171.84,102.02
2016,6,28,7,45,788.0,83.0,1.5,21.0,499.5,224.69,145.08
2016,6,28,8,0,812.0,86.0,1.5,22.0,549.0,280.04,191.94
2016,6,28,8,15,829.0,88.5,1.5,22.5,595.5,339.92,242.87
2016,6,28,8,30,846.0,91.0,1.5,23.0,642.0,395.71,289.77
2016,6,28,8,45,860.5,92.5,1.55,24.0,685.5,450.5,334.16
2016,6,28,9,0,875.0,94.0,1.6,25.0,729.0,505.68,377.23
2016,6,28,9,15,885.5,95.5,1.65,25.5,768.0,558.9,418.09
2016,6,28,9,30,896.0,97.0,1.7,26.0,807.0,611.62,457.23
2016,6,28,9,45,904.5,98.0,1.75,27.0,841.0,661.9,492.47
2016,6,28,10,0,913.0,99.0,1.8,28.0,875.0,711.01,525.69
2016,6,28,10,15,919.0,100.5,1.85,28.0,902.5,757.4,556.9
2016,6,28,10,30,925.0,102.0,1.9,28.0,930.0,801.98,585.95
2016,6,28,10,45,929.0,103.0,2.0,28.5,951.0,842.49,611.3
2016,6,28,11,0,933.0,104.0,2.1,29.0,972.0,880.66,634.92
2016,6,28,11,15,935.5,104.5,2.15,29.0,986.5,914.55,656.45
2016,6,28,11,30,938.0,105.0,2.2,29.0,1001.0,945.68,676.19
2016,6,28,11,45,939.0,105.5,2.3,29.0,1007.5,972.56,693.73
2016,6,28,12,0,940.0,106.0,2.4,29.0,1014.0,996.38,709.39
2016,6,28,12,15,940.0,106.0,2.45,29.0,1014.0,1015.59,721.74
2016,6,28,12,30,940.0,106.0,2.5,29.0,1014.0,1031.53,732.14
2016,6,28,12,45,931.0,111.0,2.6,29.0,1004.0,1040.18,738.61
2016,6,28,13,0,922.0,116.0,2.7,29.0,994.0,1045.33,743.04
2016,6,28,13,15,919.5,115.5,2.75,29.0,979.5,1047.96,745.54
2016,6,28,13,30,917.0,115.0,2.8,29.0,965.0,1047.09,745.97
2016,6,28,13,45,914.5,113.0,2.85,29.0,943.5,1041.19,743.36
2016,6,28,14,0,912.0,111.0,2.9,29.0,922.0,1031.8,738.69
2016,6,28,14,15,906.0,110.0,2.95,28.5,894.0,1016.59,731.87
2016,6,28,14,30,900.0,109.0,3.0,28.0,866.0,998.13,723.01
2016,6,28,14,45,894.0,106.5,3.05,28.0,832.5,974.93,709.63
2016,6,28,15,0,888.0,104.0,3.1,28.0,799.0,948.7,694.28
2016,6,28,15,15,877.5,102.0,3.1,27.5,759.5,916.05,675.6
2016,6,28,15,30,867.0,100.0,3.1,27.0,720.0,880.95,655.11
2016,6,28,15,45,855.5,96.5,3.1,27.0,676.5,841.07,629.87
2016,6,28,16,0,844.0,93.0,3.1,27.0,633.0,799.21,603.01
2016,6,28,16,15,826.5,90.5,3.05,26.5,586.0,757.31,576.67
2016,6,28,16,30,809.0,88.0,3.0,26.0,539.0,708.74,545.14
2016,6,28,16,45,788.0,84.0,3.0,25.5,489.5,655.24,509.62
2016,6,28,17,0,767.0,80.0,3.0,25.0,440.0,601.55,471.37
2016,6,28,17,15,736.5,76.0,2.95,24.0,389.5,542.22,428.02
2016,6,28,17,30,706.0,72.0,2.9,23.0,339.0,484.19,383.98
2016,6,28,17,45,665.5,66.5,2.9,22.5,288.5,422.63,334.82
2016,6,28,18,0,625.0,61.0,2.9,22.0,238.0,362.65,285.16
2016,6,28,18,15,563.0,54.5,2.85,21.0,190.5,296.38,229.51
2016,6,28,18,30,501.0,48.0,2.8,20.0,143.0,236.16,177.4
2016,6,28,18,45,406.5,39.0,2.75,19.5,101.5,170.3,120.87
2016,6,28,19,0,312.0,30.0,2.7,19.0,60.0,114.96,71.23
2016,6,28,19,15,156.0,15.0,2.8,18.5,30.0,48.04,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,17.5,2.65,12.5,35.5,13.59,0.13
2016,6,29,5,30,333.0,35.0,2.6,13.0,71.0,28.12,18.08
2016,6,29,5,45,428.0,43.5,2.6,14.0,114.0,33.55,23.78
2016,6,29,6,0,523.0,52.0,2.6,15.0,157.0,38.75,28.7
2016,6,29,6,15,582.5,58.0,2.55,15.5,206.0,41.53,31.35
2016,6,29,6,30,642.0,64.0,2.5,16.0,255.0,44.2,33.74
2016,6,29,6,45,347.0,107.0,2.5,16.5,213.0,74.65,60.5
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,124.71,97.96
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,152.86,118.12
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,179.78,137.44
2016,6,29,7,45,247.5,207.5,2.4,18.5,343.5,215.54,160.64
2016,6,29,8,0,377.0,213.0,2.4,19.0,428.0,271.33,201.52
2016,6,29,8,15,619.5,153.5,2.4,19.5,541.5,319.03,235.37
2016,6,29,8,30,862.0,94.0,2.4,20.0,655.0,403.38,300.51
2016,6,29,8,45,874.0,96.5,2.4,20.5,698.5,458.89,346.96
2016,6,29,9,0,886.0,99.0,2.4,21.0,742.0,514.54,392.09
2016,6,29,9,15,896.0,101.0,2.4,21.5,781.0,568.58,434.5
2016,6,29,9,30,906.0,103.0,2.4,22.0,820.0,622.07,475.04
2016,6,29,9,45,911.5,105.5,2.45,22.5,853.5,672.38,512.19
2016,6,29,10,0,917.0,108.0,2.5,23.0,887.0,721.25,547.23
2016,6,29,10,15,923.0,109.5,2.55,23.0,914.5,767.93,579.9
2016,6,29,10,30,929.0,111.0,2.6,23.0,942.0,812.79,610.04
2016,6,29,10,45,933.0,111.5,2.65,23.5,963.5,853.11,635.61
2016,6,29,11,0,937.0,112.0,2.7,24.0,985.0,891.07,659.36
2016,6,29,11,15,939.5,112.5,2.7,24.0,999.0,925.21,681.28
2016,6,29,11,30,942.0,113.0,2.7,24.0,1013.0,956.58,701.3
2016,6,29,11,45,943.0,113.5,2.75,24.5,1019.5,983.68,717.52
2016,6,29,12,0,944.0,114.0,2.8,25.0,1026.0,1007.71,731.74
2016,6,29,12,15,944.0,114.0,2.85,25.0,1025.5,1027.14,744.45
2016,6,29,12,30,944.0,114.0,2.9,25.0,1025.0,1043.28,755.17
2016,6,29,12,45,942.5,113.5,2.95,25.0,1017.0,1054.04,762.57
2016,6,29,13,0,941.0,113.0,3.0,25.0,1009.0,1061.32,767.89
2016,6,29,13,15,938.0,112.5,3.0,25.0,994.0,1063.55,769.67
2016,6,29,13,30,935.0,112.0,3.0,25.0,979.0,1062.21,769.33
2016,6,29,13,45,931.5,111.0,3.05,25.0,956.5,1056.3,766.67
2016,6,29,14,0,928.0,110.0,3.1,25.0,934.0,1046.88,761.88
2016,6,29,14,15,922.0,108.5,3.1,24.5,905.5,1031.0,754.07
2016,6,29,14,30,916.0,107.0,3.1,24.0,877.0,1011.81,744.17
2016,6,29,14,45,908.0,105.0,3.1,24.0,842.5,986.97,729.14
2016,6,29,15,0,900.0,103.0,3.1,24.0,808.0,959.14,712.16
2016,6,29,15,15,889.5,101.5,3.1,23.5,768.0,926.76,693.44
2016,6,29,15,30,879.0,100.0,3.1,23.0,728.0,891.9,672.85
2016,6,29,15,45,865.0,97.5,3.1,23.0,683.5,850.65,646.34
2016,6,29,16,0,851.0,95.0,3.1,23.0,639.0,807.57,618.3
2016,6,29,16,15,833.0,92.0,3.1,22.5,591.0,764.52,591.06
2016,6,29,16,30,815.0,89.0,3.1,22.0,543.0,714.75,558.44
2016,6,29,16,45,791.0,86.0,3.1,21.5,493.0,660.04,521.47
2016,6,29,17,0,767.0,83.0,3.1,21.0,443.0,605.36,481.79
2016,6,29,17,15,735.0,79.0,3.1,20.5,391.5,545.08,436.33
2016,6,29,17,30,703.0,75.0,3.1,20.0,340.0,487.91,391.63
2016,6,29,17,45,657.0,70.0,3.15,19.5,289.0,422.76,339.16
2016,6,29,18,0,611.0,65.0,3.2,19.0,238.0,361.22,287.73
2016,6,29,18,15,546.5,58.0,3.15,18.0,190.0,294.03,230.71
2016,6,29,18,30,482.0,51.0,3.1,17.0,142.0,233.15,177.55
2016,6,29,18,45,379.5,41.5,3.1,16.5,100.0,165.38,119.14
2016,6,29,19,0,277.0,32.0,3.1,16.0,58.0,108.98,68.71
2016,6,29,19,15,138.5,16.0,3.1,15.5,29.0,46.14,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,18.5,1.75,13.5,32.0,14.48,0.0
2016,6,30,5,30,256.0,37.0,1.7,14.0,64.0,28.83,18.54
2016,6,30,5,45,345.0,48.5,1.7,14.5,105.5,37.07,26.79
2016,6,30,6,0,434.0,60.0,1.7,15.0,147.0,45.89,35.01
2016,6,30,6,15,497.0,68.0,1.6,15.5,194.5,49.98,38.84
2016,6,30,6,30,560.0,76.0,1.5,16.0,242.0,53.86,42.3
2016,6,30,6,45,326.5,115.5,1.4,17.0,216.5,80.87,65.8
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,129.0,100.21
2016,6,30,7,15,184.0,171.5,1.25,18.5,256.0,152.46,113.19
2016,6,30,7,30,275.0,188.0,1.2,19.0,321.0,186.3,134.87
2016,6,30,7,45,521.0,147.5,1.2,19.5,432.0,218.58,151.03
2016,6,30,8,0,767.0,107.0,1.2,20.0,543.0,284.59,197.74
2016,6,30,8,15,786.0,110.5,1.15,20.5,590.0,338.66,243.75
2016,6,30,8,30,805.0,114.0,1.1,21.0,637.0,394.29,290.08
2016,6,30,8,45,819.5,117.0,1.1,22.0,681.0,448.87,333.85
2016,6,30,9,0,834.0,120.0,1.1,23.0,725.0,504.01,376.33
2016,6,30,9,15,845.5,122.5,1.15,23.5,764.0,557.43,417.02
2016,6,30,9,30,857.0,125.0,1.2,24.0,803.0,612.21,457.27
2016,6,30,9,45,879.0,119.5,1.25,24.5,840.5,663.73,494.26
2016,6,30,10,0,901.0,114.0,1.3,25.0,878.0,715.25,530.25
2016,6,30,10,15,907.0,115.5,1.4,25.5,906.0,761.33,561.12
2016,6,30,10,30,913.0,117.0,1.5,26.0,934.0,805.62,589.28
2016,6,30,10,45,916.5,118.5,1.6,26.5,954.5,845.95,614.56
2016,6,30,11,0,920.0,120.0,1.7,27.0,975.0,883.93,638.12
2016,6,30,11,15,922.5,120.5,1.8,27.0,989.5,917.63,660.07
2016,6,30,11,30,925.0,121.0,1.9,27.0,1004.0,948.62,680.29
2016,6,30,11,45,926.0,121.5,2.05,27.0,1010.5,975.4,698.43
2016,6,30,12,0,927.0,122.0,2.2,27.0,1017.0,999.17,714.73
2016,6,30,12,15,926.5,122.0,2.3,27.0,1016.0,1017.92,727.39
2016,6,30,12,30,926.0,122.0,2.4,27.0,1015.0,1033.43,738.13
2016,6,30,12,45,918.0,125.5,2.5,27.0,1005.0,1041.62,744.39
2016,6,30,13,0,910.0,129.0,2.6,27.0,995.0,1046.36,748.62
2016,6,30,13,15,906.5,128.5,2.65,27.0,979.5,1048.16,750.64
2016,6,30,13,30,903.0,128.0,2.7,27.0,964.0,1046.51,750.6
2016,6,30,13,45,899.5,126.0,2.75,27.0,942.0,1039.88,747.54
2016,6,30,14,0,896.0,124.0,2.8,27.0,920.0,1029.82,742.42
2016,6,30,14,15,888.5,122.5,2.85,27.0,891.0,1012.97,733.05
2016,6,30,14,30,881.0,121.0,2.9,27.0,862.0,992.95,721.71
2016,6,30,14,45,874.0,118.0,2.95,27.0,827.5,968.77,707.68
2016,6,30,15,0,867.0,115.0,3.0,27.0,793.0,941.65,691.69
2016,6,30,15,15,855.0,112.5,3.0,27.0,753.0,907.74,670.75
2016,6,30,15,30,843.0,110.0,3.0,27.0,713.0,878.16,652.64
2016,6,30,15,45,829.5,106.5,3.05,27.0,669.5,837.06,626.85
2016,6,30,16,0,816.0,103.0,3.1,27.0,626.0,794.15,599.53
2016,6,30,16,15,797.0,100.0,3.1,26.5,578.0,745.94,568.96
2016,6,30,16,30,778.0,97.0,3.1,26.0,530.0,696.84,537.14
2016,6,30,16,45,754.0,93.0,3.1,25.5,480.5,642.52,500.52
2016,6,30,17,0,730.0,89.0,3.1,25.0,431.0,588.31,461.55
2016,6,30,17,15,697.0,84.0,3.05,24.5,380.5,529.88,417.91
2016,6,30,17,30,664.0,79.0,3.0,24.0,330.0,471.22,372.68
2016,6,30,17,45,620.5,73.0,2.95,23.5,280.5,408.11,322.45
2016,6,30,18,0,577.0,67.0,2.9,23.0,231.0,348.4,273.24
2016,6,30,18,15,512.0,59.5,2.8,22.0,184.0,282.21,218.04
2016,6,30,18,30,447.0,52.0,2.7,21.0,137.0,222.43,166.84
2016,6,30,18,45,352.0,42.0,2.65,20.5,96.5,158.17,112.25
2016,6,30,19,0,257.0,32.0,2.6,20.0,56.0,104.49,64.82
2016,6,30,19,15,128.5,16.0,2.7,19.0,28.0,43.32,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,14.0,31.0,14.08,0.0
2016,7,1,5,30,248.0,36.0,2.3,14.0,62.0,28.04,17.79
2016,7,1,5,45,339.5,47.0,2.35,14.5,103.0,36.87,26.58
2016,7,1,6,0,431.0,58.0,2.4,15.0,144.0,44.14,33.43
2016,7,1,6,15,493.5,66.0,2.35,15.5,191.0,48.3,37.34
2016,7,1,6,30,556.0,74.0,2.3,16.0,238.0,52.26,40.87
2016,7,1,6,45,600.0,80.0,2.25,16.5,287.0,54.31,42.59
2016,7,1,7,0,644.0,86.0,2.2,17.0,336.0,74.33,45.43
2016,7,1,7,15,677.0,91.0,2.1,17.5,386.0,120.27,68.32
2016,7,1,7,30,710.0,96.0,2.0,18.0,436.0,170.15,103.93
2016,7,1,7,45,735.5,99.5,1.95,18.5,485.5,225.56,149.26
2016,7,1,8,0,761.0,103.0,1.9,19.0,535.0,278.81,194.89
2016,7,1,8,15,780.0,106.5,1.85,19.5,581.5,332.55,241.38
2016,7,1,8,30,799.0,110.0,1.8,20.0,628.0,387.84,288.28
