Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,815.0,112.0,1.8,20.5,671.5,441.85,333.11
2016,7,1,9,0,831.0,114.0,1.8,21.0,715.0,496.58,377.04
2016,7,1,9,15,842.5,116.0,1.85,21.0,754.0,551.86,420.85
2016,7,1,9,30,854.0,118.0,1.9,21.0,793.0,603.75,461.05
2016,7,1,9,45,864.5,119.0,1.95,21.5,827.0,653.58,497.81
2016,7,1,10,0,875.0,120.0,2.0,22.0,861.0,702.51,532.89
2016,7,1,10,15,881.5,121.5,2.0,22.0,889.0,747.9,564.83
2016,7,1,10,30,888.0,123.0,2.0,22.0,917.0,791.62,593.77
2016,7,1,10,45,894.0,123.0,2.05,22.5,938.5,831.7,619.17
2016,7,1,11,0,900.0,123.0,2.1,23.0,960.0,869.67,642.92
2016,7,1,11,15,903.0,123.5,2.15,23.0,974.5,903.22,664.81
2016,7,1,11,30,906.0,124.0,2.2,23.0,989.0,934.16,684.96
2016,7,1,11,45,908.5,124.0,2.25,23.5,996.0,961.43,701.35
2016,7,1,12,0,911.0,124.0,2.3,24.0,1003.0,985.82,715.84
2016,7,1,12,15,911.0,124.0,2.35,24.0,1003.0,1004.81,728.3
2016,7,1,12,30,911.0,124.0,2.4,24.0,1003.0,1020.63,738.84
2016,7,1,12,45,903.5,128.0,2.45,24.0,993.0,1029.69,745.19
2016,7,1,13,0,896.0,132.0,2.5,24.0,983.0,1035.37,749.55
2016,7,1,13,15,892.5,131.0,2.55,24.0,968.0,1036.68,751.27
2016,7,1,13,30,889.0,130.0,2.6,24.0,953.0,1034.58,750.95
2016,7,1,13,45,885.0,128.0,2.65,24.0,931.5,1027.55,747.59
2016,7,1,14,0,881.0,126.0,2.7,24.0,910.0,1017.14,742.19
2016,7,1,14,15,874.5,124.5,2.7,23.5,881.5,1001.49,734.44
2016,7,1,14,30,868.0,123.0,2.7,23.0,853.0,982.68,724.69
2016,7,1,14,45,859.5,121.0,2.75,23.0,819.0,958.41,710.4
2016,7,1,15,0,851.0,119.0,2.8,23.0,785.0,931.32,694.21
2016,7,1,15,15,839.0,116.5,2.8,22.5,745.5,904.98,679.39
2016,7,1,15,30,827.0,114.0,2.8,22.0,706.0,868.9,657.77
2016,7,1,15,45,812.5,111.0,2.8,22.0,662.0,828.03,631.39
2016,7,1,16,0,798.0,108.0,2.8,22.0,618.0,785.45,603.54
2016,7,1,16,15,778.5,104.5,2.8,21.5,571.0,736.95,572.2
2016,7,1,16,30,759.0,101.0,2.8,21.0,524.0,687.63,539.63
2016,7,1,16,45,734.0,96.5,2.8,21.0,474.5,632.83,500.8
2016,7,1,17,0,709.0,92.0,2.8,21.0,425.0,580.36,461.6
2016,7,1,17,15,675.0,87.5,2.75,20.5,375.0,520.96,416.66
2016,7,1,17,30,641.0,83.0,2.7,20.0,325.0,463.33,371.62
2016,7,1,17,45,595.0,76.5,2.7,20.0,275.5,399.48,319.68
2016,7,1,18,0,549.0,70.0,2.7,20.0,226.0,339.34,269.18
2016,7,1,18,15,484.0,62.0,2.65,19.0,179.5,274.01,214.24
2016,7,1,18,30,419.0,54.0,2.6,18.0,133.0,215.11,163.39
2016,7,1,18,45,322.0,43.0,2.55,17.5,93.0,150.71,108.38
2016,7,1,19,0,225.0,32.0,2.5,17.0,53.0,96.42,60.49
2016,7,1,19,15,112.5,16.0,2.5,16.5,26.5,40.55,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.5,2.15,13.0,30.5,13.7,0.0
2016,7,2,5,30,246.0,35.0,2.2,13.0,61.0,27.25,17.14
2016,7,2,5,45,342.0,45.5,2.25,13.5,102.0,35.54,25.52
2016,7,2,6,0,438.0,56.0,2.3,14.0,143.0,42.41,32.04
2016,7,2,6,15,500.5,64.0,2.3,14.5,190.0,46.66,36.04
2016,7,2,6,30,563.0,72.0,2.3,15.0,237.0,50.69,39.66
2016,7,2,6,45,448.0,103.0,2.3,15.5,250.0,72.25,58.62
2016,7,2,7,0,333.0,134.0,2.3,16.0,263.0,108.77,80.31
2016,7,2,7,15,330.0,156.0,2.3,16.5,299.0,147.1,104.41
2016,7,2,7,30,327.0,178.0,2.3,17.0,335.0,185.6,133.6
2016,7,2,7,45,547.5,139.0,2.3,17.5,435.0,215.27,149.07
2016,7,2,8,0,768.0,100.0,2.3,18.0,535.0,277.23,194.43
2016,7,2,8,15,787.0,103.0,2.3,18.5,581.5,330.94,241.38
2016,7,2,8,30,806.0,106.0,2.3,19.0,628.0,386.18,288.88
2016,7,2,8,45,821.0,108.5,2.3,19.5,671.5,440.58,334.58
2016,7,2,9,0,836.0,111.0,2.3,20.0,715.0,495.59,379.31
2016,7,2,9,15,847.5,113.0,2.3,20.5,754.0,551.23,422.95
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,603.38,462.67
2016,7,2,9,45,859.5,121.0,2.3,21.5,824.5,651.6,498.17
2016,7,2,10,0,860.0,127.0,2.3,22.0,856.0,698.07,531.31
2016,7,2,10,15,867.0,128.5,2.3,22.0,883.5,743.26,563.69
2016,7,2,10,30,874.0,130.0,2.3,22.0,911.0,786.86,592.81
2016,7,2,10,45,878.0,132.0,2.35,22.5,932.0,826.74,618.28
2016,7,2,11,0,882.0,134.0,2.4,23.0,953.0,864.42,642.01
2016,7,2,11,15,885.5,134.5,2.4,23.0,967.5,897.96,663.64
2016,7,2,11,30,889.0,135.0,2.4,23.0,982.0,928.97,683.51
2016,7,2,11,45,889.0,136.5,2.45,23.0,989.0,955.04,700.56
2016,7,2,12,0,889.0,138.0,2.5,23.0,996.0,978.21,715.77
2016,7,2,12,15,889.5,138.0,2.5,23.0,995.5,997.44,728.0
2016,7,2,12,30,890.0,138.0,2.5,23.0,995.0,1013.61,738.33
2016,7,2,12,45,894.0,134.0,2.55,23.0,989.5,1026.16,746.96
2016,7,2,13,0,898.0,130.0,2.6,23.0,984.0,1035.43,753.6
2016,7,2,13,15,895.0,129.0,2.6,23.0,969.0,1037.27,755.11
2016,7,2,13,30,892.0,128.0,2.6,23.0,954.0,1035.69,754.6
2016,7,2,13,45,887.0,127.5,2.65,23.0,932.5,1029.21,751.58
2016,7,2,14,0,882.0,127.0,2.7,23.0,911.0,1019.38,746.53
2016,7,2,14,15,875.5,125.5,2.7,23.0,882.5,1003.76,737.33
2016,7,2,14,30,869.0,124.0,2.7,23.0,854.0,984.98,726.18
2016,7,2,14,45,859.0,122.5,2.7,23.0,819.5,959.82,710.88
2016,7,2,15,0,849.0,121.0,2.7,23.0,785.0,931.91,693.78
2016,7,2,15,15,837.5,118.5,2.7,22.5,746.0,906.19,679.43
2016,7,2,15,30,826.0,116.0,2.7,22.0,707.0,870.61,658.21
2016,7,2,15,45,809.5,113.5,2.7,22.0,663.0,828.63,631.14
2016,7,2,16,0,793.0,111.0,2.7,22.0,619.0,785.08,602.68
2016,7,2,16,15,773.5,107.5,2.65,21.5,571.5,736.76,571.25
2016,7,2,16,30,754.0,104.0,2.6,21.0,524.0,687.61,538.65
2016,7,2,16,45,726.5,100.5,2.6,20.5,474.5,634.67,502.04
2016,7,2,17,0,699.0,97.0,2.6,20.0,425.0,579.93,462.12
2016,7,2,17,15,665.0,91.5,2.55,19.5,374.5,519.8,416.64
2016,7,2,17,30,631.0,86.0,2.5,19.0,324.0,461.46,371.05
2016,7,2,17,45,582.5,80.0,2.5,18.5,274.5,397.34,319.45
2016,7,2,18,0,534.0,74.0,2.5,18.0,225.0,337.15,269.3
2016,7,2,18,15,469.5,65.0,2.45,17.5,178.5,271.64,213.56
2016,7,2,18,30,405.0,56.0,2.4,17.0,132.0,212.53,162.1
2016,7,2,18,45,311.5,44.0,2.35,16.5,92.5,147.41,106.39
2016,7,2,19,0,218.0,32.0,2.3,16.0,53.0,94.94,59.74
2016,7,2,19,15,109.0,16.0,2.3,15.5,26.5,39.97,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.5,17.0,2.1,12.5,30.5,13.31,0.0
2016,7,3,5,30,269.0,34.0,2.2,13.0,61.0,27.43,17.2
2016,7,3,5,45,363.0,44.0,2.3,13.5,102.5,34.25,24.37
2016,7,3,6,0,457.0,54.0,2.4,14.0,144.0,40.73,30.54
2016,7,3,6,15,305.0,83.5,2.4,14.5,151.0,61.39,49.09
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,89.53,73.97
2016,7,3,6,45,170.5,132.0,2.4,15.5,191.0,103.17,85.74
2016,7,3,7,0,188.0,151.0,2.4,16.0,224.0,122.34,94.22
2016,7,3,7,15,163.5,175.0,2.35,16.5,245.0,152.19,115.09
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,179.73,137.03
2016,7,3,7,45,209.5,215.0,2.25,17.5,328.0,217.83,164.48
2016,7,3,8,0,280.0,231.0,2.2,18.0,390.0,258.68,195.1
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.5,305.43,226.86
2016,7,3,8,30,817.0,102.0,2.2,19.0,631.0,385.97,288.43
2016,7,3,8,45,831.5,104.5,2.2,19.5,674.5,440.77,334.36
2016,7,3,9,0,846.0,107.0,2.2,20.0,718.0,499.36,381.7
2016,7,3,9,15,857.0,109.0,2.2,20.0,756.5,552.09,424.03
2016,7,3,9,30,868.0,111.0,2.2,20.0,795.0,604.43,464.83
2016,7,3,9,45,889.5,105.5,2.25,20.5,832.5,656.06,503.47
2016,7,3,10,0,911.0,100.0,2.3,21.0,870.0,707.63,541.02
2016,7,3,10,15,917.0,101.0,2.3,21.0,898.0,753.72,573.1
2016,7,3,10,30,923.0,102.0,2.3,21.0,926.0,798.01,602.71
2016,7,3,10,45,927.0,103.0,2.35,21.5,947.0,838.71,628.74
2016,7,3,11,0,931.0,104.0,2.4,22.0,968.0,877.07,652.92
2016,7,3,11,15,934.0,104.5,2.45,22.0,982.5,911.6,675.63
2016,7,3,11,30,937.0,105.0,2.5,22.0,997.0,943.41,696.49
2016,7,3,11,45,938.0,105.0,2.55,22.5,1004.0,970.04,712.56
2016,7,3,12,0,939.0,105.0,2.6,23.0,1011.0,993.61,726.62
2016,7,3,12,15,939.0,105.5,2.6,23.0,1010.5,1013.55,739.29
2016,7,3,12,30,939.0,106.0,2.6,23.0,1010.0,1030.21,749.92
2016,7,3,12,45,922.5,115.0,2.65,23.0,998.0,1035.66,753.94
2016,7,3,13,0,906.0,124.0,2.7,23.0,986.0,1037.5,755.87
2016,7,3,13,15,903.0,123.5,2.7,23.0,971.0,1039.87,757.78
2016,7,3,13,30,900.0,123.0,2.7,23.0,956.0,1038.79,757.59
2016,7,3,13,45,894.5,122.0,2.75,23.0,934.0,1031.25,753.86
2016,7,3,14,0,889.0,121.0,2.8,23.0,912.0,1020.33,748.09
2016,7,3,14,15,882.5,119.5,2.8,22.5,883.5,1004.61,740.25
2016,7,3,14,30,876.0,118.0,2.8,22.0,855.0,985.71,730.38
2016,7,3,14,45,866.5,116.5,2.8,22.0,820.5,960.88,715.21
2016,7,3,15,0,857.0,115.0,2.8,22.0,786.0,933.26,698.19
2016,7,3,15,15,845.5,113.0,2.75,21.5,746.5,900.65,678.68
2016,7,3,15,30,834.0,111.0,2.7,21.0,707.0,872.43,662.05
2016,7,3,15,45,819.0,108.0,2.7,21.0,663.0,830.94,635.16
2016,7,3,16,0,804.0,105.0,2.7,21.0,619.0,787.75,606.86
2016,7,3,16,15,784.5,102.0,2.7,20.5,572.0,739.59,575.74
2016,7,3,16,30,765.0,99.0,2.7,20.0,525.0,690.6,543.38
2016,7,3,16,45,740.5,95.0,2.7,20.0,475.5,636.44,505.1
2016,7,3,17,0,716.0,91.0,2.7,20.0,426.0,584.5,466.23
2016,7,3,17,15,682.5,86.0,2.65,19.5,376.0,524.47,420.75
2016,7,3,17,30,649.0,81.0,2.6,19.0,326.0,466.17,375.11
2016,7,3,17,45,604.5,74.5,2.6,18.5,276.5,402.65,323.9
2016,7,3,18,0,560.0,68.0,2.6,18.0,227.0,342.67,273.78
2016,7,3,18,15,496.5,60.5,2.55,17.5,180.5,277.86,218.39
2016,7,3,18,30,433.0,53.0,2.5,17.0,134.0,219.3,167.1
2016,7,3,18,45,340.5,42.0,2.5,16.5,94.0,155.35,112.01
2016,7,3,19,0,248.0,31.0,2.5,16.0,54.0,101.83,63.86
2016,7,3,19,15,124.0,15.5,2.5,15.5,27.0,42.06,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.46,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,25.6,15.58
2016,7,4,5,45,392.0,40.5,2.55,13.5,103.5,31.14,21.62
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,36.43,26.72
2016,7,4,6,15,244.5,59.5,2.65,14.5,107.5,43.09,32.85
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,64.14,51.58
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,77.3,63.07
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,90.52,70.92
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,108.55,85.55
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,126.77,100.07
2016,7,4,7,45,12.0,174.0,2.45,17.5,181.0,157.8,124.28
2016,7,4,8,0,24.0,207.0,2.4,18.0,221.0,190.5,149.52
2016,7,4,8,15,28.0,228.0,2.35,18.0,245.5,207.23,162.39
2016,7,4,8,30,32.0,249.0,2.3,18.0,270.0,229.96,179.98
2016,7,4,8,45,49.0,281.5,2.3,18.5,316.0,268.25,209.12
2016,7,4,9,0,66.0,314.0,2.3,19.0,362.0,308.84,239.69
2016,7,4,9,15,480.0,205.5,2.3,19.5,581.5,433.01,336.18
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,606.4,467.85
2016,7,4,9,45,891.0,104.5,2.35,20.5,832.0,655.49,503.56
2016,7,4,10,0,888.0,112.0,2.4,21.0,863.0,702.44,537.48
2016,7,4,10,15,894.5,113.5,2.4,21.0,890.5,748.49,570.15
2016,7,4,10,30,901.0,115.0,2.4,21.0,918.0,792.84,599.91
2016,7,4,10,45,904.0,117.0,2.45,21.5,939.0,832.96,625.64
2016,7,4,11,0,907.0,119.0,2.5,22.0,960.0,870.76,649.54
2016,7,4,11,15,910.0,119.5,2.5,22.0,974.5,904.67,671.51
2016,7,4,11,30,913.0,120.0,2.5,22.0,989.0,935.94,691.64
2016,7,4,11,45,911.5,122.0,2.55,22.5,995.0,961.74,707.2
2016,7,4,12,0,910.0,124.0,2.6,23.0,1001.0,984.47,720.76
2016,7,4,12,15,910.0,124.0,2.6,23.0,1000.5,1003.59,732.94
2016,7,4,12,30,910.0,124.0,2.6,23.0,1000.0,1019.54,743.14
2016,7,4,12,45,915.5,118.5,2.65,23.0,994.5,1032.22,751.85
2016,7,4,13,0,921.0,113.0,2.7,23.0,989.0,1041.52,758.5
2016,7,4,13,15,918.0,112.5,2.7,23.0,973.5,1043.87,760.34
2016,7,4,13,30,915.0,112.0,2.7,23.0,958.0,1042.73,760.1
2016,7,4,13,45,910.0,111.0,2.7,23.0,936.0,1035.57,756.14
2016,7,4,14,0,905.0,110.0,2.7,23.0,914.0,1024.98,750.12
2016,7,4,14,15,898.0,108.5,2.7,22.5,885.0,1008.52,741.84
2016,7,4,14,30,891.0,107.0,2.7,22.0,856.0,988.84,731.52
2016,7,4,14,45,882.5,105.5,2.7,22.0,822.0,964.64,716.82
2016,7,4,15,0,874.0,104.0,2.7,22.0,788.0,937.55,700.22
2016,7,4,15,15,862.5,102.0,2.7,21.5,748.0,904.46,680.84
2016,7,4,15,30,851.0,100.0,2.7,21.0,708.0,868.99,659.66
2016,7,4,15,45,837.0,97.5,2.75,21.0,664.5,828.68,633.96
2016,7,4,16,0,823.0,95.0,2.8,21.0,621.0,792.3,610.73
2016,7,4,16,15,804.5,92.0,2.75,20.5,573.5,744.25,579.34
2016,7,4,16,30,786.0,89.0,2.7,20.0,526.0,695.25,546.75
2016,7,4,16,45,762.0,85.5,2.7,20.0,477.0,641.16,508.96
2016,7,4,17,0,738.0,82.0,2.7,20.0,428.0,587.18,468.72
2016,7,4,17,15,706.5,77.5,2.7,19.5,377.5,527.94,423.96
2016,7,4,17,30,675.0,73.0,2.7,19.0,327.0,471.74,379.95
2016,7,4,17,45,631.5,67.5,2.7,18.5,278.0,408.61,328.89
2016,7,4,18,0,588.0,62.0,2.7,18.0,229.0,348.89,278.8
2016,7,4,18,15,525.5,55.0,2.65,17.0,182.0,283.61,223.24
2016,7,4,18,30,463.0,48.0,2.6,16.0,135.0,224.5,171.47
2016,7,4,18,45,370.5,38.5,2.55,15.5,95.0,160.54,115.83
2016,7,4,19,0,278.0,29.0,2.5,15.0,55.0,106.96,66.86
2016,7,4,19,15,139.0,14.5,2.5,14.5,27.5,44.74,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.0,16.0,2.65,12.5,30.0,12.5,0.0
2016,7,5,5,30,272.0,32.0,2.7,13.0,60.0,25.68,15.53
2016,7,5,5,45,365.5,42.0,2.75,13.5,100.5,32.58,22.85
2016,7,5,6,0,459.0,52.0,2.8,14.0,141.0,39.12,29.08
2016,7,5,6,15,521.5,59.0,2.75,14.5,188.0,42.68,32.47
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,46.08,35.54
2016,7,5,6,45,292.0,77.0,2.65,15.5,161.5,53.25,41.83
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,80.63,62.66
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,96.56,75.62
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,112.63,88.47
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,132.07,103.82
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,151.85,119.21
2016,7,5,8,15,6.5,187.0,2.35,18.0,191.5,171.3,134.36
2016,7,5,8,30,10.0,207.0,2.3,18.0,214.0,191.29,149.84
2016,7,5,8,45,16.0,234.5,2.3,18.5,246.0,219.34,171.26
2016,7,5,9,0,22.0,262.0,2.3,19.0,278.0,248.26,193.1
2016,7,5,9,15,42.0,304.5,2.35,19.5,337.0,294.61,228.2
2016,7,5,9,30,62.0,347.0,2.4,20.0,396.0,347.41,267.68
2016,7,5,9,45,481.0,226.0,2.45,20.5,630.0,505.23,391.49
2016,7,5,10,0,900.0,105.0,2.5,21.0,864.0,703.65,540.26
2016,7,5,10,15,906.5,106.0,2.55,21.0,892.5,749.76,571.95
2016,7,5,10,30,913.0,107.0,2.6,21.0,921.0,794.14,602.14
2016,7,5,10,45,917.0,108.5,2.65,21.5,942.0,835.07,628.5
2016,7,5,11,0,921.0,110.0,2.7,22.0,963.0,873.69,653.03
2016,7,5,11,15,924.5,110.5,2.75,22.0,978.0,908.48,676.06
2016,7,5,11,30,928.0,111.0,2.8,22.0,993.0,940.61,697.26
2016,7,5,11,45,929.0,111.5,2.85,22.0,1000.5,967.66,715.06
2016,7,5,12,0,930.0,112.0,2.9,22.0,1008.0,991.67,730.93
2016,7,5,12,15,931.0,112.0,2.95,22.0,1008.5,1012.08,744.49
2016,7,5,12,30,932.0,112.0,3.0,22.0,1009.0,1029.26,756.05
2016,7,5,12,45,925.5,115.0,3.05,22.0,1000.0,1038.68,762.66
2016,7,5,13,0,919.0,118.0,3.1,22.0,991.0,1044.63,767.19
2016,7,5,13,15,916.5,117.5,3.1,21.5,977.0,1047.57,770.95
2016,7,5,13,30,914.0,117.0,3.1,21.0,963.0,1047.02,772.59
2016,7,5,13,45,911.5,115.0,3.1,21.0,942.0,1041.43,769.58
2016,7,5,14,0,909.0,113.0,3.1,21.0,921.0,1032.34,764.44
2016,7,5,14,15,903.5,112.0,3.1,21.0,893.0,1017.92,755.91
2016,7,5,14,30,898.0,111.0,3.1,21.0,865.0,1000.22,745.33
2016,7,5,14,45,892.0,108.0,3.15,21.0,831.5,976.72,731.34
2016,7,5,15,0,886.0,105.0,3.2,21.0,798.0,950.18,715.29
2016,7,5,15,15,875.5,103.0,3.2,20.5,759.0,917.73,696.15
2016,7,5,15,30,865.0,101.0,3.2,20.0,720.0,882.8,675.12
2016,7,5,15,45,853.0,98.0,3.25,20.0,676.5,843.21,649.63
2016,7,5,16,0,841.0,95.0,3.3,20.0,633.0,807.39,626.53
2016,7,5,16,15,823.5,92.5,3.35,19.5,585.5,760.02,595.91
2016,7,5,16,30,806.0,90.0,3.4,19.0,538.0,711.56,563.9
2016,7,5,16,45,783.0,86.0,3.45,19.0,488.0,656.74,525.36
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,601.89,484.27
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,541.85,438.51
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,484.91,393.49
2016,7,5,17,45,650.0,69.0,3.65,17.5,285.0,419.98,340.5
2016,7,5,18,0,604.0,64.0,3.7,17.0,234.0,358.66,288.61
2016,7,5,18,15,539.0,57.0,3.65,16.0,186.5,291.45,230.93
2016,7,5,18,30,474.0,50.0,3.6,15.0,139.0,230.63,177.26
2016,7,5,18,45,370.0,40.5,3.55,14.5,97.5,162.62,118.1
2016,7,5,19,0,266.0,31.0,3.5,14.0,56.0,106.22,66.78
2016,7,5,19,15,133.0,15.5,3.45,13.5,28.0,44.75,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,16.0,2.75,12.5,29.0,12.56,0.0
2016,7,6,5,30,268.0,32.0,2.7,13.0,58.0,25.77,15.49
2016,7,6,5,45,364.5,41.0,2.7,13.5,98.5,31.74,22.1
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,37.43,27.58
2016,7,6,6,15,239.0,75.5,2.55,14.5,122.5,59.27,47.18
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,88.33,72.91
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,104.66,87.04
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,116.34,91.96
2016,7,6,7,15,23.5,154.0,2.1,16.0,164.0,136.74,108.07
2016,7,6,7,30,18.0,168.0,2.0,16.0,177.0,150.86,119.33
2016,7,6,7,45,35.0,197.5,1.9,16.5,217.0,175.29,137.82
2016,7,6,8,0,52.0,227.0,1.8,17.0,257.0,207.46,162.45
2016,7,6,8,15,94.0,258.0,1.75,17.5,317.0,250.9,195.22
2016,7,6,8,30,136.0,289.0,1.7,18.0,377.0,295.18,228.63
2016,7,6,8,45,492.5,194.0,1.7,18.5,543.0,370.44,283.93
2016,7,6,9,0,849.0,99.0,1.7,19.0,709.0,491.69,376.23
2016,7,6,9,15,859.5,101.0,1.75,19.5,747.5,544.36,417.44
2016,7,6,9,30,870.0,103.0,1.8,20.0,786.0,596.61,457.43
2016,7,6,9,45,880.0,103.5,1.85,20.5,820.5,646.53,494.54
2016,7,6,10,0,890.0,104.0,1.9,21.0,855.0,695.49,529.88
2016,7,6,10,15,896.5,105.0,1.95,21.0,882.5,741.22,562.17
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,785.23,591.84
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.5,825.68,618.48
2016,7,6,11,0,913.0,107.0,2.3,22.0,953.0,863.91,643.44
2016,7,6,11,15,915.5,107.5,2.4,22.0,967.0,897.61,666.06
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,928.61,686.89
2016,7,6,11,45,920.0,108.0,2.65,22.5,988.0,955.85,704.33
2016,7,6,12,0,922.0,108.0,2.8,23.0,995.0,980.13,719.81
2016,7,6,12,15,921.5,108.0,2.9,23.0,994.5,998.95,732.73
2016,7,6,12,30,921.0,108.0,3.0,23.0,994.0,1014.51,743.65
2016,7,6,12,45,912.5,111.5,3.15,23.0,984.0,1022.33,750.06
2016,7,6,13,0,904.0,115.0,3.3,23.0,974.0,1026.68,754.35
2016,7,6,13,15,901.0,114.5,3.4,22.5,959.0,1029.05,758.53
2016,7,6,13,30,898.0,114.0,3.5,22.0,944.0,1027.98,760.58
2016,7,6,13,45,894.0,112.5,3.6,22.0,922.5,1021.44,757.65
2016,7,6,14,0,890.0,111.0,3.7,22.0,901.0,1011.5,752.57
2016,7,6,14,15,883.5,109.5,3.7,22.0,873.0,995.75,743.02
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,976.82,731.43
2016,7,6,14,45,870.5,105.5,3.75,22.0,811.5,953.74,717.41
2016,7,6,15,0,864.0,103.0,3.8,22.0,778.0,927.71,701.38
2016,7,6,15,15,853.0,101.0,3.8,21.5,739.0,895.34,681.95
2016,7,6,15,30,842.0,99.0,3.8,21.0,700.0,860.59,660.69
2016,7,6,15,45,831.0,95.5,3.8,21.0,657.5,822.0,635.25
2016,7,6,16,0,820.0,92.0,3.8,21.0,615.0,781.44,608.16
2016,7,6,16,15,802.5,89.0,3.75,20.5,569.0,739.92,580.98
2016,7,6,16,30,785.0,86.0,3.7,20.0,523.0,691.74,548.43
2016,7,6,16,45,764.5,82.0,3.7,19.5,474.5,639.56,512.41
2016,7,6,17,0,744.0,78.0,3.7,19.0,426.0,587.18,473.82
2016,7,6,17,15,713.5,74.0,3.7,18.5,376.5,528.83,428.95
2016,7,6,17,30,683.0,70.0,3.7,18.0,327.0,471.81,383.62
2016,7,6,17,45,642.5,64.5,3.7,17.5,278.0,411.19,333.78
2016,7,6,18,0,602.0,59.0,3.7,17.0,229.0,352.24,283.61
2016,7,6,18,15,540.0,52.5,3.6,16.5,182.0,286.97,226.9
2016,7,6,18,30,478.0,46.0,3.5,16.0,135.0,227.8,174.22
2016,7,6,18,45,384.5,37.0,3.45,15.5,95.0,163.23,117.72
2016,7,6,19,0,291.0,28.0,3.4,15.0,55.0,109.17,67.69
2016,7,6,19,15,145.5,14.0,3.35,14.5,27.5,45.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,11.25,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,23.01,13.1
2016,7,7,5,45,397.5,37.5,3.1,13.5,98.5,28.67,19.39
2016,7,7,6,0,490.0,46.0,3.1,14.0,139.0,34.07,24.59
2016,7,7,6,15,277.5,76.5,3.0,14.5,132.5,56.19,44.45
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,89.09,73.59
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,105.11,87.47
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,123.1,97.0
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,141.64,110.65
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,157.97,123.86
2016,7,7,7,45,42.5,202.0,2.8,17.5,224.0,179.99,141.03
2016,7,7,8,0,45.0,223.0,2.8,18.0,248.0,202.54,158.56
2016,7,7,8,15,148.0,251.0,2.8,18.0,344.5,257.32,199.36
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,324.52,250.81
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,387.92,298.48
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,488.32,376.9
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,541.53,420.36
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,594.29,462.51
2016,7,7,9,45,887.5,96.0,3.1,19.5,818.5,643.88,500.44
2016,7,7,10,0,894.0,98.0,3.2,20.0,852.0,692.2,536.4
2016,7,7,10,15,900.5,99.5,3.25,20.0,879.5,738.56,569.87
2016,7,7,10,30,907.0,101.0,3.3,20.0,907.0,783.21,600.81
2016,7,7,10,45,911.5,101.5,3.35,20.5,928.5,823.44,627.19
2016,7,7,11,0,916.0,102.0,3.4,21.0,950.0,861.4,651.74
2016,7,7,11,15,919.0,102.5,3.4,21.0,964.5,895.64,674.52
2016,7,7,11,30,922.0,103.0,3.4,21.0,979.0,927.2,695.39
2016,7,7,11,45,924.0,103.0,3.4,21.0,986.5,954.56,713.37
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,978.94,729.35
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,998.31,742.03
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,1014.43,752.64
2016,7,7,12,45,916.0,108.0,3.4,21.0,983.5,1022.34,757.92
2016,7,7,13,0,906.0,113.0,3.4,21.0,974.0,1026.75,761.06
2016,7,7,13,15,903.0,112.5,3.35,21.0,959.0,1029.15,762.62
2016,7,7,13,30,900.0,112.0,3.3,21.0,944.0,1028.09,762.03
2016,7,7,13,45,897.0,110.0,3.3,21.0,923.0,1022.04,758.68
2016,7,7,14,0,894.0,108.0,3.3,21.0,902.0,1012.55,753.21
2016,7,7,14,15,887.5,107.0,3.3,21.0,874.0,997.28,744.02
2016,7,7,14,30,881.0,106.0,3.3,21.0,846.0,978.83,732.8
2016,7,7,14,45,874.5,103.5,3.3,21.0,812.5,955.68,718.49
2016,7,7,15,0,868.0,101.0,3.3,21.0,779.0,929.57,702.19
2016,7,7,15,15,857.0,99.0,3.3,20.5,740.0,897.09,682.81
2016,7,7,15,30,846.0,97.0,3.3,20.0,701.0,862.22,661.6
2016,7,7,15,45,834.0,94.0,3.35,20.0,658.0,823.2,636.26
2016,7,7,16,0,822.0,91.0,3.4,20.0,615.0,782.27,609.26
2016,7,7,16,15,804.0,88.0,3.45,19.5,568.5,740.26,582.22
2016,7,7,16,30,786.0,85.0,3.5,19.0,522.0,691.64,549.72
2016,7,7,16,45,764.5,81.0,3.6,19.0,473.5,638.7,512.44
2016,7,7,17,0,743.0,77.0,3.7,19.0,425.0,585.66,472.72
2016,7,7,17,15,712.0,73.0,3.75,18.0,375.0,527.03,428.54
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,469.8,383.7
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,409.55,334.01
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,351.07,284.02
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,285.93,227.11
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,226.89,174.27
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,162.61,117.73
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,108.78,67.44
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,45.08,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,9.96,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,20.3,10.71
2016,7,8,5,45,415.5,33.5,3.15,14.5,97.0,25.22,16.28
2016,7,8,6,0,506.0,41.0,3.2,15.0,137.0,29.92,20.81
2016,7,8,6,15,563.5,46.5,3.15,15.5,183.0,32.72,23.48
2016,7,8,6,30,621.0,52.0,3.1,16.0,229.0,38.72,28.86
2016,7,8,6,45,355.0,100.5,3.05,16.5,206.0,70.54,56.91
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,123.07,96.61
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,143.25,111.21
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,161.19,125.62
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,202.44,152.28
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,260.64,194.05
2016,7,8,8,15,588.5,146.5,2.65,19.5,509.5,297.93,219.32
2016,7,8,8,30,833.0,78.0,2.6,20.0,611.0,371.69,276.46
2016,7,8,8,45,845.0,80.0,2.6,20.5,653.5,425.32,322.06
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,479.15,366.43
2016,7,8,9,15,867.0,83.5,2.6,21.0,734.5,531.46,408.97
2016,7,8,9,30,877.0,85.0,2.6,21.0,773.0,583.28,449.88
2016,7,8,9,45,883.5,87.0,2.6,21.5,805.5,632.66,486.92
2016,7,8,10,0,890.0,89.0,2.6,22.0,838.0,680.77,521.89
2016,7,8,10,15,896.0,90.5,2.65,22.5,865.5,726.58,553.22
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,770.66,582.16
2016,7,8,10,45,905.0,93.5,2.8,23.5,914.0,810.42,608.06
2016,7,8,11,0,908.0,95.0,2.9,24.0,935.0,847.84,632.16
2016,7,8,11,15,911.0,95.5,2.95,24.0,949.0,881.81,654.7
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,913.13,675.41
2016,7,8,11,45,916.5,95.5,3.05,24.0,971.0,940.24,693.3
2016,7,8,12,0,919.0,95.0,3.1,24.0,979.0,964.4,709.28
2016,7,8,12,15,919.5,95.0,3.15,24.0,979.0,984.08,722.36
2016,7,8,12,30,920.0,95.0,3.2,24.0,979.0,1000.55,733.45
2016,7,8,12,45,914.0,98.0,3.25,24.5,970.5,1010.31,738.81
2016,7,8,13,0,908.0,101.0,3.3,25.0,962.0,1016.64,742.08
2016,7,8,13,15,905.5,100.5,3.35,25.0,948.0,1019.45,744.64
2016,7,8,13,30,903.0,100.0,3.4,25.0,934.0,1018.8,745.1
2016,7,8,13,45,900.5,98.5,3.45,25.0,913.5,1013.65,742.75
2016,7,8,14,0,898.0,97.0,3.5,25.0,893.0,1005.06,738.27
2016,7,8,14,15,892.5,95.5,3.5,24.5,866.0,990.12,730.8
2016,7,8,14,30,887.0,94.0,3.5,24.0,839.0,971.94,721.25
2016,7,8,14,45,881.5,92.0,3.55,24.0,806.0,950.08,708.21
2016,7,8,15,0,876.0,90.0,3.6,24.0,773.0,925.22,693.14
2016,7,8,15,15,865.5,88.0,3.6,23.5,735.0,892.92,673.96
2016,7,8,15,30,855.0,86.0,3.6,23.0,697.0,858.17,652.95
2016,7,8,15,45,843.5,83.5,3.65,23.0,654.5,819.77,628.14
2016,7,8,16,0,832.0,81.0,3.7,23.0,612.0,779.41,601.67
2016,7,8,16,15,815.5,78.5,3.65,22.5,565.5,733.42,571.49
2016,7,8,16,30,799.0,76.0,3.6,22.0,519.0,686.33,540.0
2016,7,8,16,45,778.5,72.5,3.55,22.0,471.0,638.87,506.63
2016,7,8,17,0,758.0,69.0,3.5,22.0,423.0,586.45,467.8
2016,7,8,17,15,728.0,65.5,3.4,21.5,373.5,528.34,423.45
2016,7,8,17,30,698.0,62.0,3.3,21.0,324.0,471.52,378.64
2016,7,8,17,45,659.0,57.5,3.25,20.5,275.5,410.6,329.14
2016,7,8,18,0,620.0,53.0,3.2,20.0,227.0,352.55,280.2
2016,7,8,18,15,559.5,47.0,3.1,19.5,180.5,288.68,225.21
2016,7,8,18,30,499.0,41.0,3.0,19.0,134.0,229.61,173.08
2016,7,8,18,45,408.0,33.0,2.95,18.5,94.0,165.75,117.57
2016,7,8,19,0,317.0,25.0,2.9,18.0,54.0,112.18,67.59
2016,7,8,19,15,158.5,12.5,2.9,17.5,27.0,45.78,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.1,14.5,28.5,9.13,0.0
2016,7,9,5,30,347.0,24.0,2.1,15.0,57.0,18.57,9.14
2016,7,9,5,45,436.0,31.0,2.15,15.5,97.0,23.15,14.41
2016,7,9,6,0,525.0,38.0,2.2,16.0,137.0,29.99,20.78
2016,7,9,6,15,581.5,43.5,2.25,16.5,183.0,33.21,23.81
2016,7,9,6,30,638.0,49.0,2.3,17.0,229.0,36.29,26.6
2016,7,9,6,45,675.5,53.0,2.4,18.0,277.5,37.98,27.97
2016,7,9,7,0,713.0,57.0,2.5,19.0,326.0,50.81,28.92
2016,7,9,7,15,741.0,60.0,2.55,19.5,375.0,98.15,48.78
2016,7,9,7,30,769.0,63.0,2.6,20.0,424.0,154.72,88.36
2016,7,9,7,45,789.0,66.0,2.65,20.5,472.0,206.79,130.84
2016,7,9,8,0,809.0,69.0,2.7,21.0,520.0,260.84,177.65
2016,7,9,8,15,825.5,71.0,2.7,21.0,566.0,314.75,225.5
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,369.82,273.82
2016,7,9,8,45,854.0,75.5,2.75,21.5,654.5,424.36,320.25
2016,7,9,9,0,866.0,78.0,2.8,22.0,697.0,479.12,365.4
2016,7,9,9,15,876.0,79.5,2.85,22.0,735.5,531.9,408.43
2016,7,9,9,30,886.0,81.0,2.9,22.0,774.0,584.19,449.88
2016,7,9,9,45,886.5,86.0,3.0,22.5,805.5,633.04,486.85
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,680.09,521.46
2016,7,9,10,15,893.0,92.5,3.15,23.0,864.5,725.84,554.05
2016,7,9,10,30,899.0,94.0,3.2,23.0,892.0,769.86,584.25
2016,7,9,10,45,905.5,93.5,3.25,23.0,913.5,810.47,611.84
2016,7,9,11,0,912.0,93.0,3.3,23.0,935.0,848.97,637.81
2016,7,9,11,15,914.5,93.5,3.35,23.0,949.5,882.68,660.38
2016,7,9,11,30,917.0,94.0,3.4,23.0,964.0,913.7,681.09
2016,7,9,11,45,921.5,92.0,3.5,23.0,972.0,941.29,699.8
2016,7,9,12,0,926.0,90.0,3.6,23.0,980.0,965.99,716.62
2016,7,9,12,15,926.5,90.0,3.7,23.0,980.5,985.8,730.25
2016,7,9,12,30,927.0,90.0,3.8,23.0,981.0,1002.37,741.84
2016,7,9,12,45,923.5,91.5,3.9,23.0,973.0,1013.17,749.72
2016,7,9,13,0,920.0,93.0,4.0,23.0,965.0,1020.52,755.46
2016,7,9,13,15,918.5,92.5,4.05,23.0,951.5,1024.34,758.66
2016,7,9,13,30,917.0,92.0,4.1,23.0,938.0,1024.66,759.69
2016,7,9,13,45,915.5,90.5,4.2,23.0,918.5,1020.41,758.13
2016,7,9,14,0,914.0,89.0,4.3,23.0,899.0,1012.66,754.36
2016,7,9,14,15,910.0,88.0,4.35,22.5,873.0,999.53,748.22
2016,7,9,14,30,906.0,87.0,4.4,22.0,847.0,983.06,739.9
2016,7,9,14,45,902.0,85.0,4.45,22.0,815.5,962.25,727.21
2016,7,9,15,0,898.0,83.0,4.5,22.0,784.0,938.3,712.58
2016,7,9,15,15,891.0,81.5,4.5,21.5,747.5,909.17,695.32
2016,7,9,15,30,884.0,80.0,4.5,21.0,711.0,877.33,676.03
2016,7,9,15,45,875.0,78.0,4.55,20.5,669.5,840.68,653.44
2016,7,9,16,0,866.0,76.0,4.6,20.0,628.0,801.83,628.92
2016,7,9,16,15,852.5,74.0,4.6,19.5,582.5,757.46,599.64
2016,7,9,16,30,839.0,72.0,4.6,19.0,537.0,711.67,568.78
2016,7,9,16,45,819.0,70.0,4.6,19.0,488.5,660.16,531.94
2016,7,9,17,0,799.0,68.0,4.6,19.0,440.0,612.38,496.3
2016,7,9,17,15,772.0,64.5,4.55,18.5,390.0,554.14,451.1
2016,7,9,17,30,745.0,61.0,4.5,18.0,340.0,496.81,405.1
2016,7,9,17,45,702.5,57.5,4.45,17.5,289.5,432.84,352.15
2016,7,9,18,0,660.0,54.0,4.4,17.0,239.0,371.99,299.92
2016,7,9,18,15,600.5,48.5,4.25,16.5,190.5,305.55,241.65
2016,7,9,18,30,541.0,43.0,4.1,16.0,142.0,246.53,188.32
2016,7,9,18,45,441.0,35.0,3.95,15.5,99.5,177.65,127.69
2016,7,9,19,0,341.0,27.0,3.8,15.0,57.0,120.01,73.04
2016,7,9,19,15,170.5,13.5,3.75,14.5,28.5,48.99,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.5,13.0,3.15,12.5,29.0,10.06,0.0
2016,7,10,5,30,345.0,26.0,3.2,13.0,58.0,20.48,10.61
2016,7,10,5,45,440.5,34.0,3.25,14.0,99.5,25.84,16.81
2016,7,10,6,0,536.0,42.0,3.3,15.0,141.0,30.96,21.69
2016,7,10,6,15,595.5,47.5,3.25,15.5,189.0,36.86,27.14
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,39.81,29.82
2016,7,10,6,45,697.0,57.0,3.15,16.5,288.0,41.35,31.14
2016,7,10,7,0,739.0,61.0,3.1,17.0,339.0,53.42,31.8
2016,7,10,7,15,768.0,64.5,3.0,17.5,390.0,102.76,52.28
2016,7,10,7,30,797.0,68.0,2.9,18.0,441.0,155.58,88.6
2016,7,10,7,45,820.0,70.0,2.85,18.5,491.0,215.0,137.18
2016,7,10,8,0,843.0,72.0,2.8,19.0,541.0,270.84,185.71
2016,7,10,8,15,859.5,74.5,2.75,19.5,588.5,327.2,235.5
2016,7,10,8,30,876.0,77.0,2.7,20.0,636.0,384.69,285.48
2016,7,10,8,45,889.5,78.5,2.65,20.5,680.5,440.96,333.25
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,497.52,379.65
2016,7,10,9,15,913.0,81.5,2.6,21.5,764.5,552.32,423.25
2016,7,10,9,30,923.0,83.0,2.6,22.0,804.0,606.55,464.92
2016,7,10,9,45,929.0,85.0,2.6,22.5,838.0,657.96,503.13
2016,7,10,10,0,935.0,87.0,2.6,23.0,872.0,707.96,539.12
2016,7,10,10,15,941.0,88.0,2.65,23.0,900.5,755.4,572.16
2016,7,10,10,30,947.0,89.0,2.7,23.0,929.0,800.99,602.94
2016,7,10,10,45,950.5,90.0,2.8,23.5,951.0,842.53,629.8
2016,7,10,11,0,954.0,91.0,2.9,24.0,973.0,881.63,654.78
2016,7,10,11,15,957.0,91.5,3.0,24.0,988.0,917.21,678.54
2016,7,10,11,30,960.0,92.0,3.1,24.0,1003.0,949.99,700.4
2016,7,10,11,45,961.5,92.5,3.25,24.5,1010.5,978.45,718.39
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,1003.78,734.3
2016,7,10,12,15,963.0,93.0,3.45,25.0,1018.0,1023.93,747.57
2016,7,10,12,30,963.0,93.0,3.5,25.0,1018.0,1040.67,758.74
2016,7,10,12,45,955.5,97.5,3.6,25.0,1009.0,1051.08,766.3
2016,7,10,13,0,948.0,102.0,3.7,25.0,1000.0,1057.89,771.68
2016,7,10,13,15,945.5,101.0,3.7,25.0,985.5,1060.47,773.71
2016,7,10,13,30,943.0,100.0,3.7,25.0,971.0,1059.42,773.55
2016,7,10,13,45,940.0,99.0,3.75,25.0,949.5,1054.25,771.22
2016,7,10,14,0,937.0,98.0,3.8,25.0,928.0,1045.51,766.7
2016,7,10,14,15,931.5,97.0,3.75,25.0,900.0,1030.78,757.66
2016,7,10,14,30,926.0,96.0,3.7,25.0,872.0,1012.66,746.52
2016,7,10,14,45,919.0,94.0,3.7,25.0,838.0,988.74,731.97
2016,7,10,15,0,912.0,92.0,3.7,25.0,804.0,961.72,715.38
2016,7,10,15,15,902.0,90.5,3.65,25.0,764.5,929.58,695.02
2016,7,10,15,30,892.0,89.0,3.6,25.0,725.0,894.85,672.85
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.5,854.47,646.93
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,812.07,619.36
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,764.38,588.64
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,715.54,556.54
2016,7,10,16,45,810.5,76.0,3.5,24.0,490.5,665.87,522.35
2016,7,10,17,0,788.0,73.0,3.5,24.0,440.0,611.23,482.58
2016,7,10,17,15,757.5,69.5,3.4,23.5,389.0,551.31,437.47
2016,7,10,17,30,727.0,66.0,3.3,23.0,338.0,492.65,391.79
2016,7,10,17,45,684.0,61.5,3.25,22.5,286.5,428.09,340.0
2016,7,10,18,0,641.0,57.0,3.2,22.0,235.0,368.26,290.1
2016,7,10,18,15,577.5,50.5,3.1,21.0,187.0,300.19,232.69
2016,7,10,18,30,514.0,44.0,3.0,20.0,139.0,238.38,178.97
2016,7,10,18,45,413.0,35.5,2.9,19.0,97.0,170.13,120.47
2016,7,10,19,0,312.0,27.0,2.8,18.0,55.0,113.27,67.6
2016,7,10,19,15,156.0,13.5,2.8,17.5,27.5,46.32,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,13.0,1.2,14.5,27.5,10.11,0.0
2016,7,11,5,30,323.0,26.0,1.2,15.0,55.0,20.55,10.38
2016,7,11,5,45,420.0,34.0,1.3,16.0,96.5,25.9,16.7
2016,7,11,6,0,517.0,42.0,1.4,17.0,138.0,31.0,21.55
2016,7,11,6,15,578.0,48.0,1.4,17.5,185.5,34.16,24.55
2016,7,11,6,30,639.0,54.0,1.4,18.0,233.0,40.71,30.38
2016,7,11,6,45,681.0,58.0,1.4,18.5,283.0,42.19,31.63
2016,7,11,7,0,723.0,62.0,1.4,19.0,333.0,52.97,32.04
2016,7,11,7,15,752.5,65.5,1.4,19.5,383.5,101.43,51.53
2016,7,11,7,30,782.0,69.0,1.4,20.0,434.0,153.45,86.61
2016,7,11,7,45,804.0,72.0,1.4,21.0,483.5,207.02,129.52
