Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,826.0,75.0,1.4,22.0,533.0,268.22,180.93
2016,7,11,8,15,843.0,77.5,1.45,22.5,580.5,323.85,228.95
2016,7,11,8,30,860.0,80.0,1.5,23.0,628.0,380.67,277.24
2016,7,11,8,45,872.5,82.0,1.55,23.5,671.5,436.16,323.36
2016,7,11,9,0,885.0,84.0,1.6,24.0,715.0,491.88,368.13
2016,7,11,9,15,895.0,86.0,1.65,24.5,754.5,546.27,410.42
2016,7,11,9,30,905.0,88.0,1.7,25.0,794.0,600.14,450.89
2016,7,11,9,45,906.0,93.0,1.8,25.5,826.0,650.39,487.71
2016,7,11,10,0,907.0,98.0,1.9,26.0,858.0,698.84,522.2
2016,7,11,10,15,913.0,99.0,1.95,26.0,886.5,745.19,554.21
2016,7,11,10,30,919.0,100.0,2.0,26.0,915.0,789.75,583.63
2016,7,11,10,45,923.0,101.0,2.05,26.5,936.5,830.74,609.22
2016,7,11,11,0,927.0,102.0,2.1,27.0,958.0,869.4,633.0
2016,7,11,11,15,930.0,103.0,2.15,27.0,972.5,904.7,655.68
2016,7,11,11,30,933.0,104.0,2.2,27.0,987.0,937.3,676.55
2016,7,11,11,45,934.0,104.5,2.3,27.0,994.5,964.74,694.59
2016,7,11,12,0,935.0,105.0,2.4,27.0,1002.0,989.12,710.74
2016,7,11,12,15,935.5,105.0,2.45,27.0,1002.5,1009.36,723.84
2016,7,11,12,30,936.0,105.0,2.5,27.0,1003.0,1026.32,734.96
2016,7,11,12,45,938.0,102.5,2.65,27.0,996.5,1038.88,744.43
2016,7,11,13,0,940.0,100.0,2.8,27.0,990.0,1047.95,751.82
2016,7,11,13,15,938.0,99.5,2.85,27.0,976.0,1051.51,754.87
2016,7,11,13,30,936.0,99.0,2.9,27.0,962.0,1051.5,755.82
2016,7,11,13,45,932.0,98.5,3.0,27.0,941.0,1045.89,753.81
2016,7,11,14,0,928.0,98.0,3.1,27.0,920.0,1036.75,749.65
2016,7,11,14,15,923.0,97.0,3.15,26.5,892.5,1022.61,743.41
2016,7,11,14,30,918.0,96.0,3.2,26.0,865.0,1005.11,735.04
2016,7,11,14,45,911.5,94.5,3.25,26.0,831.5,982.36,721.8
2016,7,11,15,0,905.0,93.0,3.3,26.0,798.0,956.53,706.53
2016,7,11,15,15,895.0,91.0,3.3,25.5,758.5,924.02,687.76
2016,7,11,15,30,885.0,89.0,3.3,25.0,719.0,888.92,667.08
2016,7,11,15,45,874.0,86.5,3.3,25.0,676.0,850.03,642.29
2016,7,11,16,0,863.0,84.0,3.3,25.0,633.0,809.04,615.8
2016,7,11,16,15,846.5,81.5,3.3,24.5,585.5,761.88,585.77
2016,7,11,16,30,830.0,79.0,3.3,24.0,538.0,713.53,554.32
2016,7,11,16,45,809.5,75.5,3.3,23.5,488.5,664.8,521.9
2016,7,11,17,0,789.0,72.0,3.3,23.0,439.0,610.91,483.69
2016,7,11,17,15,758.5,68.5,3.25,22.5,387.5,550.93,438.55
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,492.2,392.81
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,428.54,341.62
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,367.79,290.85
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,301.72,234.7
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,240.4,181.05
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,172.67,122.29
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,115.99,68.47
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,47.07,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,3.15,13.5,27.0,11.91,0.0
2016,7,12,5,30,337.0,25.0,3.2,14.0,54.0,19.71,9.55
2016,7,12,5,45,432.0,33.0,3.25,14.5,95.5,25.1,16.07
2016,7,12,6,0,527.0,41.0,3.3,15.0,137.0,30.25,21.04
2016,7,12,6,15,588.5,46.5,3.25,15.5,185.0,36.1,26.45
2016,7,12,6,30,650.0,52.0,3.2,16.0,233.0,39.08,29.17
2016,7,12,6,45,689.5,57.0,3.15,16.5,283.0,41.46,31.24
2016,7,12,7,0,729.0,62.0,3.1,17.0,333.0,52.07,32.22
2016,7,12,7,15,759.5,65.5,3.05,17.5,384.5,100.96,51.63
2016,7,12,7,30,790.0,69.0,3.0,18.0,436.0,153.53,87.3
2016,7,12,7,45,811.0,72.5,2.95,18.5,486.0,207.81,131.64
2016,7,12,8,0,832.0,76.0,2.9,19.0,536.0,269.6,184.94
2016,7,12,8,15,850.0,78.5,2.8,19.5,584.5,325.93,234.56
2016,7,12,8,30,868.0,81.0,2.7,20.0,633.0,383.57,284.54
2016,7,12,8,45,880.5,83.5,2.65,20.5,677.5,440.0,332.42
2016,7,12,9,0,893.0,86.0,2.6,21.0,722.0,496.65,378.86
2016,7,12,9,15,904.0,87.5,2.55,21.0,762.0,551.62,423.22
2016,7,12,9,30,915.0,89.0,2.5,21.0,802.0,606.14,465.84
2016,7,12,9,45,925.0,89.5,2.45,21.5,837.5,658.44,504.59
2016,7,12,10,0,935.0,90.0,2.4,22.0,873.0,709.7,541.28
2016,7,12,10,15,941.0,91.0,2.4,22.5,901.5,757.29,573.15
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,803.02,602.42
2016,7,12,10,45,950.5,93.5,2.4,23.5,952.0,845.17,628.83
2016,7,12,11,0,954.0,95.0,2.4,24.0,974.0,884.89,653.26
2016,7,12,11,15,957.0,95.5,2.45,24.0,989.0,920.62,676.52
2016,7,12,11,30,960.0,96.0,2.5,24.0,1004.0,953.55,697.88
2016,7,12,11,45,961.0,96.0,2.55,24.0,1011.0,981.2,715.79
2016,7,12,12,0,962.0,96.0,2.6,24.0,1018.0,1005.69,731.71
2016,7,12,12,15,962.0,96.5,2.65,24.0,1018.5,1026.44,745.28
2016,7,12,12,30,962.0,97.0,2.7,24.0,1019.0,1043.8,756.78
2016,7,12,12,45,952.0,102.0,2.8,24.5,1008.5,1052.34,761.76
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,1057.23,764.56
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.5,1059.91,767.11
2016,7,12,13,30,936.0,106.0,3.0,25.0,969.0,1058.99,767.49
2016,7,12,13,45,932.0,105.0,3.1,25.0,947.0,1052.95,765.18
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,1043.37,760.69
2016,7,12,14,15,921.5,103.0,3.2,24.5,896.5,1027.83,753.06
2016,7,12,14,30,915.0,102.0,3.2,24.0,868.0,1008.95,743.33
2016,7,12,14,45,907.5,100.0,3.25,24.0,833.5,984.81,729.1
2016,7,12,15,0,900.0,98.0,3.3,24.0,799.0,957.63,712.83
2016,7,12,15,15,889.0,96.0,3.3,24.0,759.0,924.37,692.06
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,888.58,669.49
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,848.23,643.58
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,805.93,616.06
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.5,758.01,585.11
2016,7,12,16,30,816.0,84.0,3.2,23.0,535.0,714.01,556.46
2016,7,12,16,45,793.0,80.5,3.2,22.5,484.5,659.23,519.47
2016,7,12,17,0,770.0,77.0,3.2,22.0,434.0,604.39,480.17
2016,7,12,17,15,738.5,73.0,3.1,21.5,383.0,544.05,434.47
2016,7,12,17,30,707.0,69.0,3.0,21.0,332.0,485.09,388.32
2016,7,12,17,45,664.0,64.0,2.95,21.0,281.5,422.44,337.06
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,361.64,285.72
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,294.17,228.71
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,233.06,175.53
2016,7,12,18,45,391.0,36.5,2.6,18.5,93.5,164.89,116.82
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,108.18,63.35
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,38.43,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,13.0,1.75,13.5,26.0,12.39,0.0
2016,7,13,5,30,305.0,26.0,1.7,14.0,52.0,20.72,10.09
2016,7,13,5,45,405.0,35.0,1.65,15.0,93.5,26.95,17.62
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,32.88,23.26
2016,7,13,6,15,568.5,50.0,1.45,16.5,183.0,35.93,26.2
2016,7,13,6,30,632.0,56.0,1.3,17.0,231.0,38.86,28.88
2016,7,13,6,45,676.0,61.0,1.2,18.0,282.0,44.84,34.04
2016,7,13,7,0,720.0,66.0,1.1,19.0,333.0,54.19,34.53
2016,7,13,7,15,751.0,69.5,1.0,19.5,384.0,102.61,53.06
2016,7,13,7,30,782.0,73.0,0.9,20.0,435.0,154.79,87.62
2016,7,13,7,45,805.0,76.0,0.85,21.0,485.5,208.63,130.22
2016,7,13,8,0,828.0,79.0,0.8,22.0,536.0,270.19,181.32
2016,7,13,8,15,845.5,81.5,0.75,22.5,584.0,326.23,228.89
2016,7,13,8,30,863.0,84.0,0.7,23.0,632.0,383.52,276.53
2016,7,13,8,45,876.5,86.0,0.7,24.0,676.5,439.74,321.54
2016,7,13,9,0,890.0,88.0,0.7,25.0,721.0,496.29,364.95
2016,7,13,9,15,900.5,90.0,0.75,25.5,761.0,551.35,406.67
2016,7,13,9,30,911.0,92.0,0.8,26.0,801.0,605.94,446.58
2016,7,13,9,45,908.0,99.5,0.85,26.5,832.5,656.42,482.2
2016,7,13,10,0,905.0,107.0,0.9,27.0,864.0,704.72,515.2
2016,7,13,10,15,911.5,108.5,1.0,27.5,892.5,751.99,546.7
2016,7,13,10,30,918.0,110.0,1.1,28.0,921.0,797.52,575.32
2016,7,13,10,45,922.5,111.0,1.25,28.5,943.0,839.06,601.68
2016,7,13,11,0,927.0,112.0,1.4,29.0,965.0,878.31,626.4
2016,7,13,11,15,930.0,112.5,1.5,29.0,980.0,913.34,648.94
2016,7,13,11,30,933.0,113.0,1.6,29.0,995.0,945.65,669.78
2016,7,13,11,45,934.5,113.5,1.7,29.0,1002.5,973.73,687.99
2016,7,13,12,0,936.0,114.0,1.8,29.0,1010.0,998.77,704.38
2016,7,13,12,15,936.0,114.0,1.9,29.0,1010.0,1018.73,717.7
2016,7,13,12,30,936.0,114.0,2.0,29.0,1010.0,1035.39,729.1
2016,7,13,12,45,938.0,111.0,2.15,29.5,1004.0,1047.63,737.03
2016,7,13,13,0,940.0,108.0,2.3,30.0,998.0,1056.37,742.86
2016,7,13,13,15,937.5,107.5,2.4,30.0,983.0,1059.59,746.29
2016,7,13,13,30,935.0,107.0,2.5,30.0,968.0,1059.2,747.63
2016,7,13,13,45,930.5,106.0,2.6,30.0,946.0,1052.7,745.27
2016,7,13,14,0,926.0,105.0,2.7,30.0,924.0,1042.65,740.81
2016,7,13,14,15,920.0,104.0,2.75,29.5,895.5,1027.65,734.29
2016,7,13,14,30,914.0,103.0,2.8,29.0,867.0,1009.3,725.68
2016,7,13,14,45,906.0,101.0,2.85,29.0,832.5,984.71,711.64
2016,7,13,15,0,898.0,99.0,2.9,29.0,798.0,957.1,695.62
2016,7,13,15,15,887.0,97.5,2.95,28.5,758.0,924.45,677.56
2016,7,13,15,30,876.0,96.0,3.0,28.0,718.0,889.28,657.61
2016,7,13,15,45,862.5,93.5,3.05,28.0,673.5,848.56,632.33
2016,7,13,16,0,849.0,91.0,3.1,28.0,629.0,805.93,605.44
2016,7,13,16,15,831.0,88.0,3.1,27.5,581.5,762.93,578.78
2016,7,13,16,30,813.0,85.0,3.1,27.0,534.0,713.12,546.77
2016,7,13,16,45,789.5,81.5,3.1,27.0,483.5,658.09,509.28
2016,7,13,17,0,766.0,78.0,3.1,27.0,433.0,603.04,469.59
2016,7,13,17,15,734.5,74.0,3.05,26.0,382.0,542.84,425.92
2016,7,13,17,30,703.0,70.0,3.0,25.0,331.0,484.03,381.55
2016,7,13,17,45,659.5,65.0,2.95,24.5,280.0,421.39,331.71
2016,7,13,18,0,616.0,60.0,2.9,24.0,229.0,360.55,281.57
2016,7,13,18,15,550.5,53.0,2.7,23.0,181.5,292.34,224.57
2016,7,13,18,30,485.0,46.0,2.5,22.0,134.0,230.63,171.53
2016,7,13,18,45,384.0,36.5,2.4,21.5,92.5,162.84,113.85
2016,7,13,19,0,283.0,27.0,2.3,21.0,51.0,106.35,60.72
2016,7,13,19,15,141.5,13.5,2.25,20.5,25.5,37.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,14.5,26.0,11.91,0.0
2016,7,14,5,30,318.0,25.0,1.4,15.0,52.0,19.88,9.12
2016,7,14,5,45,420.0,33.5,1.35,16.0,94.0,25.71,16.43
2016,7,14,6,0,522.0,42.0,1.3,17.0,136.0,31.26,21.73
2016,7,14,6,15,585.5,48.5,1.2,17.5,184.5,34.81,25.1
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,41.86,31.39
2016,7,14,6,45,691.5,59.5,1.0,18.5,284.0,43.7,32.97
2016,7,14,7,0,734.0,64.0,0.9,19.0,335.0,51.74,39.89
2016,7,14,7,15,764.5,67.5,0.9,19.5,386.5,100.94,51.48
2016,7,14,7,30,795.0,71.0,0.9,20.0,438.0,153.85,86.35
2016,7,14,7,45,818.0,74.0,0.9,21.0,489.0,208.45,129.53
2016,7,14,8,0,841.0,77.0,0.9,22.0,540.0,270.78,181.42
2016,7,14,8,15,858.0,79.5,0.9,22.5,588.0,327.43,229.79
2016,7,14,8,30,875.0,82.0,0.9,23.0,636.0,385.27,278.31
2016,7,14,8,45,888.5,84.0,0.95,24.0,680.5,442.18,324.38
2016,7,14,9,0,902.0,86.0,1.0,25.0,725.0,499.41,368.94
2016,7,14,9,15,912.0,87.5,1.05,25.5,765.5,554.44,411.01
2016,7,14,9,30,922.0,89.0,1.1,26.0,806.0,608.92,451.2
2016,7,14,9,45,928.5,91.5,1.2,26.5,840.0,661.34,489.02
2016,7,14,10,0,935.0,94.0,1.3,27.0,874.0,712.4,524.82
2016,7,14,10,15,941.0,95.0,1.35,27.5,903.0,760.14,555.85
2016,7,14,10,30,947.0,96.0,1.4,28.0,932.0,806.02,584.25
2016,7,14,10,45,951.0,97.0,1.5,28.5,954.0,848.26,610.47
2016,7,14,11,0,955.0,98.0,1.6,29.0,976.0,888.08,634.93
2016,7,14,11,15,958.0,98.5,1.7,29.0,991.5,923.98,658.02
2016,7,14,11,30,961.0,99.0,1.8,29.0,1007.0,957.07,679.33
2016,7,14,11,45,962.0,99.5,1.9,29.0,1014.5,985.38,697.65
2016,7,14,12,0,963.0,100.0,2.0,29.0,1022.0,1010.51,714.06
2016,7,14,12,15,963.0,100.0,2.05,29.0,1022.5,1030.92,727.02
2016,7,14,12,30,963.0,100.0,2.1,29.0,1023.0,1047.91,737.98
2016,7,14,12,45,954.5,105.0,2.2,29.0,1013.5,1058.05,745.45
2016,7,14,13,0,946.0,110.0,2.3,29.0,1004.0,1064.55,750.83
2016,7,14,13,15,943.0,109.5,2.35,28.5,989.0,1067.34,754.98
2016,7,14,13,30,940.0,109.0,2.4,28.0,974.0,1066.51,757.04
2016,7,14,13,45,935.5,108.0,2.45,28.0,952.0,1060.03,754.21
2016,7,14,14,0,931.0,107.0,2.5,28.0,930.0,1049.99,749.29
2016,7,14,14,15,925.0,105.5,2.5,27.5,901.0,1034.43,741.95
2016,7,14,14,30,919.0,104.0,2.5,27.0,872.0,1015.49,732.54
2016,7,14,14,45,910.5,102.5,2.55,27.0,837.5,990.9,718.58
2016,7,14,15,0,902.0,101.0,2.6,27.0,803.0,963.29,702.65
2016,7,14,15,15,891.0,99.5,2.6,26.5,762.5,930.54,684.2
2016,7,14,15,30,880.0,98.0,2.6,26.0,722.0,895.27,663.89
2016,7,14,15,45,866.0,95.5,2.6,26.0,677.5,854.0,638.01
2016,7,14,16,0,852.0,93.0,2.6,26.0,633.0,810.84,610.58
2016,7,14,16,15,833.5,90.0,2.6,25.5,584.5,767.38,583.72
2016,7,14,16,30,815.0,87.0,2.6,25.0,536.0,717.07,551.46
2016,7,14,16,45,790.5,83.5,2.6,24.5,485.0,661.22,514.46
2016,7,14,17,0,766.0,80.0,2.6,24.0,434.0,605.42,475.05
2016,7,14,17,15,733.0,76.0,2.55,23.5,382.5,544.26,429.6
2016,7,14,17,30,700.0,72.0,2.5,23.0,331.0,484.61,383.7
2016,7,14,17,45,653.5,67.0,2.5,22.5,280.0,420.71,332.89
2016,7,14,18,0,607.0,62.0,2.5,22.0,229.0,358.75,281.81
2016,7,14,18,15,539.5,55.0,2.45,21.0,180.5,290.16,224.41
2016,7,14,18,30,472.0,48.0,2.4,20.0,132.0,228.27,171.08
2016,7,14,18,45,365.0,38.0,2.35,19.5,91.0,158.89,111.96
2016,7,14,19,0,258.0,28.0,2.3,19.0,50.0,101.17,57.49
2016,7,14,19,15,129.0,14.0,2.35,18.5,25.0,36.0,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,9.26,1.09
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,17.61,9.54
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,25.98,17.25
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,35.75,26.13
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,45.53,34.9
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,56.26,44.34
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,66.9,53.52
2016,7,15,7,15,0.0,103.0,2.05,17.5,103.0,93.77,73.07
2016,7,15,7,30,0.0,134.0,2.0,18.0,134.0,120.6,94.72
2016,7,15,7,45,1.0,148.5,1.95,18.5,149.0,134.18,105.17
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,147.93,115.64
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,178.69,139.34
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,210.73,163.75
2016,7,15,8,45,30.0,256.0,1.9,20.5,277.0,238.75,184.75
2016,7,15,9,0,40.0,286.0,1.9,21.0,315.0,272.69,210.12
2016,7,15,9,15,42.5,305.5,1.9,21.5,338.0,295.35,226.58
2016,7,15,9,30,45.0,325.0,1.9,22.0,361.0,318.43,243.2
2016,7,15,9,45,207.0,342.5,1.95,22.5,514.5,437.61,333.22
2016,7,15,10,0,369.0,360.0,2.0,23.0,668.0,573.06,432.01
2016,7,15,10,15,651.0,231.5,2.05,23.0,797.0,679.08,512.28
2016,7,15,10,30,933.0,103.0,2.1,23.0,926.0,801.67,600.12
2016,7,15,10,45,938.5,103.5,2.15,23.5,948.5,844.19,626.28
2016,7,15,11,0,944.0,104.0,2.2,24.0,971.0,884.43,651.34
2016,7,15,11,15,947.0,104.5,2.25,24.0,986.0,920.07,674.45
2016,7,15,11,30,950.0,105.0,2.3,24.0,1001.0,952.93,695.69
2016,7,15,11,45,952.5,104.5,2.35,24.5,1009.0,981.45,712.71
2016,7,15,12,0,955.0,104.0,2.4,25.0,1017.0,1006.89,727.71
2016,7,15,12,15,955.0,104.0,2.4,25.0,1017.0,1027.22,740.38
2016,7,15,12,30,955.0,104.0,2.4,25.0,1017.0,1044.16,750.99
2016,7,15,12,45,947.0,108.0,2.4,25.0,1008.0,1053.74,757.05
2016,7,15,13,0,939.0,112.0,2.4,25.0,999.0,1059.71,761.01
2016,7,15,13,15,936.0,111.5,2.4,25.0,984.0,1062.51,763.12
2016,7,15,13,30,933.0,111.0,2.4,25.0,969.0,1061.71,763.12
2016,7,15,13,45,927.5,110.5,2.4,25.0,946.5,1054.81,759.41
2016,7,15,14,0,922.0,110.0,2.4,25.0,924.0,1044.39,753.64
2016,7,15,14,15,915.5,108.5,2.4,24.5,895.0,1028.46,745.96
2016,7,15,14,30,909.0,107.0,2.4,24.0,866.0,1009.2,736.2
2016,7,15,14,45,898.0,106.5,2.4,24.0,830.5,983.5,720.87
2016,7,15,15,0,887.0,106.0,2.4,24.0,795.0,954.93,703.7
2016,7,15,15,15,875.0,104.0,2.4,23.5,754.5,921.11,684.33
2016,7,15,15,30,863.0,102.0,2.4,23.0,714.0,884.86,663.13
2016,7,15,15,45,845.0,101.0,2.4,23.0,668.5,842.38,636.16
2016,7,15,16,0,827.0,100.0,2.4,23.0,623.0,804.33,611.98
2016,7,15,16,15,807.5,97.0,2.35,22.5,575.0,755.18,580.45
2016,7,15,16,30,788.0,94.0,2.3,22.0,527.0,705.11,547.73
2016,7,15,16,45,760.0,91.0,2.3,21.5,476.0,648.44,509.7
2016,7,15,17,0,732.0,88.0,2.3,21.0,425.0,592.16,469.13
2016,7,15,17,15,697.5,83.5,2.3,20.5,374.0,533.12,424.99
2016,7,15,17,30,663.0,79.0,2.3,20.0,323.0,473.81,379.07
2016,7,15,17,45,612.5,73.5,2.35,19.5,272.0,407.34,325.96
2016,7,15,18,0,562.0,68.0,2.4,19.0,221.0,344.99,274.21
2016,7,15,18,15,492.5,60.0,2.35,18.5,174.0,276.77,216.25
2016,7,15,18,30,423.0,52.0,2.3,18.0,127.0,215.48,162.92
2016,7,15,18,45,314.0,41.0,2.3,17.5,87.0,147.11,104.65
2016,7,15,19,0,205.0,30.0,2.3,17.0,47.0,90.25,51.02
2016,7,15,19,15,102.5,15.0,2.35,16.5,23.5,32.26,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,12.87,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,21.97,9.91
2016,7,16,5,45,341.0,37.5,2.2,14.5,86.0,29.51,19.72
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,36.66,26.61
2016,7,16,6,15,224.0,61.5,2.1,15.5,100.5,45.15,34.42
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,67.75,54.51
2016,7,16,6,45,0.0,92.5,1.9,16.5,92.5,82.82,67.66
2016,7,16,7,0,0.0,110.0,1.8,17.0,110.0,97.83,80.49
2016,7,16,7,15,0.0,117.5,1.7,17.5,117.5,105.6,82.8
2016,7,16,7,30,0.0,125.0,1.6,18.0,125.0,113.13,88.54
2016,7,16,7,45,11.0,161.5,1.55,19.0,168.0,146.71,114.63
2016,7,16,8,0,22.0,198.0,1.5,20.0,211.0,181.8,141.35
2016,7,16,8,15,27.5,220.5,1.5,20.5,237.5,200.29,155.12
2016,7,16,8,30,33.0,243.0,1.5,21.0,264.0,224.71,173.45
2016,7,16,8,45,52.0,276.5,1.5,21.5,312.0,264.56,203.28
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,306.98,234.67
2016,7,16,9,15,134.5,337.5,1.55,22.0,439.5,367.22,279.79
2016,7,16,9,30,198.0,365.0,1.6,22.0,519.0,437.48,331.88
2016,7,16,9,45,551.5,235.0,1.65,22.5,689.0,553.64,420.51
2016,7,16,10,0,905.0,105.0,1.7,23.0,859.0,701.58,529.54
2016,7,16,10,15,911.5,106.5,1.8,23.0,888.0,749.01,562.34
2016,7,16,10,30,918.0,108.0,1.9,23.0,917.0,794.7,593.16
2016,7,16,10,45,922.0,109.0,2.0,23.5,939.0,836.01,619.61
2016,7,16,11,0,926.0,110.0,2.1,24.0,961.0,874.98,644.29
2016,7,16,11,15,929.5,111.0,2.15,24.0,976.0,911.03,667.69
2016,7,16,11,30,933.0,112.0,2.2,24.0,991.0,944.39,689.26
2016,7,16,11,45,934.5,112.0,2.3,24.0,999.0,972.13,707.67
2016,7,16,12,0,936.0,112.0,2.4,24.0,1007.0,996.81,724.19
2016,7,16,12,15,937.0,112.0,2.4,24.0,1007.5,1017.84,737.41
2016,7,16,12,30,938.0,112.0,2.4,24.0,1008.0,1035.58,748.59
2016,7,16,12,45,936.5,112.0,2.45,24.0,1001.0,1047.47,756.7
2016,7,16,13,0,935.0,112.0,2.5,24.0,994.0,1055.85,762.75
2016,7,16,13,15,932.5,111.5,2.5,24.0,979.5,1059.16,765.18
2016,7,16,13,30,930.0,111.0,2.5,24.0,965.0,1058.87,765.49
2016,7,16,13,45,928.5,108.5,2.55,24.0,944.5,1053.91,763.54
2016,7,16,14,0,927.0,106.0,2.6,24.0,924.0,1045.35,759.42
2016,7,16,14,15,921.5,105.0,2.6,24.0,896.0,1030.86,751.1
2016,7,16,14,30,916.0,104.0,2.6,24.0,868.0,1013.01,740.73
2016,7,16,14,45,910.5,101.0,2.6,24.0,834.0,989.7,726.89
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,963.22,711.02
2016,7,16,15,15,894.5,96.5,2.6,23.5,760.5,930.82,692.54
2016,7,16,15,30,884.0,95.0,2.6,23.0,721.0,895.85,672.17
2016,7,16,15,45,872.5,92.0,2.65,23.0,677.0,855.98,647.32
2016,7,16,16,0,861.0,89.0,2.7,23.0,633.0,814.02,620.7
2016,7,16,16,15,843.0,86.0,2.7,22.5,584.5,765.11,589.62
2016,7,16,16,30,825.0,83.0,2.7,22.0,536.0,720.12,560.74
2016,7,16,16,45,803.5,79.5,2.7,21.5,486.0,665.9,524.42
2016,7,16,17,0,782.0,76.0,2.7,21.0,436.0,611.45,485.71
2016,7,16,17,15,750.0,72.0,2.7,20.5,384.0,550.12,439.71
2016,7,16,17,30,718.0,68.0,2.7,20.0,332.0,490.19,393.09
2016,7,16,17,45,672.5,63.5,2.7,19.5,280.5,424.59,340.21
2016,7,16,18,0,627.0,59.0,2.7,19.0,229.0,364.33,289.59
2016,7,16,18,15,560.0,52.0,2.7,18.5,180.5,294.87,230.2
2016,7,16,18,30,493.0,45.0,2.7,18.0,132.0,232.1,175.02
2016,7,16,18,45,380.0,36.0,2.7,17.5,90.5,160.99,113.83
2016,7,16,19,0,267.0,27.0,2.7,17.0,49.0,101.51,55.79
2016,7,16,19,15,133.5,13.5,2.75,16.5,24.5,36.2,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,23.0,12.39,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,46.0,21.12,8.87
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.5,27.31,17.86
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,33.23,23.68
2016,7,17,6,15,241.5,50.5,3.05,14.5,92.0,36.91,27.24
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,52.92,41.59
2016,7,17,6,45,0.0,70.5,3.0,15.5,70.5,64.98,52.22
2016,7,17,7,0,0.0,84.0,3.0,16.0,84.0,76.95,62.59
2016,7,17,7,15,0.0,108.5,2.95,16.5,108.5,98.23,77.12
2016,7,17,7,30,0.0,133.0,2.9,17.0,133.0,119.69,94.44
2016,7,17,7,45,2.5,152.0,2.85,17.5,153.5,137.28,108.21
2016,7,17,8,0,5.0,171.0,2.8,18.0,174.0,155.31,122.16
2016,7,17,8,15,8.5,189.0,2.8,18.5,194.5,173.22,135.84
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,191.63,149.81
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.5,253.23,197.26
2016,7,17,9,0,93.0,318.0,2.9,20.0,384.0,323.71,250.93
2016,7,17,9,15,100.0,339.0,2.95,20.0,414.0,353.25,273.27
2016,7,17,9,30,107.0,360.0,3.0,20.0,444.0,383.62,296.19
2016,7,17,9,45,129.5,381.0,3.05,20.5,486.0,422.88,325.2
2016,7,17,10,0,152.0,402.0,3.1,21.0,528.0,466.47,357.05
2016,7,17,10,15,537.0,252.5,3.1,21.0,721.5,616.81,475.35
2016,7,17,10,30,922.0,103.0,3.1,21.0,915.0,792.78,605.45
2016,7,17,10,45,925.0,104.5,3.15,21.5,936.0,833.94,631.21
2016,7,17,11,0,928.0,106.0,3.2,22.0,957.0,872.69,656.02
2016,7,17,11,15,930.5,106.5,3.25,22.0,971.5,907.48,679.25
2016,7,17,11,30,933.0,107.0,3.3,22.0,986.0,939.52,700.55
2016,7,17,11,45,934.0,107.5,3.4,22.0,993.5,967.29,719.33
2016,7,17,12,0,935.0,108.0,3.5,22.0,1001.0,991.97,736.11
2016,7,17,12,15,935.0,108.0,3.55,21.5,1001.0,1012.02,750.98
2016,7,17,12,30,935.0,108.0,3.6,21.0,1001.0,1028.74,763.8
2016,7,17,12,45,929.5,110.5,3.65,21.0,992.0,1039.13,771.09
2016,7,17,13,0,924.0,113.0,3.7,21.0,983.0,1046.0,776.22
2016,7,17,13,15,920.5,112.0,3.75,21.0,968.0,1047.76,778.11
2016,7,17,13,30,917.0,111.0,3.8,21.0,953.0,1045.95,777.8
2016,7,17,13,45,915.5,108.5,3.85,21.0,932.0,1041.03,775.57
2016,7,17,14,0,914.0,106.0,3.9,21.0,911.0,1032.55,771.1
2016,7,17,14,15,907.5,104.5,3.95,21.0,882.5,1016.67,761.78
2016,7,17,14,30,901.0,103.0,4.0,21.0,854.0,997.48,750.32
2016,7,17,14,45,895.0,100.5,4.05,21.0,820.5,974.49,736.33
2016,7,17,15,0,889.0,98.0,4.1,21.0,787.0,948.4,720.22
2016,7,17,15,15,878.5,96.0,4.15,20.5,747.5,915.82,700.9
2016,7,17,15,30,868.0,94.0,4.2,20.0,708.0,880.71,679.61
2016,7,17,15,45,855.5,91.0,4.3,20.0,664.0,840.45,653.33
2016,7,17,16,0,843.0,88.0,4.4,20.0,620.0,798.22,625.41
2016,7,17,16,15,825.5,85.5,4.4,19.5,572.5,756.29,598.03
2016,7,17,16,30,808.0,83.0,4.4,19.0,525.0,707.56,565.07
2016,7,17,16,45,785.0,79.5,4.45,18.5,475.5,652.98,527.21
2016,7,17,17,0,762.0,76.0,4.5,18.0,426.0,598.35,486.91
2016,7,17,17,15,730.0,72.0,4.45,17.5,375.0,537.93,439.78
2016,7,17,17,30,698.0,68.0,4.4,17.0,324.0,478.97,392.23
2016,7,17,17,45,651.5,63.5,4.4,17.0,273.5,415.52,338.84
2016,7,17,18,0,605.0,59.0,4.4,17.0,223.0,354.25,285.68
2016,7,17,18,15,538.0,52.0,4.3,16.5,175.0,285.98,226.07
2016,7,17,18,30,471.0,45.0,4.2,16.0,127.0,224.42,171.04
2016,7,17,18,45,358.5,36.0,4.1,15.5,86.5,154.71,110.29
2016,7,17,19,0,246.0,27.0,4.0,15.0,46.0,96.21,51.98
2016,7,17,19,15,123.0,13.5,3.95,14.5,23.0,34.31,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,12.0,3.1,13.0,22.0,11.44,0.0
2016,7,18,5,30,269.0,24.0,3.2,13.0,44.0,19.29,7.09
2016,7,18,5,45,377.0,32.5,3.3,13.5,83.5,25.13,15.92
2016,7,18,6,0,485.0,41.0,3.4,14.0,123.0,30.69,21.42
2016,7,18,6,15,550.0,47.0,3.4,14.5,170.0,33.83,24.49
2016,7,18,6,30,615.0,53.0,3.4,15.0,217.0,40.36,30.41
2016,7,18,6,45,359.5,97.5,3.4,15.5,198.5,69.15,55.92
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,110.31,91.82
2016,7,18,7,15,65.5,155.0,3.3,16.5,180.0,133.08,103.79
2016,7,18,7,30,27.0,168.0,3.2,17.0,180.0,145.47,114.44
2016,7,18,7,45,34.5,191.0,3.15,17.5,208.5,169.0,132.7
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,193.75,151.84
2016,7,18,8,15,188.5,233.5,3.05,18.0,350.5,253.7,195.6
2016,7,18,8,30,335.0,253.0,3.0,18.0,464.0,330.76,254.37
2016,7,18,8,45,601.5,169.5,3.0,18.5,580.5,388.82,298.5
2016,7,18,9,0,868.0,86.0,3.0,19.0,697.0,480.91,370.92
2016,7,18,9,15,878.5,87.5,3.0,19.5,736.5,534.64,414.28
2016,7,18,9,30,889.0,89.0,3.0,20.0,776.0,587.92,456.01
2016,7,18,9,45,894.5,92.0,3.0,20.5,809.5,638.8,494.57
2016,7,18,10,0,900.0,95.0,3.0,21.0,843.0,688.31,530.92
2016,7,18,10,15,906.0,96.5,3.0,21.0,871.0,735.2,564.55
2016,7,18,10,30,912.0,98.0,3.0,21.0,899.0,780.33,595.34
2016,7,18,10,45,916.5,98.5,3.05,21.5,921.0,821.35,622.06
2016,7,18,11,0,921.0,99.0,3.1,22.0,943.0,860.09,646.93
2016,7,18,11,15,924.0,99.5,3.1,22.0,958.0,895.08,669.99
2016,7,18,11,30,927.0,100.0,3.1,22.0,973.0,927.35,691.12
2016,7,18,11,45,929.5,100.0,3.15,22.0,981.0,955.83,710.02
2016,7,18,12,0,932.0,100.0,3.2,22.0,989.0,981.3,726.94
2016,7,18,12,15,932.0,100.0,3.25,22.0,989.0,1001.24,740.26
2016,7,18,12,30,932.0,100.0,3.3,22.0,989.0,1017.86,751.51
2016,7,18,12,45,935.5,96.5,3.35,22.5,983.5,1030.98,759.1
2016,7,18,13,0,939.0,93.0,3.4,23.0,978.0,1040.61,764.51
2016,7,18,13,15,937.0,92.5,3.4,23.0,963.5,1044.27,767.23
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,1044.32,767.76
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,1039.63,765.35
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,1031.3,760.71
2016,7,18,14,15,928.0,86.0,3.4,22.5,880.5,1017.07,753.77
2016,7,18,14,30,923.0,85.0,3.4,22.0,853.0,999.42,744.66
2016,7,18,14,45,918.0,82.5,3.4,22.0,819.5,976.81,730.83
2016,7,18,15,0,913.0,80.0,3.4,22.0,786.0,950.99,714.89
2016,7,18,15,15,903.5,78.5,3.4,22.0,747.0,919.12,694.83
2016,7,18,15,30,894.0,77.0,3.4,22.0,708.0,884.62,672.87
2016,7,18,15,45,883.5,74.5,3.4,22.0,664.5,845.66,647.65
2016,7,18,16,0,873.0,72.0,3.4,22.0,621.0,804.53,620.66
2016,7,18,16,15,857.0,69.5,3.4,21.5,574.0,757.15,590.01
2016,7,18,16,30,841.0,67.0,3.4,21.0,527.0,708.5,557.84
2016,7,18,16,45,821.0,64.5,3.45,20.5,477.5,656.07,522.32
2016,7,18,17,0,801.0,62.0,3.5,20.0,428.0,603.3,485.01
2016,7,18,17,15,772.5,58.5,3.5,19.5,377.0,547.89,442.54
2016,7,18,17,30,744.0,55.0,3.5,19.0,326.0,489.48,396.25
2016,7,18,17,45,703.5,51.0,3.5,18.5,276.0,425.8,344.01
2016,7,18,18,0,663.0,47.0,3.5,18.0,226.0,365.12,292.21
2016,7,18,18,15,602.0,42.0,3.45,17.5,178.0,298.44,233.99
2016,7,18,18,30,541.0,37.0,3.4,17.0,130.0,237.66,179.37
2016,7,18,18,45,439.0,29.5,3.35,16.5,89.0,168.73,118.55
2016,7,18,19,0,337.0,22.0,3.3,16.0,48.0,111.61,57.58
2016,7,18,19,15,168.5,11.0,3.25,15.5,24.0,39.76,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,11.0,2.6,12.5,22.5,10.48,0.0
2016,7,19,5,30,316.0,22.0,2.7,13.0,45.0,17.52,5.36
2016,7,19,5,45,422.5,30.0,2.8,13.5,86.0,23.01,14.07
2016,7,19,6,0,529.0,38.0,2.9,14.0,127.0,30.84,21.54
2016,7,19,6,15,592.5,43.5,2.9,14.5,174.5,33.98,24.62
2016,7,19,6,30,656.0,49.0,2.9,15.0,222.0,37.05,27.47
2016,7,19,6,45,492.5,86.0,2.9,15.5,231.5,61.05,48.76
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,92.33,76.1
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,132.33,95.71
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,168.46,123.57
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,206.31,152.1
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,248.86,185.69
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,290.58,219.83
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,334.26,255.3
2016,7,19,8,45,629.5,162.0,2.8,19.5,590.0,393.32,300.26
2016,7,19,9,0,895.0,79.0,2.8,20.0,707.0,486.54,373.2
2016,7,19,9,15,904.5,80.5,2.8,20.0,747.0,541.17,417.83
2016,7,19,9,30,914.0,82.0,2.8,20.0,787.0,595.21,460.85
2016,7,19,9,45,917.5,85.5,2.8,20.5,820.0,646.57,499.62
2016,7,19,10,0,921.0,89.0,2.8,21.0,853.0,696.31,535.98
2016,7,19,10,15,926.5,90.5,2.8,21.0,881.5,743.8,569.63
2016,7,19,10,30,932.0,92.0,2.8,21.0,910.0,789.43,600.56
2016,7,19,10,45,933.5,94.0,2.85,21.0,931.0,830.31,628.21
2016,7,19,11,0,935.0,96.0,2.9,21.0,952.0,868.64,653.96
2016,7,19,11,15,938.0,96.5,2.9,21.0,967.0,904.12,677.29
2016,7,19,11,30,941.0,97.0,2.9,21.0,982.0,936.85,698.65
2016,7,19,11,45,942.5,97.5,2.95,21.0,989.5,965.3,717.5
2016,7,19,12,0,944.0,98.0,3.0,21.0,997.0,990.64,734.32
2016,7,19,12,15,944.0,98.0,3.0,21.0,997.0,1010.84,747.38
2016,7,19,12,30,944.0,98.0,3.0,21.0,997.0,1027.68,758.32
2016,7,19,12,45,936.0,102.0,3.05,21.5,988.0,1037.2,763.55
2016,7,19,13,0,928.0,106.0,3.1,22.0,979.0,1043.14,766.6
2016,7,19,13,15,925.5,105.5,3.1,22.0,964.5,1046.39,769.08
2016,7,19,13,30,923.0,105.0,3.1,22.0,950.0,1046.08,769.38
2016,7,19,13,45,923.0,101.0,3.15,22.5,929.5,1041.0,765.68
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,1032.28,759.76
2016,7,19,14,15,917.0,96.0,3.25,22.5,880.5,1017.26,752.75
2016,7,19,14,30,911.0,95.0,3.3,22.0,852.0,998.88,743.58
2016,7,19,14,45,906.5,91.5,3.35,22.0,818.5,975.94,729.94
2016,7,19,15,0,902.0,88.0,3.4,22.0,785.0,949.8,714.14
2016,7,19,15,15,892.0,86.5,3.45,22.0,745.5,917.8,694.3
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,883.21,672.55
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,843.96,647.33
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,802.5,620.28
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,754.76,589.24
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,705.86,556.76
2016,7,19,16,45,809.5,69.0,3.6,20.5,475.5,653.28,520.81
2016,7,19,17,0,791.0,65.0,3.6,20.0,426.0,604.37,485.88
2016,7,19,17,15,761.5,62.0,3.55,19.5,375.0,545.29,440.52
2016,7,19,17,30,732.0,59.0,3.5,19.0,324.0,487.39,394.5
2016,7,19,17,45,694.0,54.0,3.5,19.0,274.0,424.35,342.13
2016,7,19,18,0,656.0,49.0,3.5,19.0,224.0,364.06,290.21
2016,7,19,18,15,593.5,43.5,3.35,18.0,176.5,296.52,231.92
2016,7,19,18,30,531.0,38.0,3.2,17.0,129.0,235.07,177.23
2016,7,19,18,45,432.0,30.0,3.1,16.5,88.0,168.91,118.54
2016,7,19,19,0,333.0,22.0,3.0,16.0,47.0,110.21,54.66
2016,7,19,19,15,166.5,11.0,2.95,15.5,23.5,39.31,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.5,2.45,12.5,21.5,10.01,0.0
2016,7,20,5,30,319.0,21.0,2.5,13.0,43.0,16.67,4.19
2016,7,20,5,45,426.0,28.5,2.6,13.5,84.0,23.71,14.61
2016,7,20,6,0,533.0,36.0,2.7,14.0,125.0,29.04,19.93
2016,7,20,6,15,596.5,41.5,2.7,14.5,173.0,32.28,23.1
2016,7,20,6,30,660.0,47.0,2.7,15.0,221.0,35.42,26.02
2016,7,20,6,45,703.0,51.0,2.7,16.0,271.5,37.15,27.49
2016,7,20,7,0,746.0,55.0,2.7,17.0,322.0,38.83,28.82
2016,7,20,7,15,775.5,58.0,2.6,17.5,373.5,88.09,42.77
2016,7,20,7,30,805.0,61.0,2.5,18.0,425.0,146.95,81.67
2016,7,20,7,45,827.5,63.5,2.45,18.5,475.5,201.52,125.28
2016,7,20,8,0,850.0,66.0,2.4,19.0,526.0,258.35,174.36
2016,7,20,8,15,866.5,68.0,2.35,19.5,574.0,315.07,224.49
2016,7,20,8,30,883.0,70.0,2.3,20.0,622.0,372.93,274.95
2016,7,20,8,45,896.0,71.5,2.25,20.5,666.5,429.83,323.41
2016,7,20,9,0,909.0,73.0,2.2,21.0,711.0,486.99,370.39
2016,7,20,9,15,919.0,74.5,2.2,21.5,751.0,542.62,414.69
2016,7,20,9,30,929.0,76.0,2.2,22.0,791.0,597.69,456.99
2016,7,20,9,45,927.0,83.0,2.25,22.5,823.5,649.65,495.65
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,699.49,531.57
2016,7,20,10,15,931.0,91.5,2.3,23.0,885.0,747.58,565.05
2016,7,20,10,30,937.0,93.0,2.3,23.0,914.0,793.84,595.81
2016,7,20,10,45,943.0,92.5,2.35,23.5,936.5,836.17,622.73
2016,7,20,11,0,949.0,92.0,2.4,24.0,959.0,876.22,647.83
2016,7,20,11,15,952.0,92.5,2.45,24.0,974.5,912.2,671.3
2016,7,20,11,30,955.0,93.0,2.5,24.0,990.0,945.36,692.87
2016,7,20,11,45,958.0,92.5,2.6,24.5,998.0,974.6,710.9
2016,7,20,12,0,961.0,92.0,2.7,25.0,1006.0,1000.72,726.91
2016,7,20,12,15,961.0,92.0,2.75,25.0,1006.5,1021.24,740.3
2016,7,20,12,30,961.0,92.0,2.8,25.0,1007.0,1038.32,751.6
2016,7,20,12,45,960.5,91.5,2.85,25.0,1000.0,1050.87,760.12
2016,7,20,13,0,960.0,91.0,2.9,25.0,993.0,1059.82,766.49
2016,7,20,13,15,958.0,90.5,2.95,25.0,978.5,1063.59,769.71
2016,7,20,13,30,956.0,90.0,3.0,25.0,964.0,1063.68,770.74
2016,7,20,13,45,953.0,88.5,3.1,25.0,943.0,1057.99,768.67
2016,7,20,14,0,950.0,87.0,3.2,25.0,922.0,1048.63,764.35
2016,7,20,14,15,945.0,86.0,3.25,24.5,893.5,1034.22,757.9
2016,7,20,14,30,940.0,85.0,3.3,24.0,865.0,1016.34,749.24
2016,7,20,14,45,933.5,83.5,3.35,24.0,831.0,993.08,735.6
2016,7,20,15,0,927.0,82.0,3.4,24.0,797.0,966.64,719.84
2016,7,20,15,15,917.5,80.5,3.4,23.5,757.5,934.42,701.17
2016,7,20,15,30,908.0,79.0,3.4,23.0,718.0,899.49,680.49
2016,7,20,15,45,896.0,77.0,3.45,23.0,673.5,859.36,654.97
2016,7,20,16,0,884.0,75.0,3.5,23.0,629.0,817.11,627.67
2016,7,20,16,15,868.0,72.5,3.5,22.5,581.0,769.28,596.93
2016,7,20,16,30,852.0,70.0,3.5,22.0,533.0,720.14,564.64
2016,7,20,16,45,831.5,67.0,3.55,22.0,483.0,666.25,527.26
2016,7,20,17,0,811.0,64.0,3.6,22.0,433.0,612.03,488.15
2016,7,20,17,15,781.5,61.0,3.6,21.5,381.0,556.11,445.62
2016,7,20,17,30,752.0,58.0,3.6,21.0,329.0,497.19,399.28
2016,7,20,17,45,711.0,53.5,3.6,20.5,278.0,432.16,346.36
2016,7,20,18,0,670.0,49.0,3.6,20.0,227.0,370.17,293.85
2016,7,20,18,15,606.5,43.5,3.5,19.0,178.5,301.45,234.77
2016,7,20,18,30,543.0,38.0,3.4,18.0,130.0,238.9,179.29
2016,7,20,18,45,438.0,30.0,3.35,17.5,88.0,168.46,117.3
2016,7,20,19,0,333.0,22.0,3.3,17.0,46.0,109.68,51.61
2016,7,20,19,15,166.5,11.0,3.3,16.5,23.0,39.19,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
