Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.9,13.5,21.0,10.01,0.0
2016,7,21,5,30,316.0,21.0,3.0,14.0,42.0,16.76,3.44
2016,7,21,5,45,425.5,29.0,3.15,14.5,83.0,22.3,13.27
2016,7,21,6,0,535.0,37.0,3.3,15.0,124.0,30.09,20.73
2016,7,21,6,15,599.0,42.5,3.3,15.5,172.5,33.27,23.85
2016,7,21,6,30,663.0,48.0,3.3,16.0,221.0,36.36,26.73
2016,7,21,6,45,706.5,51.5,3.3,16.5,272.0,37.64,27.86
2016,7,21,7,0,750.0,55.0,3.3,17.0,323.0,38.91,28.89
2016,7,21,7,15,779.5,58.5,3.2,17.5,374.0,87.73,42.68
2016,7,21,7,30,809.0,62.0,3.1,18.0,425.0,147.24,81.86
2016,7,21,7,45,831.5,64.0,3.05,18.5,475.5,201.7,125.36
2016,7,21,8,0,854.0,66.0,3.0,19.0,526.0,258.4,174.46
2016,7,21,8,15,870.0,68.0,2.95,19.5,574.0,315.26,224.96
2016,7,21,8,30,886.0,70.0,2.9,20.0,622.0,373.2,275.79
2016,7,21,8,45,899.0,71.5,2.85,20.5,666.5,430.33,324.78
2016,7,21,9,0,912.0,73.0,2.8,21.0,711.0,487.72,372.35
2016,7,21,9,15,922.0,74.5,2.8,21.5,751.0,543.57,417.22
2016,7,21,9,30,932.0,76.0,2.8,22.0,791.0,598.86,460.08
2016,7,21,9,45,936.5,79.0,2.8,22.5,825.5,651.34,499.42
2016,7,21,10,0,941.0,82.0,2.8,23.0,860.0,702.27,536.35
2016,7,21,10,15,947.0,83.0,2.85,23.0,889.0,750.61,570.32
2016,7,21,10,30,953.0,84.0,2.9,23.0,918.0,797.07,601.84
2016,7,21,10,45,958.5,84.0,2.95,23.5,940.5,840.09,629.5
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,880.76,655.26
2016,7,21,11,15,967.0,84.5,3.1,24.0,979.0,917.22,679.62
2016,7,21,11,30,970.0,85.0,3.2,24.0,995.0,950.83,702.04
2016,7,21,11,45,972.5,85.0,3.3,24.0,1003.0,980.47,721.84
2016,7,21,12,0,975.0,85.0,3.4,24.0,1011.0,1006.94,739.59
2016,7,21,12,15,975.5,85.0,3.45,24.0,1012.0,1028.18,753.62
2016,7,21,12,30,976.0,85.0,3.5,24.0,1013.0,1045.94,765.48
2016,7,21,12,45,967.5,90.0,3.6,24.0,1004.0,1056.38,773.07
2016,7,21,13,0,959.0,95.0,3.7,24.0,995.0,1063.1,778.42
2016,7,21,13,15,957.0,94.5,3.7,24.0,981.0,1066.93,781.28
2016,7,21,13,30,955.0,94.0,3.7,24.0,967.0,1067.06,781.89
2016,7,21,13,45,954.5,91.5,3.75,24.0,946.5,1062.87,780.2
2016,7,21,14,0,954.0,89.0,3.8,24.0,926.0,1054.95,776.23
2016,7,21,14,15,949.0,88.0,3.8,23.5,897.5,1040.52,769.24
2016,7,21,14,30,944.0,87.0,3.8,23.0,869.0,1022.59,760.02
2016,7,21,14,45,940.0,84.0,3.8,23.0,835.5,1000.0,746.28
2016,7,21,15,0,936.0,81.0,3.8,23.0,802.0,974.06,730.33
2016,7,21,15,15,926.5,79.5,3.75,22.5,762.0,941.59,711.01
2016,7,21,15,30,917.0,78.0,3.7,22.0,722.0,906.38,689.68
2016,7,21,15,45,907.5,75.0,3.7,22.0,677.5,866.91,664.17
2016,7,21,16,0,898.0,72.0,3.7,22.0,633.0,825.1,636.77
2016,7,21,16,15,881.5,70.0,3.65,21.5,585.0,776.89,605.39
2016,7,21,16,30,865.0,68.0,3.6,21.0,537.0,727.37,572.51
2016,7,21,16,45,844.5,65.0,3.6,21.0,486.0,672.87,534.39
2016,7,21,17,0,824.0,62.0,3.6,21.0,435.0,618.01,494.66
2016,7,21,17,15,794.5,58.5,3.55,20.5,383.0,557.06,448.15
2016,7,21,17,30,765.0,55.0,3.5,20.0,331.0,500.66,403.39
2016,7,21,17,45,723.0,51.5,3.45,19.5,279.0,435.64,350.16
2016,7,21,18,0,681.0,48.0,3.4,19.0,227.0,373.72,297.43
2016,7,21,18,15,617.0,42.5,3.3,18.0,178.0,304.22,237.48
2016,7,21,18,30,553.0,37.0,3.2,17.0,129.0,240.96,181.15
2016,7,21,18,45,444.5,29.0,3.1,16.5,87.0,169.04,117.63
2016,7,21,19,0,336.0,21.0,3.0,16.0,45.0,106.93,47.17
2016,7,21,19,15,168.0,10.5,2.95,15.5,22.5,38.85,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,2.15,12.5,20.5,9.53,0.0
2016,7,22,5,30,311.0,20.0,2.2,13.0,41.0,15.91,2.15
2016,7,22,5,45,421.5,28.5,2.25,14.0,82.0,23.91,14.61
2016,7,22,6,0,532.0,37.0,2.3,15.0,123.0,30.19,20.81
2016,7,22,6,15,598.5,43.0,2.2,15.5,172.0,33.81,24.33
2016,7,22,6,30,665.0,49.0,2.1,16.0,221.0,37.32,27.59
2016,7,22,6,45,709.5,53.0,2.05,16.5,272.5,38.96,29.04
2016,7,22,7,0,754.0,57.0,2.0,17.0,324.0,40.56,30.37
2016,7,22,7,15,784.5,60.5,1.95,17.5,376.5,88.61,43.59
2016,7,22,7,30,815.0,64.0,1.9,18.0,429.0,148.55,82.62
2016,7,22,7,45,838.0,66.5,1.85,19.0,480.5,203.94,126.24
2016,7,22,8,0,861.0,69.0,1.8,20.0,532.0,261.66,175.29
2016,7,22,8,15,878.0,71.0,1.8,20.5,580.5,319.32,225.76
2016,7,22,8,30,895.0,73.0,1.8,21.0,629.0,378.17,276.58
2016,7,22,8,45,907.5,75.0,1.8,22.0,674.5,436.14,324.85
2016,7,22,9,0,920.0,77.0,1.8,23.0,720.0,494.31,371.4
2016,7,22,9,15,930.0,78.5,1.8,23.5,760.5,550.7,415.57
2016,7,22,9,30,940.0,80.0,1.8,24.0,801.0,606.51,457.67
2016,7,22,9,45,941.5,85.0,1.85,24.5,834.5,659.48,496.47
2016,7,22,10,0,943.0,90.0,1.9,25.0,868.0,710.62,532.73
2016,7,22,10,15,948.5,91.0,1.95,25.0,897.5,758.83,565.97
2016,7,22,10,30,954.0,92.0,2.0,25.0,927.0,805.11,596.52
2016,7,22,10,45,958.5,92.5,2.05,25.5,949.5,847.98,623.31
2016,7,22,11,0,963.0,93.0,2.1,26.0,972.0,888.43,648.21
2016,7,22,11,15,966.0,93.5,2.2,26.0,987.0,924.99,672.14
2016,7,22,11,30,969.0,94.0,2.3,26.0,1002.0,958.69,694.19
2016,7,22,11,45,970.5,94.5,2.4,26.5,1010.0,988.01,712.02
2016,7,22,12,0,972.0,95.0,2.5,27.0,1018.0,1014.12,727.8
2016,7,22,12,15,972.0,95.0,2.6,27.0,1018.0,1034.96,741.71
2016,7,22,12,30,972.0,95.0,2.7,27.0,1018.0,1052.31,753.55
2016,7,22,12,45,967.5,96.5,2.8,27.0,1009.5,1063.17,761.41
2016,7,22,13,0,963.0,98.0,2.9,27.0,1001.0,1070.34,767.11
2016,7,22,13,15,960.5,97.5,2.95,27.0,986.0,1073.73,770.08
2016,7,22,13,30,958.0,97.0,3.0,27.0,971.0,1073.41,770.86
2016,7,22,13,45,953.5,96.5,3.1,27.0,949.0,1067.37,768.61
2016,7,22,14,0,949.0,96.0,3.2,27.0,927.0,1057.67,764.15
2016,7,22,14,15,943.0,94.5,3.2,27.0,898.5,1041.82,754.98
2016,7,22,14,30,937.0,93.0,3.2,27.0,870.0,1022.5,743.7
2016,7,22,14,45,929.5,92.0,3.25,27.0,835.0,998.94,730.11
2016,7,22,15,0,922.0,91.0,3.3,27.0,800.0,972.24,714.46
2016,7,22,15,15,911.5,89.0,3.3,26.5,759.5,938.69,695.24
2016,7,22,15,30,901.0,87.0,3.3,26.0,719.0,902.49,674.06
2016,7,22,15,45,887.5,85.0,3.3,26.0,674.0,861.3,647.92
2016,7,22,16,0,874.0,83.0,3.3,26.0,629.0,818.1,620.14
2016,7,22,16,15,856.5,80.5,3.3,25.5,580.5,769.45,589.32
2016,7,22,16,30,839.0,78.0,3.3,25.0,532.0,719.64,557.05
2016,7,22,16,45,610.0,116.5,3.3,24.5,429.5,574.73,451.81
2016,7,22,17,0,381.0,155.0,3.3,24.0,327.0,434.4,344.04
2016,7,22,17,15,554.0,110.0,3.25,23.5,326.0,475.16,378.3
2016,7,22,17,30,727.0,65.0,3.2,23.0,325.0,490.91,390.77
2016,7,22,17,45,679.5,60.0,3.15,22.5,273.0,423.15,335.89
2016,7,22,18,0,632.0,55.0,3.1,22.0,221.0,360.9,283.75
2016,7,22,18,15,562.0,48.5,3.0,21.0,172.0,290.58,224.22
2016,7,22,18,30,492.0,42.0,2.9,20.0,123.0,227.33,169.08
2016,7,22,18,45,376.0,32.5,2.85,19.5,82.0,155.22,106.87
2016,7,22,19,0,260.0,23.0,2.8,19.0,41.0,92.91,37.39
2016,7,22,19,15,130.0,11.5,2.8,18.5,20.5,33.18,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.5,1.55,15.0,18.5,10.01,0.0
2016,7,23,5,30,265.0,21.0,1.5,16.0,37.0,16.94,1.45
2016,7,23,5,45,381.0,30.0,1.45,17.0,77.5,23.35,13.86
2016,7,23,6,0,497.0,39.0,1.4,18.0,118.0,29.45,19.87
2016,7,23,6,15,565.5,45.0,1.4,18.5,166.0,32.65,22.99
2016,7,23,6,30,634.0,51.0,1.4,19.0,214.0,39.1,28.79
2016,7,23,6,45,680.5,56.0,1.4,19.5,265.5,41.47,30.87
2016,7,23,7,0,727.0,61.0,1.4,20.0,317.0,43.76,32.77
2016,7,23,7,15,759.0,64.5,1.4,21.0,369.0,89.35,44.7
2016,7,23,7,30,791.0,68.0,1.4,22.0,421.0,142.3,77.26
2016,7,23,7,45,815.0,70.5,1.4,23.0,472.0,196.75,119.29
2016,7,23,8,0,839.0,73.0,1.4,24.0,523.0,258.97,170.82
2016,7,23,8,15,856.5,75.5,1.45,24.5,571.5,316.06,219.76
2016,7,23,8,30,874.0,78.0,1.5,25.0,620.0,374.41,269.18
2016,7,23,8,45,888.0,80.0,1.55,26.0,665.0,431.94,316.19
2016,7,23,9,0,902.0,82.0,1.6,27.0,710.0,489.86,361.75
2016,7,23,9,15,912.0,83.5,1.65,27.5,750.5,545.4,404.67
2016,7,23,9,30,922.0,85.0,1.7,28.0,791.0,600.4,445.69
2016,7,23,9,45,930.0,86.5,1.8,29.0,826.0,653.36,483.25
2016,7,23,10,0,938.0,88.0,1.9,30.0,861.0,705.09,518.67
2016,7,23,10,15,943.5,89.0,1.95,30.0,890.0,753.12,551.16
2016,7,23,10,30,949.0,90.0,2.0,30.0,919.0,799.22,581.05
2016,7,23,10,45,952.0,91.5,2.15,30.5,941.0,841.7,607.9
2016,7,23,11,0,955.0,93.0,2.3,31.0,963.0,881.68,632.91
2016,7,23,11,15,958.0,93.5,2.4,31.0,978.5,918.02,656.32
2016,7,23,11,30,961.0,94.0,2.5,31.0,994.0,951.52,677.88
2016,7,23,11,45,961.0,95.5,2.6,31.0,1001.5,980.27,696.44
2016,7,23,12,0,961.0,97.0,2.7,31.0,1009.0,1005.78,713.01
2016,7,23,12,15,961.5,97.0,2.75,31.0,1009.0,1026.93,726.46
2016,7,23,12,30,962.0,97.0,2.8,31.0,1009.0,1044.64,737.87
2016,7,23,12,45,956.5,99.5,2.85,31.0,1001.0,1055.44,745.09
2016,7,23,13,0,951.0,102.0,2.9,31.0,993.0,1062.58,750.2
2016,7,23,13,15,948.5,101.5,2.95,30.5,978.0,1065.96,754.64
2016,7,23,13,30,946.0,101.0,3.0,30.0,963.0,1065.67,756.94
2016,7,23,13,45,942.0,100.0,3.05,30.0,941.5,1059.67,754.28
2016,7,23,14,0,938.0,99.0,3.1,30.0,920.0,1050.03,749.47
2016,7,23,14,15,932.0,98.0,3.1,30.0,891.0,1034.86,740.84
2016,7,23,14,30,926.0,97.0,3.1,30.0,862.0,1016.25,730.15
2016,7,23,14,45,918.5,95.5,3.15,30.0,827.5,992.35,716.51
2016,7,23,15,0,911.0,94.0,3.2,30.0,793.0,965.32,700.85
2016,7,23,15,15,900.5,92.0,3.2,29.5,753.0,932.05,682.05
2016,7,23,15,30,890.0,90.0,3.2,29.0,713.0,896.15,661.33
2016,7,23,15,45,876.5,88.0,3.25,28.5,668.0,855.29,637.29
2016,7,23,16,0,863.0,86.0,3.3,28.0,623.0,812.45,611.48
2016,7,23,16,15,845.0,83.5,3.25,27.5,574.5,763.81,580.61
2016,7,23,16,30,827.0,81.0,3.2,27.0,526.0,719.13,552.02
2016,7,23,16,45,803.0,77.5,3.2,26.5,475.0,662.83,514.57
2016,7,23,17,0,779.0,74.0,3.2,26.0,424.0,606.52,474.87
2016,7,23,17,15,746.0,70.0,3.15,25.0,372.0,544.49,429.47
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,483.98,383.38
2016,7,23,17,45,666.0,61.0,3.05,23.5,268.5,417.14,329.78
2016,7,23,18,0,619.0,56.0,3.0,23.0,217.0,355.93,278.65
2016,7,23,18,15,548.0,49.5,2.95,22.0,168.5,285.9,219.65
2016,7,23,18,30,477.0,43.0,2.9,21.0,120.0,223.04,165.12
2016,7,23,18,45,359.5,33.0,2.85,20.5,79.5,150.85,103.1
2016,7,23,19,0,242.0,23.0,2.8,20.0,39.0,88.22,31.54
2016,7,23,19,15,121.0,11.5,2.85,19.5,19.5,31.54,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,109.5,10.5,1.65,14.5,17.5,10.01,0.0
2016,7,24,5,30,219.0,21.0,1.6,15.0,35.0,17.02,0.17
2016,7,24,5,45,337.0,31.5,1.55,16.0,74.0,24.82,15.06
2016,7,24,6,0,455.0,42.0,1.5,17.0,113.0,32.18,22.3
2016,7,24,6,15,528.0,49.0,1.4,17.5,161.0,36.05,26.07
2016,7,24,6,30,601.0,56.0,1.3,18.0,209.0,39.77,29.5
2016,7,24,6,45,650.0,61.0,1.2,18.5,260.0,41.67,31.19
2016,7,24,7,0,699.0,66.0,1.1,19.0,311.0,47.87,36.53
2016,7,24,7,15,733.0,70.0,1.05,19.5,363.0,91.44,47.85
2016,7,24,7,30,767.0,74.0,1.0,20.0,415.0,143.56,79.91
2016,7,24,7,45,792.5,77.0,1.0,21.0,466.0,197.35,121.38
2016,7,24,8,0,818.0,80.0,1.0,22.0,517.0,253.92,168.43
2016,7,24,8,15,837.0,83.0,1.0,22.5,566.0,315.93,220.98
2016,7,24,8,30,856.0,86.0,1.0,23.0,615.0,374.29,270.06
2016,7,24,8,45,871.0,88.0,1.05,24.0,660.0,431.38,316.57
2016,7,24,9,0,886.0,90.0,1.1,25.0,705.0,488.98,361.73
2016,7,24,9,15,897.0,91.5,1.15,25.5,746.0,544.33,404.35
2016,7,24,9,30,908.0,93.0,1.2,26.0,787.0,599.26,445.16
2016,7,24,9,45,916.5,94.5,1.3,26.5,822.0,651.98,483.46
2016,7,24,10,0,925.0,96.0,1.4,27.0,857.0,703.53,519.84
2016,7,24,10,15,931.5,97.0,1.5,27.0,886.0,751.8,553.27
2016,7,24,10,30,938.0,98.0,1.6,27.0,915.0,798.27,583.94
2016,7,24,10,45,942.5,99.0,1.7,27.5,938.0,841.14,610.83
2016,7,24,11,0,947.0,100.0,1.8,28.0,961.0,881.64,635.93
2016,7,24,11,15,950.0,100.5,1.85,28.0,976.0,917.82,658.83
2016,7,24,11,30,953.0,101.0,1.9,28.0,991.0,951.18,679.89
2016,7,24,11,45,954.5,101.0,2.0,28.5,999.0,979.71,697.07
2016,7,24,12,0,956.0,101.0,2.1,29.0,1007.0,1005.07,712.26
2016,7,24,12,15,956.0,101.0,2.2,29.0,1007.0,1025.71,725.96
2016,7,24,12,30,956.0,101.0,2.3,29.0,1007.0,1042.91,737.65
2016,7,24,12,45,952.5,102.0,2.4,29.0,998.5,1054.14,745.75
2016,7,24,13,0,949.0,103.0,2.5,29.0,990.0,1061.73,751.75
2016,7,24,13,15,946.0,102.5,2.55,29.0,975.0,1064.62,754.42
2016,7,24,13,30,943.0,102.0,2.6,29.0,960.0,1063.83,754.96
2016,7,24,13,45,938.0,101.0,2.7,29.0,937.5,1056.83,752.27
2016,7,24,14,0,933.0,100.0,2.8,29.0,915.0,1046.23,747.42
2016,7,24,14,15,926.5,99.0,2.85,28.5,886.5,1030.6,740.47
2016,7,24,14,30,920.0,98.0,2.9,28.0,858.0,1011.58,731.39
2016,7,24,14,45,911.5,96.5,2.95,28.0,822.5,986.8,717.16
2016,7,24,15,0,903.0,95.0,3.0,28.0,787.0,958.98,700.91
2016,7,24,15,15,892.0,93.0,3.0,27.5,747.0,925.42,681.8
2016,7,24,15,30,881.0,91.0,3.0,27.0,707.0,889.29,660.78
2016,7,24,15,45,646.0,161.0,3.0,27.0,597.0,750.08,567.2
2016,7,24,16,0,411.0,231.0,3.0,27.0,487.0,605.97,462.14
2016,7,24,16,15,613.0,156.5,2.95,26.5,503.5,672.46,517.01
2016,7,24,16,30,815.0,82.0,2.9,26.0,520.0,711.25,547.91
2016,7,24,16,45,587.5,120.0,2.9,25.5,419.5,562.73,439.82
2016,7,24,17,0,360.0,158.0,2.9,25.0,319.0,413.93,326.42
2016,7,24,17,15,529.5,112.5,2.9,24.0,316.5,458.44,364.16
2016,7,24,17,30,699.0,67.0,2.9,23.0,314.0,477.02,379.49
2016,7,24,17,45,650.0,62.0,2.9,22.5,263.0,411.69,326.53
2016,7,24,18,0,601.0,57.0,2.9,22.0,212.0,348.68,273.94
2016,7,24,18,15,529.5,50.0,2.9,21.0,164.0,278.85,214.97
2016,7,24,18,30,458.0,43.0,2.9,20.0,116.0,216.29,160.58
2016,7,24,18,45,339.0,32.5,2.9,19.5,76.0,144.31,98.54
2016,7,24,19,0,220.0,22.0,2.9,19.0,36.0,81.68,24.88
2016,7,24,19,15,110.0,11.0,2.9,18.5,18.0,29.1,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,102.0,10.5,2.0,13.0,16.5,10.01,0.0
2016,7,25,5,30,204.0,21.0,2.0,13.0,33.0,17.13,0.0
2016,7,25,5,45,324.5,31.5,2.0,13.5,72.0,24.92,15.22
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,32.29,22.66
2016,7,25,6,15,519.0,49.5,1.9,14.5,158.5,36.57,26.85
2016,7,25,6,30,593.0,57.0,1.8,15.0,206.0,40.67,30.68
2016,7,25,6,45,296.5,76.0,1.75,16.0,150.5,53.74,42.2
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,85.55,69.89
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,107.65,84.5
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,130.47,102.57
2016,7,25,7,45,20.5,175.0,1.55,18.5,186.0,158.73,124.24
2016,7,25,8,0,35.0,204.0,1.5,19.0,223.0,183.79,143.11
2016,7,25,8,15,34.5,221.5,1.5,19.5,241.5,202.56,157.45
2016,7,25,8,30,34.0,239.0,1.5,20.0,260.0,221.38,171.65
2016,7,25,8,45,128.5,276.5,1.5,21.0,364.5,291.52,223.82
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,376.38,286.42
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,468.73,355.81
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,598.79,452.56
2016,7,25,9,45,902.5,103.0,1.55,23.5,817.5,650.71,489.88
2016,7,25,10,0,905.0,108.0,1.6,24.0,851.0,700.96,525.47
2016,7,25,10,15,912.0,109.0,1.6,24.0,880.5,748.85,558.76
2016,7,25,10,30,919.0,110.0,1.6,24.0,910.0,795.01,588.73
2016,7,25,10,45,921.5,112.5,1.65,24.5,932.0,837.11,614.96
2016,7,25,11,0,924.0,115.0,1.7,25.0,954.0,876.75,639.31
2016,7,25,11,15,927.0,115.5,1.75,25.0,969.5,912.32,662.08
2016,7,25,11,30,930.0,116.0,1.8,25.0,985.0,945.15,683.05
2016,7,25,11,45,930.5,117.5,1.85,25.5,992.5,973.77,699.93
2016,7,25,12,0,931.0,119.0,1.9,26.0,1000.0,999.28,714.82
2016,7,25,12,15,931.5,119.0,1.9,26.0,1000.5,1020.09,727.57
2016,7,25,12,30,932.0,119.0,1.9,26.0,1001.0,1037.58,738.32
2016,7,25,12,45,932.0,117.5,1.95,26.5,994.0,1049.65,745.01
2016,7,25,13,0,932.0,116.0,2.0,27.0,987.0,1058.17,749.64
2016,7,25,13,15,929.0,115.5,2.05,27.0,972.0,1061.12,752.43
2016,7,25,13,30,926.0,115.0,2.1,27.0,957.0,1060.44,753.16
2016,7,25,13,45,923.5,113.0,2.15,27.0,935.5,1055.08,751.11
2016,7,25,14,0,921.0,111.0,2.2,27.0,914.0,1046.11,746.95
2016,7,25,14,15,914.5,110.0,2.2,26.5,885.5,1030.7,739.73
2016,7,25,14,30,908.0,109.0,2.2,26.0,857.0,1011.92,730.46
2016,7,25,14,45,903.0,105.5,2.25,26.0,823.0,988.61,717.46
2016,7,25,15,0,898.0,102.0,2.3,26.0,789.0,962.08,702.36
2016,7,25,15,15,887.0,100.0,2.25,25.5,748.5,928.67,683.06
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,892.7,661.95
2016,7,25,15,45,865.5,94.0,2.2,25.0,663.5,852.57,637.01
2016,7,25,16,0,855.0,90.0,2.2,25.0,619.0,810.26,610.31
2016,7,25,16,15,836.5,87.0,2.2,24.5,570.5,766.43,583.34
2016,7,25,16,30,818.0,84.0,2.2,24.0,522.0,715.62,550.88
2016,7,25,16,45,797.0,79.5,2.2,24.0,471.5,660.55,513.57
2016,7,25,17,0,776.0,75.0,2.2,24.0,421.0,605.21,473.81
2016,7,25,17,15,742.5,71.0,2.15,23.0,368.5,542.94,428.44
2016,7,25,17,30,709.0,67.0,2.1,22.0,316.0,482.23,382.37
2016,7,25,17,45,664.5,61.0,2.05,21.5,265.0,415.67,329.13
2016,7,25,18,0,620.0,55.0,2.0,21.0,214.0,354.55,278.09
2016,7,25,18,15,548.5,48.0,1.85,20.0,165.5,283.74,218.29
2016,7,25,18,30,477.0,41.0,1.7,19.0,117.0,220.22,163.06
2016,7,25,18,45,362.0,31.0,1.55,18.5,76.5,148.96,101.1
2016,7,25,19,0,247.0,21.0,1.4,18.0,36.0,86.15,20.96
2016,7,25,19,15,123.5,10.5,1.4,17.5,18.0,30.79,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,15.5,16.0,9.05,0.0
2016,7,26,5,30,222.0,19.0,0.9,16.0,32.0,15.31,0.0
2016,7,26,5,45,339.0,29.5,0.85,16.5,71.0,23.18,13.46
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,30.61,20.91
2016,7,26,6,15,529.0,47.5,0.75,17.5,158.0,34.98,25.13
2016,7,26,6,30,602.0,55.0,0.7,18.0,206.0,39.16,28.97
2016,7,26,6,45,649.5,61.0,0.7,19.0,257.0,41.86,31.3
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,48.9,37.29
2016,7,26,7,15,731.5,71.0,0.7,20.5,360.0,90.37,47.49
2016,7,26,7,30,766.0,75.0,0.7,21.0,412.0,142.51,78.86
2016,7,26,7,45,790.0,79.0,0.7,22.0,463.5,196.91,120.34
2016,7,26,8,0,814.0,83.0,0.7,23.0,515.0,253.94,167.3
2016,7,26,8,15,833.0,86.0,0.65,24.0,563.5,311.06,215.09
2016,7,26,8,30,852.0,89.0,0.6,25.0,612.0,374.05,266.23
2016,7,26,8,45,866.0,91.5,0.6,26.0,657.5,431.11,311.62
2016,7,26,9,0,880.0,94.0,0.6,27.0,703.0,488.58,355.49
2016,7,26,9,15,891.5,96.0,0.65,27.5,743.5,544.49,397.6
2016,7,26,9,30,903.0,98.0,0.7,28.0,784.0,600.03,437.94
2016,7,26,9,45,909.5,100.5,0.8,29.0,819.0,652.35,474.3
2016,7,26,10,0,916.0,103.0,0.9,30.0,854.0,703.34,508.54
2016,7,26,10,15,922.5,104.5,0.95,30.0,883.5,751.85,541.1
2016,7,26,10,30,929.0,106.0,1.0,30.0,913.0,798.57,570.65
2016,7,26,10,45,934.0,106.5,1.1,30.5,935.5,841.18,596.79
2016,7,26,11,0,939.0,107.0,1.2,31.0,958.0,881.47,621.24
2016,7,26,11,15,941.5,107.5,1.3,31.0,973.5,917.1,643.91
2016,7,26,11,30,944.0,108.0,1.4,31.0,989.0,949.9,664.83
2016,7,26,11,45,946.0,108.0,1.5,31.5,996.5,978.79,681.99
2016,7,26,12,0,948.0,108.0,1.6,32.0,1004.0,1004.55,697.22
2016,7,26,12,15,948.5,108.0,1.7,32.0,1004.5,1025.63,711.06
2016,7,26,12,30,949.0,108.0,1.8,32.0,1005.0,1043.3,722.97
2016,7,26,12,45,940.5,112.0,1.9,32.5,995.5,1052.63,728.45
2016,7,26,13,0,932.0,116.0,2.0,33.0,986.0,1058.29,731.87
2016,7,26,13,15,929.0,115.5,2.05,32.5,971.0,1061.24,736.13
2016,7,26,13,30,926.0,115.0,2.1,32.0,956.0,1060.56,738.34
2016,7,26,13,45,923.0,113.0,2.2,32.0,934.0,1054.69,736.62
2016,7,26,14,0,920.0,111.0,2.3,32.0,912.0,1045.21,732.79
2016,7,26,14,15,913.5,110.0,2.3,32.0,883.0,1029.79,724.25
2016,7,26,14,30,907.0,109.0,2.3,32.0,854.0,1011.0,713.75
2016,7,26,14,45,900.0,106.0,2.35,32.0,819.5,986.31,700.12
2016,7,26,15,0,893.0,103.0,2.4,32.0,785.0,958.49,684.5
2016,7,26,15,15,881.5,101.0,2.4,31.5,744.5,924.73,665.88
2016,7,26,15,30,870.0,99.0,2.4,31.0,704.0,888.44,645.44
2016,7,26,15,45,857.0,96.0,2.45,30.5,659.0,847.46,621.99
2016,7,26,16,0,844.0,93.0,2.5,30.0,614.0,810.49,600.82
2016,7,26,16,15,825.0,90.0,2.45,29.5,565.5,760.74,569.8
2016,7,26,16,30,806.0,87.0,2.4,29.0,517.0,709.98,537.53
2016,7,26,16,45,783.0,82.5,2.4,28.5,466.0,653.97,501.04
2016,7,26,17,0,760.0,78.0,2.4,28.0,415.0,597.91,461.94
2016,7,26,17,15,725.5,73.5,2.3,27.0,363.0,535.15,416.56
2016,7,26,17,30,691.0,69.0,2.2,26.0,311.0,476.01,372.03
2016,7,26,17,45,645.0,63.0,2.15,25.5,260.0,409.68,319.66
2016,7,26,18,0,599.0,57.0,2.1,25.0,209.0,347.07,268.24
2016,7,26,18,15,526.5,49.5,1.95,24.0,161.0,276.42,209.45
2016,7,26,18,30,454.0,42.0,1.8,23.0,113.0,213.19,155.35
2016,7,26,18,45,340.5,31.0,1.65,22.0,73.5,142.66,94.94
2016,7,26,19,0,227.0,20.0,1.5,21.0,34.0,80.03,12.54
2016,7,26,19,15,113.5,10.0,1.45,20.5,17.0,28.52,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,16.0,11.5,8.1,0.0
2016,7,27,5,30,113.0,17.0,1.5,16.0,23.0,13.35,0.0
2016,7,27,5,45,207.0,32.0,1.5,16.5,58.0,24.86,14.68
2016,7,27,6,0,301.0,47.0,1.5,17.0,93.0,35.94,25.45
2016,7,27,6,15,371.5,59.0,1.4,17.5,136.5,44.19,33.12
2016,7,27,6,30,442.0,71.0,1.3,18.0,180.0,52.67,40.79
2016,7,27,6,45,361.0,96.5,1.2,19.0,199.5,69.23,55.18
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,91.24,73.9
2016,7,27,7,15,290.5,143.0,1.1,20.5,257.5,123.67,88.0
2016,7,27,7,30,301.0,164.0,1.1,21.0,296.0,161.36,113.63
2016,7,27,7,45,491.0,138.5,1.15,22.0,384.5,190.32,127.74
2016,7,27,8,0,681.0,113.0,1.2,23.0,473.0,243.88,164.77
2016,7,27,8,15,703.5,117.5,1.2,23.5,520.0,296.24,208.86
2016,7,27,8,30,726.0,122.0,1.2,24.0,567.0,350.72,254.21
2016,7,27,8,45,745.0,125.0,1.25,25.0,611.0,407.68,299.94
2016,7,27,9,0,764.0,128.0,1.3,26.0,655.0,462.07,342.34
2016,7,27,9,15,777.5,131.0,1.35,26.5,694.5,514.64,382.7
2016,7,27,9,30,791.0,134.0,1.4,27.0,734.0,567.33,421.85
2016,7,27,9,45,779.5,148.0,1.45,27.5,762.5,614.63,455.69
2016,7,27,10,0,768.0,162.0,1.5,28.0,791.0,659.29,486.62
2016,7,27,10,15,776.5,164.0,1.55,28.5,819.5,704.33,517.3
2016,7,27,10,30,785.0,166.0,1.6,29.0,848.0,748.17,546.42
2016,7,27,10,45,796.0,165.0,1.65,29.5,871.0,789.77,572.61
2016,7,27,11,0,807.0,164.0,1.7,30.0,894.0,829.9,597.17
2016,7,27,11,15,811.0,165.0,1.75,30.0,909.0,864.22,618.98
2016,7,27,11,30,815.0,166.0,1.8,30.0,924.0,896.22,639.27
2016,7,27,11,45,822.0,163.5,1.85,30.5,933.5,925.08,656.23
2016,7,27,12,0,829.0,161.0,1.9,31.0,943.0,951.38,671.53
2016,7,27,12,15,829.0,161.0,1.95,31.0,943.5,970.75,683.87
2016,7,27,12,30,829.0,161.0,2.0,31.0,944.0,987.03,694.43
2016,7,27,12,45,841.0,152.0,2.1,31.0,941.0,993.88,699.81
2016,7,27,13,0,853.0,143.0,2.2,31.0,938.0,1006.55,709.0
2016,7,27,13,15,850.0,142.5,2.25,30.5,923.5,1009.35,712.99
2016,7,27,13,30,847.0,142.0,2.3,30.0,909.0,1008.82,715.11
2016,7,27,13,45,846.5,137.5,2.4,30.0,889.0,1003.36,713.36
2016,7,27,14,0,846.0,133.0,2.5,30.0,869.0,994.5,709.56
2016,7,27,14,15,839.0,131.5,2.5,29.5,841.0,978.97,702.06
2016,7,27,14,30,832.0,130.0,2.5,29.0,813.0,968.89,698.16
2016,7,27,14,45,828.0,125.0,2.55,29.0,780.0,946.07,685.12
2016,7,27,15,0,824.0,120.0,2.6,29.0,747.0,920.2,670.16
2016,7,27,15,15,811.5,117.5,2.55,28.5,707.5,886.46,650.46
2016,7,27,15,30,799.0,115.0,2.5,28.0,668.0,850.42,629.1
2016,7,27,15,45,789.5,109.0,2.5,28.0,625.5,810.93,604.32
2016,7,27,16,0,780.0,103.0,2.5,28.0,583.0,769.38,577.86
2016,7,27,16,15,759.5,99.5,2.5,27.5,536.0,720.22,546.81
2016,7,27,16,30,739.0,96.0,2.5,27.0,489.0,670.33,514.6
2016,7,27,16,45,719.0,89.5,2.5,26.5,440.5,616.98,478.76
2016,7,27,17,0,699.0,83.0,2.5,26.0,392.0,565.54,441.99
2016,7,27,17,15,663.0,78.0,2.45,25.0,341.5,504.21,397.01
2016,7,27,17,30,627.0,73.0,2.4,24.0,291.0,444.93,351.83
2016,7,27,17,45,584.5,65.5,2.35,23.5,242.5,381.88,301.3
2016,7,27,18,0,542.0,58.0,2.3,23.0,194.0,322.31,251.69
2016,7,27,18,15,470.0,50.0,2.3,22.0,148.5,254.43,194.72
2016,7,27,18,30,398.0,42.0,2.3,21.0,103.0,194.0,142.64
2016,7,27,18,45,292.5,30.5,2.3,20.5,66.5,128.48,85.5
2016,7,27,19,0,187.0,19.0,2.3,20.0,30.0,69.5,3.5
2016,7,27,19,15,93.5,9.5,2.3,19.5,15.0,24.6,0.0
2016,7,27,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,14.5,10.5,10.01,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,18.84,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,28.6,17.62
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,37.44,26.81
2016,7,28,6,15,221.5,66.5,1.65,16.5,112.0,52.7,40.68
2016,7,28,6,30,254.0,84.0,1.6,17.0,147.0,65.39,52.08
2016,7,28,6,45,279.0,101.5,1.6,17.5,185.0,77.58,62.8
2016,7,28,7,0,304.0,119.0,1.6,18.0,223.0,89.3,72.84
2016,7,28,7,15,256.0,147.0,1.55,18.5,244.5,124.27,90.43
2016,7,28,7,30,208.0,175.0,1.5,19.0,266.0,164.03,120.8
2016,7,28,7,45,198.5,199.5,1.45,20.0,294.5,196.99,146.45
2016,7,28,8,0,189.0,224.0,1.4,21.0,323.0,229.22,172.06
2016,7,28,8,15,250.0,237.5,1.4,21.5,382.0,268.02,201.03
2016,7,28,8,30,311.0,251.0,1.4,22.0,441.0,318.35,239.31
2016,7,28,8,45,581.0,169.5,1.4,23.0,557.5,376.68,281.44
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,468.99,350.6
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,523.15,392.71
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,576.94,433.35
2016,7,28,9,45,882.0,93.0,1.6,25.5,788.0,627.99,471.06
2016,7,28,10,0,891.0,94.0,1.7,26.0,823.0,677.98,506.95
2016,7,28,10,15,897.5,95.0,1.75,26.5,851.0,724.92,538.68
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,770.13,567.4
2016,7,28,10,45,907.5,97.5,1.9,27.5,900.5,811.52,593.63
2016,7,28,11,0,911.0,99.0,2.0,28.0,922.0,850.55,618.09
2016,7,28,11,15,913.5,99.5,2.05,28.0,936.5,885.24,640.34
2016,7,28,11,30,916.0,100.0,2.1,28.0,951.0,917.18,660.77
2016,7,28,11,45,916.5,100.5,2.2,28.0,958.0,944.4,678.66
2016,7,28,12,0,917.0,101.0,2.3,28.0,965.0,968.52,694.63
2016,7,28,12,15,917.0,101.0,2.35,28.0,965.0,988.45,707.53
2016,7,28,12,30,917.0,101.0,2.4,28.0,965.0,1005.06,718.43
2016,7,28,12,45,905.5,106.5,2.45,28.0,954.5,1012.51,723.65
2016,7,28,13,0,894.0,112.0,2.5,28.0,944.0,1016.36,726.81
2016,7,28,13,15,890.5,111.5,2.5,28.0,929.0,1018.55,728.55
2016,7,28,13,30,887.0,111.0,2.5,28.0,914.0,1017.24,728.23
2016,7,28,13,45,883.0,109.5,2.55,28.0,892.5,1010.91,725.36
2016,7,28,14,0,879.0,108.0,2.6,28.0,871.0,1001.14,720.44
2016,7,28,14,15,872.5,106.5,2.6,27.5,843.0,985.52,712.83
2016,7,28,14,30,866.0,105.0,2.6,27.0,815.0,966.67,703.21
2016,7,28,14,45,858.0,103.0,2.65,27.0,781.0,942.72,689.35
2016,7,28,15,0,850.0,101.0,2.7,27.0,747.0,915.87,673.56
2016,7,28,15,15,838.0,99.0,2.65,26.5,707.5,882.63,653.96
2016,7,28,15,30,826.0,97.0,2.6,26.0,668.0,847.03,632.65
2016,7,28,15,45,812.0,94.0,2.6,26.0,624.5,812.79,611.17
2016,7,28,16,0,798.0,91.0,2.6,26.0,581.0,770.14,583.65
2016,7,28,16,15,778.5,88.0,2.6,25.5,534.0,721.66,552.77
2016,7,28,16,30,759.0,85.0,2.6,25.0,487.0,672.33,520.64
2016,7,28,16,45,534.0,124.0,2.6,24.5,393.0,529.22,415.5
2016,7,28,17,0,309.0,163.0,2.6,24.0,299.0,386.45,305.64
2016,7,28,17,15,474.0,115.5,2.55,23.5,294.0,427.73,340.4
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,445.32,354.25
2016,7,28,17,45,590.5,62.0,2.5,22.5,240.0,380.42,301.59
2016,7,28,18,0,542.0,56.0,2.5,22.0,191.0,319.63,250.72
2016,7,28,18,15,470.0,48.0,2.45,21.0,146.0,251.81,193.37
2016,7,28,18,30,398.0,40.0,2.4,20.0,101.0,191.5,141.03
2016,7,28,18,45,288.0,29.0,2.4,19.5,64.5,125.41,82.94
2016,7,28,19,0,178.0,18.0,2.4,19.0,28.0,65.9,0.0
2016,7,28,19,15,89.0,9.0,2.4,18.5,14.0,23.29,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,14.5,11.5,7.63,0.0
2016,7,29,5,30,134.0,16.0,1.8,15.0,23.0,12.6,0.0
2016,7,29,5,45,234.0,29.0,1.85,15.5,57.0,22.97,12.88
2016,7,29,6,0,334.0,42.0,1.9,16.0,91.0,32.67,22.65
2016,7,29,6,15,407.0,52.0,1.85,16.5,135.0,39.07,28.73
2016,7,29,6,30,480.0,62.0,1.8,17.0,179.0,45.12,34.29
2016,7,29,6,45,301.5,97.5,1.75,17.5,177.0,70.02,56.21
2016,7,29,7,0,123.0,133.0,1.7,18.0,175.0,103.65,85.3
2016,7,29,7,15,231.0,144.5,1.65,18.5,239.0,120.9,88.51
2016,7,29,7,30,339.0,156.0,1.6,19.0,303.0,158.92,111.24
2016,7,29,7,45,520.5,128.5,1.6,20.0,386.0,186.48,124.67
2016,7,29,8,0,702.0,101.0,1.6,21.0,469.0,237.53,160.62
2016,7,29,8,15,723.5,105.0,1.6,21.5,516.0,294.13,208.83
2016,7,29,8,30,745.0,109.0,1.6,22.0,563.0,348.55,255.01
2016,7,29,8,45,761.5,112.5,1.65,22.5,606.5,402.26,299.86
2016,7,29,9,0,778.0,116.0,1.7,23.0,650.0,456.9,344.09
2016,7,29,9,15,791.0,118.5,1.75,23.5,689.5,509.53,385.48
2016,7,29,9,30,804.0,121.0,1.8,24.0,729.0,562.19,425.55
2016,7,29,9,45,821.5,119.0,1.85,25.0,765.5,614.16,463.06
2016,7,29,10,0,839.0,117.0,1.9,26.0,802.0,664.46,498.2
2016,7,29,10,15,846.5,118.5,1.95,26.0,830.5,710.47,531.22
2016,7,29,10,30,854.0,120.0,2.0,26.0,859.0,754.95,561.09
2016,7,29,10,45,861.5,119.5,2.05,26.5,881.5,795.87,586.93
2016,7,29,11,0,869.0,119.0,2.1,27.0,904.0,834.82,611.21
2016,7,29,11,15,872.5,120.0,2.15,27.0,919.0,869.63,633.77
2016,7,29,11,30,876.0,121.0,2.2,27.0,934.0,901.89,654.61
2016,7,29,11,45,881.0,119.5,2.25,27.0,942.5,930.43,673.02
2016,7,29,12,0,886.0,118.0,2.3,27.0,951.0,956.17,689.65
2016,7,29,12,15,886.5,118.0,2.35,27.0,951.5,976.14,702.64
2016,7,29,12,30,887.0,118.0,2.4,27.0,952.0,992.92,713.72
2016,7,29,12,45,889.0,115.5,2.45,27.5,946.0,1005.39,720.74
2016,7,29,13,0,891.0,113.0,2.5,28.0,940.0,1014.48,725.74
2016,7,29,13,15,888.0,112.0,2.5,27.5,925.5,1016.64,728.86
2016,7,29,13,30,885.0,111.0,2.5,27.0,911.0,1015.31,729.97
2016,7,29,13,45,883.5,108.5,2.55,27.0,890.5,1010.42,728.01
2016,7,29,14,0,882.0,106.0,2.6,27.0,870.0,1002.04,723.95
2016,7,29,14,15,875.5,104.5,2.6,26.5,842.0,986.34,716.24
2016,7,29,14,30,869.0,103.0,2.6,26.0,814.0,967.4,706.53
2016,7,29,14,45,863.5,100.0,2.6,26.0,780.5,944.65,692.97
2016,7,29,15,0,858.0,97.0,2.6,26.0,747.0,918.85,677.43
2016,7,29,15,15,847.0,95.0,2.6,25.5,708.0,886.25,658.63
2016,7,29,15,30,836.0,93.0,2.6,25.0,669.0,851.22,638.02
2016,7,29,15,45,825.0,89.0,2.6,25.0,626.0,811.7,612.87
2016,7,29,16,0,814.0,85.0,2.6,25.0,583.0,770.16,586.04
2016,7,29,16,15,795.0,82.5,2.55,24.5,536.0,727.83,559.12
2016,7,29,16,30,776.0,80.0,2.5,24.0,489.0,678.77,526.87
2016,7,29,16,45,543.0,121.0,2.45,23.5,393.5,532.02,418.89
2016,7,29,17,0,310.0,162.0,2.4,23.0,298.0,385.97,306.14
2016,7,29,17,15,488.5,112.5,2.4,22.5,294.5,432.85,345.55
2016,7,29,17,30,667.0,63.0,2.4,22.0,291.0,452.77,361.29
2016,7,29,17,45,621.5,57.0,2.4,21.5,242.0,389.54,309.63
2016,7,29,18,0,576.0,51.0,2.4,21.0,193.0,328.49,258.24
2016,7,29,18,15,505.0,44.0,2.35,20.5,147.5,260.46,199.91
2016,7,29,18,30,434.0,37.0,2.3,20.0,102.0,199.83,146.58
2016,7,29,18,45,319.5,27.0,2.3,19.5,65.0,131.71,85.98
2016,7,29,19,0,205.0,17.0,2.3,19.0,28.0,70.2,0.0
2016,7,29,19,15,102.5,8.5,2.3,18.5,14.0,24.94,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.0,12.5,7.63,0.0
2016,7,30,5,30,190.0,16.0,1.5,14.0,25.0,12.82,0.0
2016,7,30,5,45,309.5,26.5,1.55,14.5,62.0,20.81,11.01
2016,7,30,6,0,429.0,37.0,1.6,15.0,99.0,28.33,18.97
2016,7,30,6,15,503.5,44.5,1.6,15.5,145.0,32.79,23.33
2016,7,30,6,30,578.0,52.0,1.6,16.0,191.0,37.06,27.31
2016,7,30,6,45,296.0,84.5,1.65,17.0,156.5,60.38,47.86
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,102.14,84.02
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,123.08,95.67
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,153.44,117.9
2016,7,30,7,45,115.5,199.0,1.6,19.5,256.0,182.23,138.58
2016,7,30,8,0,155.0,224.0,1.6,20.0,305.0,221.1,167.78
2016,7,30,8,15,494.0,153.5,1.65,20.5,447.0,265.72,193.86
2016,7,30,8,30,833.0,83.0,1.7,21.0,589.0,359.75,263.21
2016,7,30,8,45,848.0,85.0,1.75,22.0,633.5,415.87,309.92
2016,7,30,9,0,863.0,87.0,1.8,23.0,678.0,472.52,355.56
2016,7,30,9,15,874.0,89.0,1.9,23.5,718.0,527.43,399.18
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,581.96,441.1
2016,7,30,9,45,897.0,90.5,2.1,24.5,794.0,634.17,480.12
2016,7,30,10,0,909.0,90.0,2.2,25.0,830.0,685.55,517.44
2016,7,30,10,15,915.0,91.0,2.25,25.0,858.5,733.03,550.88
2016,7,30,10,30,921.0,92.0,2.3,25.0,887.0,778.69,581.43
2016,7,30,10,45,924.5,93.5,2.4,25.5,909.0,820.82,608.51
2016,7,30,11,0,928.0,95.0,2.5,26.0,931.0,860.54,633.72
2016,7,30,11,15,931.0,95.5,2.55,26.0,946.0,896.29,657.0
2016,7,30,11,30,934.0,96.0,2.6,26.0,961.0,929.25,678.39
2016,7,30,11,45,935.0,96.0,2.65,26.0,968.5,956.95,696.32
2016,7,30,12,0,936.0,96.0,2.7,26.0,976.0,981.49,712.26
2016,7,30,12,15,936.0,96.0,2.7,26.0,976.0,1001.8,725.08
2016,7,30,12,30,936.0,96.0,2.7,26.0,976.0,1018.7,735.8
2016,7,30,12,45,932.0,97.5,2.75,26.0,967.5,1029.7,743.33
2016,7,30,13,0,928.0,99.0,2.8,26.0,959.0,1037.11,748.73
2016,7,30,13,15,925.5,98.5,2.75,25.5,944.5,1040.33,752.14
2016,7,30,13,30,923.0,98.0,2.7,25.0,930.0,1039.93,753.38
2016,7,30,13,45,919.5,96.5,2.7,25.0,908.5,1033.84,750.14
2016,7,30,14,0,916.0,95.0,2.7,25.0,887.0,1024.15,744.77
2016,7,30,14,15,910.0,94.0,2.65,25.0,859.0,1009.02,735.53
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,990.51,724.25
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,967.08,710.31
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,940.5,694.34
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,907.97,675.28
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,872.87,654.37
2016,7,30,15,45,860.5,81.5,2.5,23.5,640.5,833.12,630.43
2016,7,30,16,0,850.0,78.0,2.5,23.0,597.0,791.22,604.64
2016,7,30,16,15,832.5,75.5,2.5,22.5,549.5,743.11,573.98
2016,7,30,16,30,815.0,73.0,2.5,22.0,502.0,693.91,541.9
2016,7,30,16,45,795.0,69.0,2.5,22.0,452.0,645.07,508.31
2016,7,30,17,0,775.0,65.0,2.5,22.0,402.0,590.88,468.8
2016,7,30,17,15,742.5,61.5,2.5,21.0,351.0,529.77,423.5
2016,7,30,17,30,710.0,58.0,2.5,20.0,300.0,470.18,377.39
2016,7,30,17,45,666.5,53.0,2.55,19.5,249.5,405.24,324.44
2016,7,30,18,0,623.0,48.0,2.6,19.0,199.0,343.69,272.05
2016,7,30,18,15,551.5,41.5,2.55,18.5,152.0,273.32,211.03
2016,7,30,18,30,480.0,35.0,2.5,18.0,105.0,212.44,156.54
2016,7,30,18,45,363.0,25.5,2.5,17.5,66.5,141.75,91.96
2016,7,30,19,0,246.0,16.0,2.5,17.0,28.0,77.47,0.0
2016,7,30,19,15,123.0,8.0,2.45,16.5,14.0,27.7,0.0
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
