Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.0,7.5,1.7,12.5,12.5,7.15,0.0
2016,7,31,5,30,232.0,15.0,1.8,13.0,25.0,11.98,0.0
2016,7,31,5,45,355.5,24.0,1.9,13.5,63.0,18.65,9.14
2016,7,31,6,0,479.0,33.0,2.0,14.0,101.0,27.2,18.03
2016,7,31,6,15,551.5,39.5,2.0,14.5,148.0,31.37,22.15
2016,7,31,6,30,624.0,46.0,2.0,15.0,195.0,35.4,25.94
2016,7,31,6,45,312.0,69.5,2.0,15.5,144.0,49.44,38.47
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,83.66,68.54
2016,7,31,7,15,0.0,113.0,1.9,16.5,113.0,101.15,79.61
2016,7,31,7,30,0.0,133.0,1.8,17.0,133.0,119.01,93.94
2016,7,31,7,45,14.5,164.0,1.75,17.5,172.0,148.41,116.79
2016,7,31,8,0,29.0,195.0,1.7,18.0,211.0,175.02,137.07
2016,7,31,8,15,97.0,232.0,1.65,18.5,290.0,228.14,176.77
2016,7,31,8,30,165.0,269.0,1.6,19.0,369.0,286.04,220.34
2016,7,31,8,45,248.5,277.5,1.6,19.5,441.0,336.33,258.12
2016,7,31,9,0,332.0,286.0,1.6,20.0,513.0,399.28,305.69
2016,7,31,9,15,624.0,182.5,1.6,20.5,641.0,478.54,366.28
2016,7,31,9,30,916.0,79.0,1.6,21.0,769.0,587.96,449.24
2016,7,31,9,45,918.5,83.5,1.65,22.0,802.5,640.49,486.92
2016,7,31,10,0,921.0,88.0,1.7,23.0,836.0,691.3,522.41
2016,7,31,10,15,927.0,89.0,1.75,23.0,865.0,739.36,556.04
2016,7,31,10,30,933.0,90.0,1.8,23.0,894.0,785.57,586.83
2016,7,31,10,45,935.5,92.5,1.85,23.5,916.0,828.39,613.87
2016,7,31,11,0,938.0,95.0,1.9,24.0,938.0,868.7,638.95
2016,7,31,11,15,940.5,95.5,1.95,24.0,953.0,904.39,662.04
2016,7,31,11,30,943.0,96.0,2.0,24.0,968.0,937.24,683.23
2016,7,31,11,45,943.0,97.0,2.05,24.5,975.5,965.29,699.95
2016,7,31,12,0,943.0,98.0,2.1,25.0,983.0,990.11,714.57
2016,7,31,12,15,943.0,98.0,2.15,25.0,983.0,1010.6,727.88
2016,7,31,12,30,943.0,98.0,2.2,25.0,983.0,1027.65,739.12
2016,7,31,12,45,937.0,101.0,2.25,25.0,974.0,1038.33,746.46
2016,7,31,13,0,931.0,104.0,2.3,25.0,965.0,1045.37,751.68
2016,7,31,13,15,927.5,103.0,2.35,25.0,950.0,1047.13,753.71
2016,7,31,13,30,924.0,102.0,2.4,25.0,935.0,1045.22,753.6
2016,7,31,13,45,921.0,100.5,2.45,25.0,913.0,1039.66,751.3
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,1030.49,746.83
2016,7,31,14,15,911.5,97.5,2.55,24.5,862.0,1014.3,739.42
2016,7,31,14,30,905.0,96.0,2.6,24.0,833.0,994.73,729.87
2016,7,31,14,45,899.0,93.5,2.65,24.0,799.0,971.28,716.35
2016,7,31,15,0,893.0,91.0,2.7,24.0,765.0,944.67,700.73
2016,7,31,15,15,881.5,89.0,2.75,23.5,724.5,910.61,681.36
2016,7,31,15,30,870.0,87.0,2.8,23.0,684.0,874.04,660.05
2016,7,31,15,45,858.5,84.0,2.85,22.5,640.0,834.02,636.01
2016,7,31,16,0,847.0,81.0,2.9,22.0,596.0,791.92,610.08
2016,7,31,16,15,828.0,78.5,2.9,21.5,547.5,742.74,578.26
2016,7,31,16,30,809.0,76.0,2.9,21.0,499.0,697.69,548.82
2016,7,31,16,45,786.5,72.0,2.9,20.5,449.0,642.29,510.98
2016,7,31,17,0,764.0,68.0,2.9,20.0,399.0,586.81,470.7
2016,7,31,17,15,730.0,64.0,2.85,19.5,347.5,524.68,422.99
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,464.24,374.84
2016,7,31,17,45,648.5,55.0,2.75,18.5,245.5,397.98,320.23
2016,7,31,18,0,601.0,50.0,2.7,18.0,195.0,337.42,268.17
2016,7,31,18,15,527.0,43.0,2.6,17.5,148.0,266.92,206.81
2016,7,31,18,30,453.0,36.0,2.5,17.0,101.0,204.18,150.77
2016,7,31,18,45,333.0,26.0,2.45,16.5,63.5,133.79,85.85
2016,7,31,19,0,213.0,16.0,2.4,16.0,26.0,69.62,0.0
2016,7,31,19,15,106.5,8.0,2.3,15.5,13.0,24.89,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,7.15,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,14.3,0.0
2016,8,1,5,45,315.5,25.0,1.9,13.5,59.5,19.64,9.68
2016,8,1,6,0,444.0,35.0,2.0,14.0,96.0,26.78,17.62
2016,8,1,6,15,519.0,42.0,2.0,14.5,142.5,30.9,21.72
2016,8,1,6,30,594.0,49.0,2.0,15.0,189.0,34.85,25.44
2016,8,1,6,45,390.5,88.0,2.05,16.0,189.0,63.42,50.74
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,99.83,82.37
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,120.54,89.21
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,155.77,112.72
2016,8,1,7,45,295.0,182.0,1.95,18.5,323.0,194.01,141.13
2016,8,1,8,0,331.0,199.0,1.9,19.0,370.0,236.61,174.5
2016,8,1,8,15,316.5,224.0,1.85,19.5,401.0,275.5,207.04
2016,8,1,8,30,302.0,249.0,1.8,20.0,432.0,312.94,237.77
2016,8,1,8,45,591.0,165.0,1.8,20.5,556.5,375.54,284.05
2016,8,1,9,0,880.0,81.0,1.8,21.0,681.0,473.88,359.49
2016,8,1,9,15,891.0,82.5,1.85,21.0,721.5,529.31,404.28
2016,8,1,9,30,902.0,84.0,1.9,21.0,762.0,584.32,447.64
2016,8,1,9,45,905.5,88.0,1.95,21.5,796.0,636.39,486.62
2016,8,1,10,0,909.0,92.0,2.0,22.0,830.0,686.86,523.22
2016,8,1,10,15,916.0,93.5,2.05,22.5,859.0,735.63,556.84
2016,8,1,10,30,923.0,95.0,2.1,23.0,888.0,782.67,587.35
2016,8,1,10,45,928.0,95.5,2.15,23.5,911.0,825.23,614.42
2016,8,1,11,0,933.0,96.0,2.2,24.0,934.0,865.45,639.63
2016,8,1,11,15,936.5,96.5,2.25,24.0,949.5,901.88,663.38
2016,8,1,11,30,940.0,97.0,2.3,24.0,965.0,935.53,685.23
2016,8,1,11,45,941.5,97.5,2.35,24.5,973.0,964.42,702.58
2016,8,1,12,0,943.0,98.0,2.4,25.0,981.0,990.14,717.86
2016,8,1,12,15,943.0,98.0,2.45,25.0,981.0,1010.64,731.22
2016,8,1,12,30,943.0,98.0,2.5,25.0,981.0,1027.69,742.5
2016,8,1,12,45,937.0,100.5,2.55,25.0,972.0,1037.86,749.52
2016,8,1,13,0,931.0,103.0,2.6,25.0,963.0,1044.38,754.4
2016,8,1,13,15,928.0,102.5,2.65,24.5,948.0,1047.14,758.51
2016,8,1,13,30,925.0,102.0,2.7,24.0,933.0,1046.25,760.46
2016,8,1,13,45,921.5,100.5,2.75,24.0,911.0,1040.15,757.73
2016,8,1,14,0,918.0,99.0,2.8,24.0,889.0,1030.45,752.81
2016,8,1,14,15,911.5,97.5,2.8,24.0,860.5,1014.24,743.32
2016,8,1,14,30,905.0,96.0,2.8,24.0,832.0,994.63,731.74
2016,8,1,14,45,898.0,94.0,2.85,24.0,797.5,970.74,717.83
2016,8,1,15,0,891.0,92.0,2.9,24.0,763.0,943.74,701.84
2016,8,1,15,15,880.0,90.0,2.95,23.5,722.5,910.16,682.67
2016,8,1,15,30,869.0,88.0,3.0,23.0,682.0,874.02,661.53
2016,8,1,15,45,855.5,85.5,3.1,22.5,637.5,832.87,636.87
2016,8,1,16,0,842.0,83.0,3.2,22.0,593.0,789.79,610.33
2016,8,1,16,15,823.0,80.5,3.2,21.5,545.0,740.76,578.44
2016,8,1,16,30,804.0,78.0,3.2,21.0,497.0,695.93,548.97
2016,8,1,16,45,779.0,74.5,3.2,20.5,446.5,639.55,510.17
2016,8,1,17,0,754.0,71.0,3.2,20.0,396.0,583.33,468.91
2016,8,1,17,15,719.5,67.0,3.15,19.5,344.5,521.31,421.07
2016,8,1,17,30,685.0,63.0,3.1,19.0,293.0,461.03,372.84
2016,8,1,17,45,633.5,58.0,3.1,18.5,242.0,395.2,318.41
2016,8,1,18,0,582.0,53.0,3.1,18.0,191.0,332.01,264.19
2016,8,1,18,15,505.5,45.5,3.0,17.0,144.5,261.0,202.72
2016,8,1,18,30,429.0,38.0,2.9,16.0,98.0,198.01,146.66
2016,8,1,18,45,300.5,27.0,2.85,15.5,60.5,125.71,79.56
2016,8,1,19,0,172.0,16.0,2.8,15.0,23.0,60.1,0.0
2016,8,1,19,15,86.0,8.0,2.75,14.5,11.5,21.47,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.5,7.15,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,21.0,14.3,0.0
2016,8,2,5,45,274.5,26.5,2.5,13.5,57.5,21.13,10.52
2016,8,2,6,0,408.0,38.0,2.6,14.0,94.0,29.59,20.01
2016,8,2,6,15,489.0,46.0,2.55,14.5,140.5,34.41,24.78
2016,8,2,6,30,570.0,54.0,2.5,15.0,187.0,39.02,29.12
2016,8,2,6,45,285.0,69.5,2.5,15.5,136.0,49.51,38.51
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,77.15,62.84
2016,8,2,7,15,0.0,97.0,2.45,16.5,97.0,88.11,68.79
2016,8,2,7,30,0.0,109.0,2.4,17.0,109.0,99.2,77.66
2016,8,2,7,45,1.0,133.5,2.35,17.5,134.0,121.01,95.15
2016,8,2,8,0,2.0,158.0,2.3,18.0,159.0,143.15,112.6
2016,8,2,8,15,4.5,172.5,2.25,18.5,175.0,157.56,123.53
2016,8,2,8,30,7.0,187.0,2.2,19.0,191.0,172.31,134.65
2016,8,2,8,45,16.0,220.5,2.15,19.5,231.5,206.48,160.92
2016,8,2,9,0,25.0,254.0,2.1,20.0,272.0,241.94,187.83
2016,8,2,9,15,30.0,276.5,2.05,20.5,299.0,264.25,204.24
2016,8,2,9,30,35.0,299.0,2.0,21.0,326.0,290.58,223.59
2016,8,2,9,45,213.5,318.0,2.0,21.5,490.0,418.91,321.63
2016,8,2,10,0,392.0,337.0,2.0,22.0,654.0,567.44,430.83
2016,8,2,10,15,662.5,218.0,2.0,22.5,777.0,673.25,509.78
2016,8,2,10,30,933.0,99.0,2.0,23.0,900.0,793.74,594.78
2016,8,2,10,45,938.0,100.0,2.05,23.5,923.0,837.26,621.63
2016,8,2,11,0,943.0,101.0,2.1,24.0,946.0,878.42,647.3
2016,8,2,11,15,946.0,101.5,2.1,24.0,961.5,914.84,670.41
2016,8,2,11,30,949.0,102.0,2.1,24.0,977.0,948.42,691.56
2016,8,2,11,45,951.0,102.0,2.15,24.5,985.0,977.59,708.95
2016,8,2,12,0,953.0,102.0,2.2,25.0,993.0,1003.57,724.28
2016,8,2,12,15,953.0,102.0,2.2,25.0,993.0,1024.33,737.15
2016,8,2,12,30,953.0,102.0,2.2,25.0,993.0,1041.6,747.92
2016,8,2,12,45,942.0,108.0,2.2,25.5,982.5,1050.57,752.1
2016,8,2,13,0,931.0,114.0,2.2,26.0,972.0,1055.81,754.11
2016,8,2,13,15,927.5,113.0,2.25,26.0,956.5,1057.65,756.24
2016,8,2,13,30,924.0,112.0,2.3,26.0,941.0,1055.82,756.22
2016,8,2,13,45,919.5,110.5,2.35,26.0,918.0,1048.81,753.08
2016,8,2,14,0,915.0,109.0,2.4,26.0,895.0,1038.21,747.8
2016,8,2,14,15,907.5,108.0,2.45,25.5,865.5,1021.64,740.29
2016,8,2,14,30,900.0,107.0,2.5,25.0,836.0,1001.74,730.67
2016,8,2,14,45,891.0,105.0,2.55,25.0,800.5,976.08,715.88
2016,8,2,15,0,882.0,103.0,2.6,25.0,765.0,947.42,699.08
2016,8,2,15,15,870.0,101.0,2.6,25.0,724.0,913.19,678.07
2016,8,2,15,30,858.0,99.0,2.6,25.0,683.0,876.5,655.29
2016,8,2,15,45,841.5,96.5,2.65,25.0,637.0,839.63,632.55
2016,8,2,16,0,825.0,94.0,2.7,25.0,591.0,794.26,603.6
2016,8,2,16,15,804.0,90.5,2.7,24.5,542.0,742.77,570.73
2016,8,2,16,30,783.0,87.0,2.7,24.0,493.0,690.48,536.55
2016,8,2,16,45,754.0,83.5,2.75,23.5,442.0,632.13,497.17
2016,8,2,17,0,725.0,80.0,2.8,23.0,391.0,574.32,455.17
2016,8,2,17,15,687.5,75.5,2.8,22.0,339.0,513.41,409.77
2016,8,2,17,30,650.0,71.0,2.8,21.0,287.0,452.54,362.51
2016,8,2,17,45,593.0,65.0,2.85,20.5,236.0,382.78,305.73
2016,8,2,18,0,536.0,59.0,2.9,20.0,185.0,317.98,250.94
2016,8,2,18,15,453.5,50.0,2.85,19.0,138.5,245.41,189.06
2016,8,2,18,30,371.0,41.0,2.8,18.0,92.0,181.56,133.27
2016,8,2,18,45,239.0,28.5,2.8,17.5,56.0,110.19,67.59
2016,8,2,19,0,107.0,16.0,2.8,17.0,20.0,38.12,0.0
2016,8,2,19,15,53.5,8.0,2.8,16.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,15.0,18.0,13.34,0.0
2016,8,3,5,45,230.5,27.0,1.15,15.5,53.0,21.72,10.49
2016,8,3,6,0,358.0,40.0,1.1,16.0,88.0,31.55,21.49
2016,8,3,6,15,441.5,49.0,0.95,16.5,134.0,37.13,26.95
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,42.45,31.92
2016,8,3,6,45,283.0,90.0,0.65,17.5,157.5,64.83,51.66
2016,8,3,7,0,41.0,122.0,0.5,18.0,135.0,100.86,82.77
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.0,125.7,96.4
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,153.89,114.99
2016,8,3,7,45,113.5,194.0,0.4,20.0,246.5,177.6,133.85
2016,8,3,8,0,85.0,215.0,0.4,21.0,260.0,202.48,153.84
2016,8,3,8,15,104.0,240.0,0.45,21.5,299.5,235.97,178.94
2016,8,3,8,30,123.0,265.0,0.5,22.0,339.0,268.37,203.1
2016,8,3,8,45,191.0,282.5,0.6,22.5,407.0,320.59,241.59
2016,8,3,9,0,259.0,300.0,0.7,23.0,475.0,377.72,283.67
2016,8,3,9,15,569.0,201.5,0.8,23.5,617.5,466.94,349.99
2016,8,3,9,30,879.0,103.0,0.9,24.0,760.0,587.95,439.04
2016,8,3,9,45,891.0,103.0,1.05,24.5,796.5,640.68,477.38
2016,8,3,10,0,903.0,103.0,1.2,25.0,833.0,692.57,514.78
2016,8,3,10,15,910.0,104.5,1.3,25.5,862.5,741.28,548.13
2016,8,3,10,30,917.0,106.0,1.4,26.0,892.0,788.24,578.17
2016,8,3,10,45,922.5,106.5,1.55,26.5,915.0,831.14,605.72
2016,8,3,11,0,928.0,107.0,1.7,27.0,938.0,871.75,631.57
2016,8,3,11,15,931.5,108.0,1.85,27.0,953.5,908.65,656.14
2016,8,3,11,30,935.0,109.0,2.0,27.0,969.0,942.8,678.93
2016,8,3,11,45,936.5,109.5,2.15,27.0,977.0,971.7,698.39
2016,8,3,12,0,938.0,110.0,2.3,27.0,985.0,997.45,715.91
2016,8,3,12,15,938.5,110.0,2.4,27.0,985.5,1018.47,729.99
2016,8,3,12,30,939.0,110.0,2.5,27.0,986.0,1036.08,742.03
2016,8,3,12,45,939.0,108.5,2.65,27.0,979.0,1048.14,751.21
2016,8,3,13,0,939.0,107.0,2.8,27.0,972.0,1056.6,758.24
2016,8,3,13,15,936.5,106.5,2.85,26.5,957.0,1059.92,762.69
2016,8,3,13,30,934.0,106.0,2.9,26.0,942.0,1059.54,764.97
2016,8,3,13,45,928.5,105.5,3.0,26.0,919.5,1052.48,762.09
2016,8,3,14,0,923.0,105.0,3.1,26.0,897.0,1041.81,757.01
2016,8,3,14,15,917.0,104.0,3.15,25.5,868.0,1026.58,750.11
2016,8,3,14,30,911.0,103.0,3.2,25.0,839.0,1007.93,741.03
2016,8,3,14,45,902.0,101.0,3.3,25.0,803.5,982.0,726.08
2016,8,3,15,0,893.0,99.0,3.4,25.0,768.0,953.02,709.05
2016,8,3,15,15,881.5,97.0,3.4,24.5,727.0,918.89,689.12
2016,8,3,15,30,870.0,95.0,3.4,24.0,686.0,882.23,667.26
2016,8,3,15,45,855.5,92.5,3.45,23.5,640.5,840.15,641.61
2016,8,3,16,0,841.0,90.0,3.5,23.0,595.0,802.24,618.48
2016,8,3,16,15,820.5,87.0,3.5,22.5,546.0,751.07,585.12
2016,8,3,16,30,800.0,84.0,3.5,22.0,497.0,699.01,550.46
2016,8,3,16,45,774.5,80.0,3.55,21.5,445.5,641.76,511.22
2016,8,3,17,0,749.0,76.0,3.6,21.0,394.0,584.69,469.13
2016,8,3,17,15,711.5,71.5,3.55,20.5,341.5,520.41,419.5
2016,8,3,17,30,674.0,67.0,3.5,20.0,289.0,460.35,371.34
2016,8,3,17,45,621.5,60.5,3.5,19.5,238.0,391.03,314.16
2016,8,3,18,0,569.0,54.0,3.5,19.0,187.0,326.25,258.64
2016,8,3,18,15,487.0,46.0,3.35,18.0,139.5,253.35,195.71
2016,8,3,18,30,405.0,38.0,3.2,17.0,92.0,189.12,138.78
2016,8,3,18,45,270.5,26.5,3.1,16.5,55.5,115.74,68.89
2016,8,3,19,0,136.0,15.0,3.0,16.0,19.0,43.16,0.0
2016,8,3,19,15,68.0,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,106.0,14.0,2.7,13.0,17.0,13.34,0.0
2016,8,4,5,45,241.0,26.5,2.8,13.5,52.5,21.38,9.89
2016,8,4,6,0,376.0,39.0,2.9,14.0,88.0,30.77,20.92
2016,8,4,6,15,459.5,47.5,2.9,14.5,134.5,35.95,26.08
2016,8,4,6,30,543.0,56.0,2.9,15.0,181.0,40.9,30.76
2016,8,4,6,45,271.5,52.5,2.95,15.5,115.0,37.23,27.59
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,45.53,34.92
2016,8,4,7,15,0.0,68.5,2.95,16.5,68.5,63.73,48.38
2016,8,4,7,30,0.0,88.0,2.9,17.0,88.0,81.28,62.82
2016,8,4,7,45,0.0,99.5,2.9,17.5,99.5,91.77,71.16
2016,8,4,8,0,0.0,111.0,2.9,18.0,111.0,102.3,79.44
2016,8,4,8,15,2.0,143.5,2.95,18.5,145.0,131.85,103.02
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,161.74,126.51
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,168.76,131.49
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,175.77,136.47
2016,8,4,9,15,11.5,225.0,3.15,20.0,233.5,212.17,164.88
2016,8,4,9,30,18.0,261.0,3.2,20.0,274.0,249.54,193.73
2016,8,4,9,45,32.0,302.0,3.3,20.5,327.5,295.69,228.78
2016,8,4,10,0,46.0,343.0,3.4,21.0,381.0,345.52,266.12
2016,8,4,10,15,133.5,378.0,3.4,21.0,492.0,444.59,341.9
2016,8,4,10,30,221.0,413.0,3.4,21.0,603.0,551.43,421.66
2016,8,4,10,45,225.5,420.0,3.45,21.0,617.5,574.62,438.12
2016,8,4,11,0,230.0,427.0,3.5,21.0,632.0,597.55,454.71
2016,8,4,11,15,577.5,268.0,3.5,21.0,795.5,765.65,584.55
2016,8,4,11,30,925.0,109.0,3.5,21.0,959.0,933.9,702.75
2016,8,4,11,45,925.5,109.5,3.55,21.0,966.0,961.63,720.22
2016,8,4,12,0,926.0,110.0,3.6,21.0,973.0,986.19,736.69
2016,8,4,12,15,925.5,110.0,3.6,21.0,972.5,1006.0,749.7
2016,8,4,12,30,925.0,110.0,3.6,21.0,972.0,1022.41,760.54
2016,8,4,12,45,919.0,112.0,3.6,21.0,962.5,1031.93,766.91
2016,8,4,13,0,913.0,114.0,3.6,21.0,953.0,1037.84,771.07
2016,8,4,13,15,909.5,113.5,3.6,21.0,937.5,1040.07,772.93
2016,8,4,13,30,906.0,113.0,3.6,21.0,922.0,1038.7,772.58
2016,8,4,13,45,904.0,110.5,3.6,21.0,900.5,1033.13,769.59
2016,8,4,14,0,902.0,108.0,3.6,21.0,879.0,1023.97,764.38
2016,8,4,14,15,895.0,106.5,3.6,20.5,850.0,1007.41,755.79
2016,8,4,14,30,888.0,105.0,3.6,20.0,821.0,987.53,745.05
2016,8,4,14,45,881.5,102.0,3.65,20.0,786.5,963.26,730.28
2016,8,4,15,0,875.0,99.0,3.7,20.0,752.0,935.9,713.37
2016,8,4,15,15,863.5,97.0,3.7,19.5,711.5,902.18,693.01
2016,8,4,15,30,852.0,95.0,3.7,19.0,671.0,865.99,670.72
2016,8,4,15,45,839.0,91.0,3.7,19.0,626.5,823.99,642.78
2016,8,4,16,0,826.0,87.0,3.7,19.0,582.0,786.03,617.49
2016,8,4,16,15,806.5,84.0,3.7,18.5,533.5,736.17,584.24
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,685.39,549.66
2016,8,4,16,45,763.5,77.0,3.7,18.0,435.0,630.06,509.82
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,574.78,467.29
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,511.85,417.93
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,452.83,369.85
2016,8,4,17,45,617.5,57.5,3.6,16.5,231.5,384.85,312.89
2016,8,4,18,0,567.0,51.0,3.6,16.0,181.0,321.24,257.5
2016,8,4,18,15,487.0,43.5,3.5,15.5,135.0,249.93,194.62
2016,8,4,18,30,407.0,36.0,3.4,15.0,89.0,187.12,137.8
2016,8,4,18,45,203.5,27.0,3.3,14.5,53.5,96.24,55.17
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,17.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,47.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,94.0,13.0,2.3,13.0,15.0,12.39,0.0
2016,8,5,5,45,224.0,26.0,2.4,13.5,50.0,21.02,9.11
2016,8,5,6,0,354.0,39.0,2.5,14.0,85.0,30.9,20.97
2016,8,5,6,15,438.5,48.5,2.45,14.0,131.0,36.96,27.01
2016,8,5,6,30,523.0,58.0,2.4,14.0,177.0,42.72,32.5
2016,8,5,6,45,261.5,63.0,2.4,14.5,122.5,44.88,34.54
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,62.98,50.57
2016,8,5,7,15,0.0,85.5,2.35,15.0,85.5,78.45,61.1
2016,8,5,7,30,0.0,103.0,2.3,15.0,103.0,94.06,74.01
2016,8,5,7,45,0.0,100.5,2.25,15.5,100.5,92.62,72.41
2016,8,5,8,0,0.0,98.0,2.2,16.0,98.0,90.82,70.53
2016,8,5,8,15,8.5,153.0,2.15,16.5,158.5,141.88,111.77
2016,8,5,8,30,17.0,208.0,2.1,17.0,219.0,193.63,152.65
2016,8,5,8,45,58.5,255.5,2.05,17.5,295.0,249.15,195.35
2016,8,5,9,0,100.0,303.0,2.0,18.0,371.0,313.65,244.56
2016,8,5,9,15,106.0,324.5,2.0,18.5,400.0,343.64,266.81
2016,8,5,9,30,112.0,346.0,2.0,19.0,429.0,374.38,289.42
2016,8,5,9,45,88.0,353.0,2.0,19.5,420.5,374.85,288.68
2016,8,5,10,0,64.0,360.0,2.0,20.0,412.0,372.65,285.84
2016,8,5,10,15,201.5,372.0,2.0,20.0,542.5,487.04,373.05
2016,8,5,10,30,339.0,384.0,2.0,20.0,673.0,614.7,466.81
2016,8,5,10,45,446.0,354.0,2.0,20.5,745.0,691.9,521.76
2016,8,5,11,0,553.0,324.0,2.0,21.0,817.0,773.94,579.2
2016,8,5,11,15,730.0,225.0,2.05,21.0,887.0,855.76,639.47
2016,8,5,11,30,907.0,126.0,2.1,21.0,957.0,934.35,691.15
2016,8,5,11,45,909.5,125.5,2.15,21.5,965.0,962.62,707.8
2016,8,5,12,0,912.0,125.0,2.2,22.0,973.0,987.86,722.94
2016,8,5,12,15,911.5,125.0,2.25,22.0,973.0,1007.54,735.91
2016,8,5,12,30,911.0,125.0,2.3,22.0,973.0,1023.87,746.86
2016,8,5,12,45,910.5,124.0,2.4,22.5,965.0,1035.74,754.18
2016,8,5,13,0,910.0,123.0,2.5,23.0,957.0,1044.1,759.36
2016,8,5,13,15,906.5,122.0,2.55,23.0,941.5,1045.87,761.38
2016,8,5,13,30,903.0,121.0,2.6,23.0,926.0,1044.04,761.28
2016,8,5,13,45,893.5,122.0,2.65,23.0,902.0,1034.71,756.49
2016,8,5,14,0,884.0,123.0,2.7,23.0,878.0,1021.95,749.63
2016,8,5,14,15,876.0,121.5,2.75,22.5,848.0,1004.7,741.35
2016,8,5,14,30,868.0,120.0,2.8,22.0,818.0,984.2,730.97
2016,8,5,14,45,854.0,119.5,2.9,22.0,781.0,955.95,714.4
2016,8,5,15,0,840.0,119.0,3.0,22.0,744.0,932.96,701.31
2016,8,5,15,15,826.5,116.5,3.0,21.5,703.0,897.52,680.17
2016,8,5,15,30,813.0,114.0,3.0,21.0,662.0,859.77,657.28
2016,8,5,15,45,791.5,112.0,3.0,21.0,615.5,813.71,627.0
2016,8,5,16,0,770.0,110.0,3.0,21.0,569.0,766.36,595.46
2016,8,5,16,15,747.0,106.0,3.0,20.5,520.5,714.64,561.31
2016,8,5,16,30,724.0,102.0,3.0,20.0,472.0,665.42,528.27
2016,8,5,16,45,689.5,98.5,3.05,20.0,420.5,605.7,484.51
2016,8,5,17,0,655.0,95.0,3.1,20.0,369.0,547.16,439.98
2016,8,5,17,15,612.5,88.5,3.1,19.5,318.0,482.0,389.59
2016,8,5,17,30,570.0,82.0,3.1,19.0,267.0,419.6,339.6
2016,8,5,17,45,507.5,74.0,3.1,18.5,217.0,348.87,281.2
2016,8,5,18,0,445.0,66.0,3.1,18.0,167.0,283.78,225.65
2016,8,5,18,15,360.0,54.5,3.0,17.0,122.5,211.09,163.4
2016,8,5,18,30,275.0,43.0,2.9,16.0,78.0,150.44,110.25
2016,8,5,18,45,161.0,27.5,2.85,15.5,45.5,84.83,45.68
2016,8,5,19,0,47.0,12.0,2.8,15.0,13.0,21.27,0.0
2016,8,5,19,15,23.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,53.0,12.0,2.4,13.0,13.0,11.44,0.0
2016,8,6,5,45,174.0,27.0,2.5,13.5,46.0,21.24,8.63
2016,8,6,6,0,295.0,42.0,2.6,14.0,79.0,32.53,22.3
2016,8,6,6,15,381.5,53.0,2.55,14.5,124.0,41.19,30.64
2016,8,6,6,30,468.0,64.0,2.5,15.0,169.0,48.09,37.1
2016,8,6,6,45,234.0,62.0,2.5,15.5,114.5,44.14,33.73
2016,8,6,7,0,0.0,60.0,2.5,16.0,60.0,55.79,44.01
2016,8,6,7,15,0.0,67.5,2.45,16.5,67.5,62.79,47.6
2016,8,6,7,30,0.0,75.0,2.4,17.0,75.0,69.8,53.24
2016,8,6,7,45,0.0,93.5,2.4,17.5,93.5,86.5,66.81
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,103.15,80.14
2016,8,6,8,15,0.0,121.0,2.35,18.0,121.0,111.54,86.7
2016,8,6,8,30,0.0,130.0,2.3,18.0,130.0,119.94,93.24
2016,8,6,8,45,0.0,142.0,2.3,18.5,142.0,131.05,101.73
2016,8,6,9,0,0.0,154.0,2.3,19.0,154.0,142.21,110.18
2016,8,6,9,15,2.5,172.0,2.3,19.5,174.0,160.12,123.93
2016,8,6,9,30,5.0,190.0,2.3,20.0,194.0,178.41,137.83
2016,8,6,9,45,11.0,231.0,2.3,20.5,240.0,220.11,169.88
2016,8,6,10,0,17.0,272.0,2.3,21.0,286.0,262.71,202.04
2016,8,6,10,15,24.0,306.0,2.3,21.0,326.5,300.51,230.53
2016,8,6,10,30,31.0,340.0,2.3,21.0,367.0,340.89,260.67
2016,8,6,10,45,61.5,383.0,2.35,21.5,437.5,408.65,310.9
2016,8,6,11,0,92.0,426.0,2.4,22.0,508.0,479.52,362.28
2016,8,6,11,15,503.0,271.0,2.4,22.0,730.0,704.3,534.0
2016,8,6,11,30,914.0,116.0,2.4,22.0,952.0,930.91,690.67
2016,8,6,11,45,915.0,116.5,2.45,22.0,959.5,958.9,707.12
2016,8,6,12,0,916.0,117.0,2.5,22.0,967.0,983.76,723.47
2016,8,6,12,15,916.0,117.0,2.5,22.0,967.0,1003.93,736.33
2016,8,6,12,30,916.0,117.0,2.5,22.0,967.0,1020.73,747.1
2016,8,6,12,45,907.5,121.0,2.55,22.5,957.5,1029.73,752.02
2016,8,6,13,0,899.0,125.0,2.6,23.0,948.0,1035.14,754.78
2016,8,6,13,15,895.5,124.5,2.65,22.5,932.5,1037.37,758.58
2016,8,6,13,30,892.0,124.0,2.7,22.0,917.0,1036.04,760.24
2016,8,6,13,45,888.0,122.0,2.75,22.0,895.0,1029.09,756.92
2016,8,6,14,0,884.0,120.0,2.8,22.0,873.0,1018.63,751.46
2016,8,6,14,15,876.5,118.5,2.85,22.0,843.5,1001.8,741.92
2016,8,6,14,30,869.0,117.0,2.9,22.0,814.0,981.71,730.31
2016,8,6,14,45,860.5,114.5,3.0,22.0,779.0,956.45,715.66
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,928.25,698.95
2016,8,6,15,15,839.0,109.5,3.15,21.5,703.0,900.59,683.46
2016,8,6,15,30,826.0,107.0,3.2,21.0,662.0,862.87,660.79
2016,8,6,15,45,810.5,103.5,3.3,20.5,617.0,819.75,634.28
2016,8,6,16,0,795.0,100.0,3.4,20.0,572.0,774.9,605.98
2016,8,6,16,15,773.5,96.5,3.5,19.5,523.5,723.95,572.55
2016,8,6,16,30,752.0,93.0,3.6,19.0,475.0,672.3,537.74
2016,8,6,16,45,723.0,88.5,3.7,19.0,424.0,616.46,497.14
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,558.84,452.94
2016,8,6,17,15,653.5,78.5,3.8,18.5,321.5,494.24,402.39
2016,8,6,17,30,613.0,73.0,3.8,18.0,270.0,432.17,352.03
2016,8,6,17,45,554.5,66.0,3.85,17.5,220.0,362.47,293.8
2016,8,6,18,0,496.0,59.0,3.9,17.0,170.0,298.0,237.99
2016,8,6,18,15,408.5,49.0,3.85,16.5,124.5,224.92,174.27
2016,8,6,18,30,321.0,39.0,3.8,16.0,79.0,161.27,117.55
2016,8,6,18,45,192.0,25.0,3.75,15.5,46.0,89.09,44.25
2016,8,6,19,0,63.0,11.0,3.7,15.0,13.0,23.56,0.0
2016,8,6,19,15,31.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.0,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,100.0,11.0,2.9,12.0,14.0,10.48,0.0
2016,8,7,5,45,244.5,23.0,3.0,13.0,48.5,18.39,6.08
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,27.44,17.87
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.0,32.79,23.24
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,37.9,28.07
2016,8,7,6,45,367.5,88.5,2.85,15.5,179.0,64.31,51.58
2016,8,7,7,0,173.0,125.0,2.8,16.0,181.0,98.13,81.24
2016,8,7,7,15,186.0,145.5,2.65,16.5,214.5,122.1,92.58
2016,8,7,7,30,199.0,166.0,2.5,17.0,248.0,153.74,114.38
2016,8,7,7,45,199.5,189.5,2.45,17.5,281.0,187.38,140.64
2016,8,7,8,0,200.0,213.0,2.4,18.0,314.0,221.41,168.17
2016,8,7,8,15,231.0,232.0,2.3,18.5,360.5,260.79,199.09
2016,8,7,8,30,262.0,251.0,2.2,19.0,407.0,300.27,230.18
2016,8,7,8,45,289.0,267.5,2.1,19.5,451.5,343.65,264.11
2016,8,7,9,0,316.0,284.0,2.0,20.0,496.0,389.92,299.68
2016,8,7,9,15,610.0,188.5,1.9,20.5,629.5,475.61,365.16
2016,8,7,9,30,904.0,93.0,1.8,21.0,763.0,591.53,452.65
2016,8,7,9,45,910.0,96.0,1.75,21.5,798.0,644.72,491.28
2016,8,7,10,0,916.0,99.0,1.7,22.0,833.0,696.5,527.92
2016,8,7,10,15,923.0,100.5,1.75,22.5,862.5,745.95,561.98
2016,8,7,10,30,930.0,102.0,1.8,23.0,892.0,793.61,592.61
2016,8,7,10,45,936.0,102.0,1.85,23.5,915.5,837.06,619.98
2016,8,7,11,0,942.0,102.0,1.9,24.0,939.0,878.19,645.52
2016,8,7,11,15,945.0,103.0,1.95,24.0,954.5,915.22,669.42
2016,8,7,11,30,948.0,104.0,2.0,24.0,970.0,949.38,691.4
2016,8,7,11,45,951.0,103.5,2.1,24.5,978.0,979.05,709.64
2016,8,7,12,0,954.0,103.0,2.2,25.0,986.0,1005.53,725.83
2016,8,7,12,15,954.0,103.0,2.25,25.0,986.5,1026.33,739.31
2016,8,7,12,30,954.0,103.0,2.3,25.0,987.0,1043.62,750.69
2016,8,7,12,45,953.0,102.5,2.35,25.0,979.5,1055.79,758.97
2016,8,7,13,0,952.0,102.0,2.4,25.0,972.0,1064.27,765.09
2016,8,7,13,15,949.5,101.5,2.45,25.0,956.5,1067.51,768.07
2016,8,7,13,30,947.0,101.0,2.5,25.0,941.0,1066.99,768.84
2016,8,7,13,45,943.5,99.0,2.55,25.0,918.5,1060.1,765.74
2016,8,7,14,0,940.0,97.0,2.6,25.0,896.0,1049.48,760.41
2016,8,7,14,15,933.5,96.0,2.65,25.0,866.5,1033.33,751.66
2016,8,7,14,30,927.0,95.0,2.7,25.0,837.0,1013.7,740.74
2016,8,7,14,45,918.5,93.5,2.75,25.0,801.0,988.25,726.06
2016,8,7,15,0,910.0,92.0,2.8,25.0,765.0,959.68,709.3
2016,8,7,15,15,898.5,90.0,2.8,24.5,723.5,924.86,689.24
2016,8,7,15,30,887.0,88.0,2.8,24.0,682.0,887.44,667.23
2016,8,7,15,45,871.5,86.0,2.8,24.0,635.5,844.28,639.72
2016,8,7,16,0,856.0,84.0,2.8,24.0,589.0,799.28,610.61
2016,8,7,16,15,835.5,81.0,2.8,23.5,539.5,753.29,581.5
2016,8,7,16,30,815.0,78.0,2.8,23.0,490.0,700.44,546.8
2016,8,7,16,45,786.5,75.0,2.8,23.0,437.5,641.48,505.75
2016,8,7,17,0,758.0,72.0,2.8,23.0,385.0,582.97,462.13
2016,8,7,17,15,719.5,67.5,2.75,22.0,332.0,517.6,413.1
2016,8,7,17,30,681.0,63.0,2.7,21.0,279.0,454.38,363.63
2016,8,7,17,45,622.5,57.5,2.7,20.5,227.5,385.14,306.72
2016,8,7,18,0,564.0,52.0,2.7,20.0,176.0,318.98,250.3
2016,8,7,18,15,475.5,43.5,2.65,19.0,129.0,243.67,185.8
2016,8,7,18,30,387.0,35.0,2.6,18.0,82.0,177.92,127.46
2016,8,7,18,45,237.5,23.0,2.55,17.5,47.5,98.9,43.74
2016,8,7,19,0,88.0,11.0,2.5,17.0,13.0,28.6,0.0
2016,8,7,19,15,44.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,2.2,14.0,12.0,9.53,0.0
2016,8,8,5,45,224.5,22.5,2.25,14.5,45.5,18.02,5.01
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,27.55,17.82
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,32.88,23.2
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,37.97,28.0
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,41.1,30.9
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,44.07,33.5
2016,8,8,7,15,383.5,116.5,1.7,17.5,244.5,97.86,67.57
2016,8,8,7,30,122.0,168.0,1.6,18.0,219.0,147.29,111.74
2016,8,8,7,45,156.5,190.5,1.55,19.0,264.0,181.07,136.3
2016,8,8,8,0,191.0,213.0,1.5,20.0,309.0,219.27,165.02
2016,8,8,8,15,506.5,150.5,1.5,20.5,441.5,263.76,191.53
2016,8,8,8,30,822.0,88.0,1.5,21.0,574.0,351.12,256.0
2016,8,8,8,45,839.0,90.0,1.5,21.5,619.5,412.04,306.77
2016,8,8,9,0,856.0,92.0,1.5,22.0,665.0,469.67,353.65
2016,8,8,9,15,868.5,94.5,1.55,22.5,706.0,525.99,398.15
2016,8,8,9,30,881.0,97.0,1.6,23.0,747.0,582.07,440.93
2016,8,8,9,45,895.5,95.5,1.7,23.5,784.0,635.21,480.6
2016,8,8,10,0,910.0,94.0,1.8,24.0,821.0,687.71,518.7
2016,8,8,10,15,917.0,95.5,1.9,24.5,850.5,736.88,552.71
2016,8,8,10,30,924.0,97.0,2.0,25.0,880.0,784.27,583.51
2016,8,8,10,45,928.0,98.0,2.15,25.5,902.5,826.85,611.11
2016,8,8,11,0,932.0,99.0,2.3,26.0,925.0,866.99,636.88
2016,8,8,11,15,935.5,99.5,2.4,26.0,940.5,903.61,661.04
2016,8,8,11,30,939.0,100.0,2.5,26.0,956.0,937.41,683.33
2016,8,8,11,45,940.0,101.0,2.65,26.0,963.5,966.45,702.96
2016,8,8,12,0,941.0,102.0,2.8,26.0,971.0,992.28,720.58
2016,8,8,12,15,941.0,102.0,2.9,26.0,971.0,1012.8,734.43
2016,8,8,12,30,941.0,102.0,3.0,26.0,971.0,1029.84,746.16
2016,8,8,12,45,940.5,101.0,3.15,26.0,964.0,1041.79,755.19
2016,8,8,13,0,940.0,100.0,3.3,26.0,957.0,1050.09,762.0
2016,8,8,13,15,937.5,99.5,3.35,26.0,941.5,1053.21,764.8
2016,8,8,13,30,935.0,99.0,3.4,26.0,926.0,1052.62,765.37
2016,8,8,13,45,931.0,97.5,3.5,26.0,904.0,1045.73,762.42
2016,8,8,14,0,927.0,96.0,3.6,26.0,882.0,1035.18,757.21
2016,8,8,14,15,920.5,95.0,3.65,25.5,852.5,1019.11,749.6
2016,8,8,14,30,914.0,94.0,3.7,25.0,823.0,999.61,739.77
2016,8,8,14,45,906.0,92.0,3.75,25.0,787.5,974.24,724.59
2016,8,8,15,0,898.0,90.0,3.8,25.0,752.0,945.77,707.32
2016,8,8,15,15,886.5,88.0,3.8,24.5,710.5,911.18,686.86
2016,8,8,15,30,875.0,86.0,3.8,24.0,669.0,874.04,664.45
2016,8,8,15,45,860.5,83.5,3.8,24.0,623.5,831.46,636.69
2016,8,8,16,0,846.0,81.0,3.8,24.0,578.0,787.0,607.29
2016,8,8,16,15,826.0,78.0,3.75,23.5,529.0,736.11,573.77
2016,8,8,16,30,806.0,75.0,3.7,23.0,480.0,689.53,542.76
2016,8,8,16,45,781.0,71.0,3.7,22.5,428.5,632.17,503.12
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,574.99,460.75
2016,8,8,17,15,718.5,63.0,3.65,21.5,325.0,510.94,411.06
2016,8,8,17,30,681.0,59.0,3.6,21.0,273.0,448.97,361.13
2016,8,8,17,45,627.0,53.0,3.6,20.5,222.0,379.14,303.15
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,316.22,248.65
2016,8,8,18,15,485.5,39.5,3.55,19.0,125.0,242.17,184.58
2016,8,8,18,30,398.0,32.0,3.5,18.0,79.0,177.63,126.48
2016,8,8,18,45,245.5,21.0,3.5,17.5,45.5,97.83,36.64
2016,8,8,19,0,93.0,10.0,3.5,17.0,12.0,28.52,0.0
2016,8,8,19,15,46.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,41.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,82.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,9,5,45,226.5,22.0,1.2,14.5,44.5,17.67,3.88
2016,8,9,6,0,371.0,34.0,1.2,15.0,77.0,26.76,17.09
2016,8,9,6,15,458.5,42.0,1.0,15.5,123.0,31.69,22.16
2016,8,9,6,30,546.0,50.0,0.8,16.0,169.0,36.41,26.66
2016,8,9,6,45,595.5,57.5,0.6,16.5,218.5,40.42,30.33
2016,8,9,7,0,645.0,65.0,0.4,17.0,268.0,44.18,33.65
2016,8,9,7,15,482.5,107.0,0.4,17.5,274.0,94.06,62.26
2016,8,9,7,30,320.0,149.0,0.4,18.0,280.0,147.71,103.56
2016,8,9,7,45,314.0,172.5,0.4,19.0,315.0,187.64,133.94
2016,8,9,8,0,308.0,196.0,0.4,20.0,350.0,227.23,165.54
2016,8,9,8,15,566.0,141.5,0.45,20.5,461.0,272.23,194.49
2016,8,9,8,30,824.0,87.0,0.5,21.0,572.0,350.44,252.49
2016,8,9,8,45,844.0,87.5,0.6,22.0,618.0,411.37,302.12
2016,8,9,9,0,864.0,88.0,0.7,23.0,664.0,469.31,348.12
2016,8,9,9,15,876.0,90.0,0.7,23.5,705.0,525.37,391.16
2016,8,9,9,30,888.0,92.0,0.7,24.0,746.0,581.12,432.28
2016,8,9,9,45,899.0,92.5,0.75,24.5,782.5,634.31,470.64
2016,8,9,10,0,910.0,93.0,0.8,25.0,819.0,686.56,507.13
2016,8,9,10,15,917.0,94.0,0.85,25.5,848.0,735.29,539.49
2016,8,9,10,30,924.0,95.0,0.9,26.0,877.0,782.23,568.67
2016,8,9,10,45,928.5,96.0,0.95,26.5,899.5,825.21,594.88
2016,8,9,11,0,933.0,97.0,1.0,27.0,922.0,865.79,619.29
2016,8,9,11,15,936.0,97.5,1.1,27.0,937.0,902.01,642.74
2016,8,9,11,30,939.0,98.0,1.2,27.0,952.0,935.38,664.41
2016,8,9,11,45,939.5,99.0,1.35,27.5,959.5,963.96,682.51
2016,8,9,12,0,940.0,100.0,1.5,28.0,967.0,989.28,698.58
2016,8,9,12,15,940.0,100.0,1.6,28.0,967.0,1009.76,712.35
2016,8,9,12,30,940.0,100.0,1.7,28.0,967.0,1026.75,724.1
2016,8,9,12,45,935.0,102.0,1.85,28.0,958.0,1037.31,732.68
2016,8,9,13,0,930.0,104.0,2.0,28.0,949.0,1044.19,739.11
2016,8,9,13,15,927.0,103.0,2.1,28.0,933.5,1046.24,742.01
2016,8,9,13,30,924.0,102.0,2.2,28.0,918.0,1044.6,742.74
2016,8,9,13,45,918.0,102.0,2.35,28.0,895.0,1037.35,740.63
2016,8,9,14,0,912.0,102.0,2.5,28.0,872.0,1026.53,736.31
2016,8,9,14,15,905.0,100.5,2.55,27.5,843.0,1009.58,728.54
2016,8,9,14,30,898.0,99.0,2.6,27.0,814.0,989.26,718.65
2016,8,9,14,45,888.0,98.0,2.65,27.0,778.0,963.39,703.73
2016,8,9,15,0,878.0,97.0,2.7,27.0,742.0,934.57,686.84
2016,8,9,15,15,866.0,95.0,2.7,26.5,701.0,900.04,666.98
2016,8,9,15,30,854.0,93.0,2.7,26.0,660.0,863.05,645.27
2016,8,9,15,45,836.5,91.5,2.7,26.0,614.5,819.76,617.71
2016,8,9,16,0,819.0,90.0,2.7,26.0,569.0,780.99,592.99
2016,8,9,16,15,797.5,86.5,2.65,25.5,520.0,729.0,559.39
2016,8,9,16,30,776.0,83.0,2.6,25.0,471.0,676.28,524.62
2016,8,9,16,45,745.0,80.0,2.6,24.5,419.5,617.2,484.22
2016,8,9,17,0,714.0,77.0,2.6,24.0,368.0,558.86,441.5
2016,8,9,17,15,674.0,72.0,2.55,23.0,316.0,496.43,394.64
2016,8,9,17,30,634.0,67.0,2.5,22.0,264.0,434.26,346.02
2016,8,9,17,45,571.0,60.5,2.5,21.5,213.5,362.03,287.0
2016,8,9,18,0,508.0,54.0,2.5,21.0,163.0,295.55,230.62
2016,8,9,18,15,416.5,44.5,2.45,20.0,117.5,221.27,167.41
2016,8,9,18,30,325.0,35.0,2.4,19.0,72.0,156.99,110.52
2016,8,9,18,45,162.5,17.5,2.4,18.5,36.0,71.34,19.17
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
