Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,18.0,2.05,14.5,35.5,13.98,0.99
2016,8,10,6,0,304.0,36.0,2.1,15.0,71.0,28.74,18.66
2016,8,10,6,15,394.0,46.0,2.0,15.5,115.5,35.33,25.28
2016,8,10,6,30,484.0,56.0,1.9,16.0,160.0,41.6,31.17
2016,8,10,6,45,539.0,64.0,1.8,16.5,209.0,45.76,35.0
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,49.69,38.46
2016,8,10,7,15,427.0,114.0,1.6,17.5,260.0,96.77,66.09
2016,8,10,7,30,260.0,156.0,1.5,18.0,262.0,146.7,105.68
2016,8,10,7,45,279.5,176.0,1.45,18.5,304.0,184.61,134.12
2016,8,10,8,0,299.0,196.0,1.4,19.0,346.0,225.08,166.16
2016,8,10,8,15,542.0,147.5,1.4,19.5,453.0,270.52,196.33
2016,8,10,8,30,785.0,99.0,1.4,20.0,560.0,347.51,254.6
2016,8,10,8,45,804.0,101.0,1.4,20.5,605.5,403.71,301.78
2016,8,10,9,0,823.0,103.0,1.4,21.0,651.0,461.01,348.42
2016,8,10,9,15,836.5,105.5,1.45,21.5,692.0,516.84,392.6
2016,8,10,9,30,850.0,108.0,1.5,22.0,733.0,574.22,436.34
2016,8,10,9,45,863.5,108.0,1.55,22.5,769.5,626.78,475.32
2016,8,10,10,0,877.0,108.0,1.6,23.0,806.0,678.69,512.68
2016,8,10,10,15,884.5,109.5,1.65,23.0,835.5,726.9,547.33
2016,8,10,10,30,892.0,111.0,1.7,23.0,865.0,773.45,578.41
2016,8,10,10,45,898.0,112.0,1.75,23.5,887.5,816.48,605.65
2016,8,10,11,0,904.0,113.0,1.8,24.0,910.0,857.31,631.13
2016,8,10,11,15,907.5,113.5,1.85,24.0,925.5,893.14,654.33
2016,8,10,11,30,911.0,114.0,1.9,24.0,941.0,926.22,675.71
2016,8,10,11,45,913.0,114.5,2.0,24.5,949.0,955.06,693.53
2016,8,10,12,0,915.0,115.0,2.1,25.0,957.0,980.8,709.35
2016,8,10,12,15,915.0,115.0,2.15,25.0,957.0,1000.9,722.45
2016,8,10,12,30,915.0,115.0,2.2,25.0,957.0,1017.62,733.53
2016,8,10,12,45,912.5,115.5,2.3,25.0,949.0,1028.9,741.85
2016,8,10,13,0,910.0,116.0,2.4,25.0,941.0,1036.62,748.07
2016,8,10,13,15,906.5,115.0,2.4,25.0,925.5,1038.16,749.42
2016,8,10,13,30,903.0,114.0,2.4,25.0,910.0,1036.09,748.66
2016,8,10,13,45,898.5,112.5,2.45,25.0,887.5,1028.87,745.31
2016,8,10,14,0,894.0,111.0,2.5,25.0,865.0,1018.1,739.84
2016,8,10,14,15,887.0,109.5,2.5,24.5,835.5,1001.38,731.56
2016,8,10,14,30,880.0,108.0,2.5,24.0,806.0,981.35,721.21
2016,8,10,14,45,871.5,105.5,2.5,24.0,770.5,955.59,705.73
2016,8,10,15,0,863.0,103.0,2.5,24.0,735.0,926.85,688.29
2016,8,10,15,15,850.0,101.0,2.5,23.5,694.0,891.79,667.86
2016,8,10,15,30,837.0,99.0,2.5,23.0,653.0,861.28,650.33
2016,8,10,15,45,822.0,95.5,2.5,23.0,607.5,817.99,622.5
2016,8,10,16,0,807.0,92.0,2.5,23.0,562.0,772.93,593.16
2016,8,10,16,15,785.0,88.5,2.5,22.5,513.0,720.96,559.52
2016,8,10,16,30,763.0,85.0,2.5,22.0,464.0,668.33,524.62
2016,8,10,16,45,736.0,80.5,2.55,22.0,413.5,610.78,483.98
2016,8,10,17,0,709.0,76.0,2.6,22.0,363.0,553.66,441.08
2016,8,10,17,15,668.5,71.0,2.6,21.0,311.0,491.17,393.79
2016,8,10,17,30,628.0,66.0,2.6,20.0,259.0,429.02,344.76
2016,8,10,17,45,570.0,59.0,2.6,19.5,209.0,359.0,286.83
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,294.25,231.18
2016,8,10,18,15,420.5,42.5,2.55,18.5,114.0,219.93,166.95
2016,8,10,18,30,329.0,33.0,2.5,18.0,69.0,155.69,108.98
2016,8,10,18,45,164.5,16.5,2.45,17.5,34.5,69.83,10.49
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.5,13.61,0.0
2016,8,11,6,0,296.0,35.0,1.7,15.0,69.0,27.93,17.88
2016,8,11,6,15,385.0,46.0,1.7,15.5,113.0,35.47,25.38
2016,8,11,6,30,474.0,57.0,1.7,16.0,157.0,42.61,32.05
2016,8,11,6,45,237.0,70.0,1.75,16.5,120.0,50.41,39.1
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,75.09,60.78
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,89.68,69.86
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,104.62,81.88
2016,8,11,7,45,1.5,136.0,1.65,19.0,137.0,122.83,96.08
2016,8,11,8,0,3.0,156.0,1.6,20.0,158.0,141.39,110.28
2016,8,11,8,15,8.0,177.0,1.6,20.5,182.0,162.11,126.08
2016,8,11,8,30,13.0,198.0,1.6,21.0,206.0,183.6,142.33
2016,8,11,8,45,27.0,233.0,1.65,21.5,251.0,218.09,168.49
2016,8,11,9,0,41.0,268.0,1.7,22.0,296.0,257.94,198.49
2016,8,11,9,15,43.5,287.5,1.7,22.0,318.5,280.85,215.58
2016,8,11,9,30,46.0,307.0,1.7,22.0,341.0,304.2,232.92
2016,8,11,9,45,77.5,341.0,1.75,22.5,401.5,358.38,273.09
2016,8,11,10,0,109.0,375.0,1.8,23.0,462.0,416.18,315.18
2016,8,11,10,15,496.0,247.0,1.85,23.5,663.0,583.02,442.66
2016,8,11,10,30,883.0,119.0,1.9,24.0,864.0,774.14,579.73
2016,8,11,10,45,888.0,120.5,1.95,24.5,886.5,816.59,605.23
2016,8,11,11,0,893.0,122.0,2.0,25.0,909.0,856.8,630.31
2016,8,11,11,15,897.0,123.0,2.05,25.0,924.5,893.25,653.95
2016,8,11,11,30,901.0,124.0,2.1,25.0,940.0,927.04,675.78
2016,8,11,11,45,902.5,124.5,2.15,25.0,948.0,955.24,693.97
2016,8,11,12,0,904.0,125.0,2.2,25.0,956.0,980.35,710.23
2016,8,11,12,15,904.5,125.0,2.25,25.0,956.0,1000.81,723.58
2016,8,11,12,30,905.0,125.0,2.3,25.0,956.0,1017.92,734.92
2016,8,11,12,45,895.5,129.5,2.35,25.5,945.5,1026.29,739.38
2016,8,11,13,0,886.0,134.0,2.4,26.0,935.0,1031.06,741.73
2016,8,11,13,15,882.5,133.0,2.45,25.5,920.0,1032.65,745.13
2016,8,11,13,30,879.0,132.0,2.5,25.0,905.0,1030.69,746.43
2016,8,11,13,45,875.5,129.5,2.55,25.0,882.5,1023.64,743.16
2016,8,11,14,0,872.0,127.0,2.6,25.0,860.0,1013.08,737.77
2016,8,11,14,15,864.5,125.5,2.6,25.0,830.5,996.21,727.92
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,976.1,716.08
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,958.1,705.71
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,928.64,687.76
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,892.9,666.93
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,854.85,644.31
2016,8,11,15,45,795.5,109.0,2.6,23.5,601.5,810.48,616.98
2016,8,11,16,0,779.0,105.0,2.6,23.0,556.0,764.49,588.04
2016,8,11,16,15,755.5,101.0,2.6,22.5,506.5,711.77,553.67
2016,8,11,16,30,732.0,97.0,2.6,22.0,457.0,661.52,520.32
2016,8,11,16,45,523.5,120.5,2.6,22.0,364.0,507.72,404.14
2016,8,11,17,0,315.0,144.0,2.6,22.0,271.0,367.29,294.03
2016,8,11,17,15,450.5,108.5,2.6,21.0,261.5,401.09,323.07
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,413.8,332.99
2016,8,11,17,45,525.5,64.5,2.6,19.5,202.0,343.0,274.07
2016,8,11,18,0,465.0,56.0,2.6,19.0,152.0,277.79,218.16
2016,8,11,18,15,373.5,45.0,2.5,18.5,108.0,204.48,154.94
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,141.35,97.93
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,61.91,0.0
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.5,1.9,13.5,33.5,13.7,0.0
2016,8,12,6,0,290.0,35.0,2.0,14.0,67.0,28.08,17.97
2016,8,12,6,15,379.5,46.0,1.95,14.5,111.0,35.62,25.58
2016,8,12,6,30,469.0,57.0,1.9,15.0,155.0,42.76,32.3
2016,8,12,6,45,249.5,85.0,1.9,15.5,138.5,66.05,53.07
2016,8,12,7,0,30.0,113.0,1.9,16.0,122.0,93.95,77.55
2016,8,12,7,15,36.5,133.5,1.9,16.5,147.0,112.26,88.12
2016,8,12,7,30,43.0,154.0,1.9,17.0,172.0,133.82,104.51
2016,8,12,7,45,51.5,177.5,1.9,18.0,201.5,158.94,123.71
2016,8,12,8,0,60.0,201.0,1.9,19.0,231.0,185.45,143.99
2016,8,12,8,15,90.0,228.5,1.85,19.5,278.5,222.3,171.97
2016,8,12,8,30,120.0,256.0,1.8,20.0,326.0,259.89,200.54
2016,8,12,8,45,473.5,180.5,1.8,21.0,489.0,340.28,258.2
2016,8,12,9,0,827.0,105.0,1.8,22.0,652.0,463.96,350.96
2016,8,12,9,15,840.5,107.5,1.85,22.5,693.0,520.13,395.12
2016,8,12,9,30,854.0,110.0,1.9,23.0,734.0,577.72,439.17
2016,8,12,9,45,865.5,111.0,1.95,23.5,770.0,630.29,478.27
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,682.02,515.6
2016,8,12,10,15,884.5,113.5,2.1,24.0,835.5,730.34,550.87
2016,8,12,10,30,892.0,115.0,2.2,24.0,865.0,776.99,582.61
2016,8,12,10,45,897.5,115.5,2.3,24.5,887.5,819.24,609.85
2016,8,12,11,0,903.0,116.0,2.4,25.0,910.0,859.24,635.34
2016,8,12,11,15,906.5,117.0,2.45,25.0,925.0,895.56,659.08
2016,8,12,11,30,910.0,118.0,2.5,25.0,940.0,929.16,680.95
2016,8,12,11,45,912.5,118.0,2.6,25.5,948.0,957.97,698.74
2016,8,12,12,0,915.0,118.0,2.7,26.0,956.0,983.69,714.51
2016,8,12,12,15,915.0,118.0,2.75,26.0,956.0,1003.81,727.67
2016,8,12,12,30,915.0,118.0,2.8,26.0,956.0,1020.52,738.77
2016,8,12,12,45,918.5,114.5,2.85,26.0,949.5,1033.6,747.67
2016,8,12,13,0,922.0,111.0,2.9,26.0,943.0,1043.12,754.44
2016,8,12,13,15,919.0,110.5,2.9,25.5,927.5,1045.63,757.9
2016,8,12,13,30,916.0,110.0,2.9,25.0,912.0,1044.46,759.21
2016,8,12,13,45,912.0,108.5,2.9,25.0,889.5,1037.57,755.5
2016,8,12,14,0,908.0,107.0,2.9,25.0,867.0,1027.07,749.63
2016,8,12,14,15,901.0,105.5,2.85,25.0,837.5,1010.06,739.23
2016,8,12,14,30,894.0,104.0,2.8,25.0,808.0,989.67,726.76
2016,8,12,14,45,885.5,102.0,2.8,25.0,772.5,964.07,711.38
2016,8,12,15,0,877.0,100.0,2.8,25.0,737.0,935.43,694.01
2016,8,12,15,15,865.0,97.5,2.75,25.0,695.5,900.21,671.79
2016,8,12,15,30,853.0,95.0,2.7,25.0,654.0,862.52,647.82
2016,8,12,15,45,837.5,92.5,2.65,25.0,608.5,826.15,624.59
2016,8,12,16,0,822.0,90.0,2.6,25.0,563.0,781.18,595.17
2016,8,12,16,15,597.5,133.5,2.5,24.5,461.0,629.94,489.13
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,473.77,372.07
2016,8,12,16,45,547.0,125.5,2.35,23.5,360.0,529.02,418.24
2016,8,12,17,0,721.0,74.0,2.3,23.0,361.0,557.13,441.58
2016,8,12,17,15,680.0,69.0,2.15,22.5,308.5,493.71,392.12
2016,8,12,17,30,639.0,64.0,2.0,22.0,256.0,430.73,341.85
2016,8,12,17,45,579.0,57.0,1.9,21.5,205.5,359.28,283.27
2016,8,12,18,0,519.0,50.0,1.8,21.0,155.0,293.32,227.14
2016,8,12,18,15,423.5,40.5,1.8,20.0,110.0,217.43,162.71
2016,8,12,18,30,328.0,31.0,1.8,19.0,65.0,152.19,103.34
2016,8,12,18,45,164.0,15.5,1.8,18.5,32.5,66.83,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.5,2.0,14.5,32.5,12.88,0.0
2016,8,13,6,0,299.0,33.0,2.1,15.0,65.0,26.31,16.28
2016,8,13,6,15,390.5,43.5,2.05,15.5,109.5,33.47,23.56
2016,8,13,6,30,482.0,54.0,2.0,16.0,154.0,40.26,29.94
2016,8,13,6,45,264.0,84.5,1.95,16.5,141.5,65.74,52.57
2016,8,13,7,0,46.0,115.0,1.9,17.0,129.0,95.2,78.33
2016,8,13,7,15,52.5,136.0,1.85,18.0,155.0,114.29,88.96
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,137.3,105.89
2016,8,13,7,45,405.5,122.0,1.75,20.0,319.5,156.95,105.89
2016,8,13,8,0,752.0,87.0,1.7,21.0,458.0,232.1,153.89
2016,8,13,8,15,774.5,90.5,1.7,21.5,507.0,287.96,201.94
2016,8,13,8,30,797.0,94.0,1.7,22.0,556.0,345.86,251.53
2016,8,13,8,45,815.5,96.0,1.7,22.5,601.5,402.65,299.31
2016,8,13,9,0,834.0,98.0,1.7,23.0,647.0,460.46,346.37
2016,8,13,9,15,847.0,100.0,1.75,23.5,688.0,518.53,392.16
2016,8,13,9,30,860.0,102.0,1.8,24.0,729.0,573.6,434.27
2016,8,13,9,45,875.5,100.5,1.85,25.0,766.0,626.54,472.66
2016,8,13,10,0,891.0,99.0,1.9,26.0,803.0,678.96,509.34
2016,8,13,10,15,898.0,100.5,1.95,26.0,832.0,727.48,543.79
2016,8,13,10,30,905.0,102.0,2.0,26.0,861.0,774.25,574.85
2016,8,13,10,45,911.0,102.5,2.05,26.5,883.5,817.32,601.96
2016,8,13,11,0,917.0,103.0,2.1,27.0,906.0,858.12,627.26
2016,8,13,11,15,920.0,103.5,2.15,27.0,921.0,893.91,650.32
2016,8,13,11,30,923.0,104.0,2.2,27.0,936.0,926.86,671.49
2016,8,13,11,45,925.0,104.0,2.3,27.5,944.0,955.43,688.95
2016,8,13,12,0,927.0,104.0,2.4,28.0,952.0,980.83,704.37
2016,8,13,12,15,927.0,104.0,2.45,28.0,951.5,1001.03,717.43
2016,8,13,12,30,927.0,104.0,2.5,28.0,951.0,1017.77,728.43
2016,8,13,12,45,910.5,112.5,2.55,28.0,938.5,1023.48,732.58
2016,8,13,13,0,894.0,121.0,2.6,28.0,926.0,1025.4,734.56
2016,8,13,13,15,890.5,120.5,2.65,28.0,910.5,1027.34,736.71
2016,8,13,13,30,887.0,120.0,2.7,28.0,895.0,1025.7,736.71
2016,8,13,13,45,885.5,117.0,2.75,28.0,873.5,1019.85,734.18
2016,8,13,14,0,884.0,114.0,2.8,28.0,852.0,1010.42,729.5
2016,8,13,14,15,876.5,112.5,2.8,27.5,822.5,993.19,720.9
2016,8,13,14,30,869.0,111.0,2.8,27.0,793.0,972.69,710.27
2016,8,13,14,45,863.0,107.0,2.85,27.0,758.0,947.7,695.73
2016,8,13,15,0,857.0,103.0,2.9,27.0,723.0,919.61,679.12
2016,8,13,15,15,844.0,101.0,2.9,27.0,682.0,884.53,657.37
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,854.06,638.65
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.0,811.31,611.32
2016,8,13,16,0,805.0,90.0,2.9,27.0,551.0,766.65,582.4
2016,8,13,16,15,782.5,87.0,2.9,26.5,502.5,714.81,549.03
2016,8,13,16,30,760.0,84.0,2.9,26.0,454.0,662.37,514.45
2016,8,13,16,45,733.5,79.0,2.9,25.5,403.0,604.6,474.46
2016,8,13,17,0,707.0,74.0,2.9,25.0,352.0,547.25,432.24
2016,8,13,17,15,665.5,69.0,2.8,24.0,300.5,484.29,384.48
2016,8,13,17,30,624.0,64.0,2.7,23.0,249.0,421.8,335.14
2016,8,13,17,45,565.0,56.5,2.65,22.5,199.5,351.08,276.88
2016,8,13,18,0,506.0,49.0,2.6,22.0,150.0,285.81,221.06
2016,8,13,18,15,408.0,39.5,2.6,21.0,105.5,209.91,156.43
2016,8,13,18,30,310.0,30.0,2.6,20.0,61.0,145.03,96.58
2016,8,13,18,45,155.0,15.0,2.6,19.5,30.5,63.13,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,14.5,32.5,12.51,0.0
2016,8,14,6,0,322.0,32.0,2.2,15.0,65.0,25.52,15.48
2016,8,14,6,15,416.5,41.5,2.15,15.5,110.0,31.82,22.09
2016,8,14,6,30,511.0,51.0,2.1,16.0,155.0,37.82,27.78
2016,8,14,6,45,323.5,85.0,2.1,17.0,157.5,62.24,49.38
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,93.67,76.71
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,115.05,87.53
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,144.77,107.99
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,177.28,132.49
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,211.25,158.93
2016,8,14,8,15,499.0,147.5,2.1,21.5,428.5,257.66,186.69
2016,8,14,8,30,819.0,88.0,2.1,22.0,562.0,347.46,253.03
2016,8,14,8,45,835.5,91.0,2.1,22.5,607.5,405.61,302.15
2016,8,14,9,0,852.0,94.0,2.1,23.0,653.0,467.44,352.54
2016,8,14,9,15,864.0,96.0,2.1,23.5,694.0,523.16,396.79
2016,8,14,9,30,876.0,98.0,2.1,24.0,735.0,578.57,439.24
2016,8,14,9,45,863.5,111.0,2.15,25.0,764.5,628.68,475.42
2016,8,14,10,0,851.0,124.0,2.2,26.0,794.0,675.69,508.0
2016,8,14,10,15,859.0,125.5,2.2,26.0,823.5,723.33,542.07
2016,8,14,10,30,867.0,127.0,2.2,26.0,853.0,769.41,573.11
2016,8,14,10,45,874.5,127.0,2.25,26.5,875.5,811.9,600.0
2016,8,14,11,0,882.0,127.0,2.3,27.0,898.0,852.34,625.22
2016,8,14,11,15,885.0,128.0,2.35,27.0,913.0,887.64,648.09
2016,8,14,11,30,888.0,129.0,2.4,27.0,928.0,920.23,669.14
2016,8,14,11,45,891.5,128.0,2.45,27.5,935.5,948.47,686.01
2016,8,14,12,0,895.0,127.0,2.5,28.0,943.0,973.72,700.91
2016,8,14,12,15,894.5,127.0,2.55,28.0,942.5,993.0,713.44
2016,8,14,12,30,894.0,127.0,2.6,28.0,942.0,1008.93,723.96
2016,8,14,12,45,893.5,125.5,2.65,28.0,934.0,1019.89,731.46
2016,8,14,13,0,893.0,124.0,2.7,28.0,926.0,1027.33,736.89
2016,8,14,13,15,889.5,123.5,2.75,28.0,910.5,1029.25,738.96
2016,8,14,13,30,886.0,123.0,2.8,28.0,895.0,1027.59,738.94
2016,8,14,13,45,878.0,122.5,2.85,28.0,871.0,1017.89,733.92
2016,8,14,14,0,870.0,122.0,2.9,28.0,847.0,1004.75,726.86
2016,8,14,14,15,862.5,120.5,2.95,27.5,817.5,987.69,718.78
2016,8,14,14,30,855.0,119.0,3.0,27.0,788.0,967.4,708.62
2016,8,14,14,45,843.0,117.5,3.05,27.0,751.5,947.92,697.59
2016,8,14,15,0,831.0,116.0,3.1,27.0,715.0,917.29,679.14
2016,8,14,15,15,817.5,113.5,3.15,26.5,674.0,881.58,658.5
2016,8,14,15,30,804.0,111.0,3.2,26.0,633.0,843.58,636.01
2016,8,14,15,45,785.5,107.5,3.25,26.0,587.0,798.19,606.79
2016,8,14,16,0,767.0,104.0,3.3,26.0,541.0,751.34,576.13
2016,8,14,16,15,743.5,100.0,3.3,25.5,492.5,698.94,541.79
2016,8,14,16,30,720.0,96.0,3.3,25.0,444.0,649.16,508.57
2016,8,14,16,45,688.5,91.0,3.35,24.5,393.0,589.71,466.02
2016,8,14,17,0,657.0,86.0,3.4,24.0,342.0,531.26,422.52
2016,8,14,17,15,612.0,79.5,3.3,23.0,290.5,464.59,371.44
2016,8,14,17,30,567.0,73.0,3.2,22.0,239.0,401.04,320.78
2016,8,14,17,45,504.0,64.0,3.15,21.5,190.0,329.63,261.52
2016,8,14,18,0,441.0,55.0,3.1,21.0,141.0,264.13,205.33
2016,8,14,18,15,342.5,43.5,3.0,20.0,98.0,189.5,141.6
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,125.8,82.38
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,54.09,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,6.94,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,13.9,5.82
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,24.59,15.86
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,35.29,25.65
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,46.94,36.16
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,58.44,46.35
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,70.11,53.79
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,81.88,63.39
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,100.59,78.55
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,119.45,93.57
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,132.43,103.57
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,145.47,113.5
2016,8,15,8,45,5.5,185.0,1.85,19.5,189.0,171.28,133.42
2016,8,15,9,0,11.0,211.0,1.8,20.0,219.0,197.93,153.73
2016,8,15,9,15,24.5,252.5,1.8,20.5,270.5,243.16,188.25
2016,8,15,9,30,38.0,294.0,1.8,21.0,322.0,288.69,222.39
2016,8,15,9,45,176.5,322.5,1.85,21.5,460.5,402.32,308.85
2016,8,15,10,0,315.0,351.0,1.9,22.0,599.0,531.1,403.72
2016,8,15,10,15,628.5,225.0,1.95,22.5,742.0,656.54,498.09
2016,8,15,10,30,942.0,99.0,2.0,23.0,885.0,798.59,599.04
2016,8,15,10,45,946.5,100.0,2.1,23.5,908.0,842.48,626.34
2016,8,15,11,0,951.0,101.0,2.2,24.0,931.0,883.88,652.61
2016,8,15,11,15,954.0,101.5,2.25,24.0,946.0,920.83,676.6
2016,8,15,11,30,957.0,102.0,2.3,24.0,961.0,954.83,698.59
2016,8,15,11,45,958.0,102.5,2.4,24.5,968.5,983.89,716.47
2016,8,15,12,0,959.0,103.0,2.5,25.0,976.0,1009.62,732.19
2016,8,15,12,15,959.0,103.0,2.5,25.0,975.5,1030.42,745.23
2016,8,15,12,30,959.0,103.0,2.5,25.0,975.0,1047.63,756.07
2016,8,15,12,45,949.5,107.5,2.55,25.0,964.5,1056.47,762.27
2016,8,15,13,0,940.0,112.0,2.6,25.0,954.0,1061.49,766.25
2016,8,15,13,15,936.5,111.5,2.6,24.5,937.5,1063.47,769.43
2016,8,15,13,30,933.0,111.0,2.6,24.0,921.0,1061.69,770.39
2016,8,15,13,45,928.0,109.5,2.6,24.0,897.5,1053.61,765.98
2016,8,15,14,0,923.0,108.0,2.6,24.0,874.0,1041.84,759.39
2016,8,15,14,15,915.5,106.5,2.6,24.0,843.5,1024.01,749.02
2016,8,15,14,30,908.0,105.0,2.6,24.0,813.0,1002.76,736.55
2016,8,15,14,45,899.0,103.0,2.6,24.0,776.5,976.24,720.68
2016,8,15,15,0,890.0,101.0,2.6,24.0,740.0,946.66,702.8
2016,8,15,15,15,877.0,98.5,2.6,23.5,697.5,910.02,681.46
2016,8,15,15,30,864.0,96.0,2.6,23.0,655.0,870.93,658.22
2016,8,15,15,45,848.5,92.5,2.6,22.5,608.5,832.91,635.39
2016,8,15,16,0,833.0,89.0,2.6,22.0,562.0,786.19,606.04
2016,8,15,16,15,810.5,86.0,2.55,21.5,511.5,733.17,571.31
2016,8,15,16,30,788.0,83.0,2.5,21.0,461.0,679.46,535.32
2016,8,15,16,45,759.0,78.5,2.5,21.0,408.5,619.24,492.27
2016,8,15,17,0,730.0,74.0,2.5,21.0,356.0,559.6,447.03
2016,8,15,17,15,686.5,68.5,2.45,20.0,303.0,493.87,396.76
2016,8,15,17,30,643.0,63.0,2.4,19.0,250.0,428.66,344.73
2016,8,15,17,45,578.5,56.0,2.35,18.5,198.5,355.01,283.24
2016,8,15,18,0,514.0,49.0,2.3,18.0,147.0,287.37,224.6
2016,8,15,18,15,410.0,39.0,2.15,17.0,102.0,208.6,156.52
2016,8,15,18,30,306.0,29.0,2.0,16.0,57.0,141.63,91.07
2016,8,15,18,45,153.0,14.5,1.95,15.5,28.5,51.51,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.5,2.0,13.5,29.0,13.0,0.0
2016,8,16,6,0,254.0,33.0,2.1,14.0,58.0,25.77,15.41
2016,8,16,6,15,349.5,45.0,2.05,14.5,101.5,35.29,25.14
2016,8,16,6,30,445.0,57.0,2.0,15.0,145.0,43.37,32.75
2016,8,16,6,45,506.5,65.5,2.0,15.5,194.5,47.86,36.95
2016,8,16,7,0,568.0,74.0,2.0,16.0,244.0,52.12,40.76
2016,8,16,7,15,284.0,82.5,2.0,16.5,167.5,66.72,45.38
2016,8,16,7,30,0.0,91.0,2.0,17.0,91.0,83.56,64.8
2016,8,16,7,45,0.0,118.0,2.0,18.0,118.0,107.36,83.98
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,131.34,102.88
2016,8,16,8,15,1.5,157.5,1.95,19.5,158.0,143.6,112.13
2016,8,16,8,30,3.0,170.0,1.9,20.0,171.0,156.04,121.45
2016,8,16,8,45,12.0,204.0,1.9,20.5,211.5,190.41,147.95
2016,8,16,9,0,21.0,238.0,1.9,21.0,252.0,226.11,175.09
2016,8,16,9,15,32.0,268.5,1.9,21.5,291.0,258.98,199.71
2016,8,16,9,30,43.0,299.0,1.9,22.0,330.0,295.92,227.14
2016,8,16,9,45,232.5,305.0,1.9,22.5,486.0,420.63,322.18
2016,8,16,10,0,422.0,311.0,1.9,23.0,642.0,566.13,429.07
2016,8,16,10,15,637.0,223.5,1.95,23.5,743.5,661.18,499.29
2016,8,16,10,30,852.0,136.0,2.0,24.0,845.0,768.72,576.39
2016,8,16,10,45,857.5,137.5,2.05,24.5,867.5,808.25,600.84
2016,8,16,11,0,863.0,139.0,2.1,25.0,890.0,847.95,625.74
2016,8,16,11,15,867.0,139.5,2.15,25.0,905.0,883.1,648.64
2016,8,16,11,30,871.0,140.0,2.2,25.0,920.0,915.64,669.79
2016,8,16,11,45,873.0,140.5,2.25,25.5,927.5,943.6,686.58
2016,8,16,12,0,875.0,141.0,2.3,26.0,935.0,968.57,701.43
2016,8,16,12,15,874.5,141.0,2.3,26.0,934.5,987.55,713.34
2016,8,16,12,30,874.0,141.0,2.3,26.0,934.0,1003.24,723.25
2016,8,16,12,45,869.0,142.5,2.35,26.0,925.0,1012.62,729.81
2016,8,16,13,0,864.0,144.0,2.4,26.0,916.0,1018.53,734.35
2016,8,16,13,15,860.0,143.0,2.4,26.0,900.0,1019.4,735.3
2016,8,16,13,30,856.0,142.0,2.4,26.0,884.0,1016.79,734.21
2016,8,16,13,45,851.0,140.0,2.45,26.0,861.0,1018.03,736.28
2016,8,16,14,0,846.0,138.0,2.5,26.0,838.0,1006.44,730.21
2016,8,16,14,15,837.5,136.0,2.5,25.5,808.0,988.01,720.84
2016,8,16,14,30,829.0,134.0,2.5,25.0,778.0,966.39,709.47
2016,8,16,14,45,819.0,131.0,2.5,25.0,742.0,939.18,693.04
2016,8,16,15,0,809.0,128.0,2.5,25.0,706.0,909.15,674.75
2016,8,16,15,15,794.0,125.0,2.5,24.5,664.5,871.97,652.84
2016,8,16,15,30,779.0,122.0,2.5,24.0,623.0,832.64,629.22
2016,8,16,15,45,761.5,117.5,2.5,24.0,577.5,787.64,600.11
2016,8,16,16,0,744.0,113.0,2.5,24.0,532.0,744.86,572.19
2016,8,16,16,15,718.5,108.0,2.5,23.5,482.5,690.58,536.59
2016,8,16,16,30,693.0,103.0,2.5,23.0,433.0,636.11,499.69
2016,8,16,16,45,661.0,97.0,2.5,22.5,382.5,576.26,456.53
2016,8,16,17,0,629.0,91.0,2.5,22.0,332.0,517.51,412.68
2016,8,16,17,15,582.0,83.5,2.5,21.5,280.5,449.87,360.25
2016,8,16,17,30,535.0,76.0,2.5,21.0,229.0,385.59,308.51
2016,8,16,17,45,470.0,66.0,2.55,20.5,180.5,313.89,249.1
2016,8,16,18,0,405.0,56.0,2.6,20.0,132.0,248.38,192.94
2016,8,16,18,15,305.0,43.0,2.5,19.0,89.5,172.98,128.56
2016,8,16,18,30,205.0,30.0,2.4,18.0,47.0,110.69,67.86
2016,8,16,18,45,102.5,15.0,2.35,17.5,23.5,39.32,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.61,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.98,14.48
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,34.45,24.26
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,44.38,33.48
2016,8,17,6,45,465.0,67.0,1.95,17.0,185.0,49.24,37.93
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,53.85,41.94
2016,8,17,7,15,268.0,104.5,1.85,18.5,184.5,88.06,63.24
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,118.55,92.79
2016,8,17,7,45,14.0,154.5,1.75,19.5,161.5,139.51,108.98
2016,8,17,8,0,21.0,176.0,1.7,20.0,187.0,161.52,125.86
2016,8,17,8,15,47.0,209.0,1.65,20.5,235.5,195.01,151.12
2016,8,17,8,30,73.0,242.0,1.6,21.0,284.0,236.12,182.29
2016,8,17,8,45,95.5,268.0,1.6,21.5,328.0,273.74,210.63
2016,8,17,9,0,118.0,294.0,1.6,22.0,372.0,312.33,239.48
2016,8,17,9,15,162.0,314.5,1.6,22.5,428.0,362.2,276.54
2016,8,17,9,30,206.0,335.0,1.6,23.0,484.0,416.84,316.64
2016,8,17,9,45,275.5,338.0,1.65,24.0,547.5,476.04,359.34
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,542.0,406.07
2016,8,17,10,15,605.0,230.5,1.75,25.0,725.0,645.38,484.02
2016,8,17,10,30,865.0,120.0,1.8,25.0,839.0,761.09,567.64
2016,8,17,10,45,871.0,121.5,1.9,25.5,861.5,803.71,594.36
2016,8,17,11,0,877.0,123.0,2.0,26.0,884.0,844.19,620.05
2016,8,17,11,15,881.0,123.5,2.05,26.0,899.5,879.66,643.04
2016,8,17,11,30,885.0,124.0,2.1,26.0,915.0,912.48,664.26
2016,8,17,11,45,886.5,124.5,2.15,26.5,922.5,940.2,680.82
2016,8,17,12,0,888.0,125.0,2.2,27.0,930.0,964.86,695.39
2016,8,17,12,15,888.0,125.0,2.25,27.0,929.5,984.39,708.12
2016,8,17,12,30,888.0,125.0,2.3,27.0,929.0,1000.59,718.84
2016,8,17,12,45,872.0,133.0,2.4,27.0,916.5,1005.76,723.22
2016,8,17,13,0,856.0,141.0,2.5,27.0,904.0,1007.27,725.48
2016,8,17,13,15,852.0,140.0,2.55,27.0,888.0,1008.03,726.9
2016,8,17,13,30,848.0,139.0,2.6,27.0,872.0,1005.33,726.23
2016,8,17,13,45,842.5,137.5,2.65,27.0,849.0,1006.43,728.16
2016,8,17,14,0,837.0,136.0,2.7,27.0,826.0,994.87,722.03
2016,8,17,14,15,828.0,134.0,2.7,26.5,796.0,975.99,712.3
2016,8,17,14,30,819.0,132.0,2.7,26.0,766.0,953.95,700.58
2016,8,17,14,45,808.0,129.5,2.7,26.0,730.0,926.47,683.89
2016,8,17,15,0,797.0,127.0,2.7,26.0,694.0,896.25,665.37
2016,8,17,15,15,782.0,123.5,2.7,25.5,652.5,858.77,643.12
2016,8,17,15,30,767.0,120.0,2.7,25.0,611.0,819.17,619.17
2016,8,17,15,45,747.5,116.0,2.7,24.5,565.5,773.4,590.52
2016,8,17,16,0,728.0,112.0,2.7,24.0,520.0,730.01,563.05
2016,8,17,16,15,701.5,107.5,2.7,23.5,471.0,676.15,527.41
2016,8,17,16,30,675.0,103.0,2.7,23.0,422.0,622.23,490.38
2016,8,17,16,45,640.0,97.0,2.75,22.5,371.5,561.15,446.08
2016,8,17,17,0,605.0,91.0,2.8,22.0,321.0,501.5,401.28
2016,8,17,17,15,557.0,83.5,2.75,21.0,270.5,434.49,349.49
2016,8,17,17,30,509.0,76.0,2.7,20.0,220.0,371.0,298.42
2016,8,17,17,45,439.0,66.5,2.7,19.5,172.0,298.92,238.19
2016,8,17,18,0,369.0,57.0,2.7,19.0,124.0,232.21,180.84
2016,8,17,18,15,271.0,42.5,2.65,18.5,83.5,159.91,118.54
2016,8,17,18,30,173.0,28.0,2.6,18.0,43.0,97.29,56.22
2016,8,17,18,45,86.5,14.0,2.55,17.5,21.5,34.27,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,13.05,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,25.82,14.9
2016,8,18,6,15,279.5,47.0,1.8,15.5,91.5,36.07,25.62
2016,8,18,6,30,373.0,61.0,1.8,16.0,133.0,45.89,34.77
2016,8,18,6,45,436.5,71.0,1.8,16.5,180.5,52.19,40.59
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,58.23,45.96
2016,8,18,7,15,261.0,111.0,1.8,17.5,188.5,92.23,67.24
2016,8,18,7,30,22.0,141.0,1.8,18.0,149.0,126.05,98.72
2016,8,18,7,45,25.0,161.0,1.8,19.0,171.5,146.28,114.23
2016,8,18,8,0,28.0,181.0,1.8,20.0,194.0,162.89,126.72
2016,8,18,8,15,40.0,206.5,1.75,20.5,228.0,191.1,148.3
2016,8,18,8,30,52.0,232.0,1.7,21.0,262.0,221.13,171.13
2016,8,18,8,45,119.5,263.0,1.7,21.5,339.0,276.56,212.75
2016,8,18,9,0,187.0,294.0,1.7,22.0,416.0,342.98,262.6
2016,8,18,9,15,258.5,301.5,1.7,22.0,481.5,398.08,304.25
2016,8,18,9,30,330.0,309.0,1.7,22.0,547.0,462.15,352.38
2016,8,18,9,45,512.5,251.0,1.75,22.5,641.0,542.12,412.66
2016,8,18,10,0,695.0,193.0,1.8,23.0,735.0,637.8,483.33
2016,8,18,10,15,705.0,196.0,1.85,23.5,763.5,683.23,514.81
2016,8,18,10,30,715.0,199.0,1.9,24.0,792.0,727.74,545.31
2016,8,18,10,45,712.0,207.5,1.95,24.5,811.0,766.21,570.77
2016,8,18,11,0,709.0,216.0,2.0,25.0,830.0,802.45,594.24
2016,8,18,11,15,714.0,217.5,2.05,25.0,844.5,836.38,617.28
2016,8,18,11,30,719.0,219.0,2.1,25.0,859.0,868.23,638.26
2016,8,18,11,45,713.5,224.5,2.15,25.5,864.0,892.25,652.72
2016,8,18,12,0,708.0,230.0,2.2,26.0,869.0,913.43,665.38
2016,8,18,12,15,708.0,230.0,2.25,26.0,869.0,931.42,677.32
2016,8,18,12,30,708.0,230.0,2.3,26.0,869.0,946.56,687.53
2016,8,18,12,45,579.0,293.0,2.35,26.0,812.5,893.19,650.68
2016,8,18,13,0,450.0,356.0,2.4,26.0,756.0,838.11,611.5
2016,8,18,13,15,576.0,287.5,2.4,25.5,790.0,898.47,657.72
2016,8,18,13,30,702.0,219.0,2.4,25.0,824.0,959.57,701.52
2016,8,18,13,45,693.5,217.0,2.45,25.0,801.0,948.9,695.12
2016,8,18,14,0,685.0,215.0,2.5,25.0,778.0,935.27,687.56
2016,8,18,14,15,674.5,211.5,2.5,24.5,748.5,915.24,676.72
2016,8,18,14,30,664.0,208.0,2.5,24.0,719.0,892.54,664.14
2016,8,18,14,45,652.0,202.5,2.55,24.0,684.5,863.78,646.55
2016,8,18,15,0,640.0,197.0,2.6,24.0,650.0,832.75,627.34
2016,8,18,15,15,622.0,191.0,2.6,23.5,609.5,793.74,603.15
2016,8,18,15,30,604.0,185.0,2.6,23.0,569.0,753.22,577.25
2016,8,18,15,45,487.0,198.0,2.65,23.0,493.0,645.42,499.87
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,536.86,420.0
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,478.47,377.93
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,422.15,336.07
2016,8,18,16,45,274.5,161.5,2.7,21.5,278.5,372.64,298.81
2016,8,18,17,0,254.0,141.0,2.7,21.0,237.0,324.23,261.34
2016,8,18,17,15,301.0,120.0,2.65,20.0,216.0,315.27,255.29
2016,8,18,17,30,348.0,99.0,2.6,19.0,195.0,309.39,250.04
2016,8,18,17,45,290.5,81.5,2.55,18.5,150.5,243.82,194.87
2016,8,18,18,0,233.0,64.0,2.5,18.0,106.0,184.15,143.66
2016,8,18,18,15,161.5,44.0,2.4,17.5,68.5,115.94,85.28
2016,8,18,18,30,90.0,24.0,2.3,17.0,31.0,60.13,30.71
2016,8,18,18,45,45.0,12.0,2.25,16.5,15.5,22.22,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,13.82,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,23.96,13.14
2016,8,19,6,15,181.0,48.5,2.1,15.5,77.5,39.14,28.21
2016,8,19,6,30,251.0,68.0,2.1,16.0,116.0,51.27,39.44
2016,8,19,6,45,307.0,84.5,2.1,16.5,161.0,62.34,49.49
2016,8,19,7,0,363.0,101.0,2.1,17.0,206.0,72.87,58.8
2016,8,19,7,15,205.0,125.0,2.05,17.5,187.0,100.28,75.06
2016,8,19,7,30,47.0,149.0,2.0,18.0,168.0,129.66,100.72
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.5,165.05,123.15
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,216.53,159.52
2016,8,19,8,15,319.0,205.0,1.85,19.5,373.0,258.25,193.53
2016,8,19,8,30,332.0,225.0,1.8,20.0,413.0,301.57,228.63
2016,8,19,8,45,466.5,205.5,1.8,20.5,493.5,358.17,272.05
2016,8,19,9,0,601.0,186.0,1.8,21.0,574.0,431.74,328.86
2016,8,19,9,15,618.5,191.5,1.8,21.5,613.5,481.71,367.82
2016,8,19,9,30,636.0,197.0,1.8,22.0,653.0,532.58,406.38
2016,8,19,9,45,642.0,205.5,1.8,22.5,685.5,579.91,441.13
2016,8,19,10,0,648.0,214.0,1.8,23.0,718.0,626.56,474.34
2016,8,19,10,15,552.0,266.5,1.85,23.0,706.5,640.97,483.36
2016,8,19,10,30,456.0,319.0,1.9,23.0,695.0,646.88,485.91
2016,8,19,10,45,563.5,276.5,1.95,23.5,754.5,714.42,534.8
2016,8,19,11,0,671.0,234.0,2.0,24.0,814.0,788.66,586.85
2016,8,19,11,15,676.0,236.0,2.05,24.0,828.5,821.95,609.24
2016,8,19,11,30,681.0,238.0,2.1,24.0,843.0,853.31,630.49
2016,8,19,11,45,679.0,241.5,2.2,24.5,849.0,877.65,646.0
2016,8,19,12,0,677.0,245.0,2.3,25.0,855.0,899.4,659.75
2016,8,19,12,15,556.0,306.5,2.35,25.0,807.0,860.82,631.12
2016,8,19,12,30,435.0,368.0,2.4,25.0,759.0,818.24,599.85
2016,8,19,12,45,562.5,300.0,2.45,25.0,801.0,884.2,648.91
2016,8,19,13,0,690.0,232.0,2.5,25.0,843.0,952.02,696.74
2016,8,19,13,15,685.0,230.0,2.55,25.0,827.5,950.96,696.29
2016,8,19,13,30,680.0,228.0,2.6,25.0,812.0,946.84,694.61
2016,8,19,13,45,670.0,227.0,2.65,25.0,789.0,935.79,688.5
2016,8,19,14,0,660.0,226.0,2.7,25.0,766.0,921.86,680.61
2016,8,19,14,15,649.0,222.0,2.7,24.5,736.5,901.05,669.13
2016,8,19,14,30,638.0,218.0,2.7,24.0,707.0,877.66,655.93
2016,8,19,14,45,622.0,213.5,2.7,24.0,671.5,846.6,635.97
2016,8,19,15,0,606.0,209.0,2.7,24.0,636.0,813.52,614.47
2016,8,19,15,15,587.5,202.0,2.7,23.5,596.0,769.02,586.13
2016,8,19,15,30,569.0,195.0,2.7,23.0,556.0,728.34,559.87
2016,8,19,15,45,456.5,205.0,2.75,22.5,480.5,627.34,487.71
2016,8,19,16,0,344.0,215.0,2.8,22.0,405.0,520.5,409.31
2016,8,19,16,15,322.0,197.0,2.8,21.5,362.0,470.89,373.82
2016,8,19,16,30,300.0,179.0,2.8,21.0,319.0,422.05,337.71
2016,8,19,16,45,285.0,158.5,2.8,21.0,278.5,375.98,302.39
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,330.47,266.63
2016,8,19,17,15,223.0,123.5,2.8,20.0,197.5,274.7,222.16
2016,8,19,17,30,176.0,109.0,2.8,19.0,157.0,215.68,173.93
2016,8,19,17,45,184.0,86.0,2.8,18.5,126.5,191.96,153.16
2016,8,19,18,0,192.0,63.0,2.8,18.0,96.0,158.95,123.57
2016,8,19,18,15,130.5,41.5,2.75,17.5,60.5,101.72,74.06
2016,8,19,18,30,69.0,20.0,2.7,17.0,25.0,47.81,20.61
2016,8,19,18,45,34.5,10.0,2.65,16.5,12.5,17.72,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
