Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,1.8,14.5,17.5,12.87,0.0
2016,8,20,6,0,94.0,27.0,1.9,15.0,35.0,22.38,11.59
2016,8,20,6,15,157.5,48.0,1.9,15.5,72.5,38.72,27.79
2016,8,20,6,30,221.0,69.0,1.9,16.0,110.0,54.48,42.22
2016,8,20,6,45,275.0,86.5,1.95,16.5,155.0,67.21,53.74
2016,8,20,7,0,329.0,104.0,2.0,17.0,200.0,75.18,60.82
2016,8,20,7,15,177.5,122.5,1.95,17.5,175.5,102.65,77.62
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,121.97,95.23
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,148.39,115.53
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,177.11,137.64
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,219.15,168.86
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,272.67,209.55
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,320.14,245.84
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,371.82,285.29
2016,8,20,9,15,455.5,239.5,1.95,21.5,555.0,442.01,338.84
2016,8,20,9,30,621.0,203.0,2.0,22.0,647.0,529.73,405.25
2016,8,20,9,45,649.0,200.5,2.05,22.5,684.5,579.59,442.24
2016,8,20,10,0,677.0,198.0,2.1,23.0,722.0,630.75,479.5
2016,8,20,10,15,687.0,201.5,2.15,23.0,750.5,675.9,512.37
2016,8,20,10,30,697.0,205.0,2.2,23.0,779.0,720.19,544.04
2016,8,20,10,45,705.0,207.0,2.3,23.5,801.0,760.39,571.6
2016,8,20,11,0,713.0,209.0,2.4,24.0,823.0,799.11,597.71
2016,8,20,11,15,717.5,210.5,2.45,24.0,837.5,832.65,620.58
2016,8,20,11,30,722.0,212.0,2.5,24.0,852.0,864.07,641.48
2016,8,20,11,45,725.5,212.0,2.6,24.5,859.5,890.79,658.33
2016,8,20,12,0,729.0,212.0,2.7,25.0,867.0,914.97,673.49
2016,8,20,12,15,729.0,211.5,2.75,25.0,866.5,932.61,685.31
2016,8,20,12,30,729.0,211.0,2.8,25.0,866.0,947.32,695.33
2016,8,20,12,45,707.0,222.0,2.9,25.0,852.0,949.34,697.53
2016,8,20,13,0,685.0,233.0,3.0,25.0,838.0,947.97,697.71
2016,8,20,13,15,680.5,231.0,3.0,25.0,822.5,947.34,697.75
2016,8,20,13,30,676.0,229.0,3.0,25.0,807.0,943.68,695.91
2016,8,20,13,45,674.5,223.0,3.05,25.0,786.5,935.79,691.78
2016,8,20,14,0,673.0,217.0,3.1,25.0,766.0,924.89,685.76
2016,8,20,14,15,662.5,213.0,3.1,24.5,737.0,904.35,674.35
2016,8,20,14,30,652.0,209.0,3.1,24.0,708.0,881.18,661.2
2016,8,20,14,45,645.5,200.5,3.1,24.0,674.5,854.52,644.37
2016,8,20,15,0,639.0,192.0,3.1,24.0,641.0,825.39,625.81
2016,8,20,15,15,621.0,186.5,3.1,23.5,601.0,786.86,601.71
2016,8,20,15,30,603.0,181.0,3.1,23.0,561.0,746.82,575.8
2016,8,20,15,45,588.5,170.5,3.1,22.5,518.0,703.17,546.98
2016,8,20,16,0,574.0,160.0,3.1,22.0,475.0,653.38,513.18
2016,8,20,16,15,545.0,151.5,3.1,21.5,428.0,599.37,475.0
2016,8,20,16,30,516.0,143.0,3.1,21.0,381.0,546.05,436.29
2016,8,20,16,45,486.0,130.5,3.1,20.5,333.5,488.52,393.29
2016,8,20,17,0,456.0,118.0,3.1,20.0,286.0,432.48,350.08
2016,8,20,17,15,408.5,105.0,3.1,19.5,238.0,367.75,298.38
2016,8,20,17,30,361.0,92.0,3.1,19.0,190.0,307.04,248.3
2016,8,20,17,45,304.0,75.5,3.1,18.5,145.5,242.29,193.57
2016,8,20,18,0,247.0,59.0,3.1,18.0,101.0,183.43,142.58
2016,8,20,18,15,170.5,40.0,3.0,17.5,64.5,120.9,88.07
2016,8,20,18,30,94.0,21.0,2.9,17.0,28.0,61.67,23.23
2016,8,20,18,45,47.0,10.5,2.85,16.5,14.0,21.06,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,13.34,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,23.16,11.79
2016,8,21,6,15,190.5,47.0,2.8,15.0,77.0,36.17,25.58
2016,8,21,6,30,266.0,66.0,2.9,15.0,116.0,49.9,38.34
2016,8,21,6,45,328.0,80.5,3.0,15.5,161.5,59.5,47.15
2016,8,21,7,0,390.0,95.0,3.1,16.0,207.0,68.64,55.32
2016,8,21,7,15,242.5,124.0,3.05,16.5,198.5,100.09,74.84
2016,8,21,7,30,95.0,153.0,3.0,17.0,190.0,136.34,104.88
2016,8,21,7,45,121.5,177.0,2.95,17.5,230.5,163.96,125.36
2016,8,21,8,0,148.0,201.0,2.9,18.0,271.0,199.42,152.89
2016,8,21,8,15,220.0,216.0,2.8,18.5,333.0,243.58,186.31
2016,8,21,8,30,292.0,231.0,2.7,19.0,395.0,293.27,224.82
2016,8,21,8,45,479.0,194.0,2.65,19.5,490.0,353.09,270.41
2016,8,21,9,0,666.0,157.0,2.6,20.0,585.0,434.51,333.93
2016,8,21,9,15,683.0,161.5,2.55,20.5,624.5,486.74,375.49
2016,8,21,9,30,700.0,166.0,2.5,21.0,664.0,539.65,416.34
2016,8,21,9,45,685.5,184.0,2.45,21.5,692.0,586.46,451.01
2016,8,21,10,0,671.0,202.0,2.4,22.0,720.0,630.57,482.49
2016,8,21,10,15,681.5,205.0,2.45,22.5,748.5,675.38,514.47
2016,8,21,10,30,692.0,208.0,2.5,23.0,777.0,719.37,545.13
2016,8,21,10,45,702.5,208.5,2.55,23.5,799.5,759.93,572.83
2016,8,21,11,0,713.0,209.0,2.6,24.0,822.0,799.16,599.13
2016,8,21,11,15,718.0,210.5,2.65,24.0,836.5,833.12,622.37
2016,8,21,11,30,723.0,212.0,2.7,24.0,851.0,864.99,643.65
2016,8,21,11,45,727.5,211.5,2.8,24.0,859.0,892.12,662.08
2016,8,21,12,0,732.0,211.0,2.9,24.0,867.0,916.74,678.91
2016,8,21,12,15,732.0,211.0,2.95,24.0,866.5,934.92,691.15
2016,8,21,12,30,732.0,211.0,3.0,24.0,866.0,950.15,701.58
2016,8,21,12,45,743.5,202.0,3.1,24.0,861.5,964.22,711.74
2016,8,21,13,0,755.0,193.0,3.2,24.0,857.0,975.18,719.97
2016,8,21,13,15,750.5,191.5,3.2,24.0,841.0,975.05,720.26
2016,8,21,13,30,746.0,190.0,3.2,24.0,825.0,971.67,718.62
2016,8,21,13,45,740.0,187.0,3.25,24.0,802.5,961.94,713.28
2016,8,21,14,0,734.0,184.0,3.3,24.0,780.0,949.08,705.99
2016,8,21,14,15,724.0,181.0,3.3,23.5,750.5,929.27,695.13
2016,8,21,14,30,714.0,178.0,3.3,23.0,721.0,906.65,682.41
2016,8,21,14,45,702.0,173.0,3.35,23.0,685.5,877.28,664.02
2016,8,21,15,0,690.0,168.0,3.4,23.0,650.0,845.52,643.92
2016,8,21,15,15,672.5,163.5,3.4,22.5,609.5,807.21,620.01
2016,8,21,15,30,655.0,159.0,3.4,22.0,569.0,767.25,594.63
2016,8,21,15,45,633.5,152.5,3.4,21.5,524.5,720.38,563.83
2016,8,21,16,0,612.0,146.0,3.4,21.0,480.0,672.69,531.26
2016,8,21,16,15,583.0,138.5,3.4,20.5,432.0,617.74,492.22
2016,8,21,16,30,554.0,131.0,3.4,20.0,384.0,558.5,448.98
2016,8,21,16,45,517.0,121.5,3.45,20.0,335.0,498.02,402.65
2016,8,21,17,0,480.0,112.0,3.5,20.0,286.0,439.65,356.62
2016,8,21,17,15,430.5,100.0,3.45,19.0,237.5,373.78,304.28
2016,8,21,17,30,381.0,88.0,3.4,18.0,189.0,312.12,253.51
2016,8,21,17,45,315.5,72.5,3.4,17.5,144.0,243.62,195.27
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,181.96,141.67
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,119.01,86.27
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,58.72,15.5
2016,8,21,18,45,45.5,10.0,3.1,16.0,13.0,20.13,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,13.34,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,21.89,10.46
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,35.44,24.95
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,48.41,37.0
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,58.06,45.88
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,67.26,54.09
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,96.99,72.65
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,129.31,100.61
2016,8,22,7,45,104.0,173.5,2.65,17.5,220.0,158.72,121.83
2016,8,22,8,0,152.0,199.0,2.6,18.0,271.0,198.65,152.05
2016,8,22,8,15,159.0,222.0,2.5,18.5,305.0,231.86,178.69
2016,8,22,8,30,166.0,245.0,2.4,19.0,339.0,266.12,205.95
2016,8,22,8,45,235.0,258.0,2.35,19.5,402.0,317.04,245.03
2016,8,22,9,0,304.0,271.0,2.3,20.0,465.0,373.88,288.68
2016,8,22,9,15,500.0,218.5,2.3,20.5,562.5,445.78,344.09
2016,8,22,9,30,696.0,166.0,2.3,21.0,660.0,537.39,414.33
2016,8,22,9,45,706.0,171.0,2.35,21.5,693.5,586.79,451.31
2016,8,22,10,0,716.0,176.0,2.4,22.0,727.0,635.68,487.11
2016,8,22,10,15,725.5,178.5,2.45,22.5,755.5,681.13,519.6
2016,8,22,10,30,735.0,181.0,2.5,23.0,784.0,725.52,550.58
2016,8,22,10,45,741.5,183.5,2.6,23.5,805.5,766.3,578.65
2016,8,22,11,0,748.0,186.0,2.7,24.0,827.0,805.36,604.56
2016,8,22,11,15,752.5,187.0,2.75,24.0,841.0,836.36,625.27
2016,8,22,11,30,757.0,188.0,2.8,24.0,855.0,867.47,646.08
2016,8,22,11,45,758.5,189.0,2.9,24.0,862.0,893.45,663.75
2016,8,22,12,0,760.0,190.0,3.0,24.0,869.0,916.72,679.7
2016,8,22,12,15,760.0,189.5,3.05,24.0,868.0,934.25,691.54
2016,8,22,12,30,760.0,189.0,3.1,24.0,867.0,948.77,701.52
2016,8,22,12,45,723.0,209.0,3.2,24.0,849.0,951.25,703.98
2016,8,22,13,0,686.0,229.0,3.3,24.0,831.0,944.5,700.49
2016,8,22,13,15,681.0,227.0,3.3,24.0,815.5,943.26,700.18
2016,8,22,13,30,676.0,225.0,3.3,24.0,800.0,938.97,697.9
2016,8,22,13,45,675.0,219.0,3.35,24.0,779.0,931.43,693.93
2016,8,22,14,0,674.0,213.0,3.4,24.0,758.0,920.87,688.04
2016,8,22,14,15,663.5,209.0,3.4,23.5,729.0,900.19,676.39
2016,8,22,14,30,653.0,205.0,3.4,23.0,700.0,876.89,663.0
2016,8,22,14,45,646.5,197.0,3.45,23.0,667.0,850.61,646.53
2016,8,22,15,0,640.0,189.0,3.5,23.0,634.0,821.86,628.27
2016,8,22,15,15,622.0,183.0,3.5,22.5,593.5,782.68,603.44
2016,8,22,15,30,604.0,177.0,3.5,22.0,553.0,742.0,576.79
2016,8,22,15,45,588.5,167.0,3.5,21.5,510.5,697.91,547.27
2016,8,22,16,0,573.0,157.0,3.5,21.0,468.0,647.7,512.7
2016,8,22,16,15,543.5,148.5,3.45,20.5,421.0,593.34,473.63
2016,8,22,16,30,514.0,140.0,3.4,20.0,374.0,539.73,434.13
2016,8,22,16,45,483.5,128.0,3.35,19.5,326.5,482.54,390.8
2016,8,22,17,0,453.0,116.0,3.3,19.0,279.0,426.92,347.37
2016,8,22,17,15,404.0,103.0,3.2,18.5,231.0,361.61,294.61
2016,8,22,17,30,355.0,90.0,3.1,18.0,183.0,300.53,243.71
2016,8,22,17,45,295.5,73.5,3.05,17.5,139.0,235.19,188.08
2016,8,22,18,0,236.0,57.0,3.0,17.0,95.0,176.08,136.6
2016,8,22,18,15,157.0,37.5,2.85,16.5,59.0,113.12,81.03
2016,8,22,18,30,78.0,18.0,2.7,16.0,23.0,46.77,3.92
2016,8,22,18,45,39.0,9.0,2.6,16.0,11.5,17.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,13.5,2.2,14.5,20.0,12.87,0.0
2016,8,23,6,0,163.0,27.0,2.3,15.0,40.0,21.16,9.36
2016,8,23,6,15,255.5,42.0,2.3,15.5,80.0,32.36,22.14
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,43.1,32.18
2016,8,23,6,45,416.0,68.0,2.3,16.5,167.5,50.26,38.82
2016,8,23,7,0,484.0,79.0,2.3,17.0,215.0,57.39,45.2
2016,8,23,7,15,242.0,88.0,2.2,17.5,156.0,73.94,52.99
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,88.38,68.6
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,120.99,94.68
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,155.03,121.44
2016,8,23,8,15,37.5,199.0,1.95,19.5,219.5,184.33,143.78
2016,8,23,8,30,56.0,229.0,1.9,20.0,261.0,219.96,171.08
2016,8,23,8,45,90.0,258.5,1.85,20.5,314.0,263.81,204.34
2016,8,23,9,0,124.0,288.0,1.8,21.0,367.0,310.44,239.5
2016,8,23,9,15,226.5,295.5,1.8,21.0,451.5,378.51,291.32
2016,8,23,9,30,329.0,303.0,1.8,21.0,536.0,456.9,350.56
2016,8,23,9,45,553.0,226.5,1.8,21.5,641.0,544.66,417.25
2016,8,23,10,0,777.0,150.0,1.8,22.0,746.0,651.41,496.56
2016,8,23,10,15,786.5,152.0,1.85,22.5,775.0,698.34,529.27
2016,8,23,10,30,796.0,154.0,1.9,23.0,804.0,744.04,560.77
2016,8,23,10,45,803.0,155.5,1.95,23.5,826.0,785.84,587.92
2016,8,23,11,0,810.0,157.0,2.0,24.0,848.0,825.74,613.2
2016,8,23,11,15,814.0,158.0,2.05,24.0,862.5,860.51,636.04
2016,8,23,11,30,818.0,159.0,2.1,24.0,877.0,892.78,657.21
2016,8,23,11,45,820.5,159.0,2.2,24.5,884.5,920.05,674.23
2016,8,23,12,0,823.0,159.0,2.3,25.0,892.0,944.42,689.38
2016,8,23,12,15,822.5,159.0,2.35,25.0,891.0,962.91,701.62
2016,8,23,12,30,822.0,159.0,2.4,25.0,890.0,978.16,711.92
2016,8,23,12,45,813.5,162.0,2.45,25.5,879.5,985.38,715.75
2016,8,23,13,0,805.0,165.0,2.5,26.0,869.0,989.13,717.52
2016,8,23,13,15,800.5,163.5,2.55,25.5,852.5,988.72,719.59
2016,8,23,13,30,796.0,162.0,2.6,25.0,836.0,984.9,719.61
2016,8,23,13,45,789.0,160.0,2.7,25.0,812.0,974.72,714.66
2016,8,23,14,0,782.0,158.0,2.8,25.0,788.0,961.27,707.66
2016,8,23,14,15,772.0,155.5,2.8,24.5,758.0,941.19,696.88
2016,8,23,14,30,762.0,153.0,2.8,24.0,728.0,918.16,684.17
2016,8,23,14,45,607.5,203.5,2.85,24.0,647.5,820.28,619.19
2016,8,23,15,0,453.0,254.0,2.9,24.0,567.0,715.77,544.36
2016,8,23,15,15,578.0,196.0,2.9,23.5,570.0,751.57,576.25
2016,8,23,15,30,703.0,138.0,2.9,23.0,573.0,783.35,601.92
2016,8,23,15,45,682.5,132.0,2.95,23.0,527.5,736.24,570.13
2016,8,23,16,0,662.0,126.0,3.0,23.0,482.0,688.15,537.68
2016,8,23,16,15,633.0,120.0,3.0,22.0,434.0,633.0,500.58
2016,8,23,16,30,604.0,114.0,3.0,21.0,386.0,578.18,461.94
2016,8,23,16,45,567.5,106.0,3.05,20.5,336.5,516.86,416.19
2016,8,23,17,0,531.0,98.0,3.1,20.0,287.0,457.28,370.2
2016,8,23,17,15,480.0,88.0,3.1,19.5,237.5,386.01,313.21
2016,8,23,17,30,429.0,78.0,3.1,19.0,188.0,323.49,261.23
2016,8,23,17,45,359.5,65.0,3.1,18.5,142.5,253.7,201.87
2016,8,23,18,0,290.0,52.0,3.1,18.0,97.0,191.27,147.4
2016,8,23,18,15,196.5,35.0,3.0,17.5,60.5,123.45,87.01
2016,8,23,18,30,103.0,18.0,2.9,17.0,24.0,58.02,0.0
2016,8,23,18,45,51.5,9.0,2.85,16.5,12.0,20.34,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,13.0,2.15,13.5,21.5,12.39,0.0
2016,8,24,6,0,222.0,26.0,2.3,14.0,43.0,21.11,8.76
2016,8,24,6,15,326.0,38.5,2.3,14.5,85.5,30.4,20.49
2016,8,24,6,30,430.0,51.0,2.3,15.0,128.0,39.17,28.85
2016,8,24,6,45,500.0,59.5,2.35,15.5,177.5,43.86,33.32
2016,8,24,7,0,570.0,68.0,2.4,16.0,227.0,48.34,37.39
2016,8,24,7,15,287.5,97.0,2.35,16.5,177.5,75.67,54.09
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,112.31,88.59
2016,8,24,7,45,26.0,155.0,2.3,17.5,167.0,137.24,107.68
2016,8,24,8,0,47.0,184.0,2.3,18.0,206.0,168.84,132.06
2016,8,24,8,15,50.0,205.5,2.25,18.5,231.0,192.8,150.84
2016,8,24,8,30,53.0,227.0,2.2,19.0,256.0,217.36,169.91
2016,8,24,8,45,78.5,255.5,2.2,19.5,303.0,256.92,200.22
2016,8,24,9,0,104.0,284.0,2.2,20.0,350.0,299.82,232.88
2016,8,24,9,15,475.5,197.0,2.15,20.5,528.5,414.68,321.14
2016,8,24,9,30,847.0,110.0,2.1,21.0,707.0,570.06,439.02
2016,8,24,9,45,865.5,108.0,2.1,21.5,745.0,625.11,479.67
2016,8,24,10,0,884.0,106.0,2.1,22.0,783.0,678.83,518.77
2016,8,24,10,15,891.0,107.5,2.1,22.5,812.0,727.31,552.87
2016,8,24,10,30,898.0,109.0,2.1,23.0,841.0,774.0,583.01
2016,8,24,10,45,901.5,111.5,2.15,23.5,862.5,816.91,610.44
2016,8,24,11,0,905.0,114.0,2.2,24.0,884.0,857.36,635.92
2016,8,24,11,15,908.5,114.5,2.25,24.0,899.0,893.22,659.38
2016,8,24,11,30,912.0,115.0,2.3,24.0,914.0,926.25,680.94
2016,8,24,11,45,910.5,117.0,2.35,24.5,920.0,953.26,697.17
2016,8,24,12,0,909.0,119.0,2.4,25.0,926.0,976.94,711.26
2016,8,24,12,15,908.5,119.0,2.45,25.0,924.5,996.12,723.89
2016,8,24,12,30,908.0,119.0,2.5,25.0,923.0,1011.82,734.42
2016,8,24,12,45,889.0,128.0,2.6,25.0,909.0,1015.13,737.62
2016,8,24,13,0,870.0,137.0,2.7,25.0,895.0,1014.63,738.6
2016,8,24,13,15,866.0,136.0,2.75,25.0,878.5,1015.03,739.83
2016,8,24,13,30,862.0,135.0,2.8,25.0,862.0,1011.89,738.89
2016,8,24,13,45,855.0,133.5,2.9,25.0,838.0,1010.87,739.92
2016,8,24,14,0,848.0,132.0,3.0,25.0,814.0,997.27,732.82
2016,8,24,14,15,839.0,130.0,3.05,24.5,783.0,977.79,723.0
2016,8,24,14,30,830.0,128.0,3.1,24.0,752.0,955.11,711.07
2016,8,24,14,45,818.5,125.5,3.15,24.0,715.0,926.49,693.71
2016,8,24,15,0,807.0,123.0,3.2,24.0,678.0,895.1,674.43
2016,8,24,15,15,791.0,119.5,3.2,23.5,635.5,856.02,650.67
2016,8,24,15,30,775.0,116.0,3.2,23.0,593.0,814.88,625.16
2016,8,24,15,45,755.5,111.5,3.2,23.0,546.5,767.9,593.94
2016,8,24,16,0,736.0,107.0,3.2,23.0,500.0,723.36,564.03
2016,8,24,16,15,708.0,102.5,3.2,22.5,450.5,667.85,526.57
2016,8,24,16,30,680.0,98.0,3.2,22.0,401.0,612.44,487.51
2016,8,24,16,45,644.5,91.0,3.2,21.5,349.5,549.61,440.82
2016,8,24,17,0,609.0,84.0,3.2,21.0,298.0,488.33,393.67
2016,8,24,17,15,556.5,76.5,3.15,20.0,247.0,418.89,338.79
2016,8,24,17,30,504.0,69.0,3.1,19.0,196.0,353.49,284.94
2016,8,24,17,45,429.5,58.0,3.1,18.5,148.5,278.86,221.4
2016,8,24,18,0,355.0,47.0,3.1,18.0,101.0,211.71,162.58
2016,8,24,18,15,240.5,32.5,3.05,17.5,63.0,135.05,93.67
2016,8,24,18,30,126.0,18.0,3.0,17.0,25.0,63.81,0.0
2016,8,24,18,45,63.0,9.0,2.95,16.5,12.5,22.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,2.15,13.5,20.5,11.91,0.0
2016,8,25,6,0,217.0,25.0,2.2,14.0,41.0,20.27,7.48
2016,8,25,6,15,320.5,37.0,2.15,14.5,82.5,29.12,19.34
2016,8,25,6,30,424.0,49.0,2.1,15.0,124.0,37.48,27.35
2016,8,25,6,45,212.0,50.0,2.1,16.0,87.5,36.36,26.62
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,47.4,36.4
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,58.6,43.95
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,69.58,52.97
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,86.59,66.81
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,103.71,80.51
2016,8,25,8,15,0.0,131.0,2.0,19.0,131.0,120.1,93.58
2016,8,25,8,30,0.0,149.0,2.0,19.0,149.0,136.61,106.61
2016,8,25,8,45,4.5,175.0,2.0,19.5,177.5,162.06,126.37
2016,8,25,9,0,9.0,201.0,2.0,20.0,206.0,188.23,146.45
2016,8,25,9,15,13.0,222.5,2.0,20.5,231.5,210.87,163.54
2016,8,25,9,30,17.0,244.0,2.0,21.0,257.0,234.1,180.92
2016,8,25,9,45,59.0,300.5,2.05,21.5,345.5,312.49,240.76
2016,8,25,10,0,101.0,357.0,2.1,22.0,434.0,396.58,303.33
2016,8,25,10,15,500.0,231.5,2.15,22.0,635.0,572.79,440.27
2016,8,25,10,30,899.0,106.0,2.2,22.0,836.0,771.64,585.81
2016,8,25,10,45,730.5,202.5,2.25,22.5,806.0,776.11,584.56
2016,8,25,11,0,562.0,299.0,2.3,23.0,776.0,761.03,569.17
2016,8,25,11,15,742.0,203.0,2.3,23.0,844.5,846.19,631.8
2016,8,25,11,30,922.0,107.0,2.3,23.0,913.0,926.8,684.51
2016,8,25,11,45,925.5,107.0,2.35,23.5,921.0,956.51,702.12
2016,8,25,12,0,929.0,107.0,2.4,24.0,929.0,983.05,718.09
2016,8,25,12,15,929.5,107.0,2.4,24.0,928.5,1003.41,730.98
2016,8,25,12,30,930.0,107.0,2.4,24.0,928.0,1020.24,741.72
2016,8,25,12,45,923.0,109.5,2.45,24.0,917.5,1028.74,747.78
2016,8,25,13,0,916.0,112.0,2.5,24.0,907.0,1033.49,751.65
2016,8,25,13,15,912.5,111.0,2.55,24.0,890.5,1034.26,753.13
2016,8,25,13,30,909.0,110.0,2.6,24.0,874.0,1031.31,752.39
2016,8,25,13,45,902.5,109.0,2.65,24.0,849.5,1021.71,747.49
2016,8,25,14,0,896.0,108.0,2.7,24.0,825.0,1008.52,740.43
2016,8,25,14,15,695.5,186.0,2.75,23.5,729.5,904.81,674.69
2016,8,25,14,30,495.0,264.0,2.8,23.0,634.0,783.19,591.45
2016,8,25,14,45,675.5,183.0,2.85,23.0,660.5,860.72,651.07
2016,8,25,15,0,856.0,102.0,2.9,23.0,687.0,907.18,683.95
2016,8,25,15,15,841.5,99.0,2.95,22.5,644.5,876.2,665.61
2016,8,25,15,30,827.0,96.0,3.0,22.0,602.0,835.34,640.8
2016,8,25,15,45,807.0,93.5,3.1,21.5,554.5,788.52,611.62
2016,8,25,16,0,787.0,91.0,3.2,21.0,507.0,740.33,580.75
2016,8,25,16,15,761.0,87.0,3.2,20.5,457.0,684.86,543.27
2016,8,25,16,30,735.0,83.0,3.2,20.0,407.0,629.15,504.65
2016,8,25,16,45,698.0,78.0,3.2,19.5,354.5,568.06,459.02
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,505.83,410.71
2016,8,25,17,15,609.5,66.5,3.15,18.5,250.5,435.73,354.17
2016,8,25,17,30,558.0,60.0,3.1,18.0,199.0,369.58,298.65
2016,8,25,17,45,478.5,51.5,3.05,17.5,150.0,292.88,232.85
2016,8,25,18,0,399.0,43.0,3.0,17.0,101.0,224.14,172.02
2016,8,25,18,15,276.5,30.0,2.85,16.5,62.5,145.05,98.87
2016,8,25,18,30,154.0,17.0,2.7,16.0,24.0,70.36,0.0
2016,8,25,18,45,77.0,8.5,2.55,15.5,12.0,25.35,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.5,1.9,14.5,20.0,11.91,0.0
2016,8,26,6,0,207.0,25.0,2.0,15.0,40.0,20.42,6.66
2016,8,26,6,15,314.0,37.5,2.05,15.0,81.5,29.76,19.76
2016,8,26,6,30,421.0,50.0,2.1,15.0,123.0,38.57,28.26
2016,8,26,6,45,210.5,58.5,2.15,15.5,95.0,42.82,32.37
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,61.34,48.86
2016,8,26,7,15,0.0,83.0,2.2,16.5,83.0,75.47,58.32
2016,8,26,7,30,0.0,99.0,2.2,17.0,99.0,89.92,70.18
2016,8,26,7,45,0.0,115.0,2.2,17.5,115.0,104.5,81.92
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,119.19,93.55
2016,8,26,8,15,0.0,142.0,2.15,18.5,142.0,129.66,101.56
2016,8,26,8,30,0.0,153.0,2.1,19.0,153.0,140.12,109.46
2016,8,26,8,45,0.0,159.0,2.05,19.5,159.0,146.16,113.72
2016,8,26,9,0,0.0,165.0,2.0,20.0,165.0,152.13,117.92
2016,8,26,9,15,12.0,213.0,2.0,20.0,221.5,201.87,156.94
2016,8,26,9,30,24.0,261.0,2.0,20.0,278.0,253.29,196.61
2016,8,26,9,45,82.0,311.5,2.0,20.5,373.5,336.3,259.98
2016,8,26,10,0,140.0,362.0,2.0,21.0,469.0,428.13,328.3
2016,8,26,10,15,342.5,321.5,2.05,21.5,596.0,544.22,416.14
2016,8,26,10,30,545.0,281.0,2.1,22.0,723.0,678.46,514.26
2016,8,26,10,45,552.0,289.5,2.15,22.5,747.5,718.6,540.73
2016,8,26,11,0,559.0,298.0,2.2,23.0,772.0,757.72,566.77
2016,8,26,11,15,715.0,218.0,2.25,23.0,834.5,837.95,625.78
2016,8,26,11,30,871.0,138.0,2.3,23.0,897.0,912.18,675.0
2016,8,26,11,45,871.0,139.5,2.35,23.0,903.0,939.07,692.26
2016,8,26,12,0,871.0,141.0,2.4,23.0,909.0,962.84,707.95
2016,8,26,12,15,870.5,141.0,2.45,23.0,908.0,981.4,720.33
2016,8,26,12,30,870.0,141.0,2.5,23.0,907.0,996.62,730.67
2016,8,26,12,45,871.5,138.0,2.6,23.0,899.0,1007.31,738.7
2016,8,26,13,0,873.0,135.0,2.7,23.0,891.0,1014.5,744.62
2016,8,26,13,15,868.5,134.0,2.7,23.0,874.0,1014.28,744.91
2016,8,26,13,30,864.0,133.0,2.7,23.0,857.0,1010.5,743.09
2016,8,26,13,45,857.5,131.5,2.75,23.0,832.5,1000.69,737.96
2016,8,26,14,0,851.0,130.0,2.8,23.0,808.0,996.46,736.67
2016,8,26,14,15,841.5,128.0,2.8,22.5,776.5,976.31,725.87
2016,8,26,14,30,832.0,126.0,2.8,22.0,745.0,952.97,713.09
2016,8,26,14,45,820.5,123.0,2.8,22.0,708.0,923.6,694.86
2016,8,26,15,0,809.0,120.0,2.8,22.0,671.0,891.46,674.73
2016,8,26,15,15,793.0,117.0,2.75,21.5,628.5,852.77,650.87
2016,8,26,15,30,777.0,114.0,2.7,21.0,586.0,812.01,625.31
2016,8,26,15,45,757.0,109.5,2.7,21.0,539.0,764.46,593.7
2016,8,26,16,0,737.0,105.0,2.7,21.0,492.0,719.35,563.39
2016,8,26,16,15,708.5,100.0,2.7,20.5,442.0,662.8,525.11
2016,8,26,16,30,680.0,95.0,2.7,20.0,392.0,606.41,485.17
2016,8,26,16,45,642.0,89.0,2.7,19.5,341.0,543.13,437.88
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,481.65,390.23
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,411.17,333.5
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,344.95,278.13
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,268.57,212.93
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,200.34,153.02
2016,8,26,18,15,221.5,30.0,2.4,16.5,56.0,125.2,82.62
2016,8,26,18,30,107.0,15.0,2.3,16.0,19.0,43.87,0.0
2016,8,26,18,45,53.5,7.5,2.2,16.0,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.72,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.12,0.5
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,23.67,14.55
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,36.22,26.18
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,50.86,39.44
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,65.35,52.38
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,80.66,62.68
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,96.45,75.63
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.5,128.78,101.22
2016,8,27,8,0,34.0,176.0,2.4,18.0,192.0,159.81,125.36
2016,8,27,8,15,32.5,193.0,2.4,18.0,209.5,178.11,140.0
2016,8,27,8,30,31.0,210.0,2.4,18.0,227.0,196.31,154.45
2016,8,27,8,45,39.0,233.5,2.4,18.5,257.0,223.52,175.43
2016,8,27,9,0,47.0,257.0,2.4,19.0,287.0,251.96,197.14
2016,8,27,9,15,55.0,280.5,2.35,19.5,318.0,281.59,219.49
2016,8,27,9,30,63.0,304.0,2.3,20.0,349.0,312.36,242.42
2016,8,27,9,45,100.5,332.0,2.3,20.5,407.0,365.94,282.75
2016,8,27,10,0,138.0,360.0,2.3,21.0,465.0,425.23,326.68
2016,8,27,10,15,492.5,247.5,2.3,21.0,642.0,582.72,449.2
2016,8,27,10,30,847.0,135.0,2.3,21.0,819.0,762.9,582.71
2016,8,27,10,45,687.0,221.5,2.35,21.5,786.0,760.44,575.88
2016,8,27,11,0,527.0,308.0,2.4,22.0,753.0,741.28,557.89
2016,8,27,11,15,502.5,322.5,2.45,22.0,752.5,757.21,568.8
2016,8,27,11,30,478.0,337.0,2.5,22.0,752.0,770.02,577.15
2016,8,27,11,45,671.5,239.5,2.6,22.5,827.5,868.9,649.73
2016,8,27,12,0,865.0,142.0,2.7,23.0,903.0,957.89,708.2
2016,8,27,12,15,864.5,142.0,2.75,23.0,901.5,976.3,719.93
2016,8,27,12,30,864.0,142.0,2.8,23.0,900.0,991.38,730.22
2016,8,27,12,45,855.0,145.0,2.85,23.0,889.0,1006.62,740.76
2016,8,27,13,0,846.0,148.0,2.9,23.0,878.0,1009.95,743.63
2016,8,27,13,15,841.5,147.0,2.95,23.0,861.0,1009.87,744.5
2016,8,27,13,30,837.0,146.0,3.0,23.0,844.0,1006.24,743.2
2016,8,27,13,45,831.5,143.5,3.05,23.0,820.0,996.48,738.0
2016,8,27,14,0,826.0,141.0,3.1,23.0,796.0,983.29,730.68
2016,8,27,14,15,816.0,139.0,3.1,22.5,765.0,962.92,719.68
2016,8,27,14,30,806.0,137.0,3.1,22.0,734.0,939.46,706.63
2016,8,27,14,45,797.5,132.0,3.1,22.0,697.5,911.14,688.92
2016,8,27,15,0,789.0,127.0,3.1,22.0,661.0,879.98,669.23
2016,8,27,15,15,772.0,123.5,3.1,21.5,618.5,840.32,644.76
2016,8,27,15,30,755.0,120.0,3.1,21.0,576.0,802.83,621.53
2016,8,27,15,45,740.0,113.5,3.1,21.0,530.5,757.7,591.29
2016,8,27,16,0,725.0,107.0,3.1,21.0,485.0,711.08,559.55
2016,8,27,16,15,696.0,102.0,3.1,20.5,435.5,654.61,520.94
2016,8,27,16,30,667.0,97.0,3.1,20.0,386.0,598.36,480.47
2016,8,27,16,45,637.0,88.5,3.1,19.5,335.5,537.99,435.12
2016,8,27,17,0,607.0,80.0,3.1,19.0,285.0,478.72,388.92
2016,8,27,17,15,553.0,72.0,3.0,18.5,234.5,408.2,331.69
2016,8,27,17,30,499.0,64.0,2.9,18.0,184.0,341.99,275.91
2016,8,27,17,45,427.0,53.0,2.85,17.5,137.5,269.25,213.27
2016,8,27,18,0,355.0,42.0,2.8,17.0,91.0,203.87,155.1
2016,8,27,18,15,235.5,27.5,2.7,16.5,54.0,127.12,80.56
2016,8,27,18,30,116.0,13.0,2.6,16.0,17.0,44.14,0.0
2016,8,27,18,45,58.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,10.48,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,17.78,3.06
2016,8,28,6,15,345.5,34.0,1.65,14.5,80.0,26.77,17.11
2016,8,28,6,30,457.0,46.0,1.6,15.0,122.0,35.26,25.32
2016,8,28,6,45,255.0,73.5,1.6,15.5,118.5,54.61,42.74
2016,8,28,7,0,53.0,101.0,1.6,16.0,115.0,84.17,68.9
2016,8,28,7,15,62.0,122.5,1.55,16.5,142.5,102.57,80.1
2016,8,28,7,30,71.0,144.0,1.5,17.0,170.0,126.81,97.93
2016,8,28,7,45,88.5,167.5,1.5,17.5,205.0,155.13,119.43
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,182.71,140.7
2016,8,28,8,15,458.5,140.0,1.45,18.5,386.0,238.18,174.12
2016,8,28,8,30,811.0,89.0,1.4,19.0,532.0,340.78,249.59
2016,8,28,8,45,831.0,91.0,1.4,19.5,578.5,399.45,299.28
2016,8,28,9,0,851.0,93.0,1.4,20.0,625.0,461.65,350.24
2016,8,28,9,15,864.5,95.5,1.45,20.5,666.5,518.97,396.06
2016,8,28,9,30,878.0,98.0,1.5,21.0,708.0,576.08,440.13
2016,8,28,9,45,884.0,101.5,1.55,21.5,743.0,629.17,479.79
2016,8,28,10,0,890.0,105.0,1.6,22.0,778.0,680.8,517.14
2016,8,28,10,15,897.5,106.5,1.7,22.0,807.0,729.9,553.14
2016,8,28,10,30,905.0,108.0,1.8,22.0,836.0,777.21,585.42
2016,8,28,10,45,910.0,109.5,1.9,22.5,858.0,820.57,613.51
2016,8,28,11,0,915.0,111.0,2.0,23.0,880.0,861.52,639.73
2016,8,28,11,15,918.0,111.5,2.1,23.0,894.5,897.17,663.53
2016,8,28,11,30,921.0,112.0,2.2,23.0,909.0,929.91,685.4
2016,8,28,11,45,923.0,112.0,2.3,23.5,916.0,958.17,703.0
2016,8,28,12,0,925.0,112.0,2.4,24.0,923.0,983.16,718.48
2016,8,28,12,15,924.5,112.0,2.45,24.0,921.5,1002.4,731.19
2016,8,28,12,30,924.0,112.0,2.5,24.0,920.0,1018.07,741.75
2016,8,28,12,45,933.0,105.0,2.6,24.5,913.5,1032.0,750.38
2016,8,28,13,0,942.0,98.0,2.7,25.0,907.0,1042.21,756.72
2016,8,28,13,15,938.0,97.5,2.75,24.5,889.5,1042.78,759.49
2016,8,28,13,30,934.0,97.0,2.8,24.0,872.0,1039.53,760.03
2016,8,28,13,45,928.5,95.5,2.85,24.0,847.5,1029.91,755.11
2016,8,28,14,0,923.0,94.0,2.9,24.0,823.0,1016.58,747.93
2016,8,28,14,15,915.5,93.0,2.9,23.5,791.5,998.28,738.59
2016,8,28,14,30,908.0,92.0,2.9,23.0,760.0,976.54,727.04
2016,8,28,14,45,897.5,90.0,2.9,23.0,722.5,947.57,709.26
2016,8,28,15,0,887.0,88.0,2.9,23.0,685.0,915.62,689.46
2016,8,28,15,15,873.0,85.5,2.9,22.5,641.5,877.21,666.43
2016,8,28,15,30,859.0,83.0,2.9,22.0,598.0,836.44,641.47
2016,8,28,15,45,841.0,80.0,2.9,22.0,550.5,789.73,610.7
2016,8,28,16,0,823.0,77.0,2.9,22.0,503.0,747.52,582.74
2016,8,28,16,15,797.5,74.0,2.85,21.5,452.0,692.14,545.44
2016,8,28,16,30,772.0,71.0,2.8,21.0,401.0,636.43,507.04
2016,8,28,16,45,737.0,66.5,2.75,20.5,348.5,572.79,460.09
2016,8,28,17,0,702.0,62.0,2.7,20.0,296.0,510.46,411.76
2016,8,28,17,15,650.5,56.5,2.6,19.0,244.0,439.58,355.25
2016,8,28,17,30,599.0,51.0,2.5,18.0,192.0,375.46,301.57
2016,8,28,17,45,516.0,43.5,2.45,17.5,143.0,296.86,233.95
2016,8,28,18,0,433.0,36.0,2.4,17.0,94.0,226.77,171.26
2016,8,28,18,15,296.0,24.5,2.35,16.5,56.0,141.97,84.94
2016,8,28,18,30,159.0,13.0,2.3,16.0,18.0,55.48,0.0
2016,8,28,18,45,79.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,10.48,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,17.9,1.71
2016,8,29,6,15,334.5,33.0,2.7,14.5,77.5,25.96,16.31
2016,8,29,6,30,449.0,44.0,2.8,15.0,119.0,33.58,23.8
2016,8,29,6,45,520.0,52.0,2.95,15.5,168.0,38.13,28.17
2016,8,29,7,0,591.0,60.0,3.1,16.0,217.0,42.48,32.16
2016,8,29,7,15,396.5,100.5,3.1,16.5,216.0,79.37,56.67
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,126.97,93.28
2016,8,29,7,45,101.0,125.5,3.1,17.5,162.5,121.45,91.54
2016,8,29,8,0,0.0,110.0,3.1,18.0,110.0,101.03,78.7
2016,8,29,8,15,13.0,156.5,3.05,18.5,163.5,145.52,114.26
2016,8,29,8,30,26.0,203.0,3.0,19.0,217.0,191.74,150.63
2016,8,29,8,45,43.0,233.0,3.0,19.5,259.0,224.69,175.96
2016,8,29,9,0,60.0,263.0,3.0,20.0,301.0,262.9,205.29
2016,8,29,9,15,138.0,290.5,2.95,20.5,384.5,330.95,257.49
2016,8,29,9,30,216.0,318.0,2.9,21.0,468.0,408.81,316.57
2016,8,29,9,45,561.0,203.0,2.85,21.5,619.5,529.33,410.5
2016,8,29,10,0,906.0,88.0,2.8,22.0,771.0,674.68,520.84
2016,8,29,10,15,913.5,89.5,2.8,22.0,800.0,724.34,556.36
2016,8,29,10,30,921.0,91.0,2.8,22.0,829.0,772.17,588.95
2016,8,29,10,45,927.0,91.5,2.85,22.5,851.5,815.78,617.37
2016,8,29,11,0,933.0,92.0,2.9,23.0,874.0,856.99,643.82
2016,8,29,11,15,936.5,92.5,2.95,23.0,889.0,893.46,668.11
2016,8,29,11,30,940.0,93.0,3.0,23.0,904.0,926.97,690.36
2016,8,29,11,45,942.5,92.5,3.05,23.5,911.0,955.44,707.84
2016,8,29,12,0,945.0,92.0,3.1,24.0,918.0,980.57,723.11
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.5,1000.41,736.34
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,1016.62,747.33
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.5,1021.23,750.86
2016,8,29,13,0,908.0,111.0,3.3,24.0,888.0,1021.88,752.04
2016,8,29,13,15,647.0,232.5,3.35,24.0,781.0,912.96,680.37
2016,8,29,13,30,386.0,354.0,3.4,24.0,674.0,769.63,576.22
2016,8,29,13,45,641.5,228.5,3.45,24.0,740.5,905.18,679.06
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,1000.16,743.16
2016,8,29,14,15,648.5,201.0,3.5,23.5,700.0,873.0,658.76
2016,8,29,14,30,400.0,299.0,3.5,23.0,593.0,716.17,546.01
2016,8,29,14,45,438.0,267.0,3.55,23.0,573.5,723.15,554.35
2016,8,29,15,0,476.0,235.0,3.6,23.0,554.0,713.28,549.99
2016,8,29,15,15,489.5,213.5,3.6,23.0,523.0,689.14,534.48
2016,8,29,15,30,503.0,192.0,3.6,23.0,492.0,662.07,516.74
2016,8,29,15,45,507.5,174.0,3.6,23.0,455.5,628.69,493.86
2016,8,29,16,0,512.0,156.0,3.6,23.0,419.0,593.06,468.91
2016,8,29,16,15,593.5,118.0,3.6,22.5,393.0,594.77,473.76
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,580.82,466.15
2016,8,29,16,45,627.0,79.5,3.6,21.5,318.5,518.17,418.11
2016,8,29,17,0,579.0,79.0,3.6,21.0,270.0,458.09,370.67
2016,8,29,17,15,530.5,70.5,3.5,20.5,221.5,391.6,316.48
2016,8,29,17,30,482.0,62.0,3.4,20.0,173.0,328.91,263.41
2016,8,29,17,45,411.5,50.5,3.3,19.5,128.0,257.55,201.86
