Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,0,341.0,39.0,3.2,19.0,83.0,193.52,144.6
2016,8,29,18,15,170.5,26.5,3.15,18.5,48.5,100.45,54.07
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,10.01,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,16.53,0.0
2016,8,30,6,15,174.5,37.0,3.1,15.5,60.0,28.68,18.39
2016,8,30,6,30,240.0,53.0,3.1,16.0,93.0,40.3,29.49
2016,8,30,6,45,276.0,70.5,3.1,16.5,131.5,52.51,40.66
2016,8,30,7,0,312.0,88.0,3.1,17.0,170.0,64.14,51.08
2016,8,30,7,15,336.0,104.5,3.0,17.5,210.5,81.05,58.77
2016,8,30,7,30,360.0,121.0,2.9,18.0,251.0,120.27,81.39
2016,8,30,7,45,579.5,94.0,2.85,19.0,340.5,154.64,97.31
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,217.05,140.65
2016,8,30,8,15,821.5,70.0,2.75,20.5,479.5,279.67,195.17
2016,8,30,8,30,844.0,73.0,2.7,21.0,529.0,339.91,247.92
2016,8,30,8,45,863.5,74.0,2.65,22.0,576.0,398.8,298.14
2016,8,30,9,0,883.0,75.0,2.6,23.0,623.0,458.6,347.31
2016,8,30,9,15,895.0,77.0,2.6,23.5,664.0,516.28,393.89
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,573.53,438.46
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,627.7,479.42
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,680.52,518.09
2016,8,30,10,15,929.5,84.0,2.75,25.0,804.0,729.73,553.5
2016,8,30,10,30,936.0,85.0,2.8,25.0,833.0,776.95,585.5
2016,8,30,10,45,942.5,85.0,2.9,25.5,855.0,820.98,614.11
2016,8,30,11,0,949.0,85.0,3.0,26.0,877.0,862.57,640.79
2016,8,30,11,15,951.5,85.5,3.1,26.0,891.5,898.63,664.86
2016,8,30,11,30,954.0,86.0,3.2,26.0,906.0,931.62,686.87
2016,8,30,11,45,956.0,85.0,3.3,26.5,912.5,959.36,704.04
2016,8,30,12,0,958.0,84.0,3.4,27.0,919.0,983.68,718.97
2016,8,30,12,15,957.5,84.0,3.45,27.0,917.0,1003.16,731.86
2016,8,30,12,30,957.0,84.0,3.5,27.0,915.0,1018.93,742.47
2016,8,30,12,45,951.0,86.5,3.6,27.0,904.5,1028.28,749.41
2016,8,30,13,0,945.0,89.0,3.7,27.0,894.0,1033.78,754.02
2016,8,30,13,15,941.0,88.5,3.7,26.5,877.0,1034.11,756.23
2016,8,30,13,30,937.0,88.0,3.7,26.0,860.0,1030.62,756.12
2016,8,30,13,45,933.5,86.0,3.75,26.0,835.5,1022.13,751.75
2016,8,30,14,0,930.0,84.0,3.8,26.0,811.0,1009.89,745.05
2016,8,30,14,15,922.0,82.5,3.75,25.5,779.5,990.18,734.31
2016,8,30,14,30,914.0,81.0,3.7,25.0,748.0,967.03,721.34
2016,8,30,14,45,905.5,79.0,3.7,25.0,710.5,939.55,704.37
2016,8,30,15,0,897.0,77.0,3.7,25.0,673.0,908.96,685.28
2016,8,30,15,15,883.5,75.0,3.65,24.5,630.0,871.07,662.09
2016,8,30,15,30,870.0,73.0,3.6,24.0,587.0,830.78,636.99
2016,8,30,15,45,852.5,70.5,3.6,24.0,540.0,784.5,606.31
2016,8,30,16,0,835.0,68.0,3.6,24.0,493.0,736.66,574.07
2016,8,30,16,15,810.5,65.0,3.55,23.5,442.5,681.8,536.95
2016,8,30,16,30,786.0,62.0,3.5,23.0,392.0,631.82,502.56
2016,8,30,16,45,752.0,58.5,3.5,22.5,340.0,569.48,456.64
2016,8,30,17,0,718.0,55.0,3.5,22.0,288.0,508.38,408.99
2016,8,30,17,15,666.5,50.0,3.45,21.5,236.0,437.54,351.57
2016,8,30,17,30,615.0,45.0,3.4,21.0,184.0,370.56,294.88
2016,8,30,17,45,528.5,38.5,3.35,20.5,135.5,290.83,226.24
2016,8,30,18,0,442.0,32.0,3.3,20.0,87.0,223.5,165.11
2016,8,30,18,15,221.0,23.0,3.25,19.5,50.5,112.0,52.6
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,136.0,9.5,2.9,14.5,17.5,9.05,0.0
2016,8,31,6,0,272.0,19.0,3.0,15.0,35.0,15.28,0.0
2016,8,31,6,15,393.5,28.5,3.1,15.5,77.5,22.12,12.8
2016,8,31,6,30,515.0,38.0,3.2,16.0,120.0,28.61,19.3
2016,8,31,6,45,584.0,44.0,3.3,16.5,170.0,34.71,25.0
2016,8,31,7,0,653.0,50.0,3.4,17.0,220.0,38.11,28.14
2016,8,31,7,15,697.5,54.5,3.4,17.5,272.5,50.97,29.67
2016,8,31,7,30,742.0,59.0,3.4,18.0,325.0,103.33,52.96
2016,8,31,7,45,773.5,62.5,3.45,18.5,377.0,158.39,92.23
2016,8,31,8,0,805.0,66.0,3.5,19.0,429.0,216.98,141.06
2016,8,31,8,15,827.0,68.5,3.45,19.5,478.5,279.38,195.87
2016,8,31,8,30,849.0,71.0,3.4,20.0,528.0,339.34,248.93
2016,8,31,8,45,865.5,73.5,3.4,20.5,574.0,398.72,300.75
2016,8,31,9,0,882.0,76.0,3.4,21.0,620.0,458.72,351.53
2016,8,31,9,15,894.5,77.5,3.4,21.5,661.5,516.15,398.72
2016,8,31,9,30,907.0,79.0,3.4,22.0,703.0,573.18,443.95
2016,8,31,9,45,912.0,83.0,3.4,22.5,737.5,627.48,485.56
2016,8,31,10,0,917.0,87.0,3.4,23.0,772.0,680.16,524.6
2016,8,31,10,15,924.0,88.0,3.4,23.0,801.0,729.47,560.68
2016,8,31,10,30,931.0,89.0,3.4,23.0,830.0,776.85,593.14
2016,8,31,10,45,935.5,90.0,3.45,23.5,852.0,820.13,621.45
2016,8,31,11,0,940.0,91.0,3.5,24.0,874.0,860.86,647.7
2016,8,31,11,15,943.0,91.5,3.5,24.0,888.0,897.07,671.64
2016,8,31,11,30,946.0,92.0,3.5,24.0,902.0,930.26,693.45
2016,8,31,11,45,947.5,92.0,3.55,24.5,908.5,958.39,710.76
2016,8,31,12,0,949.0,92.0,3.6,25.0,915.0,983.13,725.8
2016,8,31,12,15,948.5,92.0,3.6,25.0,913.5,1002.46,738.39
2016,8,31,12,30,948.0,92.0,3.6,25.0,912.0,1018.11,748.67
2016,8,31,12,45,938.5,96.0,3.6,25.0,900.0,1025.56,753.7
2016,8,31,13,0,929.0,100.0,3.6,25.0,888.0,1029.15,756.4
2016,8,31,13,15,924.5,99.0,3.65,25.0,870.5,1028.43,756.8
2016,8,31,13,30,920.0,98.0,3.7,25.0,853.0,1023.93,754.89
2016,8,31,13,45,916.0,96.0,3.75,25.0,828.5,1015.06,750.25
2016,8,31,14,0,912.0,94.0,3.8,25.0,804.0,1002.51,743.31
2016,8,31,14,15,903.5,92.5,3.8,25.0,772.0,982.57,731.22
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,959.28,716.98
2016,8,31,14,45,886.0,88.5,3.85,25.0,702.5,931.15,699.8
2016,8,31,15,0,877.0,86.0,3.9,25.0,665.0,900.01,680.5
2016,8,31,15,15,862.0,83.5,3.9,24.5,622.0,860.79,656.49
2016,8,31,15,30,847.0,81.0,3.9,24.0,579.0,819.32,630.6
2016,8,31,15,45,830.0,77.5,3.9,24.0,532.0,773.07,599.69
2016,8,31,16,0,813.0,74.0,3.9,24.0,485.0,731.26,571.57
2016,8,31,16,15,787.0,71.0,3.85,23.5,434.0,675.85,533.78
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,620.22,494.92
2016,8,31,16,45,726.5,63.0,3.8,22.5,331.5,556.84,447.48
2016,8,31,17,0,692.0,58.0,3.8,22.0,280.0,494.82,398.84
2016,8,31,17,15,638.0,53.0,3.7,21.5,228.0,423.93,340.97
2016,8,31,17,30,584.0,48.0,3.6,21.0,176.0,360.14,286.47
2016,8,31,17,45,497.5,40.0,3.55,20.5,128.5,280.87,218.1
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,210.73,154.5
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,97.02,35.43
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,9.05,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,15.39,0.0
2016,9,1,6,15,372.5,29.0,2.35,15.5,74.5,22.68,13.16
2016,9,1,6,30,497.0,39.0,2.3,16.0,117.0,29.58,20.12
2016,9,1,6,45,564.5,46.5,2.3,16.5,167.0,33.93,24.31
2016,9,1,7,0,632.0,54.0,2.3,17.0,217.0,38.08,28.13
2016,9,1,7,15,316.0,69.0,2.15,17.5,150.5,53.84,36.56
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,77.11,59.3
2016,9,1,7,45,0.0,105.0,1.9,18.5,105.0,95.84,74.53
2016,9,1,8,0,0.0,126.0,1.8,19.0,126.0,114.77,89.64
2016,9,1,8,15,0.0,139.5,1.75,19.0,139.5,127.4,99.58
2016,9,1,8,30,0.0,153.0,1.7,19.0,153.0,140.08,109.47
2016,9,1,8,45,0.5,161.0,1.65,19.5,161.5,148.12,115.33
2016,9,1,9,0,1.0,169.0,1.6,20.0,170.0,156.19,121.16
2016,9,1,9,15,10.0,207.0,1.65,20.5,214.0,195.58,151.68
2016,9,1,9,30,19.0,245.0,1.7,21.0,258.0,236.29,182.68
2016,9,1,9,45,74.5,298.5,1.75,21.5,353.5,320.72,247.11
2016,9,1,10,0,130.0,352.0,1.8,22.0,449.0,413.81,316.28
2016,9,1,10,15,321.0,318.0,1.9,22.0,569.5,527.0,402.48
2016,9,1,10,30,512.0,284.0,2.0,22.0,690.0,657.44,498.94
2016,9,1,10,45,726.5,189.5,2.1,22.5,783.0,759.89,574.18
2016,9,1,11,0,941.0,95.0,2.2,23.0,876.0,865.25,645.03
2016,9,1,11,15,944.0,95.5,2.35,23.0,890.0,901.5,669.09
2016,9,1,11,30,947.0,96.0,2.5,23.0,904.0,934.71,691.78
2016,9,1,11,45,945.5,98.0,2.65,23.0,909.5,962.22,710.73
2016,9,1,12,0,944.0,100.0,2.8,23.0,915.0,986.22,727.48
2016,9,1,12,15,943.5,100.0,2.8,23.0,913.5,1005.48,739.89
2016,9,1,12,30,943.0,100.0,2.8,23.0,912.0,1021.08,750.03
2016,9,1,12,45,937.5,101.0,2.85,23.0,901.0,1029.15,755.88
2016,9,1,13,0,932.0,102.0,2.9,23.0,890.0,1033.4,759.44
2016,9,1,13,15,928.0,101.5,2.85,23.0,872.5,1033.68,759.67
2016,9,1,13,30,924.0,101.0,2.8,23.0,855.0,1030.17,757.6
2016,9,1,13,45,919.5,99.0,2.75,23.0,830.5,1020.76,751.86
2016,9,1,14,0,915.0,97.0,2.7,23.0,806.0,1007.64,743.87
2016,9,1,14,15,906.5,95.5,2.75,23.0,774.0,987.62,732.42
2016,9,1,14,30,898.0,94.0,2.8,23.0,742.0,964.23,718.8
2016,9,1,14,45,699.5,157.0,2.85,23.0,646.0,848.0,641.95
2016,9,1,15,0,501.0,220.0,2.9,23.0,550.0,717.44,550.38
2016,9,1,15,15,672.0,153.0,2.9,22.5,564.0,784.85,604.35
2016,9,1,15,30,843.0,86.0,2.9,22.0,578.0,827.08,636.45
2016,9,1,15,45,819.5,84.0,2.95,22.0,529.0,777.17,602.89
2016,9,1,16,0,796.0,82.0,3.0,22.0,480.0,726.15,568.63
2016,9,1,16,15,768.0,78.5,3.0,21.5,429.0,669.28,530.11
2016,9,1,16,30,740.0,75.0,3.0,21.0,378.0,612.39,490.34
2016,9,1,16,45,696.0,71.0,3.0,20.5,325.0,547.82,441.44
2016,9,1,17,0,652.0,67.0,3.0,20.0,272.0,483.01,390.52
2016,9,1,17,15,593.0,60.5,3.0,19.5,220.5,409.86,330.94
2016,9,1,17,30,534.0,54.0,3.0,19.0,169.0,341.55,272.92
2016,9,1,17,45,435.0,45.0,3.0,18.5,121.5,258.44,201.48
2016,9,1,18,0,336.0,36.0,3.0,18.0,74.0,185.67,135.78
2016,9,1,18,15,168.0,18.0,2.95,17.5,37.0,86.27,19.36
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,8.58,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,14.2,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.5,25.05,15.05
2016,9,2,6,30,372.0,45.0,2.2,15.0,103.0,35.02,24.92
2016,9,2,6,45,446.5,54.5,2.2,16.0,150.0,40.77,30.37
2016,9,2,7,0,521.0,64.0,2.2,17.0,197.0,46.25,35.32
2016,9,2,7,15,572.0,71.0,2.1,17.5,247.5,57.77,37.45
2016,9,2,7,30,623.0,78.0,2.0,18.0,298.0,105.45,59.41
2016,9,2,7,45,660.0,83.0,1.9,18.5,348.5,155.79,94.86
2016,9,2,8,0,697.0,88.0,1.8,19.0,399.0,210.42,139.41
2016,9,2,8,15,723.5,92.5,1.75,19.5,447.5,265.96,187.31
2016,9,2,8,30,750.0,97.0,1.7,20.0,496.0,326.86,239.53
2016,9,2,8,45,555.5,170.5,1.65,21.0,480.5,361.18,272.61
2016,9,2,9,0,361.0,244.0,1.6,22.0,465.0,376.19,286.87
2016,9,2,9,15,434.5,236.5,1.65,22.5,520.5,429.65,327.99
2016,9,2,9,30,508.0,229.0,1.7,23.0,576.0,490.29,373.78
2016,9,2,9,45,698.0,160.0,1.75,23.5,662.5,571.02,434.98
2016,9,2,10,0,888.0,91.0,1.8,24.0,749.0,664.59,504.39
2016,9,2,10,15,895.0,92.0,1.85,24.5,777.5,712.57,537.66
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,758.68,567.49
2016,9,2,10,45,905.0,95.5,1.95,25.5,827.0,801.11,594.43
2016,9,2,11,0,908.0,98.0,2.0,26.0,848.0,840.98,619.38
2016,9,2,11,15,911.0,98.5,2.05,26.0,862.0,876.09,642.21
2016,9,2,11,30,914.0,99.0,2.1,26.0,876.0,908.28,663.1
2016,9,2,11,45,915.0,99.5,2.2,26.0,882.0,935.58,681.31
2016,9,2,12,0,916.0,100.0,2.3,26.0,888.0,959.59,697.47
2016,9,2,12,15,915.5,100.0,2.35,26.0,886.5,978.23,709.78
2016,9,2,12,30,915.0,100.0,2.4,26.0,885.0,993.33,719.94
2016,9,2,12,45,897.5,108.5,2.5,26.5,871.5,997.35,722.22
2016,9,2,13,0,880.0,117.0,2.6,27.0,858.0,997.54,722.23
2016,9,2,13,15,875.5,116.0,2.7,27.0,840.5,996.68,723.14
2016,9,2,13,30,871.0,115.0,2.8,27.0,823.0,992.22,721.83
2016,9,2,13,45,868.0,112.0,2.9,27.0,799.5,983.49,717.86
2016,9,2,14,0,865.0,109.0,3.0,27.0,776.0,971.21,711.68
2016,9,2,14,15,856.0,107.5,3.1,26.5,745.0,951.38,701.97
2016,9,2,14,30,847.0,106.0,3.2,26.0,714.0,928.38,690.13
2016,9,2,14,45,838.0,102.5,3.3,26.0,677.0,907.9,678.57
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,876.48,659.47
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,837.43,635.94
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,796.3,610.59
2016,9,2,15,45,778.0,90.0,3.55,24.5,508.5,749.17,580.46
2016,9,2,16,0,759.0,86.0,3.6,24.0,462.0,700.73,548.73
2016,9,2,16,15,729.5,82.0,3.55,23.5,412.0,643.64,509.43
2016,9,2,16,30,700.0,78.0,3.5,23.0,362.0,589.69,470.86
2016,9,2,16,45,659.5,73.0,3.5,22.5,311.0,525.41,422.05
2016,9,2,17,0,619.0,68.0,3.5,22.0,260.0,463.24,373.04
2016,9,2,17,15,558.0,61.0,3.5,21.0,209.5,390.18,314.05
2016,9,2,17,30,497.0,54.0,3.5,20.0,159.0,322.26,256.8
2016,9,2,17,45,399.5,44.5,3.5,19.5,113.5,241.51,187.27
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,171.03,123.1
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,78.89,1.08
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,21.02,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,27.72,17.12
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,37.08,26.77
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,44.54,33.86
2016,9,3,7,0,500.0,70.0,2.9,15.0,196.0,51.6,40.35
2016,9,3,7,15,552.5,77.5,2.8,15.5,246.5,62.59,42.35
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,109.61,64.19
2016,9,3,7,45,637.5,92.5,2.6,17.0,347.0,160.38,100.31
2016,9,3,8,0,670.0,100.0,2.5,18.0,397.0,214.99,144.95
2016,9,3,8,15,697.5,105.0,2.4,18.5,446.0,269.74,192.27
2016,9,3,8,30,725.0,110.0,2.3,19.0,495.0,327.2,241.97
2016,9,3,8,45,743.5,115.0,2.2,19.5,539.5,383.71,290.19
2016,9,3,9,0,762.0,120.0,2.1,20.0,584.0,443.68,339.52
2016,9,3,9,15,777.5,123.5,2.1,20.0,624.5,498.89,384.64
2016,9,3,9,30,793.0,127.0,2.1,20.0,665.0,554.34,428.59
2016,9,3,9,45,835.0,114.0,2.1,20.5,707.5,609.82,470.85
2016,9,3,10,0,877.0,101.0,2.1,21.0,750.0,666.72,512.96
2016,9,3,10,15,884.5,102.5,2.2,21.0,778.0,715.11,549.0
2016,9,3,10,30,892.0,104.0,2.3,21.0,806.0,761.71,581.4
2016,9,3,10,45,895.5,105.5,2.45,21.5,827.0,803.21,609.05
2016,9,3,11,0,899.0,107.0,2.6,22.0,848.0,842.19,634.77
2016,9,3,11,15,902.0,108.0,2.75,22.0,861.5,877.55,659.15
2016,9,3,11,30,905.0,109.0,2.9,22.0,875.0,910.02,681.58
2016,9,3,11,45,905.5,109.5,3.05,22.0,881.0,936.69,700.13
2016,9,3,12,0,906.0,110.0,3.2,22.0,887.0,960.06,716.58
2016,9,3,12,15,906.0,109.5,3.3,22.0,885.5,978.51,729.47
2016,9,3,12,30,906.0,109.0,3.4,22.0,884.0,993.44,740.17
2016,9,3,12,45,891.5,116.0,3.5,22.0,871.0,998.66,744.53
2016,9,3,13,0,877.0,123.0,3.6,22.0,858.0,1000.12,746.59
2016,9,3,13,15,873.0,122.0,3.6,22.0,841.0,999.73,746.87
2016,9,3,13,30,869.0,121.0,3.6,22.0,824.0,995.76,744.91
2016,9,3,13,45,867.5,117.5,3.65,22.0,801.0,987.95,740.88
2016,9,3,14,0,866.0,114.0,3.7,22.0,778.0,976.57,734.58
2016,9,3,14,15,632.0,203.0,3.7,21.5,677.0,855.44,653.72
2016,9,3,14,30,398.0,292.0,3.7,21.0,576.0,704.98,543.8
2016,9,3,14,45,615.5,197.5,3.7,21.0,609.5,812.86,629.18
2016,9,3,15,0,833.0,103.0,3.7,21.0,643.0,883.33,679.84
2016,9,3,15,15,817.0,100.0,3.75,20.5,600.0,843.52,654.42
2016,9,3,15,30,801.0,97.0,3.8,20.0,557.0,801.62,627.9
2016,9,3,15,45,779.0,94.0,3.85,20.0,510.0,753.05,594.86
2016,9,3,16,0,757.0,91.0,3.9,20.0,463.0,703.36,560.43
2016,9,3,16,15,727.5,86.5,3.95,19.5,412.5,648.91,522.67
2016,9,3,16,30,698.0,82.0,4.0,19.0,362.0,591.65,480.74
2016,9,3,16,45,650.0,78.0,4.05,19.0,310.0,523.89,427.37
2016,9,3,17,0,602.0,74.0,4.1,19.0,258.0,458.86,374.41
2016,9,3,17,15,539.0,66.0,4.0,18.0,207.0,384.39,313.16
2016,9,3,17,30,476.0,58.0,3.9,17.0,156.0,315.21,253.92
2016,9,3,17,45,366.5,47.5,3.85,16.5,109.5,229.37,179.44
2016,9,3,18,0,257.0,37.0,3.8,16.0,63.0,156.28,112.03
2016,9,3,18,15,128.5,18.5,3.75,15.5,31.5,70.51,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,8.1,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,14.27,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,27.37,16.68
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,40.76,30.06
2016,9,4,6,45,366.5,65.5,2.8,13.5,143.0,49.24,38.14
2016,9,4,7,0,453.0,78.0,2.8,14.0,191.0,57.37,45.63
2016,9,4,7,15,508.5,87.0,2.65,14.5,241.5,69.96,49.48
2016,9,4,7,30,564.0,96.0,2.5,15.0,292.0,115.69,71.18
2016,9,4,7,45,613.0,101.0,2.45,16.0,344.5,164.04,104.79
2016,9,4,8,0,662.0,106.0,2.4,17.0,397.0,218.32,148.46
2016,9,4,8,15,691.0,111.0,2.3,17.5,446.5,273.04,195.72
2016,9,4,8,30,720.0,116.0,2.2,18.0,496.0,330.67,245.53
2016,9,4,8,45,748.5,117.5,2.1,18.5,543.0,387.61,294.0
2016,9,4,9,0,777.0,119.0,2.0,19.0,590.0,449.04,344.48
2016,9,4,9,15,793.0,122.0,1.95,19.5,631.0,504.85,389.27
2016,9,4,9,30,809.0,125.0,1.9,20.0,672.0,560.91,432.62
2016,9,4,9,45,842.5,116.5,1.9,20.5,712.5,616.38,474.55
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,672.35,515.6
2016,9,4,10,15,884.0,109.5,1.95,21.0,782.0,721.1,551.38
2016,9,4,10,30,892.0,111.0,2.0,21.0,811.0,768.1,583.76
2016,9,4,10,45,897.5,112.0,2.05,21.5,832.5,810.7,611.24
2016,9,4,11,0,903.0,113.0,2.1,22.0,854.0,850.9,636.81
2016,9,4,11,15,906.5,113.5,2.2,22.0,868.0,886.35,660.67
2016,9,4,11,30,910.0,114.0,2.3,22.0,882.0,918.9,682.62
2016,9,4,11,45,911.5,114.0,2.4,22.5,888.5,946.09,699.69
2016,9,4,12,0,913.0,114.0,2.5,23.0,895.0,970.0,714.62
2016,9,4,12,15,912.5,114.0,2.6,23.0,893.0,988.62,727.55
2016,9,4,12,30,912.0,114.0,2.7,23.0,891.0,1003.68,738.31
2016,9,4,12,45,913.5,111.5,2.8,23.5,882.0,1014.4,744.94
2016,9,4,13,0,915.0,109.0,2.9,24.0,873.0,1021.44,749.3
2016,9,4,13,15,911.0,108.0,2.95,24.0,855.5,1020.96,749.93
2016,9,4,13,30,907.0,107.0,3.0,24.0,838.0,1016.75,748.33
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.5,1006.39,743.27
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,992.45,735.95
2016,9,4,14,15,885.0,103.5,3.2,23.5,755.0,972.07,725.08
2016,9,4,14,30,876.0,102.0,3.2,23.0,723.0,948.42,712.04
2016,9,4,14,45,864.0,100.0,3.25,23.0,684.5,918.32,693.58
2016,9,4,15,0,852.0,98.0,3.3,23.0,646.0,892.95,678.32
2016,9,4,15,15,835.5,95.0,3.3,22.5,602.5,852.12,653.14
2016,9,4,15,30,819.0,92.0,3.3,22.0,559.0,809.17,626.18
2016,9,4,15,45,796.5,89.0,3.3,22.0,511.0,759.56,592.79
2016,9,4,16,0,774.0,86.0,3.3,22.0,463.0,708.85,558.05
2016,9,4,16,15,744.0,82.0,3.35,21.5,412.0,650.75,518.28
2016,9,4,16,30,714.0,78.0,3.4,21.0,361.0,595.97,479.04
2016,9,4,16,45,668.5,73.0,3.5,20.5,308.5,527.95,427.14
2016,9,4,17,0,623.0,68.0,3.6,20.0,256.0,462.5,375.15
2016,9,4,17,15,559.0,61.0,3.6,19.0,204.5,387.85,314.11
2016,9,4,17,30,495.0,54.0,3.6,18.0,153.0,318.6,255.01
2016,9,4,17,45,390.5,43.5,3.6,17.5,107.0,234.35,181.86
2016,9,4,18,0,286.0,33.0,3.6,17.0,61.0,161.34,112.75
2016,9,4,18,15,143.0,16.5,3.45,16.5,30.5,72.47,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.5,8.0,1.05,12.5,11.5,7.63,0.0
2016,9,5,6,0,147.0,16.0,1.0,13.0,23.0,12.91,0.0
2016,9,5,6,15,272.0,29.0,1.0,13.5,61.5,23.13,12.97
2016,9,5,6,30,397.0,42.0,1.0,14.0,100.0,32.74,22.96
2016,9,5,6,45,478.0,51.0,1.0,15.0,149.0,38.19,28.19
2016,9,5,7,0,559.0,60.0,1.0,16.0,198.0,43.4,32.95
2016,9,5,7,15,610.5,66.5,0.9,16.5,249.5,53.61,34.73
2016,9,5,7,30,662.0,73.0,0.8,17.0,301.0,103.28,56.65
2016,9,5,7,45,699.0,77.5,0.75,18.0,352.5,155.59,92.92
2016,9,5,8,0,736.0,82.0,0.7,19.0,404.0,215.42,141.01
2016,9,5,8,15,762.0,85.5,0.65,19.5,453.5,271.91,189.15
2016,9,5,8,30,788.0,89.0,0.6,20.0,503.0,330.84,239.15
2016,9,5,8,45,807.5,92.0,0.6,21.0,549.0,388.99,287.17
2016,9,5,9,0,827.0,95.0,0.6,22.0,595.0,448.24,334.18
2016,9,5,9,15,841.5,97.5,0.65,22.5,636.0,505.38,378.84
2016,9,5,9,30,856.0,100.0,0.7,23.0,677.0,563.33,422.46
2016,9,5,9,45,873.0,98.5,0.8,23.5,713.5,617.15,462.31
2016,9,5,10,0,890.0,97.0,0.9,24.0,750.0,670.47,500.69
2016,9,5,10,15,898.0,98.5,1.05,24.5,779.0,719.73,535.72
2016,9,5,10,30,906.0,100.0,1.2,25.0,808.0,767.19,566.97
2016,9,5,10,45,910.0,101.5,1.35,25.5,829.0,809.54,594.48
2016,9,5,11,0,914.0,103.0,1.5,26.0,850.0,849.35,620.14
2016,9,5,11,15,917.0,103.5,1.65,26.0,864.0,884.59,643.93
2016,9,5,11,30,920.0,104.0,1.8,26.0,878.0,916.86,665.82
2016,9,5,11,45,919.5,105.5,1.95,26.0,883.5,943.91,684.37
2016,9,5,12,0,919.0,107.0,2.1,26.0,889.0,967.56,700.84
2016,9,5,12,15,918.5,107.0,2.2,26.0,887.5,986.15,713.63
2016,9,5,12,30,918.0,107.0,2.3,26.0,886.0,1001.16,724.27
2016,9,5,12,45,696.5,213.0,2.4,26.5,799.5,924.49,674.36
2016,9,5,13,0,475.0,319.0,2.5,27.0,713.0,823.43,602.89
2016,9,5,13,15,675.0,220.0,2.55,26.5,767.5,923.68,677.68
2016,9,5,13,30,875.0,121.0,2.6,26.0,822.0,999.5,728.76
2016,9,5,13,45,868.0,119.5,2.7,26.0,796.5,988.32,722.54
2016,9,5,14,0,861.0,118.0,2.8,26.0,771.0,973.67,714.94
2016,9,5,14,15,851.0,116.0,2.8,26.0,739.0,960.72,707.69
2016,9,5,14,30,841.0,114.0,2.8,26.0,707.0,936.0,692.72
2016,9,5,14,45,829.5,111.0,2.85,26.0,669.0,905.72,674.5
2016,9,5,15,0,818.0,108.0,2.9,26.0,631.0,872.67,654.31
2016,9,5,15,15,801.0,105.0,2.85,25.5,587.5,832.3,629.5
2016,9,5,15,30,784.0,102.0,2.8,25.0,544.0,789.93,603.0
2016,9,5,15,45,764.0,97.0,2.8,24.5,497.0,741.14,571.78
2016,9,5,16,0,744.0,92.0,2.8,24.0,450.0,691.16,539.02
2016,9,5,16,15,713.5,87.0,2.7,23.5,400.0,636.13,501.28
2016,9,5,16,30,683.0,82.0,2.6,23.0,350.0,578.21,459.19
2016,9,5,16,45,642.0,75.5,2.55,22.5,298.5,512.66,409.57
2016,9,5,17,0,601.0,69.0,2.5,22.0,247.0,449.33,359.73
2016,9,5,17,15,537.0,61.5,2.45,21.0,196.5,375.32,300.0
2016,9,5,17,30,473.0,54.0,2.4,20.0,146.0,306.75,242.23
2016,9,5,17,45,372.5,42.5,2.35,19.5,101.0,224.59,171.69
2016,9,5,18,0,272.0,31.0,2.3,19.0,56.0,153.54,103.14
2016,9,5,18,15,136.0,15.5,2.3,18.0,28.0,56.19,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,7.5,0.9,14.5,10.5,7.15,0.0
2016,9,6,6,0,151.0,15.0,0.8,15.0,21.0,14.3,0.0
2016,9,6,6,15,278.0,27.5,0.7,15.5,59.5,21.84,11.57
2016,9,6,6,30,405.0,40.0,0.6,16.0,98.0,31.05,21.27
2016,9,6,6,45,482.0,49.0,0.55,16.5,146.0,36.58,26.6
2016,9,6,7,0,559.0,58.0,0.5,17.0,194.0,41.85,31.47
2016,9,6,7,15,610.5,64.0,0.5,17.5,245.5,51.23,32.92
2016,9,6,7,30,662.0,70.0,0.5,18.0,297.0,100.46,54.18
2016,9,6,7,45,697.0,75.0,0.5,19.0,348.0,152.89,90.35
2016,9,6,8,0,732.0,80.0,0.5,20.0,399.0,212.5,138.06
2016,9,6,8,15,758.0,84.0,0.55,21.0,448.0,269.2,185.85
2016,9,6,8,30,784.0,88.0,0.6,22.0,497.0,328.33,235.51
2016,9,6,8,45,801.5,91.5,0.7,23.0,542.5,385.95,283.28
2016,9,6,9,0,819.0,95.0,0.8,24.0,588.0,444.45,330.13
2016,9,6,9,15,834.0,97.5,0.8,24.5,629.0,501.38,374.24
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,559.16,417.21
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,611.63,454.01
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,662.93,488.53
2016,9,6,10,15,875.0,106.5,0.85,27.5,767.5,711.18,521.32
2016,9,6,10,30,883.0,108.0,0.9,28.0,796.0,757.7,550.73
2016,9,6,10,45,888.5,109.5,1.0,28.5,817.5,800.32,577.48
2016,9,6,11,0,894.0,111.0,1.1,29.0,839.0,840.59,602.5
2016,9,6,11,15,898.0,111.5,1.25,29.0,853.0,876.03,626.2
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,908.64,648.11
2016,9,6,11,45,903.5,112.0,1.6,29.0,873.0,935.48,667.05
2016,9,6,12,0,905.0,112.0,1.8,29.0,879.0,959.05,683.99
2016,9,6,12,15,904.5,112.0,1.9,29.0,877.5,977.36,696.49
2016,9,6,12,30,904.0,112.0,2.0,29.0,876.0,992.14,706.91
2016,9,6,12,45,897.0,114.5,2.15,29.0,864.5,999.7,713.5
2016,9,6,13,0,890.0,117.0,2.3,29.0,853.0,1003.56,717.91
2016,9,6,13,15,885.5,116.0,2.35,29.0,835.5,1002.44,718.24
2016,9,6,13,30,881.0,115.0,2.4,29.0,818.0,997.67,716.43
2016,9,6,13,45,876.5,113.0,2.5,29.0,793.5,988.21,712.26
2016,9,6,14,0,872.0,111.0,2.6,29.0,769.0,975.21,705.91
2016,9,6,14,15,862.5,109.0,2.6,28.5,737.0,953.99,694.8
2016,9,6,14,30,853.0,107.0,2.6,28.0,705.0,937.67,686.97
2016,9,6,14,45,842.5,103.5,2.6,28.0,667.0,907.38,668.54
2016,9,6,15,0,832.0,100.0,2.6,28.0,629.0,874.23,648.24
2016,9,6,15,15,815.0,97.5,2.55,28.0,585.5,834.01,622.66
2016,9,6,15,30,798.0,95.0,2.5,28.0,542.0,791.77,595.5
2016,9,6,15,45,595.5,132.0,2.5,28.0,449.5,649.55,497.59
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,510.09,394.43
2016,9,6,16,15,545.0,123.0,2.45,27.0,352.0,550.02,429.62
2016,9,6,16,30,697.0,77.0,2.4,26.0,347.0,579.84,455.16
2016,9,6,16,45,656.5,71.0,2.35,25.5,295.5,514.65,405.84
2016,9,6,17,0,616.0,65.0,2.3,25.0,244.0,451.63,356.79
2016,9,6,17,15,551.0,57.5,2.15,24.0,193.5,376.54,296.71
2016,9,6,17,30,486.0,50.0,2.0,23.0,143.0,307.09,238.75
2016,9,6,17,45,384.0,39.0,1.9,22.0,98.0,224.57,168.94
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,153.24,97.93
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,55.86,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,13.34,0.0
2016,9,7,6,15,262.0,27.5,1.15,18.5,57.0,21.97,11.15
2016,9,7,6,30,387.0,41.0,1.2,19.0,95.0,32.12,21.8
2016,9,7,6,45,466.5,50.0,1.3,20.0,143.0,37.59,26.99
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,42.82,31.71
2016,9,7,7,15,598.0,66.0,1.45,21.5,242.0,52.35,33.66
2016,9,7,7,30,650.0,73.0,1.5,22.0,293.0,101.68,54.91
2016,9,7,7,45,687.0,78.0,1.55,23.0,344.5,153.69,90.36
2016,9,7,8,0,724.0,83.0,1.6,24.0,396.0,213.28,137.72
2016,9,7,8,15,750.0,87.0,1.55,24.5,445.0,269.51,185.29
2016,9,7,8,30,776.0,91.0,1.5,25.0,494.0,328.19,234.95
2016,9,7,8,45,796.0,94.0,1.45,25.5,539.5,385.86,282.98
2016,9,7,9,0,816.0,97.0,1.4,26.0,585.0,444.69,330.31
2016,9,7,9,15,830.5,99.5,1.3,26.5,625.5,501.22,374.02
2016,9,7,9,30,845.0,102.0,1.2,27.0,666.0,557.73,415.81
2016,9,7,9,45,855.5,104.0,1.15,28.0,701.0,611.15,453.11
2016,9,7,10,0,866.0,106.0,1.1,29.0,736.0,662.82,487.6
2016,9,7,10,15,874.0,107.5,1.0,29.5,764.5,711.01,518.82
2016,9,7,10,30,882.0,109.0,0.9,30.0,793.0,757.46,546.32
2016,9,7,10,45,888.0,109.5,0.85,30.5,814.5,799.42,570.39
2016,9,7,11,0,894.0,110.0,0.8,31.0,836.0,839.03,592.5
2016,9,7,11,15,897.5,111.0,0.85,31.5,849.5,874.5,613.26
2016,9,7,11,30,901.0,112.0,0.9,32.0,863.0,907.1,632.16
2016,9,7,11,45,903.0,111.5,1.0,32.5,869.5,933.79,648.21
2016,9,7,12,0,905.0,111.0,1.1,33.0,876.0,957.22,662.33
2016,9,7,12,15,904.5,111.5,1.25,33.0,874.0,975.98,675.84
2016,9,7,12,30,904.0,112.0,1.4,33.0,872.0,991.21,687.3
2016,9,7,12,45,876.5,125.0,1.55,33.0,855.0,990.01,688.83
2016,9,7,13,0,849.0,138.0,1.7,33.0,838.0,993.69,693.54
2016,9,7,13,15,844.0,137.0,1.8,32.5,820.0,992.27,695.86
2016,9,7,13,30,839.0,136.0,1.9,32.0,802.0,987.28,696.11
2016,9,7,13,45,831.0,134.5,2.0,32.0,776.5,975.29,690.66
2016,9,7,14,0,823.0,133.0,2.1,32.0,751.0,959.91,683.16
2016,9,7,14,15,812.5,131.0,2.15,31.5,719.0,938.32,672.57
2016,9,7,14,30,802.0,129.0,2.2,31.0,687.0,913.66,659.99
2016,9,7,14,45,786.5,126.5,2.3,31.0,648.5,880.97,641.2
2016,9,7,15,0,771.0,124.0,2.4,31.0,610.0,845.82,620.58
2016,9,7,15,15,751.5,120.0,2.4,30.5,566.5,807.8,598.22
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,763.7,571.34
2016,9,7,15,45,705.5,112.0,2.45,30.0,475.5,712.66,538.33
2016,9,7,16,0,679.0,108.0,2.5,30.0,428.0,661.08,504.25
2016,9,7,16,15,644.0,102.0,2.45,29.0,378.0,600.89,463.73
2016,9,7,16,30,609.0,96.0,2.4,28.0,328.0,541.63,421.96
2016,9,7,16,45,560.0,88.0,2.4,27.5,277.0,472.68,370.55
2016,9,7,17,0,511.0,80.0,2.4,27.0,226.0,406.82,319.52
2016,9,7,17,15,441.0,70.0,2.2,26.0,177.0,331.35,259.31
2016,9,7,17,30,371.0,60.0,2.0,25.0,128.0,261.44,201.54
2016,9,7,17,45,269.0,45.0,1.85,24.0,86.0,181.92,135.05
2016,9,7,18,0,167.0,30.0,1.7,23.0,44.0,112.25,66.52
2016,9,7,18,15,83.5,15.0,1.6,22.0,22.0,39.22,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,11.44,0.0
2016,9,8,6,15,176.0,29.0,1.35,15.5,50.0,22.69,11.52
2016,9,8,6,30,285.0,46.0,1.4,16.0,85.0,35.45,24.9
2016,9,8,6,45,367.5,58.0,1.45,16.5,131.5,43.71,32.74
2016,9,8,7,0,450.0,70.0,1.5,17.0,178.0,52.49,40.75
2016,9,8,7,15,358.5,96.5,1.5,17.5,195.5,73.5,59.24
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,117.19,82.75
2016,9,8,7,45,272.0,144.5,1.5,18.5,249.5,154.95,111.05
2016,9,8,8,0,277.0,166.0,1.5,19.0,286.0,193.62,142.32
2016,9,8,8,15,310.0,182.5,1.5,19.5,331.0,236.21,176.45
2016,9,8,8,30,343.0,199.0,1.5,20.0,376.0,282.68,213.83
2016,9,8,8,45,361.5,215.0,1.55,21.0,417.0,326.99,249.08
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,373.13,284.92
2016,9,8,9,15,577.0,180.0,1.6,22.0,551.5,450.09,344.33
2016,9,8,9,30,774.0,129.0,1.6,22.0,645.0,544.6,416.61
2016,9,8,9,45,790.5,130.0,1.65,22.5,680.5,597.2,455.73
2016,9,8,10,0,807.0,131.0,1.7,23.0,716.0,649.54,493.8
2016,9,8,10,15,816.0,133.0,1.75,23.5,744.5,697.17,527.45
2016,9,8,10,30,825.0,135.0,1.8,24.0,773.0,743.34,559.15
2016,9,8,10,45,832.0,136.0,1.85,24.5,794.5,785.26,585.98
2016,9,8,11,0,839.0,137.0,1.9,25.0,816.0,825.1,611.12
2016,9,8,11,15,843.0,138.0,1.95,25.0,829.5,860.11,634.06
2016,9,8,11,30,847.0,139.0,2.0,25.0,843.0,892.44,655.2
2016,9,8,11,45,850.0,138.5,2.05,25.5,849.5,919.46,671.55
2016,9,8,12,0,853.0,138.0,2.1,26.0,856.0,943.41,685.91
2016,9,8,12,15,852.5,138.0,2.15,26.0,853.5,961.39,697.83
2016,9,8,12,30,852.0,138.0,2.2,26.0,851.0,975.96,707.71
2016,9,8,12,45,842.5,141.0,2.25,26.0,839.0,981.6,712.0
2016,9,8,13,0,833.0,144.0,2.3,26.0,827.0,983.62,714.19
2016,9,8,13,15,632.5,229.0,2.3,26.0,741.5,889.36,653.0
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,782.03,576.91
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.5,768.47,569.64
2016,9,8,14,0,420.0,299.0,2.4,26.0,613.0,752.9,560.2
2016,9,8,14,15,606.0,214.5,2.4,25.5,645.5,838.24,625.99
2016,9,8,14,30,792.0,130.0,2.4,25.0,678.0,903.99,672.45
2016,9,8,14,45,645.0,170.0,2.45,25.0,600.0,804.7,606.3
2016,9,8,15,0,498.0,210.0,2.5,25.0,522.0,698.22,532.01
2016,9,8,15,15,615.0,161.5,2.5,24.5,519.5,736.29,564.7
2016,9,8,15,30,732.0,113.0,2.5,24.0,517.0,758.54,582.82
2016,9,8,15,45,711.0,107.0,2.55,24.0,470.5,709.48,549.73
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,659.51,515.84
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,600.26,474.18
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,541.85,431.08
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,475.62,380.57
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,411.95,330.05
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,336.92,268.92
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,267.97,210.51
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,187.44,141.01
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,117.1,64.63
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,41.99,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
