Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,12.39,0.0
2016,9,9,6,15,204.0,28.0,1.5,14.5,51.0,21.95,10.57
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,34.32,23.98
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,40.55,30.08
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,46.52,35.64
2016,9,9,7,15,250.0,69.5,1.4,16.5,128.5,51.91,40.48
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,70.02,53.63
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,93.02,72.4
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,116.25,90.88
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,133.39,104.17
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,150.91,117.58
2016,9,9,8,45,9.0,185.0,0.95,20.5,190.5,172.57,134.03
2016,9,9,9,0,14.0,206.0,0.9,21.0,215.0,194.98,150.87
2016,9,9,9,15,17.5,224.0,0.9,21.5,235.5,214.7,165.46
2016,9,9,9,30,21.0,242.0,0.9,22.0,256.0,234.9,180.28
2016,9,9,9,45,33.0,272.5,0.95,23.0,296.0,273.24,208.42
2016,9,9,10,0,45.0,303.0,1.0,24.0,336.0,312.93,236.98
2016,9,9,10,15,213.5,315.0,1.05,24.5,478.5,447.9,337.93
2016,9,9,10,30,382.0,327.0,1.1,25.0,621.0,599.13,445.67
2016,9,9,10,45,635.5,219.5,1.2,25.5,724.5,717.33,530.73
2016,9,9,11,0,889.0,112.0,1.3,26.0,828.0,835.77,610.42
2016,9,9,11,15,893.0,112.5,1.4,26.0,841.5,870.9,632.71
2016,9,9,11,30,897.0,113.0,1.5,26.0,855.0,903.19,654.08
2016,9,9,11,45,900.0,112.5,1.65,26.5,861.5,930.56,671.63
2016,9,9,12,0,903.0,112.0,1.8,27.0,868.0,954.72,687.14
2016,9,9,12,15,902.5,112.0,1.9,27.0,865.5,972.79,699.6
2016,9,9,12,30,902.0,112.0,2.0,27.0,863.0,987.32,709.98
2016,9,9,12,45,673.0,217.5,2.1,27.5,774.0,903.97,656.22
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,796.11,580.09
2016,9,9,13,15,448.5,313.0,2.25,27.5,672.0,794.41,582.19
2016,9,9,13,30,453.0,303.0,2.3,27.0,659.0,790.43,581.92
2016,9,9,13,45,446.0,296.0,2.4,27.0,636.5,776.22,573.7
2016,9,9,14,0,439.0,289.0,2.5,27.0,614.0,759.95,564.12
2016,9,9,14,15,443.5,273.5,2.55,26.5,590.0,743.42,555.59
2016,9,9,14,30,448.0,258.0,2.6,26.0,566.0,724.59,545.39
2016,9,9,14,45,472.5,233.0,2.65,26.0,541.5,711.14,538.46
2016,9,9,15,0,497.0,208.0,2.7,26.0,517.0,694.21,528.99
2016,9,9,15,15,626.5,156.5,2.7,25.5,517.5,739.36,565.98
2016,9,9,15,30,756.0,105.0,2.7,25.0,518.0,763.29,585.25
2016,9,9,15,45,732.5,100.5,2.75,24.5,471.0,716.99,555.24
2016,9,9,16,0,709.0,96.0,2.8,24.0,424.0,666.12,521.69
2016,9,9,16,15,674.0,90.5,2.85,23.0,373.5,605.44,480.42
2016,9,9,16,30,639.0,85.0,2.9,22.0,323.0,545.67,437.13
2016,9,9,16,45,591.5,78.0,2.95,21.5,272.0,477.73,384.79
2016,9,9,17,0,544.0,71.0,3.0,21.0,221.0,412.73,332.65
2016,9,9,17,15,471.5,62.0,2.95,20.0,172.0,335.96,269.46
2016,9,9,17,30,399.0,53.0,2.9,19.0,123.0,265.65,209.34
2016,9,9,17,45,288.0,39.5,2.9,18.0,81.0,181.66,136.64
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,107.21,51.49
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,38.3,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,10.48,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,47.0,21.56,9.81
2016,9,10,6,30,276.0,44.0,2.2,14.0,81.0,33.97,23.71
2016,9,10,6,45,358.5,56.5,2.25,14.5,126.5,42.68,32.04
2016,9,10,7,0,441.0,69.0,2.3,15.0,172.0,51.99,40.6
2016,9,10,7,15,220.5,83.0,2.25,15.5,134.5,66.45,53.49
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,87.49,68.53
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,100.56,79.0
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,113.67,89.27
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,139.25,109.47
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,165.91,130.26
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,199.04,155.86
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,232.93,181.79
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,304.37,236.6
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,384.84,297.46
2016,9,10,9,45,343.5,278.0,1.95,21.5,519.5,465.67,358.92
2016,9,10,10,0,493.0,253.0,2.0,22.0,608.0,561.62,430.6
2016,9,10,10,15,654.5,194.0,2.05,22.5,684.0,645.12,492.76
2016,9,10,10,30,816.0,135.0,2.1,23.0,760.0,735.9,558.99
2016,9,10,10,45,822.0,136.5,2.2,23.5,781.0,777.11,585.69
2016,9,10,11,0,828.0,138.0,2.3,24.0,802.0,816.18,611.06
2016,9,10,11,15,831.5,139.0,2.35,24.0,815.5,850.31,633.75
2016,9,10,11,30,835.0,140.0,2.4,24.0,829.0,881.75,654.62
2016,9,10,11,45,836.5,140.5,2.45,24.5,834.5,908.03,670.75
2016,9,10,12,0,838.0,141.0,2.5,25.0,840.0,931.23,684.84
2016,9,10,12,15,634.5,238.5,2.55,25.0,767.0,864.98,640.3
2016,9,10,12,30,431.0,336.0,2.6,25.0,694.0,781.7,579.14
2016,9,10,12,45,419.0,337.5,2.65,25.0,681.5,780.18,579.08
2016,9,10,13,0,407.0,339.0,2.7,25.0,669.0,776.46,576.93
2016,9,10,13,15,414.0,328.0,2.7,25.0,657.0,776.14,577.6
2016,9,10,13,30,421.0,317.0,2.7,25.0,645.0,773.66,576.87
2016,9,10,13,45,408.0,311.0,2.75,25.0,621.0,754.91,564.77
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,721.64,542.96
2016,9,10,14,15,404.5,287.0,2.8,24.5,574.5,707.36,535.68
2016,9,10,14,30,414.0,269.0,2.8,24.0,552.0,704.34,535.86
2016,9,10,14,45,428.0,248.0,2.85,24.0,526.0,686.55,525.23
2016,9,10,15,0,442.0,227.0,2.9,24.0,500.0,666.04,512.67
2016,9,10,15,15,566.5,174.5,2.9,23.5,498.0,701.26,543.68
2016,9,10,15,30,691.0,122.0,2.9,23.0,496.0,732.19,569.16
2016,9,10,15,45,665.0,116.5,2.9,22.5,449.5,681.16,534.66
2016,9,10,16,0,639.0,111.0,2.9,22.0,403.0,629.68,499.36
2016,9,10,16,15,602.0,104.0,2.9,21.5,354.0,568.62,454.87
2016,9,10,16,30,565.0,97.0,2.9,21.0,305.0,508.77,409.84
2016,9,10,16,45,515.5,88.5,2.9,20.5,255.5,441.18,357.06
2016,9,10,17,0,466.0,80.0,2.9,20.0,206.0,373.92,302.67
2016,9,10,17,15,394.5,68.0,2.85,19.0,158.5,299.48,240.93
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,232.12,183.09
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,156.27,116.55
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,84.97,30.82
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,29.55,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,8.58,0.0
2016,9,11,6,15,114.5,28.0,2.7,13.5,41.5,23.09,10.21
2016,9,11,6,30,201.0,47.0,2.8,14.0,73.0,36.39,25.7
2016,9,11,6,45,275.0,63.0,2.9,14.5,116.5,47.76,36.46
2016,9,11,7,0,349.0,79.0,3.0,15.0,160.0,58.64,46.45
2016,9,11,7,15,184.0,98.5,2.95,15.5,142.0,77.01,62.79
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,105.46,82.89
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,112.12,88.38
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,117.04,92.46
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,149.38,118.03
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,181.76,143.38
2016,9,11,8,45,77.0,227.5,2.65,18.5,271.0,233.22,183.3
2016,9,11,9,0,125.0,262.0,2.6,19.0,335.0,290.53,227.64
2016,9,11,9,15,247.0,265.0,2.55,19.0,422.5,363.37,284.32
2016,9,11,9,30,369.0,268.0,2.5,19.0,510.0,448.92,350.57
2016,9,11,9,45,435.0,258.5,2.5,19.5,559.0,504.1,392.5
2016,9,11,10,0,501.0,249.0,2.5,20.0,608.0,562.95,436.7
2016,9,11,10,15,646.0,195.5,2.5,20.0,677.0,640.52,496.29
2016,9,11,10,30,791.0,142.0,2.5,20.0,746.0,724.14,559.29
2016,9,11,10,45,798.5,143.5,2.55,20.5,767.0,765.53,586.91
2016,9,11,11,0,806.0,145.0,2.6,21.0,788.0,804.96,612.74
2016,9,11,11,15,619.0,238.0,2.65,21.0,737.0,773.7,588.29
2016,9,11,11,30,432.0,331.0,2.7,21.0,686.0,724.16,548.96
2016,9,11,11,45,625.5,239.0,2.75,21.5,756.0,823.29,623.24
2016,9,11,12,0,819.0,147.0,2.8,22.0,826.0,919.28,688.26
2016,9,11,12,15,630.5,238.0,2.85,22.0,760.0,860.19,646.89
2016,9,11,12,30,442.0,329.0,2.9,22.0,694.0,784.74,590.35
2016,9,11,12,45,636.0,232.0,3.0,22.0,750.0,882.03,664.85
2016,9,11,13,0,830.0,135.0,3.1,22.0,806.0,967.66,723.46
2016,9,11,13,15,628.0,223.5,3.15,21.5,725.0,876.88,663.21
2016,9,11,13,30,426.0,312.0,3.2,21.0,644.0,772.8,587.58
2016,9,11,13,45,427.0,301.0,3.3,21.0,624.0,762.17,582.26
2016,9,11,14,0,428.0,290.0,3.4,21.0,604.0,749.38,574.76
2016,9,11,14,15,609.0,205.5,3.45,20.5,631.0,828.45,638.76
2016,9,11,14,30,790.0,121.0,3.5,20.0,658.0,887.45,682.71
2016,9,11,14,45,610.5,174.5,3.55,20.0,575.0,774.66,603.85
2016,9,11,15,0,431.0,228.0,3.6,20.0,492.0,656.68,515.71
2016,9,11,15,15,582.0,166.5,3.6,19.5,495.5,709.5,561.56
2016,9,11,15,30,733.0,105.0,3.6,19.0,499.0,744.77,590.5
2016,9,11,15,45,713.0,99.0,3.65,19.0,453.0,696.39,556.34
2016,9,11,16,0,693.0,93.0,3.7,19.0,407.0,647.06,521.34
2016,9,11,16,15,658.0,88.0,3.7,18.5,358.0,587.73,478.03
2016,9,11,16,30,623.0,83.0,3.7,18.0,309.0,529.36,433.19
2016,9,11,16,45,578.5,75.5,3.7,17.5,259.0,463.6,380.81
2016,9,11,17,0,534.0,68.0,3.7,17.0,209.0,400.58,328.61
2016,9,11,17,15,461.5,58.5,3.65,16.5,161.0,324.19,263.53
2016,9,11,17,30,389.0,49.0,3.6,16.0,113.0,254.41,202.06
2016,9,11,17,45,276.0,36.0,3.55,15.5,73.0,172.29,128.49
2016,9,11,18,0,163.0,23.0,3.5,15.0,33.0,95.41,20.45
2016,9,11,18,15,81.5,11.5,3.4,14.5,16.5,34.35,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,25.0,11.0,3.2,13.0,12.0,10.48,0.0
2016,9,12,6,15,146.0,28.5,3.3,13.0,46.0,22.49,9.01
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,35.73,25.16
2016,9,12,6,45,362.0,57.5,3.5,13.5,126.5,43.64,32.93
2016,9,12,7,0,457.0,69.0,3.6,14.0,173.0,52.46,41.14
2016,9,12,7,15,228.5,71.5,3.55,14.5,123.5,52.8,41.57
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,68.21,52.55
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,80.95,63.09
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,93.78,73.53
2016,9,12,8,15,12.0,145.0,3.45,16.5,151.0,135.01,106.9
2016,9,12,8,30,24.0,188.0,3.4,17.0,200.0,177.97,141.18
2016,9,12,8,45,42.5,217.0,3.35,17.5,241.0,211.43,167.33
2016,9,12,9,0,61.0,246.0,3.3,18.0,282.0,249.48,196.99
2016,9,12,9,15,67.5,267.0,3.3,18.0,309.5,277.17,218.66
2016,9,12,9,30,74.0,288.0,3.3,18.0,337.0,305.74,240.87
2016,9,12,9,45,170.5,306.5,3.3,18.5,426.0,387.96,304.97
2016,9,12,10,0,267.0,325.0,3.3,19.0,515.0,481.38,376.36
2016,9,12,10,15,433.5,281.0,3.3,19.0,604.0,574.09,448.55
2016,9,12,10,30,600.0,237.0,3.3,19.0,693.0,677.97,527.83
2016,9,12,10,45,569.5,258.0,3.35,19.5,700.0,701.18,542.77
2016,9,12,11,0,539.0,279.0,3.4,20.0,707.0,722.41,556.38
2016,9,12,11,15,728.0,195.0,3.45,20.0,783.5,821.95,631.89
2016,9,12,11,30,917.0,111.0,3.5,20.0,860.0,916.08,696.67
2016,9,12,11,45,703.0,212.0,3.6,20.0,788.5,864.9,660.79
2016,9,12,12,0,489.0,313.0,3.7,20.0,717.0,788.32,602.38
2016,9,12,12,15,502.5,307.5,3.75,20.0,721.5,808.52,617.97
2016,9,12,12,30,516.0,302.0,3.8,20.0,726.0,826.85,631.62
2016,9,12,12,45,713.0,208.0,3.85,20.0,785.5,930.2,708.57
2016,9,12,13,0,910.0,114.0,3.9,20.0,845.0,1012.66,764.98
2016,9,12,13,15,707.5,196.0,3.9,19.5,756.5,923.89,705.43
2016,9,12,13,30,505.0,278.0,3.9,19.0,668.0,812.58,625.96
2016,9,12,13,45,497.5,269.5,3.95,19.0,643.5,795.69,615.68
2016,9,12,14,0,490.0,261.0,4.0,19.0,619.0,776.55,603.14
2016,9,12,14,15,499.0,244.5,4.0,18.5,595.0,761.99,595.4
2016,9,12,14,30,508.0,228.0,4.0,18.0,571.0,744.77,585.66
2016,9,12,14,45,540.5,202.0,4.0,18.0,547.5,735.29,581.18
2016,9,12,15,0,573.0,176.0,4.0,18.0,524.0,721.61,573.54
2016,9,12,15,15,694.5,134.0,3.95,17.5,525.0,767.65,610.59
2016,9,12,15,30,816.0,92.0,3.9,17.0,526.0,791.88,630.83
2016,9,12,15,45,788.5,89.0,3.85,17.0,476.5,738.22,592.52
2016,9,12,16,0,761.0,86.0,3.8,17.0,427.0,683.85,553.5
2016,9,12,16,15,725.5,81.5,3.75,16.5,375.0,625.38,511.4
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,564.42,464.3
2016,9,12,16,45,633.5,72.0,3.65,15.5,269.5,491.32,405.68
2016,9,12,17,0,577.0,67.0,3.6,15.0,216.0,421.89,347.81
2016,9,12,17,15,497.5,58.0,3.5,14.5,166.0,340.45,278.02
2016,9,12,17,30,418.0,49.0,3.4,14.0,116.0,266.18,212.16
2016,9,12,17,45,277.5,36.0,3.35,13.5,73.5,171.82,127.4
2016,9,12,18,0,137.0,23.0,3.3,13.0,31.0,85.27,0.0
2016,9,12,18,15,68.5,11.5,3.25,13.0,15.5,30.43,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,119.0,27.0,1.85,13.5,41.5,21.29,7.28
2016,9,13,6,30,238.0,45.0,1.9,14.0,74.0,34.96,24.32
2016,9,13,6,45,319.5,59.5,1.95,14.5,119.0,45.24,34.18
2016,9,13,7,0,401.0,74.0,2.0,15.0,164.0,55.08,43.28
2016,9,13,7,15,459.5,84.5,1.95,15.0,213.0,64.17,51.55
2016,9,13,7,30,518.0,95.0,1.9,15.0,262.0,109.67,68.72
2016,9,13,7,45,565.0,102.0,1.85,15.5,312.5,156.49,100.96
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,209.07,143.17
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,262.15,188.72
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,318.45,237.18
2016,9,13,8,45,701.0,124.0,1.7,17.5,504.5,373.45,284.12
2016,9,13,9,0,728.0,127.0,1.7,18.0,550.0,430.56,331.49
2016,9,13,9,15,745.5,130.5,1.75,18.5,590.0,485.32,375.87
2016,9,13,9,30,763.0,134.0,1.8,19.0,630.0,540.54,419.17
2016,9,13,9,45,774.5,137.5,1.85,19.5,664.5,593.12,459.15
2016,9,13,10,0,786.0,141.0,1.9,20.0,699.0,643.81,496.59
2016,9,13,10,15,796.0,143.0,1.9,20.0,727.0,691.08,531.29
2016,9,13,10,30,806.0,145.0,1.9,20.0,755.0,737.0,564.26
2016,9,13,10,45,822.0,141.5,1.9,20.5,778.0,780.47,592.85
2016,9,13,11,0,838.0,138.0,1.9,21.0,801.0,822.41,619.48
2016,9,13,11,15,842.0,139.0,1.85,21.0,814.5,857.12,641.62
2016,9,13,11,30,846.0,140.0,1.8,21.0,828.0,889.12,661.81
2016,9,13,11,45,662.0,227.0,1.8,21.5,767.5,842.94,628.55
2016,9,13,12,0,478.0,314.0,1.8,22.0,707.0,778.98,579.67
2016,9,13,12,15,471.5,315.0,1.75,22.0,702.0,786.91,585.27
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,792.55,588.66
2016,9,13,12,45,666.5,220.5,1.7,22.5,758.0,897.88,663.53
2016,9,13,13,0,868.0,125.0,1.7,23.0,819.0,982.61,716.6
2016,9,13,13,15,676.5,204.0,1.7,23.0,737.5,901.47,663.47
2016,9,13,13,30,485.0,283.0,1.7,23.0,656.0,797.97,591.9
2016,9,13,13,45,667.0,199.5,1.7,23.0,693.5,886.85,657.38
2016,9,13,14,0,849.0,116.0,1.7,23.0,731.0,956.87,703.34
2016,9,13,14,15,661.0,178.0,1.7,23.0,644.0,845.29,630.0
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,724.97,546.72
2016,9,13,14,45,638.0,172.0,1.7,23.0,573.0,794.16,600.3
2016,9,13,15,0,803.0,104.0,1.7,23.0,589.0,841.1,633.04
2016,9,13,15,15,783.5,101.0,1.7,22.5,545.0,798.67,606.42
2016,9,13,15,30,764.0,98.0,1.7,22.0,501.0,754.47,579.01
2016,9,13,15,45,738.5,94.0,1.75,22.0,453.5,706.62,547.73
2016,9,13,16,0,713.0,90.0,1.8,22.0,406.0,654.66,512.73
2016,9,13,16,15,677.0,84.5,1.8,21.5,355.5,593.27,469.86
2016,9,13,16,30,641.0,79.0,1.8,21.0,305.0,532.93,425.27
2016,9,13,16,45,588.5,72.5,1.85,20.5,253.5,462.86,371.43
2016,9,13,17,0,536.0,66.0,1.9,20.0,202.0,396.26,317.93
2016,9,13,17,15,459.5,56.5,1.8,19.0,154.0,318.13,253.33
2016,9,13,17,30,383.0,47.0,1.7,18.0,106.0,247.04,192.19
2016,9,13,17,45,262.5,33.0,1.6,17.5,66.0,162.21,115.86
2016,9,13,18,0,142.0,19.0,1.5,17.0,26.0,80.22,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.0,29.03,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,28.0,7.0,0.8,13.0,8.0,6.67,0.0
2016,9,14,6,15,130.0,25.0,0.85,13.5,39.5,19.7,5.27
2016,9,14,6,30,232.0,43.0,0.9,14.0,71.0,33.4,22.93
2016,9,14,6,45,314.0,57.5,0.95,15.0,115.5,43.73,32.79
2016,9,14,7,0,396.0,72.0,1.0,16.0,160.0,53.62,41.81
2016,9,14,7,15,455.0,83.0,1.0,16.5,209.0,62.72,49.97
2016,9,14,7,30,514.0,94.0,1.0,17.0,258.0,108.32,67.23
2016,9,14,7,45,555.5,102.5,1.0,17.5,307.5,155.49,99.56
2016,9,14,8,0,597.0,111.0,1.0,18.0,357.0,207.74,141.09
2016,9,14,8,15,628.5,117.0,1.0,18.5,405.0,260.03,185.21
2016,9,14,8,30,660.0,123.0,1.0,19.0,453.0,315.61,232.23
2016,9,14,8,45,684.5,128.0,1.0,19.5,498.0,370.69,278.28
2016,9,14,9,0,709.0,133.0,1.0,20.0,543.0,427.64,324.46
2016,9,14,9,15,727.0,137.0,1.05,20.0,583.0,482.12,368.32
2016,9,14,9,30,745.0,141.0,1.1,20.0,623.0,537.16,411.37
2016,9,14,9,45,806.5,121.0,1.15,20.5,668.5,595.7,455.52
2016,9,14,10,0,868.0,101.0,1.2,21.0,714.0,655.69,499.67
2016,9,14,10,15,876.0,102.5,1.2,21.5,742.0,703.66,533.04
2016,9,14,10,30,884.0,104.0,1.2,22.0,770.0,749.84,563.0
2016,9,14,10,45,712.5,188.5,1.3,22.5,735.0,744.55,556.88
2016,9,14,11,0,541.0,273.0,1.4,23.0,700.0,717.68,534.74
2016,9,14,11,15,723.0,189.5,1.45,23.0,770.0,811.17,603.08
2016,9,14,11,30,905.0,106.0,1.5,23.0,840.0,898.69,660.2
2016,9,14,11,45,908.0,105.5,1.6,23.5,845.5,925.83,676.6
2016,9,14,12,0,911.0,105.0,1.7,24.0,851.0,949.71,691.58
2016,9,14,12,15,910.5,105.0,1.75,24.0,848.5,967.48,703.42
2016,9,14,12,30,910.0,105.0,1.8,24.0,846.0,981.67,713.13
2016,9,14,12,45,899.0,109.0,1.85,24.0,833.0,986.5,717.03
2016,9,14,13,0,888.0,113.0,1.9,24.0,820.0,987.58,718.75
2016,9,14,13,15,675.0,201.5,1.95,24.0,731.5,896.33,660.44
2016,9,14,13,30,462.0,290.0,2.0,24.0,643.0,782.64,581.49
2016,9,14,13,45,665.5,198.0,2.05,24.0,687.5,882.65,655.97
2016,9,14,14,0,869.0,106.0,2.1,24.0,732.0,954.48,703.99
2016,9,14,14,15,858.5,104.5,2.1,24.0,699.5,932.34,689.85
2016,9,14,14,30,848.0,103.0,2.1,24.0,667.0,915.04,679.96
2016,9,14,14,45,837.0,99.5,2.15,24.0,628.5,883.86,661.24
2016,9,14,15,0,826.0,96.0,2.2,24.0,590.0,849.89,640.58
2016,9,14,15,15,807.5,93.0,2.2,23.5,546.0,807.62,614.76
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,763.49,587.2
2016,9,14,15,45,766.5,85.5,2.2,23.0,454.5,712.91,553.37
2016,9,14,16,0,744.0,81.0,2.2,23.0,407.0,661.38,518.16
2016,9,14,16,15,709.0,76.5,2.15,22.5,356.0,603.79,478.12
2016,9,14,16,30,674.0,72.0,2.1,22.0,305.0,544.05,433.56
2016,9,14,16,45,627.0,65.5,2.1,21.5,254.0,475.94,380.95
2016,9,14,17,0,580.0,59.0,2.1,21.0,203.0,410.79,328.33
2016,9,14,17,15,502.0,50.5,2.0,20.0,154.0,331.2,262.44
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,258.89,200.0
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,172.2,119.85
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,87.84,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.09,0.72
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,26.8,17.18
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.5,32.11,22.57
2016,9,15,7,0,559.0,51.0,1.7,16.0,174.0,37.22,27.34
2016,9,15,7,15,615.0,57.0,1.6,16.5,225.0,42.48,32.12
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,95.63,51.26
2016,9,15,7,45,378.0,115.0,1.45,17.5,239.0,141.6,96.1
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,161.64,124.85
2016,9,15,8,15,108.5,190.5,1.3,18.5,240.5,193.21,149.4
2016,9,15,8,30,132.0,214.0,1.2,19.0,279.0,230.18,178.2
2016,9,15,8,45,188.5,231.5,1.15,20.0,334.5,277.33,213.86
2016,9,15,9,0,245.0,249.0,1.1,21.0,390.0,330.95,254.17
2016,9,15,9,15,557.0,169.0,1.1,21.5,519.5,429.44,328.58
2016,9,15,9,30,869.0,89.0,1.1,22.0,649.0,555.3,422.76
2016,9,15,9,45,883.0,89.5,1.15,22.5,684.5,609.44,462.55
2016,9,15,10,0,897.0,90.0,1.2,23.0,720.0,662.76,501.09
2016,9,15,10,15,904.5,91.0,1.25,23.5,748.0,711.05,534.98
2016,9,15,10,30,912.0,92.0,1.3,24.0,776.0,757.42,564.9
2016,9,15,10,45,917.0,93.0,1.4,24.5,797.0,799.72,592.11
2016,9,15,11,0,922.0,94.0,1.5,25.0,818.0,839.48,617.41
2016,9,15,11,15,925.0,94.5,1.6,25.0,831.0,874.32,640.56
2016,9,15,11,30,928.0,95.0,1.7,25.0,844.0,906.11,661.74
2016,9,15,11,45,929.0,95.5,1.85,25.0,849.0,932.93,680.33
2016,9,15,12,0,930.0,96.0,2.0,25.0,854.0,956.33,696.8
2016,9,15,12,15,702.0,202.5,2.1,25.0,773.5,887.62,652.7
2016,9,15,12,30,474.0,309.0,2.2,25.0,693.0,793.02,585.96
2016,9,15,12,45,684.5,209.5,2.3,25.5,756.0,901.82,664.67
2016,9,15,13,0,895.0,110.0,2.4,26.0,819.0,989.63,721.09
2016,9,15,13,15,890.0,109.5,2.45,25.5,800.5,987.82,721.56
2016,9,15,13,30,885.0,109.0,2.5,25.0,782.0,982.35,720.68
2016,9,15,13,45,678.5,185.5,2.55,25.0,691.5,880.31,654.48
2016,9,15,14,0,472.0,262.0,2.6,25.0,601.0,758.29,569.4
2016,9,15,14,15,469.5,250.5,2.65,25.0,574.0,738.54,558.01
2016,9,15,14,30,467.0,239.0,2.7,25.0,547.0,716.68,544.27
2016,9,15,14,45,477.5,220.0,2.75,25.0,518.5,696.06,531.78
2016,9,15,15,0,488.0,201.0,2.8,25.0,490.0,672.74,517.21
2016,9,15,15,15,635.5,146.0,2.8,24.5,493.0,726.64,561.01
2016,9,15,15,30,783.0,91.0,2.8,24.0,496.0,757.78,585.53
2016,9,15,15,45,758.0,87.0,2.8,23.5,448.0,706.05,550.96
2016,9,15,16,0,733.0,83.0,2.8,23.0,400.0,653.56,515.58
2016,9,15,16,15,696.5,78.0,2.8,22.5,349.5,595.08,474.26
2016,9,15,16,30,660.0,73.0,2.8,22.0,299.0,534.34,428.49
2016,9,15,16,45,608.0,66.5,2.85,21.5,247.5,463.98,373.45
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,397.09,318.81
2016,9,15,17,15,474.0,51.0,2.85,20.0,147.5,316.35,251.39
2016,9,15,17,30,392.0,42.0,2.8,19.0,99.0,243.35,187.92
2016,9,15,17,45,259.0,29.0,2.8,18.5,60.0,155.33,104.8
2016,9,15,18,0,126.0,16.0,2.8,18.0,21.0,56.76,0.0
2016,9,15,18,15,63.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,14.85,0.37
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,29.31,19.26
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,47.02,35.59
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,64.48,51.28
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.5,81.13,66.0
2016,9,16,7,30,16.0,112.0,0.3,17.0,118.0,100.05,77.9
2016,9,16,7,45,20.5,132.0,0.25,17.5,140.0,120.09,93.66
2016,9,16,8,0,25.0,152.0,0.2,18.0,162.0,140.86,109.81
2016,9,16,8,15,28.0,170.5,0.15,18.5,183.5,158.44,123.24
2016,9,16,8,30,31.0,189.0,0.1,19.0,205.0,179.1,138.93
2016,9,16,8,45,51.5,217.0,0.1,20.0,246.0,214.9,165.63
2016,9,16,9,0,72.0,245.0,0.1,21.0,287.0,253.53,193.99
2016,9,16,9,15,99.0,269.5,0.15,21.5,331.0,294.89,224.48
2016,9,16,9,30,126.0,294.0,0.2,22.0,375.0,340.89,258.02
2016,9,16,9,45,260.0,289.5,0.3,23.0,468.0,427.54,321.39
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,524.84,390.58
2016,9,16,10,15,647.5,190.5,0.5,24.5,665.0,635.35,470.58
2016,9,16,10,30,901.0,96.0,0.6,25.0,769.0,752.68,551.86
2016,9,16,10,45,906.5,97.0,0.7,25.5,790.0,794.91,577.71
2016,9,16,11,0,912.0,98.0,0.8,26.0,811.0,834.66,602.72
2016,9,16,11,15,915.5,99.0,0.95,26.5,824.0,870.08,625.58
2016,9,16,11,30,919.0,100.0,1.1,27.0,837.0,902.51,646.49
2016,9,16,11,45,704.5,202.0,1.25,27.5,769.5,853.46,615.44
2016,9,16,12,0,490.0,304.0,1.4,28.0,702.0,778.73,563.01
2016,9,16,12,15,496.0,300.5,1.45,28.0,702.0,793.64,574.46
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,806.5,583.69
2016,9,16,12,45,701.0,202.0,1.6,28.0,759.0,908.66,655.52
2016,9,16,13,0,900.0,107.0,1.7,28.0,816.0,989.66,707.54
2016,9,16,13,15,683.5,195.5,1.75,28.0,726.5,895.94,648.07
2016,9,16,13,30,467.0,284.0,1.8,28.0,637.0,779.75,569.38
2016,9,16,13,45,463.0,275.0,1.85,28.0,615.0,765.76,562.34
2016,9,16,14,0,459.0,266.0,1.9,28.0,593.0,749.6,552.88
2016,9,16,14,15,451.0,256.5,1.9,28.0,565.5,727.07,538.67
2016,9,16,14,30,443.0,247.0,1.9,28.0,538.0,702.71,523.18
2016,9,16,14,45,637.0,170.5,1.95,28.0,560.5,787.37,587.01
2016,9,16,15,0,831.0,94.0,2.0,28.0,583.0,847.87,628.87
2016,9,16,15,15,812.5,91.0,2.0,27.5,539.0,805.39,602.53
2016,9,16,15,30,794.0,88.0,2.0,27.0,495.0,761.05,575.39
2016,9,16,15,45,769.5,84.0,2.05,27.0,446.5,709.32,541.71
2016,9,16,16,0,745.0,80.0,2.1,27.0,398.0,656.78,506.65
2016,9,16,16,15,709.0,75.0,2.1,26.0,347.0,598.01,467.29
2016,9,16,16,30,673.0,70.0,2.1,25.0,296.0,537.12,423.32
2016,9,16,16,45,620.5,64.0,2.1,24.5,244.5,466.61,369.14
2016,9,16,17,0,568.0,58.0,2.1,24.0,193.0,399.6,315.29
2016,9,16,17,15,485.5,49.0,2.05,23.0,144.5,318.27,248.51
2016,9,16,17,30,403.0,40.0,2.0,22.0,96.0,244.79,185.42
2016,9,16,17,45,265.5,27.0,1.95,21.0,57.5,154.18,98.14
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,55.11,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,12.05,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,24.14,14.7
2016,9,17,6,45,0.0,43.0,0.5,15.5,43.0,39.38,28.84
2016,9,17,7,0,0.0,60.0,0.4,16.0,60.0,54.31,42.38
2016,9,17,7,15,0.0,78.0,0.35,16.5,78.0,69.9,56.23
2016,9,17,7,30,0.0,96.0,0.3,17.0,96.0,86.21,67.06
2016,9,17,7,45,0.5,114.0,0.3,18.0,114.5,102.78,80.29
2016,9,17,8,0,1.0,132.0,0.3,19.0,133.0,119.56,93.35
2016,9,17,8,15,9.0,154.0,0.3,19.5,158.5,141.84,110.48
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,165.32,128.33
2016,9,17,8,45,30.5,203.0,0.35,21.0,220.0,195.14,150.66
2016,9,17,9,0,44.0,230.0,0.4,22.0,256.0,228.52,175.4
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.5,274.01,209.3
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,323.19,245.46
2016,9,17,9,45,160.5,306.5,0.55,24.0,415.0,382.65,288.37
2016,9,17,10,0,217.0,324.0,0.6,25.0,475.0,446.05,333.18
2016,9,17,10,15,561.0,207.5,0.65,25.5,619.5,592.52,441.01
2016,9,17,10,30,905.0,91.0,0.7,26.0,764.0,749.72,549.85
2016,9,17,10,45,719.5,181.0,0.8,26.5,725.0,740.98,540.64
2016,9,17,11,0,534.0,271.0,0.9,27.0,686.0,709.27,515.98
2016,9,17,11,15,728.0,182.5,1.0,27.5,758.0,806.4,584.62
2016,9,17,11,30,922.0,94.0,1.1,28.0,830.0,897.71,641.85
2016,9,17,11,45,923.0,94.0,1.2,28.5,835.0,923.68,657.09
2016,9,17,12,0,924.0,94.0,1.3,29.0,840.0,946.24,670.98
2016,9,17,12,15,923.0,94.0,1.4,29.0,836.5,963.43,682.96
2016,9,17,12,30,922.0,94.0,1.5,29.0,833.0,976.96,692.81
2016,9,17,12,45,908.0,99.5,1.6,29.0,819.0,980.48,696.57
2016,9,17,13,0,894.0,105.0,1.7,29.0,805.0,980.17,698.14
2016,9,17,13,15,681.0,193.5,1.75,29.0,719.5,890.25,642.11
2016,9,17,13,30,468.0,282.0,1.8,29.0,634.0,777.88,566.15
2016,9,17,13,45,458.0,275.5,1.9,29.0,610.0,760.81,557.24
2016,9,17,14,0,448.0,269.0,2.0,29.0,586.0,741.72,546.0
2016,9,17,14,15,647.0,183.0,2.0,28.5,617.0,832.44,613.82
2016,9,17,14,30,846.0,97.0,2.0,28.0,648.0,900.41,660.43
2016,9,17,14,45,831.0,95.0,2.05,28.0,609.0,867.3,639.83
2016,9,17,15,0,816.0,93.0,2.1,28.0,570.0,831.64,618.31
2016,9,17,15,15,797.0,90.0,2.1,27.5,526.0,789.15,592.64
2016,9,17,15,30,778.0,87.0,2.1,27.0,482.0,744.89,565.27
2016,9,17,15,45,751.0,83.5,2.15,27.0,434.0,692.41,530.74
2016,9,17,16,0,724.0,80.0,2.2,27.0,386.0,639.36,494.96
2016,9,17,16,15,687.5,75.0,2.15,26.5,336.0,581.28,454.36
2016,9,17,16,30,651.0,70.0,2.1,26.0,286.0,521.1,409.66
2016,9,17,16,45,598.0,63.5,2.1,25.5,235.5,450.85,355.59
2016,9,17,17,0,545.0,57.0,2.1,25.0,185.0,384.23,301.99
2016,9,17,17,15,461.0,48.0,1.95,24.0,137.0,303.63,235.68
2016,9,17,17,30,377.0,39.0,1.8,23.0,89.0,231.09,173.31
2016,9,17,17,45,240.0,26.0,1.7,22.0,52.5,140.85,83.1
2016,9,17,18,0,103.0,13.0,1.6,21.0,16.0,45.67,0.0
2016,9,17,18,15,51.5,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.85,16.5,35.0,11.99,0.0
2016,9,18,6,30,353.0,31.0,0.9,17.0,70.0,24.4,14.63
2016,9,18,6,45,446.5,40.0,1.0,18.0,116.0,30.27,20.6
2016,9,18,7,0,540.0,49.0,1.1,19.0,162.0,35.9,25.79
2016,9,18,7,15,597.5,55.0,1.05,19.5,212.0,39.71,29.28
2016,9,18,7,30,655.0,61.0,1.0,20.0,262.0,88.31,45.53
2016,9,18,7,45,694.5,65.0,0.95,21.0,312.5,142.86,82.14
2016,9,18,8,0,734.0,69.0,0.9,22.0,363.0,198.61,126.17
2016,9,18,8,15,761.0,72.5,0.9,23.0,411.5,255.04,173.79
2016,9,18,8,30,788.0,76.0,0.9,24.0,460.0,313.95,223.46
2016,9,18,8,45,808.5,78.5,0.9,25.0,505.0,371.7,271.3
2016,9,18,9,0,829.0,81.0,0.9,26.0,550.0,432.35,319.51
2016,9,18,9,15,843.5,83.0,0.85,27.0,590.0,488.13,362.02
2016,9,18,9,30,858.0,85.0,0.8,28.0,630.0,543.72,402.42
2016,9,18,9,45,876.5,83.5,0.75,29.0,666.0,597.78,439.95
2016,9,18,10,0,895.0,82.0,0.7,30.0,702.0,651.4,475.5
2016,9,18,10,15,903.0,83.0,0.6,30.5,729.5,699.68,506.23
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,746.08,532.61
2016,9,18,10,45,916.0,85.0,0.45,31.5,777.5,788.07,556.2
2016,9,18,11,0,921.0,86.0,0.4,32.0,798.0,827.5,577.72
2016,9,18,11,15,707.0,190.5,0.5,32.5,742.5,796.46,558.02
2016,9,18,11,30,493.0,295.0,0.6,33.0,687.0,739.54,517.92
2016,9,18,11,45,712.0,191.0,0.7,33.5,760.5,847.22,591.19
2016,9,18,12,0,931.0,87.0,0.8,34.0,834.0,943.72,649.0
2016,9,18,12,15,699.0,196.5,0.95,34.0,756.5,875.96,609.1
2016,9,18,12,30,467.0,306.0,1.1,34.0,679.0,781.9,548.3
2016,9,18,12,45,690.5,198.5,1.25,34.5,741.0,892.9,624.99
2016,9,18,13,0,914.0,91.0,1.4,35.0,803.0,982.12,679.64
2016,9,18,13,15,909.5,90.5,1.5,34.5,784.0,980.4,680.98
2016,9,18,13,30,905.0,90.0,1.6,34.0,765.0,974.95,681.17
2016,9,18,13,45,898.5,88.5,1.7,34.0,739.0,962.78,675.9
2016,9,18,14,0,892.0,87.0,1.8,34.0,713.0,947.04,668.46
2016,9,18,14,15,882.0,85.5,1.85,34.0,680.0,924.61,656.26
2016,9,18,14,30,872.0,84.0,1.9,34.0,647.0,898.99,642.05
2016,9,18,14,45,859.0,82.0,2.0,34.0,608.0,867.1,624.19
2016,9,18,15,0,846.0,80.0,2.1,34.0,569.0,832.55,604.37
2016,9,18,15,15,827.5,77.5,2.15,33.5,525.0,790.41,579.95
2016,9,18,15,30,809.0,75.0,2.2,33.0,481.0,753.01,558.24
2016,9,18,15,45,784.0,71.5,2.25,32.5,433.0,701.01,525.86
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,648.27,492.06
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,587.36,451.69
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,527.35,408.62
2016,9,18,16,45,636.5,54.5,2.2,29.0,233.5,457.43,356.1
2016,9,18,17,0,585.0,49.0,2.2,28.0,183.0,394.29,306.05
2016,9,18,17,15,501.0,41.5,2.1,27.0,135.0,313.9,240.34
2016,9,18,17,30,417.0,34.0,2.0,26.0,87.0,241.7,178.12
2016,9,18,17,45,271.5,22.5,1.9,25.0,50.5,146.62,76.87
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,50.79,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
