Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,172.0,15.0,1.05,18.5,33.5,11.62,0.0
2016,9,19,6,30,344.0,30.0,1.1,19.0,67.0,23.6,13.68
2016,9,19,6,45,434.5,39.5,1.15,19.5,112.5,29.95,20.13
2016,9,19,7,0,525.0,49.0,1.2,20.0,158.0,36.01,25.75
2016,9,19,7,15,583.5,55.0,1.15,20.5,207.5,39.31,28.78
2016,9,19,7,30,642.0,61.0,1.1,21.0,257.0,87.08,44.91
2016,9,19,7,45,680.5,66.0,1.05,22.0,307.0,141.58,81.43
2016,9,19,8,0,719.0,71.0,1.0,23.0,357.0,197.16,125.17
2016,9,19,8,15,747.0,74.5,1.0,24.0,405.0,252.93,172.02
2016,9,19,8,30,775.0,78.0,1.0,25.0,453.0,311.3,221.08
2016,9,19,8,45,795.0,80.5,1.05,26.0,497.0,368.11,268.23
2016,9,19,9,0,815.0,83.0,1.1,27.0,541.0,425.98,314.63
2016,9,19,9,15,830.0,85.5,1.1,27.5,581.0,483.4,359.4
2016,9,19,9,30,845.0,88.0,1.1,28.0,621.0,539.01,401.22
2016,9,19,9,45,847.5,93.5,1.15,28.5,652.5,589.88,438.47
2016,9,19,10,0,850.0,99.0,1.2,29.0,684.0,638.96,473.24
2016,9,19,10,15,858.5,100.5,1.2,29.5,711.5,686.17,505.37
2016,9,19,10,30,867.0,102.0,1.2,30.0,739.0,731.66,534.38
2016,9,19,10,45,874.5,102.0,1.3,30.5,760.0,772.93,560.45
2016,9,19,11,0,882.0,102.0,1.4,31.0,781.0,811.94,584.82
2016,9,19,11,15,885.5,102.5,1.5,31.0,794.0,845.67,606.86
2016,9,19,11,30,889.0,103.0,1.6,31.0,807.0,876.52,627.08
2016,9,19,11,45,689.5,200.5,1.75,31.5,748.5,836.39,601.07
2016,9,19,12,0,490.0,298.0,1.9,32.0,690.0,771.3,554.35
2016,9,19,12,15,462.0,308.5,1.95,32.0,677.0,769.01,553.26
2016,9,19,12,30,434.0,319.0,2.0,32.0,664.0,763.91,549.76
2016,9,19,12,45,435.0,314.0,2.15,32.5,655.0,767.61,552.64
2016,9,19,13,0,436.0,309.0,2.3,33.0,646.0,769.2,554.07
2016,9,19,13,15,444.0,297.0,2.35,32.5,633.5,767.94,555.6
2016,9,19,13,30,452.0,285.0,2.4,32.0,621.0,764.39,555.71
2016,9,19,13,45,653.0,193.0,2.5,32.0,659.0,859.16,624.86
2016,9,19,14,0,854.0,101.0,2.6,32.0,697.0,925.63,669.24
2016,9,19,14,15,843.5,99.5,2.65,31.5,664.5,903.35,657.05
2016,9,19,14,30,833.0,98.0,2.7,31.0,632.0,885.84,648.73
2016,9,19,14,45,823.0,94.0,2.75,31.0,594.5,854.96,630.14
2016,9,19,15,0,813.0,90.0,2.8,31.0,557.0,821.32,609.62
2016,9,19,15,15,793.5,87.0,2.8,30.5,513.0,778.46,583.44
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,733.88,555.62
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,683.98,523.6
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,633.15,490.01
2016,9,19,16,15,694.0,69.5,2.85,28.5,326.0,571.76,446.76
2016,9,19,16,30,657.0,65.0,2.8,28.0,276.0,514.85,403.99
2016,9,19,16,45,608.0,58.5,2.75,27.5,226.0,446.97,351.13
2016,9,19,17,0,559.0,52.0,2.7,27.0,176.0,382.4,298.59
2016,9,19,17,15,472.0,43.5,2.6,26.0,129.0,300.86,231.32
2016,9,19,17,30,385.0,35.0,2.5,25.0,82.0,227.83,167.66
2016,9,19,17,45,241.5,22.5,2.4,24.0,47.0,132.99,58.46
2016,9,19,18,0,98.0,10.0,2.3,23.0,12.0,40.58,0.0
2016,9,19,18,15,49.0,5.0,2.3,22.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,157.0,16.5,2.6,14.5,33.0,13.09,0.0
2016,9,20,6,30,314.0,33.0,2.7,15.0,66.0,26.59,16.24
2016,9,20,6,45,416.5,43.0,2.8,15.5,112.5,33.26,23.31
2016,9,20,7,0,519.0,53.0,2.9,16.0,159.0,39.64,29.35
2016,9,20,7,15,580.5,59.5,2.9,16.5,209.5,42.68,32.24
2016,9,20,7,30,642.0,66.0,2.9,17.0,260.0,90.89,49.03
2016,9,20,7,45,686.0,70.0,2.95,17.5,311.0,142.26,83.52
2016,9,20,8,0,730.0,74.0,3.0,18.0,362.0,201.53,131.51
2016,9,20,8,15,758.0,77.5,2.95,18.5,410.5,257.97,180.84
2016,9,20,8,30,786.0,81.0,2.9,19.0,459.0,316.99,232.86
2016,9,20,8,45,810.0,82.5,2.85,19.5,504.5,374.97,283.46
2016,9,20,9,0,834.0,84.0,2.8,20.0,550.0,434.43,333.85
2016,9,20,9,15,848.5,86.0,2.8,20.5,590.0,492.09,381.39
2016,9,20,9,30,863.0,88.0,2.8,21.0,630.0,547.9,425.92
2016,9,20,9,45,757.0,135.5,2.8,21.5,630.0,577.1,448.04
2016,9,20,10,0,651.0,183.0,2.8,22.0,630.0,595.74,460.86
2016,9,20,10,15,775.5,138.0,2.8,22.5,691.0,668.3,515.62
2016,9,20,10,30,900.0,93.0,2.8,23.0,752.0,745.44,570.83
2016,9,20,10,45,905.5,94.0,2.85,23.5,772.0,787.35,598.09
2016,9,20,11,0,911.0,95.0,2.9,24.0,792.0,826.75,623.58
2016,9,20,11,15,703.0,193.0,2.95,24.0,736.0,794.31,600.53
2016,9,20,11,30,495.0,291.0,3.0,24.0,680.0,736.48,555.5
2016,9,20,11,45,706.5,194.0,3.05,24.5,753.0,843.85,634.4
2016,9,20,12,0,918.0,97.0,3.1,25.0,826.0,940.01,697.53
2016,9,20,12,15,670.0,210.0,3.15,25.0,741.0,861.51,644.19
2016,9,20,12,30,422.0,323.0,3.2,25.0,656.0,756.32,566.27
2016,9,20,12,45,440.0,310.0,3.25,25.0,652.5,767.63,576.09
2016,9,20,13,0,458.0,297.0,3.3,25.0,649.0,776.91,583.79
2016,9,20,13,15,498.0,273.5,3.3,25.0,647.5,793.66,597.25
2016,9,20,13,30,538.0,250.0,3.3,25.0,646.0,807.57,608.76
2016,9,20,13,45,566.0,229.0,3.35,25.0,633.0,809.62,612.17
2016,9,20,14,0,594.0,208.0,3.4,25.0,620.0,813.34,616.77
2016,9,20,14,15,593.5,195.5,3.4,24.5,590.0,792.25,604.5
2016,9,20,14,30,593.0,183.0,3.4,24.0,560.0,768.42,590.38
2016,9,20,14,45,707.5,136.0,3.45,24.0,558.0,804.66,618.04
2016,9,20,15,0,822.0,89.0,3.5,24.0,556.0,825.72,634.44
2016,9,20,15,15,802.0,86.0,3.5,23.5,512.0,782.16,606.26
2016,9,20,15,30,782.0,83.0,3.5,23.0,468.0,736.9,576.78
2016,9,20,15,45,755.0,79.0,3.55,23.0,420.0,683.73,539.96
2016,9,20,16,0,728.0,75.0,3.6,23.0,372.0,630.03,501.9
2016,9,20,16,15,689.5,70.5,3.55,22.5,321.5,571.06,458.67
2016,9,20,16,30,651.0,66.0,3.5,22.0,271.0,510.41,411.59
2016,9,20,16,45,596.0,59.5,3.5,21.5,221.0,439.44,354.57
2016,9,20,17,0,541.0,53.0,3.5,21.0,171.0,372.35,298.31
2016,9,20,17,15,450.5,44.0,3.45,20.0,124.0,289.7,228.09
2016,9,20,17,30,360.0,35.0,3.4,19.0,77.0,215.96,161.57
2016,9,20,17,45,180.0,17.5,3.35,18.5,38.5,102.39,32.15
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,83.0,17.5,3.6,14.0,25.5,13.81,0.0
2016,9,21,6,30,166.0,35.0,3.8,14.0,51.0,27.31,16.68
2016,9,21,6,45,224.0,52.0,4.0,14.5,88.5,39.82,29.07
2016,9,21,7,0,282.0,69.0,4.2,15.0,126.0,51.79,40.14
2016,9,21,7,15,316.0,85.5,4.3,15.5,166.5,62.78,50.12
2016,9,21,7,30,350.0,102.0,4.4,16.0,207.0,101.22,68.08
2016,9,21,7,45,382.0,115.0,4.5,16.5,248.5,141.2,96.43
2016,9,21,8,0,414.0,128.0,4.6,17.0,290.0,185.06,131.79
2016,9,21,8,15,291.0,166.0,4.6,17.0,287.5,216.73,164.53
2016,9,21,8,30,168.0,204.0,4.6,17.0,285.0,232.93,182.79
2016,9,21,8,45,208.0,221.5,4.65,17.5,331.0,275.83,217.35
2016,9,21,9,0,248.0,239.0,4.7,18.0,377.0,323.64,255.72
2016,9,21,9,15,390.5,218.5,4.7,18.0,454.0,392.06,310.73
2016,9,21,9,30,533.0,198.0,4.7,18.0,531.0,473.36,376.16
2016,9,21,9,45,712.5,145.0,4.75,18.5,615.5,559.9,445.31
2016,9,21,10,0,892.0,92.0,4.8,19.0,700.0,656.95,521.68
2016,9,21,10,15,901.5,93.0,4.8,19.0,729.0,706.05,559.61
2016,9,21,10,30,911.0,94.0,4.8,19.0,758.0,753.37,594.14
2016,9,21,10,45,919.0,94.5,4.8,19.5,779.5,797.03,623.91
2016,9,21,11,0,927.0,95.0,4.8,20.0,801.0,838.33,651.62
2016,9,21,11,15,785.0,164.0,4.8,20.0,769.0,828.45,643.81
2016,9,21,11,30,643.0,233.0,4.8,20.0,737.0,806.65,626.2
2016,9,21,11,45,462.5,302.0,4.85,20.5,665.5,735.43,569.45
2016,9,21,12,0,282.0,371.0,4.9,21.0,594.0,648.95,500.81
2016,9,21,12,15,175.5,365.0,4.95,21.0,503.5,542.01,419.92
2016,9,21,12,30,69.0,359.0,5.0,21.0,413.0,429.27,332.52
2016,9,21,12,45,501.0,229.5,5.05,21.0,613.5,738.62,577.34
2016,9,21,13,0,933.0,100.0,5.1,21.0,814.0,1005.14,768.81
2016,9,21,13,15,717.0,180.5,5.15,21.0,721.0,905.51,698.3
2016,9,21,13,30,501.0,261.0,5.2,21.0,628.0,783.5,608.75
2016,9,21,13,45,519.5,243.0,5.3,21.0,612.0,780.2,609.05
2016,9,21,14,0,538.0,225.0,5.4,21.0,596.0,773.96,606.66
2016,9,21,14,15,531.0,215.0,5.45,21.0,566.0,750.23,590.55
2016,9,21,14,30,524.0,205.0,5.5,21.0,536.0,724.36,572.85
2016,9,21,14,45,699.5,144.0,5.55,21.0,556.5,805.1,636.26
2016,9,21,15,0,875.0,83.0,5.6,21.0,577.0,854.35,673.87
2016,9,21,15,15,856.0,80.5,5.6,20.5,531.0,817.79,649.81
2016,9,21,15,30,837.0,78.0,5.6,20.0,485.0,772.16,619.03
2016,9,21,15,45,814.0,73.5,5.6,20.0,436.0,719.44,581.13
2016,9,21,16,0,791.0,69.0,5.6,20.0,387.0,665.74,541.71
2016,9,21,16,15,753.5,65.0,5.5,19.5,334.5,602.25,494.07
2016,9,21,16,30,716.0,61.0,5.4,19.0,282.0,539.72,443.91
2016,9,21,16,45,660.0,55.0,5.35,18.5,229.5,465.53,382.49
2016,9,21,17,0,604.0,49.0,5.3,18.0,177.0,399.13,324.83
2016,9,21,17,15,508.5,41.0,5.2,17.0,128.0,312.41,249.22
2016,9,21,17,30,413.0,33.0,5.1,16.0,79.0,235.06,176.6
2016,9,21,17,45,206.5,16.5,5.05,15.5,39.5,109.09,14.56
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,12.36,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,24.99,14.62
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,31.28,21.7
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,37.33,27.5
2016,9,22,7,15,585.0,57.0,4.1,14.5,204.5,40.92,30.91
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,88.83,47.8
2016,9,22,7,45,696.0,67.5,3.95,15.5,307.5,143.68,85.06
2016,9,22,8,0,744.0,71.0,3.9,16.0,360.0,200.51,131.23
2016,9,22,8,15,772.5,74.5,3.7,16.5,409.0,257.83,181.84
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,317.77,235.23
2016,9,22,8,45,825.0,79.5,3.35,17.5,504.0,376.5,287.08
2016,9,22,9,0,849.0,81.0,3.2,18.0,550.0,438.27,339.84
2016,9,22,9,15,863.5,83.0,3.1,18.5,590.0,494.99,387.11
2016,9,22,9,30,878.0,85.0,3.0,19.0,630.0,551.44,432.46
2016,9,22,9,45,894.0,84.5,2.9,19.5,665.5,605.8,474.63
2016,9,22,10,0,910.0,84.0,2.8,20.0,701.0,659.42,514.78
2016,9,22,10,15,917.5,85.0,2.75,20.0,729.0,707.83,551.01
2016,9,22,10,30,925.0,86.0,2.7,20.0,757.0,754.24,583.15
2016,9,22,10,45,930.0,87.0,2.65,20.5,777.0,796.53,610.51
2016,9,22,11,0,935.0,88.0,2.6,21.0,797.0,836.2,635.66
2016,9,22,11,15,938.0,88.5,2.65,21.0,809.5,870.89,659.07
2016,9,22,11,30,941.0,89.0,2.7,21.0,822.0,902.45,680.33
2016,9,22,11,45,718.0,189.5,2.75,21.5,751.0,847.48,641.34
2016,9,22,12,0,495.0,290.0,2.8,22.0,680.0,766.04,579.67
2016,9,22,12,15,504.0,281.5,2.8,22.0,677.0,778.03,589.28
2016,9,22,12,30,513.0,273.0,2.8,22.0,674.0,787.91,596.76
2016,9,22,12,45,719.5,183.0,2.85,22.5,736.0,899.06,676.26
2016,9,22,13,0,926.0,93.0,2.9,23.0,798.0,988.81,735.05
2016,9,22,13,15,921.0,92.5,2.95,23.0,778.5,986.35,733.67
2016,9,22,13,30,916.0,92.0,3.0,23.0,759.0,980.12,730.79
2016,9,22,13,45,906.5,91.5,3.05,23.0,731.5,965.95,722.74
2016,9,22,14,0,897.0,91.0,3.1,23.0,704.0,948.26,712.48
2016,9,22,14,15,886.0,89.5,3.2,22.5,670.0,924.65,699.96
2016,9,22,14,30,875.0,88.0,3.3,22.0,636.0,897.89,685.18
2016,9,22,14,45,857.5,87.0,3.4,22.0,595.5,863.07,663.3
2016,9,22,15,0,840.0,86.0,3.5,22.0,555.0,833.02,644.58
2016,9,22,15,15,819.5,83.0,3.6,21.5,510.0,788.49,616.39
2016,9,22,15,30,799.0,80.0,3.7,21.0,465.0,742.25,586.37
2016,9,22,15,45,765.5,78.0,3.85,21.0,415.5,686.03,547.22
2016,9,22,16,0,732.0,76.0,4.0,21.0,366.0,629.68,506.93
2016,9,22,16,15,691.5,71.0,4.05,20.5,315.0,569.01,461.68
2016,9,22,16,30,651.0,66.0,4.1,20.0,264.0,506.54,412.53
2016,9,22,16,45,587.0,60.0,4.2,19.5,213.0,431.26,351.12
2016,9,22,17,0,523.0,54.0,4.3,19.0,162.0,360.68,291.1
2016,9,22,17,15,424.0,44.0,4.15,18.0,115.5,274.29,216.64
2016,9,22,17,30,325.0,34.0,4.0,17.0,69.0,197.79,145.35
2016,9,22,17,45,162.5,17.0,3.9,16.5,34.5,91.92,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,10.6,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,21.36,11.46
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,26.96,17.88
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,32.34,22.99
2016,9,23,7,15,608.0,50.0,1.9,15.5,201.0,38.71,28.84
2016,9,23,7,30,667.0,56.0,1.8,16.0,251.0,85.99,44.72
2016,9,23,7,45,705.0,60.0,1.75,17.0,301.0,137.57,78.95
2016,9,23,8,0,743.0,64.0,1.7,18.0,351.0,193.48,123.97
2016,9,23,8,15,770.0,67.5,1.65,18.5,398.5,250.26,173.39
2016,9,23,8,30,797.0,71.0,1.6,19.0,446.0,309.46,225.25
2016,9,23,8,45,817.0,73.0,1.6,20.0,490.0,366.83,274.57
2016,9,23,9,0,837.0,75.0,1.6,21.0,534.0,426.86,324.24
2016,9,23,9,15,851.0,77.0,1.55,21.5,573.5,482.53,369.33
2016,9,23,9,30,865.0,79.0,1.5,22.0,613.0,537.93,412.45
2016,9,23,9,45,875.5,80.5,1.5,22.5,646.5,590.27,451.98
2016,9,23,10,0,886.0,82.0,1.5,23.0,680.0,641.43,489.3
2016,9,23,10,15,893.5,83.0,1.55,23.0,706.5,688.66,524.06
2016,9,23,10,30,901.0,84.0,1.6,23.0,733.0,733.95,555.12
2016,9,23,10,45,905.0,85.0,1.65,23.5,752.5,774.46,581.14
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,812.34,605.16
2016,9,23,11,15,912.0,86.5,1.8,24.0,784.0,846.07,627.93
2016,9,23,11,30,915.0,87.0,1.9,24.0,796.0,876.78,648.7
2016,9,23,11,45,913.5,88.0,2.0,24.5,799.5,900.9,663.88
2016,9,23,12,0,912.0,89.0,2.1,25.0,803.0,921.53,676.83
2016,9,23,12,15,911.0,89.0,2.25,25.0,799.0,937.96,688.96
2016,9,23,12,30,910.0,89.0,2.4,25.0,795.0,950.77,698.85
2016,9,23,12,45,903.5,90.0,2.55,25.0,782.5,955.87,703.82
2016,9,23,13,0,897.0,91.0,2.7,25.0,770.0,957.23,706.49
2016,9,23,13,15,892.0,90.5,2.8,24.5,751.0,954.62,707.63
2016,9,23,13,30,887.0,90.0,2.9,24.0,732.0,948.37,706.47
2016,9,23,13,45,879.0,89.0,3.05,24.0,705.5,935.13,699.75
2016,9,23,14,0,871.0,88.0,3.2,24.0,679.0,918.45,690.75
2016,9,23,14,15,861.0,86.0,3.25,24.0,646.0,895.46,676.78
2016,9,23,14,30,851.0,84.0,3.3,24.0,613.0,869.37,660.7
2016,9,23,14,45,838.5,81.5,3.4,24.0,575.0,837.59,640.85
2016,9,23,15,0,826.0,79.0,3.5,24.0,537.0,803.22,618.99
2016,9,23,15,15,806.5,76.5,3.5,23.5,493.0,767.56,596.63
2016,9,23,15,30,787.0,74.0,3.5,23.0,449.0,723.17,567.51
2016,9,23,15,45,758.0,71.0,3.55,23.0,401.0,669.66,530.18
2016,9,23,16,0,729.0,68.0,3.6,23.0,353.0,615.8,491.7
2016,9,23,16,15,689.5,63.5,3.6,22.0,303.5,553.15,446.24
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,491.86,398.87
2016,9,23,16,45,594.5,52.5,3.6,20.5,204.5,424.37,343.55
2016,9,23,17,0,539.0,46.0,3.6,20.0,155.0,357.78,286.72
2016,9,23,17,15,441.5,37.5,3.55,19.0,109.5,273.66,214.32
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,199.6,143.18
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,90.67,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,15.5,29.5,11.91,0.0
2016,9,24,6,30,380.0,25.0,1.4,16.0,59.0,19.64,9.67
2016,9,24,6,45,479.0,33.0,1.5,16.5,105.5,27.17,17.81
2016,9,24,7,0,578.0,41.0,1.6,17.0,152.0,32.73,23.11
2016,9,24,7,15,637.0,46.0,1.65,17.5,202.5,35.34,25.61
2016,9,24,7,30,696.0,51.0,1.7,18.0,253.0,82.89,40.96
2016,9,24,7,45,735.0,54.5,1.75,19.0,303.5,135.89,75.68
2016,9,24,8,0,774.0,58.0,1.8,20.0,354.0,193.26,121.58
2016,9,24,8,15,801.0,61.0,1.9,20.5,402.5,254.31,174.37
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,314.39,227.04
2016,9,24,8,45,848.0,66.0,2.1,22.0,496.5,372.98,277.53
2016,9,24,9,0,868.0,68.0,2.2,23.0,542.0,432.45,327.15
2016,9,24,9,15,882.5,70.0,2.2,23.5,582.0,489.91,373.99
2016,9,24,9,30,897.0,72.0,2.2,24.0,622.0,547.08,418.91
2016,9,24,9,45,911.0,71.5,2.2,25.0,657.0,600.9,458.96
2016,9,24,10,0,925.0,71.0,2.2,26.0,692.0,653.75,496.79
2016,9,24,10,15,932.5,72.0,2.15,26.5,719.5,702.54,531.02
2016,9,24,10,30,940.0,73.0,2.1,27.0,747.0,749.29,560.78
2016,9,24,10,45,945.5,73.5,2.1,27.5,767.5,791.73,587.45
2016,9,24,11,0,951.0,74.0,2.1,28.0,788.0,831.52,612.0
2016,9,24,11,15,954.0,74.5,2.05,28.0,800.5,866.41,633.85
2016,9,24,11,30,957.0,75.0,2.0,28.0,813.0,898.12,653.47
2016,9,24,11,45,958.5,75.0,1.95,28.5,817.5,924.64,668.3
2016,9,24,12,0,960.0,75.0,1.9,29.0,822.0,947.61,680.79
2016,9,24,12,15,959.5,75.0,1.9,29.0,818.5,965.11,691.74
2016,9,24,12,30,959.0,75.0,1.9,29.0,815.0,978.82,700.45
2016,9,24,12,45,946.0,80.5,1.95,29.5,801.0,983.22,702.63
2016,9,24,13,0,933.0,86.0,2.0,30.0,787.0,983.68,702.55
2016,9,24,13,15,928.0,85.0,2.05,30.0,767.5,980.42,701.71
2016,9,24,13,30,923.0,84.0,2.1,30.0,748.0,973.37,698.62
2016,9,24,13,45,915.0,83.0,2.15,30.0,721.0,959.77,691.51
2016,9,24,14,0,907.0,82.0,2.2,30.0,694.0,942.6,682.21
2016,9,24,14,15,896.5,80.5,2.2,29.5,660.0,919.1,669.74
2016,9,24,14,30,886.0,79.0,2.2,29.0,626.0,892.41,655.17
2016,9,24,14,45,871.5,77.5,2.25,29.0,586.0,859.23,635.34
2016,9,24,15,0,857.0,76.0,2.3,29.0,546.0,823.46,613.59
2016,9,24,15,15,837.5,73.5,2.3,28.5,501.0,780.07,587.13
2016,9,24,15,30,818.0,71.0,2.3,28.0,456.0,741.39,563.45
2016,9,24,15,45,790.0,67.5,2.35,28.0,407.5,686.91,527.18
2016,9,24,16,0,762.0,64.0,2.4,28.0,359.0,631.94,489.65
2016,9,24,16,15,722.5,60.0,2.35,27.0,308.0,568.63,445.53
2016,9,24,16,30,683.0,56.0,2.3,26.0,257.0,506.61,399.16
2016,9,24,16,45,620.5,50.5,2.3,25.0,206.0,431.43,340.49
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,364.73,285.5
2016,9,24,17,15,457.0,36.5,2.25,23.0,108.5,278.35,212.82
2016,9,24,17,30,356.0,28.0,2.2,22.0,62.0,202.44,138.8
2016,9,24,17,45,178.0,14.0,2.2,21.0,31.0,76.59,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,11.91,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,19.77,9.38
2016,9,25,6,45,485.5,33.0,1.9,18.0,106.0,27.32,17.75
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,32.89,23.0
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.0,35.94,25.88
2016,9,25,7,30,709.0,52.0,2.1,20.0,255.0,84.07,41.36
2016,9,25,7,45,747.5,56.0,2.15,21.0,306.5,138.23,76.52
2016,9,25,8,0,786.0,60.0,2.2,22.0,358.0,196.7,122.98
2016,9,25,8,15,812.5,63.0,2.2,22.5,407.0,255.37,173.59
2016,9,25,8,30,839.0,66.0,2.2,23.0,456.0,318.87,228.62
2016,9,25,8,45,858.0,68.5,2.25,24.0,501.0,378.2,279.32
2016,9,25,9,0,877.0,71.0,2.3,25.0,546.0,438.29,328.99
2016,9,25,9,15,890.5,72.5,2.25,25.5,586.0,495.27,375.03
2016,9,25,9,30,904.0,74.0,2.2,26.0,626.0,551.82,418.99
2016,9,25,9,45,916.5,74.5,2.2,27.0,660.5,606.09,458.98
2016,9,25,10,0,929.0,75.0,2.2,28.0,695.0,659.25,496.63
2016,9,25,10,15,936.0,76.0,2.15,28.5,722.5,707.86,530.46
2016,9,25,10,30,943.0,77.0,2.1,29.0,750.0,754.37,559.9
2016,9,25,10,45,945.5,79.0,2.1,30.0,769.0,796.22,584.73
2016,9,25,11,0,948.0,81.0,2.1,31.0,788.0,835.21,607.24
2016,9,25,11,15,950.5,81.5,2.0,31.5,800.0,869.59,626.76
2016,9,25,11,30,953.0,82.0,1.9,32.0,812.0,900.77,643.9
2016,9,25,11,45,951.5,83.0,1.85,32.5,815.5,925.65,657.35
2016,9,25,12,0,950.0,84.0,1.8,33.0,819.0,946.9,668.48
2016,9,25,12,15,949.0,84.0,1.7,33.0,815.0,963.78,677.64
2016,9,25,12,30,948.0,84.0,1.6,33.0,811.0,976.89,684.48
2016,9,25,12,45,942.0,85.0,1.5,33.5,798.0,982.64,685.45
2016,9,25,13,0,936.0,86.0,1.4,34.0,785.0,984.51,684.17
2016,9,25,13,15,931.0,85.0,1.25,34.0,765.0,981.19,680.45
2016,9,25,13,30,926.0,84.0,1.1,34.0,745.0,974.06,674.48
2016,9,25,13,45,914.0,85.0,1.0,34.5,717.0,958.99,663.29
2016,9,25,14,0,902.0,86.0,0.9,35.0,689.0,940.46,650.22
2016,9,25,14,15,891.0,84.0,0.8,35.0,655.0,915.99,635.01
2016,9,25,14,30,880.0,82.0,0.7,35.0,621.0,888.34,617.95
2016,9,25,14,45,861.0,81.5,0.6,35.0,580.0,852.6,595.94
2016,9,25,15,0,842.0,81.0,0.5,35.0,539.0,821.62,576.91
2016,9,25,15,15,821.5,78.0,0.55,34.5,494.0,777.01,552.72
2016,9,25,15,30,801.0,75.0,0.6,34.0,449.0,730.72,526.84
2016,9,25,15,45,769.5,72.0,0.65,33.5,399.5,674.88,493.71
2016,9,25,16,0,738.0,69.0,0.7,33.0,350.0,618.85,459.19
2016,9,25,16,15,696.5,64.5,0.8,32.0,299.5,554.62,417.67
2016,9,25,16,30,655.0,60.0,0.9,31.0,249.0,495.49,376.48
2016,9,25,16,45,590.0,53.5,1.05,30.0,198.0,419.5,320.48
2016,9,25,17,0,525.0,47.0,1.2,29.0,147.0,348.5,264.9
2016,9,25,17,15,421.0,37.5,1.3,28.0,101.5,261.52,194.21
2016,9,25,17,30,317.0,28.0,1.4,27.0,56.0,185.44,119.56
2016,9,25,17,45,158.5,14.0,1.5,26.0,28.0,69.13,0.0
2016,9,25,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,13.34,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,22.69,11.13
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,31.89,21.56
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,40.61,29.6
2016,9,26,7,15,513.0,61.5,0.3,20.5,185.5,45.3,33.94
2016,9,26,7,30,580.0,70.0,0.3,21.0,235.0,88.3,48.95
2016,9,26,7,45,625.0,76.5,0.3,22.0,285.0,137.9,80.74
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,192.78,122.78
2016,9,26,8,15,702.0,88.0,0.25,24.0,383.5,248.15,168.04
2016,9,26,8,30,734.0,93.0,0.2,25.0,432.0,306.65,215.76
2016,9,26,8,45,756.5,97.0,0.2,26.0,476.5,365.71,263.14
2016,9,26,9,0,779.0,101.0,0.2,27.0,521.0,423.73,308.1
2016,9,26,9,15,796.5,104.5,0.3,27.5,561.0,480.05,351.55
2016,9,26,9,30,814.0,108.0,0.4,28.0,601.0,536.64,393.84
2016,9,26,9,45,826.0,110.5,0.55,29.0,635.0,589.06,431.66
2016,9,26,10,0,838.0,113.0,0.7,30.0,669.0,640.62,467.72
2016,9,26,10,15,847.5,115.0,0.75,30.5,696.5,688.87,500.38
2016,9,26,10,30,857.0,117.0,0.8,31.0,724.0,735.51,531.11
2016,9,26,10,45,863.0,118.5,0.9,31.5,744.5,777.16,557.15
2016,9,26,11,0,869.0,120.0,1.0,32.0,765.0,816.46,581.5
2016,9,26,11,15,872.5,120.5,1.1,32.5,777.0,850.11,602.11
2016,9,26,11,30,876.0,121.0,1.2,33.0,789.0,875.26,617.35
2016,9,26,11,45,878.0,121.0,1.3,33.5,793.5,900.53,632.75
2016,9,26,12,0,880.0,121.0,1.4,34.0,798.0,922.57,646.13
2016,9,26,12,15,879.0,121.0,1.5,34.0,794.0,938.55,657.17
2016,9,26,12,30,878.0,121.0,1.6,34.0,790.0,951.03,666.21
2016,9,26,12,45,901.5,107.5,1.75,34.0,785.5,968.05,678.83
2016,9,26,13,0,925.0,94.0,1.9,34.0,781.0,981.25,689.14
2016,9,26,13,15,919.5,93.0,1.95,34.0,761.0,977.46,687.88
2016,9,26,13,30,914.0,92.0,2.0,34.0,741.0,969.91,684.58
2016,9,26,13,45,907.0,90.5,2.1,34.0,714.0,956.68,678.39
2016,9,26,14,0,900.0,89.0,2.2,34.0,687.0,939.89,670.0
2016,9,26,14,15,889.0,87.5,2.2,33.5,652.5,916.03,657.51
2016,9,26,14,30,878.0,86.0,2.2,33.0,618.0,889.02,642.98
2016,9,26,14,45,864.5,83.0,2.25,33.0,578.5,855.09,622.95
2016,9,26,15,0,851.0,80.0,2.3,33.0,539.0,825.56,605.67
2016,9,26,15,15,830.5,77.0,2.25,32.5,493.5,780.68,578.25
2016,9,26,15,30,810.0,74.0,2.2,32.0,448.0,734.09,549.24
2016,9,26,15,45,784.0,70.0,2.15,31.5,399.5,680.82,514.86
2016,9,26,16,0,758.0,66.0,2.1,31.0,351.0,626.91,479.06
2016,9,26,16,15,717.0,61.5,1.9,30.0,299.5,562.29,433.49
2016,9,26,16,30,676.0,57.0,1.7,29.0,248.0,499.09,386.26
2016,9,26,16,45,616.5,50.5,1.55,28.0,197.5,428.77,331.56
2016,9,26,17,0,557.0,44.0,1.4,27.0,147.0,359.56,275.23
2016,9,26,17,15,453.0,34.5,1.35,26.0,101.0,271.36,202.12
2016,9,26,17,30,349.0,25.0,1.3,25.0,55.0,192.46,118.47
2016,9,26,17,45,174.5,12.5,1.3,24.0,27.5,72.77,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,149.5,12.5,0.25,17.5,25.0,11.91,0.0
2016,9,27,6,30,299.0,25.0,0.2,18.0,50.0,19.99,8.67
2016,9,27,6,45,401.0,36.0,0.2,19.0,94.5,27.92,18.15
2016,9,27,7,0,503.0,47.0,0.2,20.0,139.0,35.45,25.15
2016,9,27,7,15,568.0,54.0,0.2,20.5,188.5,39.14,28.61
2016,9,27,7,30,633.0,61.0,0.2,21.0,238.0,83.31,43.32
2016,9,27,7,45,673.5,66.5,0.2,21.5,288.0,134.66,76.22
2016,9,27,8,0,714.0,72.0,0.2,22.0,338.0,193.38,121.82
2016,9,27,8,15,744.5,76.0,0.2,23.0,386.5,249.62,168.26
2016,9,27,8,30,775.0,80.0,0.2,24.0,435.0,308.73,217.16
2016,9,27,8,45,796.0,83.5,0.25,25.0,479.5,366.53,264.44
2016,9,27,9,0,817.0,87.0,0.3,26.0,524.0,425.49,311.0
2016,9,27,9,15,833.0,89.5,0.35,26.5,563.5,481.98,354.75
2016,9,27,9,30,849.0,92.0,0.4,27.0,603.0,538.48,396.94
2016,9,27,9,45,875.0,88.0,0.5,28.0,640.5,593.6,436.56
2016,9,27,10,0,901.0,84.0,0.6,29.0,678.0,648.7,474.88
2016,9,27,10,15,909.0,85.0,0.65,29.5,705.5,696.68,507.48
2016,9,27,10,30,917.0,86.0,0.7,30.0,733.0,742.71,536.66
2016,9,27,10,45,921.0,87.5,0.8,30.5,752.5,784.09,562.55
2016,9,27,11,0,925.0,89.0,0.9,31.0,772.0,822.79,586.56
2016,9,27,11,15,928.5,89.5,0.95,31.0,784.0,857.17,608.16
2016,9,27,11,30,932.0,90.0,1.0,31.0,796.0,888.48,627.84
2016,9,27,11,45,932.0,90.0,1.1,31.5,800.0,912.98,642.8
2016,9,27,12,0,932.0,90.0,1.2,32.0,804.0,933.96,655.67
2016,9,27,12,15,931.0,90.0,1.3,32.0,799.5,950.43,667.17
2016,9,27,12,30,930.0,90.0,1.4,32.0,795.0,963.2,676.54
2016,9,27,12,45,931.5,87.0,1.5,32.0,784.0,971.16,683.09
2016,9,27,13,0,933.0,84.0,1.6,32.0,773.0,975.3,687.45
2016,9,27,13,15,928.0,83.5,1.65,32.0,753.0,972.38,686.91
2016,9,27,13,30,923.0,83.0,1.7,32.0,733.0,965.68,684.21
2016,9,27,13,45,914.5,82.0,1.75,32.0,705.5,951.43,676.92
2016,9,27,14,0,906.0,81.0,1.8,32.0,678.0,933.62,667.5
2016,9,27,14,15,895.0,79.5,1.85,32.0,644.0,909.54,654.11
2016,9,27,14,30,884.0,78.0,1.9,32.0,610.0,882.29,638.67
2016,9,27,14,45,868.0,76.5,2.0,32.0,570.0,847.78,618.81
2016,9,27,15,0,852.0,75.0,2.1,32.0,530.0,810.8,597.0
2016,9,27,15,15,831.5,72.5,2.15,31.5,485.0,773.44,575.31
2016,9,27,15,30,811.0,70.0,2.2,31.0,440.0,727.46,547.13
2016,9,27,15,45,782.0,66.5,2.25,30.5,391.0,672.61,511.93
2016,9,27,16,0,753.0,63.0,2.3,30.0,342.0,617.39,475.29
2016,9,27,16,15,711.5,58.5,2.25,29.0,291.5,552.8,429.79
2016,9,27,16,30,670.0,54.0,2.2,28.0,241.0,489.73,382.52
2016,9,27,16,45,605.5,48.0,2.2,27.0,190.5,414.01,323.31
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,347.22,268.07
2016,9,27,17,15,435.0,33.0,2.15,25.0,95.0,260.02,194.33
2016,9,27,17,30,329.0,24.0,2.1,24.0,50.0,180.48,103.06
2016,9,27,17,45,164.5,12.0,2.05,23.0,25.0,68.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,14.5,23.5,11.91,0.0
2016,9,28,6,30,270.0,25.0,1.8,15.0,47.0,20.11,8.26
2016,9,28,6,45,379.5,35.5,1.9,15.5,90.5,27.59,18.03
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,34.7,24.83
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.5,38.43,28.39
2016,9,28,7,30,622.0,60.0,1.8,17.0,233.0,81.38,43.02
2016,9,28,7,45,426.0,102.0,1.75,17.5,231.0,134.37,88.42
2016,9,28,8,0,230.0,144.0,1.7,18.0,229.0,165.06,121.93
2016,9,28,8,15,200.5,168.5,1.65,18.5,249.5,197.11,149.86
2016,9,28,8,30,171.0,193.0,1.6,19.0,270.0,224.16,173.16
2016,9,28,8,45,495.5,138.0,1.6,20.0,394.5,305.14,232.06
2016,9,28,9,0,820.0,83.0,1.6,21.0,519.0,422.12,320.97
2016,9,28,9,15,836.0,85.0,1.65,21.5,558.5,478.18,366.39
2016,9,28,9,30,852.0,87.0,1.7,22.0,598.0,534.45,410.76
2016,9,28,9,45,864.5,88.5,1.75,22.5,632.0,587.07,451.02
2016,9,28,10,0,877.0,90.0,1.8,23.0,666.0,638.71,489.3
2016,9,28,10,15,885.5,91.5,1.85,23.0,693.0,686.45,524.7
2016,9,28,10,30,894.0,93.0,1.9,23.0,720.0,732.36,557.1
2016,9,28,10,45,899.5,94.0,2.0,23.5,740.0,773.44,584.13
2016,9,28,11,0,905.0,95.0,2.1,24.0,760.0,812.01,609.24
2016,9,28,11,15,908.5,95.5,2.2,24.0,772.0,845.73,632.13
2016,9,28,11,30,912.0,96.0,2.3,24.0,784.0,876.45,653.02
2016,9,28,11,45,914.0,95.5,2.4,24.5,788.0,901.63,668.96
2016,9,28,12,0,916.0,95.0,2.5,25.0,792.0,923.44,682.72
2016,9,28,12,15,915.0,95.0,2.55,25.0,788.0,939.61,693.74
2016,9,28,12,30,914.0,95.0,2.6,25.0,784.0,952.14,702.53
2016,9,28,12,45,910.0,95.0,2.7,25.0,771.5,958.2,707.66
2016,9,28,13,0,906.0,95.0,2.8,25.0,759.0,960.52,710.52
2016,9,28,13,15,900.0,94.0,2.85,24.5,739.0,956.11,710.06
2016,9,28,13,30,894.0,93.0,2.9,24.0,719.0,948.02,707.32
2016,9,28,13,45,886.5,91.0,3.0,24.0,691.5,933.78,699.59
2016,9,28,14,0,879.0,89.0,3.1,24.0,664.0,916.05,689.58
2016,9,28,14,15,867.5,87.5,3.1,23.5,630.0,891.97,675.9
2016,9,28,14,30,856.0,86.0,3.1,23.0,596.0,864.85,660.09
2016,9,28,14,45,840.5,83.5,3.15,23.0,556.5,837.51,643.07
2016,9,28,15,0,825.0,81.0,3.2,23.0,517.0,800.26,618.9
2016,9,28,15,15,803.0,78.0,3.25,22.5,472.0,754.96,589.8
2016,9,28,15,30,781.0,75.0,3.3,22.0,427.0,708.15,558.95
2016,9,28,15,45,750.5,71.5,3.35,21.5,379.0,653.31,521.26
2016,9,28,16,0,720.0,68.0,3.4,21.0,331.0,598.26,482.24
2016,9,28,16,15,676.0,63.0,3.35,20.5,280.5,532.85,432.03
2016,9,28,16,30,632.0,58.0,3.3,20.0,230.0,473.06,383.86
2016,9,28,16,45,559.5,52.0,3.3,19.5,180.5,395.26,319.41
2016,9,28,17,0,487.0,46.0,3.3,19.0,131.0,323.18,257.18
2016,9,28,17,15,372.5,35.5,3.25,18.0,87.5,233.4,178.72
2016,9,28,17,30,258.0,25.0,3.2,17.0,44.0,150.37,77.5
2016,9,28,17,45,129.0,12.5,3.15,16.5,22.0,56.11,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
