Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,13.5,2.5,12.5,22.0,12.87,0.0
2016,9,29,6,30,229.0,27.0,2.6,13.0,44.0,22.23,8.99
2016,9,29,6,45,344.5,38.5,2.75,13.5,87.5,30.54,20.66
2016,9,29,7,0,460.0,50.0,2.9,14.0,131.0,38.46,28.31
2016,9,29,7,15,230.0,65.5,2.85,14.0,106.0,48.15,37.31
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,73.16,56.9
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,89.59,70.72
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,106.2,84.42
2016,9,29,8,15,7.0,139.0,2.8,15.5,142.0,128.11,102.04
2016,9,29,8,30,14.0,161.0,2.8,16.0,167.0,151.1,120.37
2016,9,29,8,45,17.0,177.5,2.8,17.0,186.0,168.82,134.05
2016,9,29,9,0,20.0,194.0,2.8,18.0,205.0,186.95,147.88
2016,9,29,9,15,155.5,224.5,2.8,18.5,317.0,282.78,223.58
2016,9,29,9,30,291.0,255.0,2.8,19.0,429.0,394.79,310.79
2016,9,29,9,45,583.0,172.5,2.8,19.5,545.0,507.48,399.26
2016,9,29,10,0,875.0,90.0,2.8,20.0,661.0,636.35,498.64
2016,9,29,10,15,883.0,91.0,2.8,20.5,687.5,683.1,532.63
2016,9,29,10,30,891.0,92.0,2.8,21.0,714.0,727.95,563.92
2016,9,29,10,45,897.5,92.0,2.85,21.5,733.5,768.53,590.95
2016,9,29,11,0,904.0,92.0,2.9,22.0,753.0,806.66,615.99
2016,9,29,11,15,906.5,93.0,2.95,22.0,764.0,839.95,638.7
2016,9,29,11,30,909.0,94.0,3.0,22.0,775.0,870.19,659.3
2016,9,29,11,45,910.5,93.5,3.05,22.5,778.5,894.76,674.74
2016,9,29,12,0,912.0,93.0,3.1,23.0,782.0,915.94,687.92
2016,9,29,12,15,910.5,93.0,3.15,23.0,777.5,931.49,698.71
2016,9,29,12,30,909.0,93.0,3.2,23.0,773.0,943.39,707.21
2016,9,29,12,45,905.0,92.5,3.25,23.0,760.5,948.75,711.47
2016,9,29,13,0,901.0,92.0,3.3,23.0,748.0,950.38,713.41
2016,9,29,13,15,895.5,91.0,3.3,22.5,728.0,946.33,712.73
2016,9,29,13,30,890.0,90.0,3.3,22.0,708.0,938.62,709.75
2016,9,29,13,45,881.0,88.5,3.35,22.0,681.0,923.52,700.82
2016,9,29,14,0,872.0,87.0,3.4,22.0,654.0,904.99,689.67
2016,9,29,14,15,860.5,85.5,3.45,21.5,620.0,880.96,676.04
2016,9,29,14,30,849.0,84.0,3.5,21.0,586.0,853.93,660.23
2016,9,29,14,45,832.5,82.0,3.55,21.0,546.5,826.42,642.72
2016,9,29,15,0,816.0,80.0,3.6,21.0,507.0,789.16,618.03
2016,9,29,15,15,794.5,77.0,3.65,20.5,462.5,744.55,588.82
2016,9,29,15,30,773.0,74.0,3.7,20.0,418.0,698.42,557.84
2016,9,29,15,45,742.0,70.5,3.75,20.0,370.0,643.57,518.44
2016,9,29,16,0,711.0,67.0,3.8,20.0,322.0,588.58,477.91
2016,9,29,16,15,666.5,62.0,3.75,19.5,272.5,523.35,427.07
2016,9,29,16,30,622.0,57.0,3.7,19.0,223.0,463.84,378.52
2016,9,29,16,45,552.5,50.0,3.7,18.5,174.0,387.17,314.31
2016,9,29,17,0,483.0,43.0,3.7,18.0,125.0,316.1,252.27
2016,9,29,17,15,368.0,33.0,3.55,17.0,82.5,227.45,173.55
2016,9,29,17,30,253.0,23.0,3.4,16.0,40.0,143.93,59.67
2016,9,29,17,45,126.5,11.5,3.3,15.5,20.0,53.92,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,12.0,21.0,11.91,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,42.0,20.42,6.9
2016,9,30,6,45,357.5,35.5,3.65,12.5,85.0,27.89,18.37
2016,9,30,7,0,472.0,46.0,3.8,13.0,128.0,35.01,25.35
2016,9,30,7,15,540.5,53.5,3.85,13.5,177.0,39.14,29.34
2016,9,30,7,30,609.0,61.0,3.9,14.0,226.0,80.61,43.71
2016,9,30,7,45,656.5,65.5,4.0,14.5,275.5,130.29,76.19
2016,9,30,8,0,704.0,70.0,4.1,15.0,325.0,188.08,122.9
2016,9,30,8,15,734.5,74.0,4.1,15.5,372.5,243.53,171.85
2016,9,30,8,30,765.0,78.0,4.1,16.0,420.0,301.85,224.13
2016,9,30,8,45,789.0,80.5,4.2,17.0,464.5,358.99,274.79
2016,9,30,9,0,813.0,83.0,4.3,18.0,509.0,417.6,325.34
2016,9,30,9,15,829.5,85.0,4.3,18.0,548.5,473.38,373.42
2016,9,30,9,30,846.0,87.0,4.3,18.0,588.0,529.19,420.19
2016,9,30,9,45,858.5,88.5,4.3,18.5,621.5,581.53,462.15
2016,9,30,10,0,871.0,90.0,4.3,19.0,655.0,632.73,501.98
2016,9,30,10,15,880.0,91.5,4.25,19.0,682.0,680.39,538.89
2016,9,30,10,30,889.0,93.0,4.2,19.0,709.0,726.25,572.86
2016,9,30,10,45,893.0,94.5,4.2,19.5,728.0,766.39,600.14
2016,9,30,11,0,897.0,96.0,4.2,20.0,747.0,803.93,625.26
2016,9,30,11,15,900.5,96.5,4.25,20.0,759.0,837.24,648.6
2016,9,30,11,30,904.0,97.0,4.3,20.0,771.0,867.57,669.81
2016,9,30,11,45,905.5,97.0,4.35,20.0,775.0,892.51,687.24
2016,9,30,12,0,907.0,97.0,4.4,20.0,779.0,914.09,702.44
2016,9,30,12,15,906.0,97.0,4.4,20.0,775.0,929.97,713.47
2016,9,30,12,30,905.0,97.0,4.4,20.0,771.0,942.24,722.15
2016,9,30,12,45,900.5,97.0,4.45,20.0,758.5,947.63,726.63
2016,9,30,13,0,896.0,97.0,4.5,20.0,746.0,949.32,728.73
2016,9,30,13,15,890.5,96.0,4.5,20.0,726.0,945.26,726.6
2016,9,30,13,30,885.0,95.0,4.5,20.0,706.0,937.56,722.12
2016,9,30,13,45,878.5,92.5,4.55,20.0,679.0,923.63,713.82
2016,9,30,14,0,872.0,90.0,4.6,20.0,652.0,906.23,703.18
2016,9,30,14,15,860.5,88.5,4.55,19.5,618.5,882.2,688.52
2016,9,30,14,30,849.0,87.0,4.5,19.0,585.0,862.6,677.05
2016,9,30,14,45,835.0,84.0,4.5,19.0,545.5,828.63,654.15
2016,9,30,15,0,821.0,81.0,4.5,19.0,506.0,792.13,629.3
2016,9,30,15,15,799.5,78.0,4.45,18.5,461.5,747.37,598.92
2016,9,30,15,30,778.0,75.0,4.4,18.0,417.0,701.09,566.84
2016,9,30,15,45,748.0,71.0,4.35,18.0,369.0,646.21,526.39
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,591.11,484.85
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,525.35,432.6
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,465.51,383.02
2016,9,30,16,45,556.5,50.0,4.05,16.5,172.0,387.67,316.95
2016,9,30,17,0,485.0,43.0,4.0,16.0,123.0,315.58,253.23
2016,9,30,17,15,366.0,32.5,3.85,15.5,80.0,224.89,170.98
2016,9,30,17,30,247.0,22.0,3.7,15.0,37.0,138.11,36.87
2016,9,30,17,45,123.5,11.0,3.55,14.5,18.5,52.06,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,11.44,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,19.62,5.27
2016,10,1,6,45,384.5,34.0,2.2,12.5,86.0,26.68,17.26
2016,10,1,7,0,504.0,44.0,2.3,13.0,130.0,33.43,23.94
2016,10,1,7,15,574.0,50.5,2.35,13.5,179.5,36.82,27.28
2016,10,1,7,30,644.0,57.0,2.4,14.0,229.0,78.67,41.15
2016,10,1,7,45,691.0,61.5,2.45,15.0,280.0,133.15,76.89
2016,10,1,8,0,738.0,66.0,2.5,16.0,331.0,189.84,122.12
2016,10,1,8,15,768.5,69.5,2.4,16.5,379.5,246.79,171.94
2016,10,1,8,30,799.0,73.0,2.3,17.0,428.0,306.54,224.86
2016,10,1,8,45,822.5,75.5,2.25,17.5,473.5,365.34,276.6
2016,10,1,9,0,846.0,78.0,2.2,18.0,519.0,425.49,327.99
2016,10,1,9,15,861.5,80.0,2.15,18.5,558.5,483.23,375.87
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,539.49,420.88
2016,10,1,9,45,893.5,81.5,2.1,19.5,633.0,593.35,462.74
2016,10,1,10,0,910.0,81.0,2.1,20.0,668.0,646.49,502.69
2016,10,1,10,15,918.0,82.5,2.1,20.0,695.5,695.04,539.03
2016,10,1,10,30,926.0,84.0,2.1,20.0,723.0,741.61,571.89
2016,10,1,10,45,931.5,85.0,2.1,20.5,742.5,783.59,599.14
2016,10,1,11,0,937.0,86.0,2.1,21.0,762.0,822.95,624.26
2016,10,1,11,15,940.0,86.5,2.2,21.0,774.0,856.93,647.55
2016,10,1,11,30,943.0,87.0,2.3,21.0,786.0,887.77,668.75
2016,10,1,11,45,943.5,87.5,2.4,21.5,789.5,913.16,685.0
2016,10,1,12,0,944.0,88.0,2.5,22.0,793.0,935.02,698.95
2016,10,1,12,15,943.0,87.5,2.6,22.0,788.5,950.79,710.28
2016,10,1,12,30,942.0,87.0,2.7,22.0,784.0,962.8,719.29
2016,10,1,12,45,937.0,87.5,2.85,22.5,771.0,968.47,723.26
2016,10,1,13,0,932.0,88.0,3.0,23.0,758.0,970.29,724.82
2016,10,1,13,15,926.5,87.0,3.05,22.5,738.0,966.1,724.51
2016,10,1,13,30,921.0,86.0,3.1,22.0,718.0,958.13,721.84
2016,10,1,13,45,912.0,85.5,3.2,22.0,690.0,943.85,713.99
2016,10,1,14,0,903.0,85.0,3.3,22.0,662.0,926.06,703.84
2016,10,1,14,15,891.0,83.0,3.35,22.0,627.5,900.43,687.97
2016,10,1,14,30,879.0,81.0,3.4,22.0,593.0,871.69,669.93
2016,10,1,14,45,862.0,79.5,3.5,22.0,552.0,836.44,647.44
2016,10,1,15,0,845.0,78.0,3.6,22.0,511.0,805.74,627.96
2016,10,1,15,15,822.5,75.0,3.65,21.5,465.5,759.49,597.79
2016,10,1,15,30,800.0,72.0,3.7,21.0,420.0,711.71,565.86
2016,10,1,15,45,768.0,68.5,3.75,20.5,371.0,655.26,526.49
2016,10,1,16,0,736.0,65.0,3.8,20.0,322.0,598.7,485.77
2016,10,1,16,15,689.0,60.0,3.75,19.5,271.0,531.03,432.83
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,469.31,382.25
2016,10,1,16,45,568.5,48.5,3.7,18.5,170.0,390.6,316.03
2016,10,1,17,0,495.0,42.0,3.7,18.0,120.0,317.8,252.1
2016,10,1,17,15,366.5,31.5,3.6,17.5,77.0,222.88,166.0
2016,10,1,17,30,238.0,21.0,3.5,17.0,34.0,131.21,5.98
2016,10,1,17,45,119.0,10.5,3.45,16.5,17.0,49.71,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.0,11.5,2.35,11.5,19.5,10.96,0.0
2016,10,2,6,30,240.0,23.0,2.5,12.0,39.0,18.78,3.43
2016,10,2,6,45,352.5,34.0,2.65,13.0,80.5,26.81,17.23
2016,10,2,7,0,465.0,45.0,2.8,14.0,122.0,34.45,24.68
2016,10,2,7,15,535.0,52.0,2.9,14.5,170.5,38.18,28.33
2016,10,2,7,30,605.0,59.0,3.0,15.0,219.0,77.75,41.64
2016,10,2,7,45,647.5,65.0,3.15,15.5,267.5,127.76,74.22
2016,10,2,8,0,690.0,71.0,3.3,16.0,316.0,182.63,118.33
2016,10,2,8,15,482.0,123.0,3.35,16.0,306.0,222.81,163.05
2016,10,2,8,30,274.0,175.0,3.4,16.0,296.0,238.64,185.16
2016,10,2,8,45,198.5,201.0,3.45,16.5,293.5,253.72,200.22
2016,10,2,9,0,123.0,227.0,3.5,17.0,291.0,260.08,206.63
2016,10,2,9,15,61.5,190.0,3.5,17.0,222.0,205.62,163.47
2016,10,2,9,30,0.0,153.0,3.5,17.0,153.0,142.45,112.02
2016,10,2,9,45,145.5,217.5,3.55,17.5,310.5,291.29,232.72
2016,10,2,10,0,291.0,282.0,3.6,18.0,468.0,455.9,361.39
2016,10,2,10,15,152.0,256.5,3.6,18.0,354.0,351.11,278.43
2016,10,2,10,30,13.0,231.0,3.6,18.0,240.0,226.91,178.21
2016,10,2,10,45,173.5,273.5,3.65,18.0,398.0,400.91,318.35
2016,10,2,11,0,334.0,316.0,3.7,18.0,556.0,584.77,459.9
2016,10,2,11,15,392.5,301.5,3.7,18.0,587.5,631.36,495.12
2016,10,2,11,30,451.0,287.0,3.7,18.0,619.0,688.88,538.55
2016,10,2,11,45,481.5,275.5,3.75,18.5,632.0,718.39,559.89
2016,10,2,12,0,512.0,264.0,3.8,19.0,645.0,746.97,580.58
2016,10,2,12,15,703.5,183.5,3.85,19.0,703.0,849.87,658.55
2016,10,2,12,30,895.0,103.0,3.9,19.0,761.0,935.8,718.72
2016,10,2,12,45,893.5,102.0,3.95,19.0,749.5,942.67,723.54
2016,10,2,13,0,892.0,101.0,4.0,19.0,738.0,945.89,726.57
2016,10,2,13,15,886.0,100.0,4.05,19.0,718.0,941.28,724.35
2016,10,2,13,30,880.0,99.0,4.1,19.0,698.0,933.07,719.8
2016,10,2,13,45,873.0,96.5,4.2,19.0,671.0,918.66,711.32
2016,10,2,14,0,866.0,94.0,4.3,19.0,644.0,900.82,700.5
2016,10,2,14,15,853.0,92.5,4.3,18.5,609.5,883.15,690.69
2016,10,2,14,30,840.0,91.0,4.3,18.0,575.0,854.8,673.18
2016,10,2,14,45,821.0,88.5,4.35,18.0,534.0,817.39,648.03
2016,10,2,15,0,802.0,86.0,4.4,18.0,493.0,777.73,621.04
2016,10,2,15,15,777.5,83.0,4.35,17.5,448.0,731.19,589.07
2016,10,2,15,30,753.0,80.0,4.3,17.0,403.0,683.35,555.5
2016,10,2,15,45,719.0,75.5,4.3,17.0,355.0,625.96,512.94
2016,10,2,16,0,685.0,71.0,4.3,17.0,307.0,572.65,471.78
2016,10,2,16,15,635.5,65.5,4.2,16.5,257.0,505.33,417.68
2016,10,2,16,30,586.0,60.0,4.1,16.0,207.0,440.54,363.63
2016,10,2,16,45,514.0,51.5,4.0,16.0,159.0,362.99,296.58
2016,10,2,17,0,442.0,43.0,3.9,16.0,111.0,291.34,232.37
2016,10,2,17,15,312.0,31.5,3.7,15.5,70.5,197.85,146.0
2016,10,2,17,30,182.0,20.0,3.5,15.0,30.0,106.45,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.5,15.0,39.64,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,57.5,11.0,1.55,11.5,14.5,10.48,0.0
2016,10,3,6,30,115.0,22.0,1.6,12.0,29.0,17.32,1.14
2016,10,3,6,45,183.0,38.5,1.7,12.5,62.5,29.87,19.76
2016,10,3,7,0,251.0,55.0,1.8,13.0,96.0,41.89,31.31
2016,10,3,7,15,287.5,71.5,1.8,13.5,134.5,53.35,41.91
2016,10,3,7,30,324.0,88.0,1.8,14.0,173.0,86.03,57.69
2016,10,3,7,45,349.5,103.0,1.85,14.5,211.5,124.9,85.03
2016,10,3,8,0,375.0,118.0,1.9,15.0,250.0,166.9,118.79
2016,10,3,8,15,203.5,143.0,1.9,15.0,216.0,174.72,133.59
2016,10,3,8,30,32.0,168.0,1.9,15.0,182.0,161.59,128.8
2016,10,3,8,45,32.0,183.5,1.9,15.5,199.0,179.13,142.84
2016,10,3,9,0,32.0,199.0,1.9,16.0,216.0,196.74,156.65
2016,10,3,9,15,66.5,229.0,1.9,16.0,267.0,243.71,194.02
2016,10,3,9,30,101.0,259.0,1.9,16.0,318.0,294.86,234.39
2016,10,3,9,45,52.5,223.5,1.95,16.5,254.5,240.98,191.02
2016,10,3,10,0,4.0,188.0,2.0,17.0,191.0,178.42,140.2
2016,10,3,10,15,4.5,193.0,2.05,17.0,196.5,184.07,144.68
2016,10,3,10,30,5.0,198.0,2.1,17.0,202.0,189.75,149.03
2016,10,3,10,45,64.0,268.0,2.15,17.0,314.0,307.75,243.19
2016,10,3,11,0,123.0,338.0,2.2,17.0,426.0,436.1,341.95
2016,10,3,11,15,79.5,319.5,2.25,17.0,377.0,380.36,298.05
2016,10,3,11,30,36.0,301.0,2.3,17.0,328.0,329.11,257.77
2016,10,3,11,45,27.0,282.0,2.35,17.5,302.5,304.15,238.06
2016,10,3,12,0,18.0,263.0,2.4,18.0,277.0,268.7,210.05
2016,10,3,12,15,25.0,278.0,2.4,18.0,297.0,291.21,227.92
2016,10,3,12,30,32.0,293.0,2.4,18.0,317.0,326.68,255.48
2016,10,3,12,45,16.0,218.5,2.45,18.0,230.5,224.54,175.82
2016,10,3,13,0,0.0,144.0,2.5,18.0,144.0,136.09,105.31
2016,10,3,13,15,0.0,142.5,2.45,17.5,142.5,134.77,104.71
2016,10,3,13,30,0.0,141.0,2.4,17.0,141.0,133.46,103.99
2016,10,3,13,45,4.5,173.5,2.4,17.0,176.5,170.42,134.16
2016,10,3,14,0,9.0,206.0,2.4,17.0,212.0,208.67,165.1
2016,10,3,14,15,4.5,160.0,2.35,17.0,163.0,157.61,124.16
2016,10,3,14,30,0.0,114.0,2.3,17.0,114.0,107.49,83.54
2016,10,3,14,45,0.0,66.5,2.3,17.0,66.5,61.89,46.15
2016,10,3,15,0,0.0,19.0,2.3,17.0,19.0,17.64,9.23
2016,10,3,15,15,0.0,17.0,2.25,16.5,17.0,15.78,7.73
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,13.91,6.2
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,12.05,4.64
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.19,3.07
2016,10,3,16,15,270.5,36.5,1.95,16.0,103.0,232.57,194.99
2016,10,3,16,30,541.0,62.0,1.8,16.0,195.0,414.68,339.8
2016,10,3,16,45,461.0,53.5,1.7,16.0,148.0,335.13,270.78
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,262.18,206.7
2016,10,3,17,15,254.5,32.0,1.5,15.5,63.0,172.24,123.46
2016,10,3,17,30,128.0,19.0,1.4,15.0,25.0,83.0,0.0
2016,10,3,17,45,64.0,9.5,1.3,15.0,12.5,30.05,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,11.5,1.7,12.0,16.0,10.96,0.0
2016,10,4,6,30,159.0,23.0,1.8,12.0,32.0,18.22,0.0
2016,10,4,6,45,282.5,35.5,1.95,12.5,72.5,28.56,18.5
2016,10,4,7,0,406.0,48.0,2.1,13.0,113.0,37.53,27.43
2016,10,4,7,15,481.5,56.5,2.1,13.5,161.0,42.39,32.16
2016,10,4,7,30,557.0,65.0,2.1,14.0,209.0,79.51,45.19
2016,10,4,7,45,300.5,99.5,2.1,14.5,179.5,116.16,79.9
2016,10,4,8,0,44.0,134.0,2.1,15.0,150.0,126.23,99.22
2016,10,4,8,15,56.0,156.0,2.0,15.5,178.5,152.61,120.5
2016,10,4,8,30,68.0,178.0,1.9,16.0,207.0,180.73,143.07
2016,10,4,8,45,200.5,189.5,1.85,16.5,289.0,244.09,191.78
2016,10,4,9,0,333.0,201.0,1.8,17.0,371.0,323.44,253.82
2016,10,4,9,15,251.0,230.5,1.7,17.5,364.5,334.06,262.87
2016,10,4,9,30,169.0,260.0,1.6,18.0,358.0,333.32,262.0
2016,10,4,9,45,520.5,176.0,1.55,18.5,501.0,470.05,369.19
2016,10,4,10,0,872.0,92.0,1.5,19.0,644.0,630.39,490.14
2016,10,4,10,15,881.0,93.5,1.45,19.0,671.0,677.8,524.0
2016,10,4,10,30,890.0,95.0,1.4,19.0,698.0,723.4,556.19
2016,10,4,10,45,900.0,94.0,1.4,19.5,718.5,765.1,583.01
2016,10,4,11,0,910.0,93.0,1.4,20.0,739.0,804.55,607.93
2016,10,4,11,15,913.5,93.5,1.5,20.0,750.5,837.91,630.83
2016,10,4,11,30,917.0,94.0,1.6,20.0,762.0,868.23,651.74
2016,10,4,11,45,921.5,92.5,1.7,20.5,766.5,894.05,668.42
2016,10,4,12,0,926.0,91.0,1.8,21.0,771.0,916.56,682.95
2016,10,4,12,15,925.0,91.0,1.95,21.0,766.0,932.38,695.02
2016,10,4,12,30,924.0,91.0,2.1,21.0,761.0,944.53,704.82
2016,10,4,12,45,917.0,92.0,2.3,21.5,747.5,948.62,708.54
2016,10,4,13,0,910.0,93.0,2.5,22.0,734.0,948.93,709.84
2016,10,4,13,15,904.0,92.0,2.65,22.0,713.5,944.14,708.69
2016,10,4,13,30,898.0,91.0,2.8,22.0,693.0,935.67,705.16
2016,10,4,13,45,888.5,89.5,2.95,22.0,665.0,919.84,696.68
2016,10,4,14,0,879.0,88.0,3.1,22.0,637.0,900.6,685.88
2016,10,4,14,15,866.5,86.5,3.2,21.5,602.5,875.46,671.9
2016,10,4,14,30,854.0,85.0,3.3,21.0,568.0,854.69,660.88
2016,10,4,14,45,836.0,82.5,3.4,21.0,527.5,817.8,636.95
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,778.59,611.12
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,732.05,580.34
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,684.16,547.81
2016,10,4,15,45,732.5,71.0,3.7,20.0,348.0,625.65,505.43
2016,10,4,16,0,695.0,68.0,3.8,20.0,299.0,571.3,464.18
2016,10,4,16,15,643.5,62.5,3.8,19.5,249.0,502.62,409.84
2016,10,4,16,30,592.0,57.0,3.8,19.0,199.0,436.66,355.44
2016,10,4,16,45,503.0,49.5,3.8,18.5,150.5,351.45,283.39
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,273.71,215.03
2016,10,4,17,15,274.0,29.5,3.7,17.5,62.5,177.44,123.3
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,66.67,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,9.53,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,16.29,0.0
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,23.56,14.18
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,30.5,21.21
2016,10,5,7,15,581.0,47.0,2.3,13.5,170.0,34.48,25.11
2016,10,5,7,30,655.0,54.0,2.3,14.0,220.0,77.6,40.84
2016,10,5,7,45,705.0,57.5,2.3,15.0,271.0,128.64,72.71
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,185.44,117.57
2016,10,5,8,15,786.0,64.5,2.3,16.5,371.0,243.2,168.04
2016,10,5,8,30,817.0,68.0,2.3,17.0,420.0,303.77,221.84
2016,10,5,8,45,841.5,70.0,2.3,18.0,465.0,363.11,273.78
2016,10,5,9,0,866.0,72.0,2.3,19.0,510.0,425.07,326.22
2016,10,5,9,15,881.5,74.0,2.15,19.0,550.0,482.22,374.21
2016,10,5,9,30,897.0,76.0,2.0,19.0,590.0,539.12,420.25
2016,10,5,9,45,908.5,77.5,1.9,19.5,623.5,592.73,461.5
2016,10,5,10,0,920.0,79.0,1.8,20.0,657.0,645.13,500.22
2016,10,5,10,15,927.5,80.0,1.75,20.5,684.0,692.93,534.53
2016,10,5,10,30,935.0,81.0,1.7,21.0,711.0,738.65,565.26
2016,10,5,10,45,941.0,81.5,1.65,21.5,730.0,780.44,591.57
2016,10,5,11,0,947.0,82.0,1.6,22.0,749.0,819.59,615.65
2016,10,5,11,15,949.5,82.5,1.65,22.0,760.5,853.11,637.92
2016,10,5,11,30,952.0,83.0,1.7,22.0,772.0,883.41,658.05
2016,10,5,11,45,953.5,82.5,1.8,22.0,775.0,908.39,675.28
2016,10,5,12,0,955.0,82.0,1.9,22.0,778.0,929.83,690.29
2016,10,5,12,15,953.0,82.0,1.95,22.0,773.0,945.07,700.8
2016,10,5,12,30,951.0,82.0,2.0,22.0,768.0,956.49,708.99
2016,10,5,12,45,938.0,86.0,2.15,22.5,752.5,958.66,711.0
2016,10,5,13,0,925.0,90.0,2.3,23.0,737.0,956.92,710.6
2016,10,5,13,15,918.5,89.0,2.35,23.0,716.0,951.6,708.31
2016,10,5,13,30,912.0,88.0,2.4,23.0,695.0,942.54,703.7
2016,10,5,13,45,901.5,87.0,2.5,23.0,666.0,926.23,694.82
2016,10,5,14,0,891.0,86.0,2.6,23.0,637.0,906.48,683.67
2016,10,5,14,15,877.5,84.0,2.65,22.5,602.0,879.63,668.54
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,849.81,651.24
2016,10,5,14,45,844.0,80.5,2.8,22.0,526.0,819.51,632.49
2016,10,5,15,0,824.0,79.0,2.9,22.0,485.0,779.72,606.69
2016,10,5,15,15,799.0,76.0,2.95,21.5,439.5,732.25,575.72
2016,10,5,15,30,774.0,73.0,3.0,21.0,394.0,683.5,543.02
2016,10,5,15,45,737.0,69.5,3.05,21.0,344.5,624.69,500.77
2016,10,5,16,0,700.0,66.0,3.1,21.0,295.0,566.21,456.78
2016,10,5,16,15,647.5,60.5,3.05,20.5,245.0,500.57,405.0
2016,10,5,16,30,595.0,55.0,3.0,20.0,195.0,434.06,350.46
2016,10,5,16,45,510.0,47.0,3.0,19.5,146.5,350.59,280.31
2016,10,5,17,0,425.0,39.0,3.0,19.0,98.0,274.39,213.37
2016,10,5,17,15,280.5,27.0,3.05,18.0,59.0,176.3,117.24
2016,10,5,17,30,136.0,15.0,3.1,17.0,20.0,65.09,0.0
2016,10,5,17,45,68.0,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,9.05,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,15.45,0.0
2016,10,6,6,45,357.5,29.5,1.55,13.5,73.0,23.24,13.65
2016,10,6,7,0,493.0,40.0,1.6,14.0,115.0,30.64,21.21
2016,10,6,7,15,566.5,46.5,1.7,14.5,164.0,34.17,24.72
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,75.34,39.47
2016,10,6,7,45,688.5,57.0,1.9,15.5,263.0,125.67,70.83
2016,10,6,8,0,737.0,61.0,2.0,16.0,313.0,181.58,115.03
2016,10,6,8,15,768.5,64.5,1.95,16.5,361.0,238.3,164.42
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,297.9,217.14
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.5,355.83,267.76
2016,10,6,9,0,847.0,72.0,1.9,19.0,498.0,416.26,318.78
2016,10,6,9,15,862.5,74.0,1.85,19.5,537.0,472.3,365.25
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,528.12,409.81
2016,10,6,9,45,894.0,76.0,1.75,20.5,610.0,581.72,451.08
2016,10,6,10,0,910.0,76.0,1.7,21.0,644.0,634.52,490.27
2016,10,6,10,15,918.0,77.0,1.6,21.5,670.5,682.08,523.93
2016,10,6,10,30,926.0,78.0,1.5,22.0,697.0,727.63,553.98
2016,10,6,10,45,931.5,78.5,1.45,22.5,716.0,768.58,579.54
2016,10,6,11,0,937.0,79.0,1.4,23.0,735.0,806.89,602.87
2016,10,6,11,15,940.0,79.5,1.35,23.0,746.5,840.37,623.83
2016,10,6,11,30,943.0,80.0,1.3,23.0,758.0,870.69,642.54
2016,10,6,11,45,945.0,79.5,1.3,23.5,761.5,895.76,657.16
2016,10,6,12,0,947.0,79.0,1.3,24.0,765.0,917.33,669.52
2016,10,6,12,15,945.5,79.0,1.35,24.0,760.0,932.77,680.05
2016,10,6,12,30,944.0,79.0,1.4,24.0,755.0,944.45,688.36
2016,10,6,12,45,937.5,80.0,1.5,24.5,741.5,948.94,691.61
2016,10,6,13,0,931.0,81.0,1.6,25.0,728.0,949.59,692.55
2016,10,6,13,15,925.0,80.0,1.65,25.0,707.0,944.57,690.67
2016,10,6,13,30,919.0,79.0,1.7,25.0,686.0,935.79,686.53
2016,10,6,13,45,909.5,78.0,1.75,25.0,658.0,920.2,678.07
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,901.13,667.42
2016,10,6,14,15,887.5,75.5,1.85,25.0,595.5,875.5,652.43
2016,10,6,14,30,875.0,74.0,1.9,25.0,561.0,846.85,635.35
2016,10,6,14,45,857.5,72.5,2.0,25.0,520.5,811.23,613.78
2016,10,6,15,0,840.0,71.0,2.1,25.0,480.0,773.32,590.24
2016,10,6,15,15,816.0,68.0,2.15,24.5,434.5,732.98,565.21
2016,10,6,15,30,792.0,65.0,2.2,24.0,389.0,684.51,533.64
2016,10,6,15,45,757.0,62.0,2.25,24.0,340.5,627.27,493.66
2016,10,6,16,0,722.0,59.0,2.3,24.0,292.0,570.23,452.04
2016,10,6,16,15,672.0,54.0,2.25,23.0,242.0,502.04,400.21
2016,10,6,16,30,622.0,49.0,2.2,22.0,192.0,436.24,347.7
2016,10,6,16,45,538.0,42.0,2.15,21.0,144.0,357.56,282.44
2016,10,6,17,0,454.0,35.0,2.1,20.0,96.0,282.3,216.83
2016,10,6,17,15,308.0,24.0,2.1,19.0,57.5,181.99,113.48
2016,10,6,17,30,162.0,13.0,2.1,18.0,19.0,72.38,0.0
2016,10,6,17,45,81.0,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,24.57,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,26.55,16.09
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,29.87,20.4
2016,10,7,7,15,545.5,46.0,1.6,15.5,157.5,33.86,24.31
2016,10,7,7,30,619.0,53.0,1.6,16.0,205.0,70.71,36.27
2016,10,7,7,45,667.5,57.0,1.6,16.5,254.5,122.68,69.0
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,177.22,111.75
2016,10,7,8,15,550.5,105.0,1.6,17.5,308.0,222.07,158.11
2016,10,7,8,30,385.0,149.0,1.6,18.0,312.0,247.31,186.7
2016,10,7,8,45,607.0,111.0,1.65,19.0,399.0,316.77,239.81
2016,10,7,9,0,829.0,73.0,1.7,20.0,486.0,407.69,310.92
2016,10,7,9,15,845.0,75.5,1.7,21.0,525.0,464.55,356.97
2016,10,7,9,30,861.0,78.0,1.7,22.0,564.0,520.16,400.44
2016,10,7,9,45,705.0,136.5,1.75,23.0,549.5,535.52,411.67
2016,10,7,10,0,549.0,195.0,1.8,24.0,535.0,531.68,407.33
2016,10,7,10,15,707.5,147.0,1.75,24.5,604.5,617.81,471.44
2016,10,7,10,30,866.0,99.0,1.7,25.0,674.0,706.31,535.15
2016,10,7,10,45,874.0,99.0,1.7,25.5,693.5,746.45,560.41
2016,10,7,11,0,882.0,99.0,1.7,26.0,713.0,784.3,584.11
2016,10,7,11,15,885.5,99.5,1.6,26.5,724.0,816.59,602.86
2016,10,7,11,30,889.0,100.0,1.5,27.0,735.0,845.95,619.36
2016,10,7,11,45,892.0,99.5,1.45,27.5,739.0,870.72,633.22
2016,10,7,12,0,895.0,99.0,1.4,28.0,743.0,892.24,644.92
2016,10,7,12,15,894.0,98.5,1.3,28.0,738.0,906.86,652.78
2016,10,7,12,30,893.0,98.0,1.2,28.0,733.0,917.92,658.43
2016,10,7,12,45,863.5,109.0,1.1,28.5,714.0,919.89,657.08
2016,10,7,13,0,834.0,120.0,1.0,29.0,695.0,911.13,649.17
2016,10,7,13,15,827.0,119.0,0.9,29.0,675.0,905.62,644.81
2016,10,7,13,30,820.0,118.0,0.8,29.0,655.0,896.66,638.33
2016,10,7,13,45,671.0,158.5,0.75,29.0,586.5,808.96,582.78
2016,10,7,14,0,522.0,199.0,0.7,29.0,518.0,710.13,517.79
2016,10,7,14,15,550.5,177.5,0.7,28.5,496.5,703.71,517.6
2016,10,7,14,30,579.0,156.0,0.7,28.0,475.0,699.42,517.58
2016,10,7,14,45,498.5,163.5,0.7,28.0,423.5,623.5,465.73
2016,10,7,15,0,418.0,171.0,0.7,28.0,372.0,555.35,418.54
2016,10,7,15,15,457.0,145.5,0.75,27.5,346.0,543.95,414.27
2016,10,7,15,30,496.0,120.0,0.8,27.0,320.0,527.75,405.57
2016,10,7,15,45,455.5,113.0,0.9,27.0,279.0,473.58,366.77
2016,10,7,16,0,415.0,106.0,1.0,27.0,238.0,421.14,328.07
2016,10,7,16,15,375.0,91.5,1.1,26.0,195.5,361.99,284.01
2016,10,7,16,30,335.0,77.0,1.2,25.0,153.0,305.41,239.76
2016,10,7,16,45,275.5,61.0,1.35,24.0,113.0,239.78,186.4
2016,10,7,17,0,216.0,45.0,1.5,23.0,73.0,179.74,135.07
2016,10,7,17,15,108.0,28.5,1.55,22.5,42.5,92.41,50.02
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.0,1.1,14.5,12.0,8.58,0.0
2016,10,8,6,30,121.0,18.0,1.1,15.0,24.0,14.26,0.0
2016,10,8,6,45,248.5,31.5,1.1,15.5,62.0,25.4,14.85
2016,10,8,7,0,376.0,45.0,1.1,16.0,100.0,35.51,25.14
2016,10,8,7,15,457.0,54.0,1.1,16.5,147.0,40.92,30.38
2016,10,8,7,30,538.0,63.0,1.1,17.0,194.0,74.98,42.26
2016,10,8,7,45,590.0,69.5,1.1,17.5,242.5,121.97,71.43
2016,10,8,8,0,642.0,76.0,1.1,18.0,291.0,175.03,112.41
2016,10,8,8,15,678.5,81.0,1.1,19.0,338.0,228.95,157.73
2016,10,8,8,30,715.0,86.0,1.1,20.0,385.0,286.46,206.67
2016,10,8,8,45,739.5,90.0,1.1,21.0,428.5,342.17,253.87
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,400.92,301.95
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,455.71,345.63
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,510.87,387.98
2016,10,8,9,45,848.0,90.0,1.25,25.0,590.5,568.05,430.5
2016,10,8,10,0,894.0,80.0,1.3,26.0,631.0,625.95,472.19
2016,10,8,10,15,902.5,81.0,1.25,26.5,657.0,673.0,504.8
2016,10,8,10,30,911.0,82.0,1.2,27.0,683.0,718.13,534.47
2016,10,8,10,45,915.5,83.5,1.2,27.5,702.0,758.71,559.59
2016,10,8,11,0,920.0,85.0,1.2,28.0,721.0,796.65,582.63
2016,10,8,11,15,923.0,85.5,1.1,28.5,732.0,829.5,600.8
2016,10,8,11,30,926.0,86.0,1.0,29.0,743.0,859.25,616.61
2016,10,8,11,45,926.5,86.5,0.9,29.5,746.0,883.65,628.73
2016,10,8,12,0,927.0,87.0,0.8,30.0,749.0,904.58,638.5
2016,10,8,12,15,925.5,86.5,0.7,30.0,744.5,919.07,645.44
2016,10,8,12,30,924.0,86.0,0.6,30.0,740.0,929.87,650.15
2016,10,8,12,45,921.0,85.5,0.5,30.5,727.0,935.59,650.52
2016,10,8,13,0,918.0,85.0,0.4,31.0,714.0,937.55,648.76
2016,10,8,13,15,912.0,84.0,0.35,31.0,693.5,932.46,645.3
2016,10,8,13,30,906.0,83.0,0.3,31.0,673.0,923.69,639.88
2016,10,8,13,45,897.0,82.0,0.3,31.0,645.0,908.62,631.84
2016,10,8,14,0,888.0,81.0,0.3,31.0,617.0,890.13,621.88
2016,10,8,14,15,875.5,79.0,0.4,30.5,582.5,864.11,610.46
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,835.11,597.01
2016,10,8,14,45,845.5,75.0,0.6,30.0,507.5,799.21,577.6
2016,10,8,15,0,828.0,73.0,0.7,30.0,467.0,767.82,560.65
2016,10,8,15,15,803.5,70.0,0.8,29.5,422.0,720.77,533.69
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,672.43,504.87
2016,10,8,15,45,744.0,63.0,1.05,29.0,329.0,614.58,467.53
2016,10,8,16,0,709.0,59.0,1.2,29.0,281.0,556.98,427.76
2016,10,8,16,15,656.5,54.0,1.2,27.5,231.5,488.07,378.07
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,426.05,330.54
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,343.17,264.17
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,267.83,199.34
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,163.68,79.65
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,57.97,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
