Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,190.0,16.0,0.7,15.0,25.0,12.93,0.0
2016,10,9,6,45,321.0,27.5,0.7,15.5,64.5,21.79,11.69
2016,10,9,7,0,452.0,39.0,0.7,16.0,104.0,30.18,20.51
2016,10,9,7,15,529.5,46.5,0.65,16.5,152.0,34.58,24.82
2016,10,9,7,30,607.0,54.0,0.6,17.0,200.0,69.82,36.25
2016,10,9,7,45,655.5,59.5,0.55,18.0,249.0,119.63,66.55
2016,10,9,8,0,704.0,65.0,0.5,19.0,298.0,177.38,110.84
2016,10,9,8,15,737.5,69.0,0.5,19.5,345.5,232.85,157.54
2016,10,9,8,30,771.0,73.0,0.5,20.0,393.0,291.47,207.62
2016,10,9,8,45,794.0,76.0,0.5,21.0,436.5,348.35,255.52
2016,10,9,9,0,817.0,79.0,0.5,22.0,480.0,406.53,302.82
2016,10,9,9,15,834.0,81.5,0.55,22.5,519.0,462.5,347.71
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,518.5,391.05
2016,10,9,9,45,867.5,84.5,0.65,24.0,592.0,571.3,429.86
2016,10,9,10,0,884.0,85.0,0.7,25.0,626.0,623.5,466.84
2016,10,9,10,15,892.5,86.5,0.8,25.5,652.5,670.61,500.54
2016,10,9,10,30,901.0,88.0,0.9,26.0,679.0,715.82,531.92
2016,10,9,10,45,905.5,89.5,1.0,27.0,697.5,756.01,556.76
2016,10,9,11,0,910.0,91.0,1.1,28.0,716.0,793.59,579.6
2016,10,9,11,15,913.0,91.5,1.2,28.0,727.0,826.11,601.29
2016,10,9,11,30,916.0,92.0,1.3,28.0,738.0,855.56,621.04
2016,10,9,11,45,915.0,93.0,1.4,28.5,740.5,879.0,635.71
2016,10,9,12,0,914.0,94.0,1.5,29.0,743.0,898.95,648.23
2016,10,9,12,15,912.5,93.5,1.55,29.0,738.0,913.24,657.9
2016,10,9,12,30,911.0,93.0,1.6,29.0,733.0,923.89,665.43
2016,10,9,12,45,902.5,94.5,1.7,29.0,718.5,926.85,668.83
2016,10,9,13,0,894.0,96.0,1.8,29.0,704.0,926.09,670.04
2016,10,9,13,15,887.0,95.0,1.85,29.0,683.0,920.17,667.5
2016,10,9,13,30,880.0,94.0,1.9,29.0,662.0,910.66,662.81
2016,10,9,13,45,867.5,93.5,1.95,29.0,633.5,893.35,653.14
2016,10,9,14,0,855.0,93.0,2.0,29.0,605.0,880.37,646.42
2016,10,9,14,15,841.0,91.0,2.05,28.5,570.5,853.58,631.79
2016,10,9,14,30,827.0,89.0,2.1,28.0,536.0,823.9,615.16
2016,10,9,14,45,806.0,86.5,2.15,28.0,495.5,785.21,590.9
2016,10,9,15,0,785.0,84.0,2.2,28.0,455.0,744.46,564.89
2016,10,9,15,15,758.0,80.5,2.2,27.0,410.0,696.17,534.84
2016,10,9,15,30,731.0,77.0,2.2,26.0,365.0,646.83,503.09
2016,10,9,15,45,693.0,72.5,2.2,25.5,317.0,592.08,465.14
2016,10,9,16,0,655.0,68.0,2.2,25.0,269.0,534.25,422.08
2016,10,9,16,15,598.5,61.5,2.05,24.0,220.0,463.75,367.74
2016,10,9,16,30,542.0,55.0,1.9,23.0,171.0,396.54,313.58
2016,10,9,16,45,453.5,45.5,1.8,22.5,125.0,313.12,244.14
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,237.53,177.2
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,115.26,43.55
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.5,1.2,13.0,10.5,10.01,0.0
2016,10,10,6,30,0.0,21.0,1.2,13.0,21.0,20.02,0.0
2016,10,10,6,45,179.5,33.0,1.3,13.5,58.0,25.89,14.68
2016,10,10,7,0,359.0,45.0,1.4,14.0,95.0,35.94,25.61
2016,10,10,7,15,436.0,55.0,1.45,14.5,140.5,42.24,31.73
2016,10,10,7,30,513.0,65.0,1.5,15.0,186.0,74.7,43.54
2016,10,10,7,45,562.0,73.0,1.55,15.5,233.5,120.99,72.55
2016,10,10,8,0,611.0,81.0,1.6,16.0,281.0,173.05,113.09
2016,10,10,8,15,674.0,75.0,1.55,16.0,326.5,220.93,153.43
2016,10,10,8,30,737.0,69.0,1.5,16.0,372.0,276.98,202.18
2016,10,10,8,45,611.5,113.5,1.5,16.5,383.5,318.58,242.81
2016,10,10,9,0,486.0,158.0,1.5,17.0,395.0,345.02,268.41
2016,10,10,9,15,644.5,128.5,1.5,17.5,469.0,420.32,328.16
2016,10,10,9,30,803.0,99.0,1.5,18.0,543.0,507.99,396.58
2016,10,10,9,45,826.5,97.5,1.5,18.5,578.0,561.05,437.56
2016,10,10,10,0,850.0,96.0,1.5,19.0,613.0,614.16,477.52
2016,10,10,10,15,859.0,97.5,1.55,19.5,639.0,660.77,511.82
2016,10,10,10,30,868.0,99.0,1.6,20.0,665.0,702.89,542.15
2016,10,10,10,45,875.5,99.5,1.65,20.5,684.0,743.0,569.03
2016,10,10,11,0,883.0,100.0,1.7,21.0,703.0,780.78,593.66
2016,10,10,11,15,886.5,100.5,1.75,21.0,714.0,812.88,615.39
2016,10,10,11,30,890.0,101.0,1.8,21.0,725.0,842.03,635.13
2016,10,10,11,45,891.0,101.0,1.85,21.5,728.0,865.46,649.79
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,885.56,662.3
2016,10,10,12,15,891.0,101.0,1.95,22.0,726.0,900.5,672.73
2016,10,10,12,30,890.0,101.0,2.0,22.0,721.0,911.91,680.98
2016,10,10,12,45,879.5,103.0,2.1,22.5,707.0,913.48,682.05
2016,10,10,13,0,869.0,105.0,2.2,23.0,693.0,918.92,685.91
2016,10,10,13,15,862.5,104.0,2.25,22.5,672.0,913.64,684.86
2016,10,10,13,30,856.0,103.0,2.3,22.0,651.0,904.81,681.64
2016,10,10,13,45,840.0,103.5,2.35,22.0,622.0,885.81,670.3
2016,10,10,14,0,824.0,104.0,2.4,22.0,593.0,863.65,656.91
2016,10,10,14,15,809.0,102.0,2.4,21.5,559.0,836.48,640.87
2016,10,10,14,30,794.0,100.0,2.4,21.0,525.0,806.55,622.79
2016,10,10,14,45,766.0,99.0,2.45,21.0,483.5,764.56,595.09
2016,10,10,15,0,738.0,98.0,2.5,21.0,442.0,725.65,569.24
2016,10,10,15,15,576.0,113.5,2.55,20.5,366.0,598.29,477.64
2016,10,10,15,30,414.0,129.0,2.6,20.0,290.0,474.68,383.27
2016,10,10,15,45,371.0,120.0,2.7,19.5,250.0,419.84,341.55
2016,10,10,16,0,328.0,111.0,2.8,19.0,210.0,355.97,291.09
2016,10,10,16,15,394.5,87.5,2.75,18.5,185.5,366.01,298.95
2016,10,10,16,30,461.0,64.0,2.7,18.0,161.0,359.01,291.06
2016,10,10,16,45,365.0,52.0,2.7,17.5,115.5,272.29,216.93
2016,10,10,17,0,269.0,40.0,2.7,17.0,70.0,197.07,148.75
2016,10,10,17,15,134.5,20.0,2.6,16.5,35.0,94.29,21.64
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.5,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,101.0,15.0,1.4,12.0,19.0,14.3,0.0
2016,10,11,6,45,227.0,29.5,1.45,12.5,56.0,23.13,12.16
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,35.19,25.0
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,41.54,31.21
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,73.6,42.86
2016,10,11,7,45,576.5,70.5,1.65,14.5,233.5,119.71,71.22
2016,10,11,8,0,634.0,77.0,1.7,15.0,282.0,172.58,112.15
2016,10,11,8,15,671.0,82.0,1.65,15.5,328.5,225.88,157.82
2016,10,11,8,30,708.0,87.0,1.6,16.0,375.0,282.84,207.56
2016,10,11,8,45,738.5,89.5,1.6,16.5,419.0,338.55,256.25
2016,10,11,9,0,769.0,92.0,1.6,17.0,463.0,397.85,306.66
2016,10,11,9,15,788.0,94.5,1.55,17.5,501.5,452.13,351.71
2016,10,11,9,30,807.0,97.0,1.5,18.0,540.0,506.75,395.4
2016,10,11,9,45,839.5,92.0,1.5,18.5,576.5,561.29,437.87
2016,10,11,10,0,872.0,87.0,1.5,19.0,613.0,615.25,478.65
2016,10,11,10,15,881.0,88.5,1.5,19.0,639.5,662.0,513.74
2016,10,11,10,30,890.0,90.0,1.5,19.0,666.0,706.93,546.68
2016,10,11,10,45,896.0,90.5,1.5,19.5,684.5,746.59,572.48
2016,10,11,11,0,902.0,91.0,1.5,20.0,703.0,783.74,596.18
2016,10,11,11,15,905.5,91.5,1.5,20.0,714.0,816.25,617.62
2016,10,11,11,30,909.0,92.0,1.5,20.0,725.0,845.74,636.98
2016,10,11,11,45,909.5,92.5,1.5,20.5,728.0,869.57,651.28
2016,10,11,12,0,910.0,93.0,1.5,21.0,731.0,890.0,663.35
2016,10,11,12,15,908.5,93.0,1.5,21.0,726.0,904.65,672.94
2016,10,11,12,30,907.0,93.0,1.5,21.0,721.0,915.68,680.32
2016,10,11,12,45,889.0,98.5,1.55,21.0,704.5,914.57,680.54
2016,10,11,13,0,871.0,104.0,1.6,21.0,688.0,917.19,683.52
2016,10,11,13,15,864.0,103.0,1.65,21.0,667.5,911.42,681.02
2016,10,11,13,30,857.0,102.0,1.7,21.0,647.0,902.1,676.36
2016,10,11,13,45,845.0,100.5,1.8,21.0,618.5,884.28,666.67
2016,10,11,14,0,833.0,99.0,1.9,21.0,590.0,863.21,654.8
2016,10,11,14,15,643.5,142.5,2.0,20.5,508.5,743.54,575.08
2016,10,11,14,30,454.0,186.0,2.1,20.0,427.0,617.03,484.52
2016,10,11,14,45,494.5,160.5,2.25,20.0,404.5,611.15,484.06
2016,10,11,15,0,535.0,135.0,2.4,20.0,382.0,600.65,479.03
2016,10,11,15,15,499.5,126.5,2.5,19.5,339.0,548.3,441.21
2016,10,11,15,30,464.0,118.0,2.6,19.0,296.0,496.48,402.87
2016,10,11,15,45,423.5,109.5,2.75,18.5,255.5,442.22,361.34
2016,10,11,16,0,383.0,101.0,2.9,18.0,215.0,389.81,319.76
2016,10,11,16,15,436.5,79.0,2.85,17.5,186.5,379.62,311.23
2016,10,11,16,30,490.0,57.0,2.8,17.0,158.0,366.24,297.78
2016,10,11,16,45,393.5,46.5,2.8,16.5,113.0,280.56,223.86
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,203.53,152.48
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,95.66,1.86
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,13.34,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,22.77,11.38
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,35.42,25.14
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,41.76,31.39
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,72.9,42.66
2016,10,12,7,45,257.0,79.0,0.85,14.5,138.0,92.43,61.95
2016,10,12,8,0,0.0,94.0,0.8,15.0,94.0,85.95,67.39
2016,10,12,8,15,0.0,109.5,0.8,15.5,109.5,100.41,79.27
2016,10,12,8,30,0.0,125.0,0.8,16.0,125.0,114.98,90.97
2016,10,12,8,45,5.0,146.0,0.85,16.5,148.0,136.33,107.94
2016,10,12,9,0,10.0,167.0,0.9,17.0,171.0,158.47,125.34
2016,10,12,9,15,25.0,193.5,1.0,17.0,206.5,190.94,151.13
2016,10,12,9,30,40.0,220.0,1.1,17.0,242.0,227.64,180.1
2016,10,12,9,45,33.5,226.0,1.25,17.5,245.0,233.36,184.04
2016,10,12,10,0,27.0,232.0,1.4,18.0,248.0,234.43,184.36
2016,10,12,10,15,82.0,266.0,1.6,18.0,318.0,309.68,244.0
2016,10,12,10,30,137.0,300.0,1.8,18.0,388.0,392.67,308.37
2016,10,12,10,45,170.5,308.5,2.0,18.0,421.0,433.48,339.92
2016,10,12,11,0,204.0,317.0,2.2,18.0,454.0,476.28,373.09
2016,10,12,11,15,535.0,214.0,2.2,18.0,582.0,655.95,513.56
2016,10,12,11,30,866.0,111.0,2.2,18.0,710.0,834.6,642.87
2016,10,12,11,45,870.5,109.0,2.2,18.5,713.5,858.64,656.4
2016,10,12,12,0,875.0,107.0,2.2,19.0,717.0,873.27,664.95
2016,10,12,12,15,605.5,203.5,2.15,19.0,624.5,769.55,591.36
2016,10,12,12,30,336.0,300.0,2.1,19.0,532.0,630.25,486.13
2016,10,12,12,45,600.5,201.5,2.1,19.5,605.5,780.54,600.68
2016,10,12,13,0,865.0,103.0,2.1,20.0,679.0,908.26,687.5
2016,10,12,13,15,703.0,153.0,2.15,20.0,611.5,826.52,631.37
2016,10,12,13,30,541.0,203.0,2.2,20.0,544.0,731.24,564.75
2016,10,12,13,45,510.0,204.0,2.3,20.0,514.5,702.62,545.96
2016,10,12,14,0,479.0,205.0,2.4,20.0,485.0,672.41,525.17
2016,10,12,14,15,412.0,206.5,2.45,19.5,437.5,610.68,480.99
2016,10,12,14,30,345.0,208.0,2.5,19.0,390.0,536.66,426.97
2016,10,12,14,45,231.5,202.0,2.65,19.0,320.0,431.5,345.9
2016,10,12,15,0,118.0,196.0,2.8,19.0,250.0,318.68,256.29
2016,10,12,15,15,408.0,136.0,2.65,18.5,295.0,489.17,398.07
2016,10,12,15,30,698.0,76.0,2.5,18.0,340.0,618.71,501.02
2016,10,12,15,45,662.0,70.0,2.45,18.0,293.5,561.22,456.14
2016,10,12,16,0,626.0,64.0,2.4,18.0,247.0,504.41,410.88
2016,10,12,16,15,566.0,57.5,2.3,17.5,199.5,433.68,353.38
2016,10,12,16,30,506.0,51.0,2.2,17.0,152.0,366.67,296.65
2016,10,12,16,45,412.0,41.5,2.15,16.5,108.0,283.24,224.79
2016,10,12,17,0,318.0,32.0,2.1,16.0,64.0,208.46,153.51
2016,10,12,17,15,159.0,16.0,2.1,15.5,32.0,97.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,129.5,28.0,1.95,12.5,45.0,21.95,10.12
2016,10,13,7,0,259.0,42.0,2.0,13.0,76.0,32.39,22.4
2016,10,13,7,15,306.0,57.0,2.1,13.5,114.0,43.11,32.51
2016,10,13,7,30,353.0,72.0,2.2,14.0,152.0,71.34,45.81
2016,10,13,7,45,387.0,85.5,2.35,14.5,192.0,111.02,72.17
2016,10,13,8,0,421.0,99.0,2.5,15.0,232.0,154.75,106.68
2016,10,13,8,15,438.0,113.0,2.45,15.5,270.5,199.03,144.7
2016,10,13,8,30,455.0,127.0,2.4,16.0,309.0,245.05,184.77
2016,10,13,8,45,501.5,132.5,2.35,16.5,353.5,294.83,227.0
2016,10,13,9,0,548.0,138.0,2.3,17.0,398.0,349.01,272.3
2016,10,13,9,15,401.0,185.5,2.25,17.5,384.5,360.26,284.0
2016,10,13,9,30,254.0,233.0,2.2,18.0,371.0,352.84,278.84
2016,10,13,9,45,139.5,230.0,2.15,18.5,306.5,299.15,236.51
2016,10,13,10,0,25.0,227.0,2.1,19.0,242.0,228.5,179.39
2016,10,13,10,15,132.0,259.5,2.05,19.0,343.0,340.68,268.65
2016,10,13,10,30,239.0,292.0,2.0,19.0,444.0,453.81,355.71
2016,10,13,10,45,236.0,301.5,2.0,19.5,455.5,473.15,368.8
2016,10,13,11,0,233.0,311.0,2.0,20.0,467.0,491.68,381.64
2016,10,13,11,15,351.5,284.0,2.05,20.0,523.5,575.1,445.85
2016,10,13,11,30,470.0,257.0,2.1,20.0,580.0,665.08,513.18
2016,10,13,11,45,480.5,251.0,2.15,20.5,582.5,682.32,524.63
2016,10,13,12,0,491.0,245.0,2.2,21.0,585.0,697.89,535.45
2016,10,13,12,15,443.5,263.5,2.25,21.0,568.5,687.39,527.14
2016,10,13,12,30,396.0,282.0,2.3,21.0,552.0,662.49,508.99
2016,10,13,12,45,351.0,287.0,2.35,21.0,523.5,634.24,488.49
2016,10,13,13,0,306.0,292.0,2.4,21.0,495.0,604.11,466.45
2016,10,13,13,15,341.5,274.0,2.4,21.0,493.5,618.17,478.57
2016,10,13,13,30,377.0,256.0,2.4,21.0,492.0,630.31,489.06
2016,10,13,13,45,371.5,244.5,2.4,21.0,468.5,611.61,476.21
2016,10,13,14,0,366.0,233.0,2.4,21.0,445.0,591.36,462.39
2016,10,13,14,15,296.0,229.5,2.4,20.5,394.0,524.18,412.87
2016,10,13,14,30,226.0,226.0,2.4,20.0,343.0,445.0,353.53
2016,10,13,14,45,305.5,195.0,2.4,19.5,340.0,482.6,386.19
2016,10,13,15,0,385.0,164.0,2.4,19.0,337.0,514.44,413.56
2016,10,13,15,15,442.5,135.5,2.35,18.5,315.5,513.44,415.31
2016,10,13,15,30,500.0,107.0,2.3,18.0,294.0,506.18,412.01
2016,10,13,15,45,470.5,96.0,2.3,18.0,253.0,455.13,371.85
2016,10,13,16,0,441.0,85.0,2.3,18.0,212.0,404.91,331.33
2016,10,13,16,15,399.0,72.5,2.15,17.5,170.5,346.52,283.09
2016,10,13,16,30,357.0,60.0,2.0,17.0,129.0,290.94,235.45
2016,10,13,16,45,285.5,46.0,1.95,17.0,91.0,221.84,175.01
2016,10,13,17,0,214.0,32.0,1.9,17.0,53.0,159.85,114.32
2016,10,13,17,15,107.0,16.0,1.8,16.5,26.5,73.66,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.4,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,12.97,5.43
2016,10,14,7,15,0.0,21.5,3.4,16.0,21.5,19.93,11.84
2016,10,14,7,30,0.0,29.0,3.2,16.0,29.0,26.9,17.18
2016,10,14,7,45,0.0,37.0,3.0,16.0,37.0,34.35,23.63
2016,10,14,8,0,0.0,45.0,2.8,16.0,45.0,41.8,30.0
2016,10,14,8,15,0.0,52.5,2.65,16.0,52.5,48.79,35.9
2016,10,14,8,30,0.0,60.0,2.5,16.0,60.0,55.79,41.74
2016,10,14,8,45,0.0,53.0,2.45,16.5,53.0,49.27,36.05
2016,10,14,9,0,0.0,46.0,2.4,17.0,46.0,42.75,30.42
2016,10,14,9,15,5.0,115.5,2.35,17.0,118.5,109.74,85.98
2016,10,14,9,30,10.0,185.0,2.3,17.0,191.0,177.62,141.01
2016,10,14,9,45,5.0,112.5,2.3,17.5,115.5,107.68,83.6
2016,10,14,10,0,0.0,40.0,2.3,18.0,40.0,37.2,25.34
2016,10,14,10,15,0.0,90.0,2.25,18.0,90.0,83.89,63.82
2016,10,14,10,30,0.0,140.0,2.2,18.0,140.0,131.25,102.17
2016,10,14,10,45,0.0,136.5,2.15,18.0,136.5,128.03,99.35
2016,10,14,11,0,0.0,133.0,2.1,18.0,133.0,124.78,96.63
2016,10,14,11,15,0.0,134.0,2.05,18.0,134.0,125.84,97.41
2016,10,14,11,30,0.0,135.0,2.0,18.0,135.0,126.89,98.2
2016,10,14,11,45,0.0,118.0,1.95,18.5,118.0,110.61,84.87
2016,10,14,12,0,0.0,101.0,1.9,19.0,101.0,94.36,71.6
2016,10,14,12,15,13.0,181.5,1.85,19.0,190.0,184.19,144.04
2016,10,14,12,30,26.0,262.0,1.8,19.0,279.0,278.22,217.71
2016,10,14,12,45,17.5,237.5,1.8,19.0,249.5,246.35,192.49
2016,10,14,13,0,9.0,213.0,1.8,19.0,220.0,214.28,167.39
2016,10,14,13,15,9.5,210.0,1.75,19.0,216.5,212.38,166.18
2016,10,14,13,30,10.0,207.0,1.7,19.0,213.0,210.52,164.95
2016,10,14,13,45,5.0,160.5,1.65,19.0,163.5,158.51,123.75
2016,10,14,14,0,0.0,114.0,1.6,19.0,114.0,107.47,82.76
2016,10,14,14,15,0.0,91.5,1.55,18.5,91.5,85.38,65.14
2016,10,14,14,30,0.0,69.0,1.5,18.0,69.0,64.22,47.99
2016,10,14,14,45,0.0,58.5,1.5,18.0,58.5,54.41,39.98
2016,10,14,15,0,0.0,48.0,1.5,18.0,48.0,44.61,31.91
2016,10,14,15,15,13.5,93.5,1.45,18.0,98.5,98.82,77.66
2016,10,14,15,30,27.0,139.0,1.4,18.0,149.0,170.27,136.67
2016,10,14,15,45,21.5,120.5,1.4,18.0,128.0,137.32,109.5
2016,10,14,16,0,16.0,102.0,1.4,18.0,107.0,114.54,90.58
2016,10,14,16,15,8.0,83.0,1.25,17.5,85.5,89.97,69.92
2016,10,14,16,30,0.0,64.0,1.1,17.0,64.0,65.9,49.38
2016,10,14,16,45,0.0,44.5,1.0,16.5,44.5,45.44,31.74
2016,10,14,17,0,0.0,25.0,0.9,16.0,25.0,23.95,12.24
2016,10,14,17,15,0.0,12.5,0.85,15.5,12.5,11.91,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,10,15,6,45,209.0,24.5,2.0,13.5,47.0,19.82,6.96
2016,10,15,7,0,344.0,38.0,2.1,14.0,81.0,30.25,20.28
2016,10,15,7,15,431.0,47.0,2.2,14.5,125.0,35.94,26.0
2016,10,15,7,30,518.0,56.0,2.3,15.0,169.0,64.26,35.92
2016,10,15,7,45,572.0,62.0,2.45,15.5,215.5,109.08,62.59
2016,10,15,8,0,626.0,68.0,2.6,16.0,262.0,160.13,101.81
2016,10,15,8,15,422.0,113.5,2.9,16.5,253.0,194.9,141.35
2016,10,15,8,30,218.0,159.0,3.2,17.0,244.0,205.92,159.29
2016,10,15,8,45,117.5,165.0,3.5,17.5,211.5,192.34,151.62
2016,10,15,9,0,17.0,171.0,3.8,18.0,179.0,164.89,130.78
2016,10,15,9,15,8.5,141.5,4.0,18.0,145.5,135.43,106.67
2016,10,15,9,30,0.0,112.0,4.2,18.0,112.0,104.39,81.06
2016,10,15,9,45,123.5,186.5,4.45,18.5,259.0,248.3,198.6
2016,10,15,10,0,247.0,261.0,4.7,19.0,406.0,406.42,323.9
2016,10,15,10,15,125.5,224.5,4.85,19.0,298.5,301.69,240.42
2016,10,15,10,30,4.0,188.0,5.0,19.0,191.0,180.0,141.19
2016,10,15,10,45,120.0,247.0,5.15,19.5,326.5,334.41,266.27
2016,10,15,11,0,236.0,306.0,5.3,20.0,462.0,488.26,386.74
2016,10,15,11,15,275.0,304.0,5.4,20.0,488.5,535.62,423.46
2016,10,15,11,30,314.0,302.0,5.5,20.0,515.0,575.84,455.08
2016,10,15,11,45,183.0,298.5,5.65,20.0,423.0,463.84,367.05
2016,10,15,12,0,52.0,295.0,5.8,20.0,331.0,344.09,270.92
2016,10,15,12,15,26.0,197.5,5.85,20.0,215.5,219.52,172.72
2016,10,15,12,30,0.0,100.0,5.9,20.0,100.0,93.42,70.71
2016,10,15,12,45,0.0,91.0,6.0,20.0,91.0,84.86,63.87
2016,10,15,13,0,0.0,82.0,6.1,20.0,82.0,76.43,57.07
2016,10,15,13,15,0.0,79.5,6.1,20.0,79.5,74.08,55.23
2016,10,15,13,30,0.0,77.0,6.1,20.0,77.0,71.74,53.39
2016,10,15,13,45,31.5,160.5,6.15,20.0,178.5,190.16,150.98
2016,10,15,14,0,63.0,244.0,6.2,20.0,280.0,314.0,250.92
2016,10,15,14,15,31.5,189.0,6.15,19.5,207.0,224.02,178.77
2016,10,15,14,30,0.0,134.0,6.1,19.0,134.0,128.76,100.91
2016,10,15,14,45,0.0,129.5,6.05,19.0,129.5,124.9,98.06
2016,10,15,15,0,0.0,125.0,6.0,19.0,125.0,121.21,95.27
2016,10,15,15,15,0.0,92.5,5.8,18.5,92.5,87.75,67.92
2016,10,15,15,30,0.0,60.0,5.6,18.0,60.0,55.79,41.43
2016,10,15,15,45,0.0,51.0,5.45,18.0,51.0,47.39,34.42
2016,10,15,16,0,0.0,42.0,5.3,18.0,42.0,39.0,27.32
2016,10,15,16,15,0.0,33.0,5.15,17.5,33.0,30.62,20.2
2016,10,15,16,30,0.0,24.0,5.0,17.0,24.0,22.25,12.99
2016,10,15,16,45,0.0,16.5,4.85,17.0,16.5,15.29,6.88
2016,10,15,17,0,0.0,9.0,4.7,17.0,9.0,8.33,0.32
2016,10,15,17,15,0.0,4.5,4.55,17.0,4.5,4.29,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,1.5,14.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.5,1.6,14.5,9.5,8.8,0.0
2016,10,16,7,0,0.0,17.0,1.7,15.0,17.0,15.76,7.78
2016,10,16,7,15,0.0,27.0,1.8,15.0,27.0,25.05,16.38
2016,10,16,7,30,0.0,37.0,1.9,15.0,37.0,34.35,23.58
2016,10,16,7,45,0.0,47.5,2.0,15.5,47.5,44.14,31.99
2016,10,16,8,0,0.0,58.0,2.1,16.0,58.0,53.93,40.28
2016,10,16,8,15,0.0,68.0,2.2,16.0,68.0,63.26,48.14
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,72.51,55.82
2016,10,16,8,45,0.0,92.0,2.4,16.5,92.0,85.48,66.41
2016,10,16,9,0,0.0,106.0,2.5,17.0,106.0,98.54,76.93
2016,10,16,9,15,0.0,101.5,2.55,17.0,101.5,94.51,73.39
2016,10,16,9,30,0.0,97.0,2.6,17.0,97.0,90.38,69.82
2016,10,16,9,45,0.0,80.5,2.7,17.5,80.5,74.98,56.83
2016,10,16,10,0,0.0,64.0,2.8,18.0,64.0,59.58,43.91
2016,10,16,10,15,0.0,38.0,2.85,18.0,38.0,35.34,23.79
2016,10,16,10,30,0.0,12.0,2.9,18.0,12.0,11.15,3.64
2016,10,16,10,45,0.0,17.0,3.0,18.5,17.0,15.81,7.48
2016,10,16,11,0,0.0,22.0,3.1,19.0,22.0,20.46,11.3
2016,10,16,11,15,0.0,18.5,3.1,19.0,18.5,17.21,8.59
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,13.95,5.89
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,13.95,5.89
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,13.95,5.89
2016,10,16,12,15,0.0,57.5,3.3,19.0,57.5,53.56,38.52
2016,10,16,12,30,0.0,100.0,3.4,19.0,100.0,93.42,71.06
2016,10,16,12,45,0.0,64.0,3.55,19.0,64.0,59.62,43.49
2016,10,16,13,0,0.0,28.0,3.7,19.0,28.0,26.04,15.91
2016,10,16,13,15,0.0,75.0,3.85,19.0,75.0,69.88,52.04
2016,10,16,13,30,0.0,122.0,4.0,19.0,122.0,115.11,89.03
2016,10,16,13,45,0.0,96.0,4.2,19.0,96.0,89.66,68.38
2016,10,16,14,0,0.0,70.0,4.4,19.0,70.0,65.17,48.4
2016,10,16,14,15,0.0,82.0,4.5,19.0,82.0,76.37,57.77
2016,10,16,14,30,0.0,94.0,4.6,19.0,94.0,88.05,67.54
2016,10,16,14,45,16.5,131.5,4.7,19.0,139.0,140.39,111.39
2016,10,16,15,0,33.0,169.0,4.8,19.0,184.0,207.44,166.81
2016,10,16,15,15,16.5,97.0,4.7,18.5,104.5,104.85,82.63
2016,10,16,15,30,0.0,25.0,4.6,18.0,25.0,23.19,13.97
2016,10,16,15,45,0.0,21.5,4.6,18.0,21.5,19.93,11.25
2016,10,16,16,0,0.0,18.0,4.6,18.0,18.0,16.68,8.48
2016,10,16,16,15,0.0,14.0,4.45,17.5,14.0,12.97,5.3
2016,10,16,16,30,0.0,10.0,4.3,17.0,10.0,9.26,2.1
2016,10,16,16,45,0.0,6.5,4.2,16.5,6.5,6.01,0.0
2016,10,16,17,0,0.0,3.0,4.1,16.0,3.0,2.77,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.5,1.5,1.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,13.0,10.0,9.53,0.0
2016,10,17,6,45,149.5,26.0,1.6,13.5,42.0,20.57,4.79
2016,10,17,7,0,278.0,42.0,1.6,14.0,74.0,32.75,22.18
2016,10,17,7,15,372.0,52.5,1.6,14.0,118.0,41.49,30.84
2016,10,17,7,30,466.0,63.0,1.6,14.0,162.0,67.63,40.76
2016,10,17,7,45,534.0,69.0,1.6,14.5,209.0,110.35,65.62
2016,10,17,8,0,602.0,75.0,1.6,15.0,256.0,161.13,103.79
2016,10,17,8,15,642.0,80.0,1.6,15.5,301.5,212.58,147.45
2016,10,17,8,30,682.0,85.0,1.6,16.0,347.0,268.03,195.77
2016,10,17,8,45,718.0,86.5,1.6,16.5,390.5,322.5,243.39
2016,10,17,9,0,754.0,88.0,1.6,17.0,434.0,381.0,293.33
2016,10,17,9,15,773.5,90.5,1.6,17.0,471.5,434.1,338.58
2016,10,17,9,30,793.0,93.0,1.6,17.0,509.0,487.59,382.85
2016,10,17,9,45,809.0,94.5,1.6,17.5,541.0,538.29,422.95
2016,10,17,10,0,825.0,96.0,1.6,18.0,573.0,588.43,461.32
2016,10,17,10,15,834.5,97.5,1.6,18.0,598.0,633.65,495.84
2016,10,17,10,30,844.0,99.0,1.6,18.0,623.0,677.22,528.34
2016,10,17,10,45,853.0,98.5,1.65,18.5,641.5,716.41,555.99
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,749.44,577.79
2016,10,17,11,15,865.5,98.5,1.75,19.0,670.0,780.32,599.12
2016,10,17,11,30,869.0,99.0,1.8,19.0,680.0,808.35,618.46
2016,10,17,11,45,870.0,99.0,1.9,19.5,682.5,830.77,633.27
2016,10,17,12,0,871.0,99.0,2.0,20.0,685.0,849.96,645.94
2016,10,17,12,15,869.0,98.5,2.05,20.0,679.5,862.7,655.07
2016,10,17,12,30,867.0,98.0,2.1,20.0,674.0,871.98,662.04
2016,10,17,12,45,864.0,96.5,2.15,20.0,660.5,875.76,665.43
2016,10,17,13,0,861.0,95.0,2.2,20.0,647.0,876.01,666.61
2016,10,17,13,15,608.5,173.0,2.25,20.0,557.0,755.38,583.64
2016,10,17,13,30,356.0,251.0,2.3,20.0,467.0,602.82,469.65
2016,10,17,13,45,216.0,247.5,2.35,20.0,376.5,463.0,364.67
2016,10,17,14,0,76.0,244.0,2.4,20.0,286.0,325.77,257.03
2016,10,17,14,15,436.5,164.0,2.4,19.5,384.5,576.67,460.28
2016,10,17,14,30,797.0,84.0,2.4,19.0,483.0,772.81,607.33
2016,10,17,14,45,777.0,81.0,2.45,19.0,443.5,735.32,580.22
2016,10,17,15,0,757.0,78.0,2.5,19.0,404.0,695.87,553.29
2016,10,17,15,15,727.0,74.5,2.45,18.5,360.5,646.76,519.05
2016,10,17,15,30,697.0,71.0,2.4,18.0,317.0,600.89,486.39
2016,10,17,15,45,655.0,65.5,2.4,18.0,271.0,540.67,439.84
2016,10,17,16,0,613.0,60.0,2.4,18.0,225.0,481.65,392.22
2016,10,17,16,15,546.5,53.5,2.25,17.5,178.0,408.73,331.93
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,340.15,272.94
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.5,252.25,196.08
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,170.56,101.57
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,64.2,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,185.5,17.5,1.9,12.0,38.5,13.61,0.04
2016,10,18,7,0,371.0,35.0,1.9,13.0,77.0,28.01,18.11
2016,10,18,7,15,463.0,43.0,2.0,13.5,122.0,32.94,23.35
2016,10,18,7,30,555.0,51.0,2.1,14.0,167.0,59.32,32.0
2016,10,18,7,45,617.5,55.5,2.25,14.5,215.0,105.51,58.22
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,161.03,100.44
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,214.91,146.79
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,272.33,197.73
2016,10,18,8,45,783.5,70.0,2.55,16.5,398.5,328.51,247.92
2016,10,18,9,0,813.0,72.0,2.6,17.0,442.0,386.67,298.78
2016,10,18,9,15,831.0,74.0,2.5,17.5,480.0,441.42,345.49
2016,10,18,9,30,849.0,76.0,2.4,18.0,518.0,496.05,390.46
2016,10,18,9,45,864.5,77.0,2.35,18.5,550.5,547.8,431.82
2016,10,18,10,0,880.0,78.0,2.3,19.0,583.0,598.77,471.18
2016,10,18,10,15,889.0,79.0,2.2,19.0,608.5,644.61,506.18
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,688.59,538.8
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,728.35,565.44
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,765.67,589.5
2016,10,18,11,15,916.5,80.5,1.95,20.0,681.5,797.82,610.8
2016,10,18,11,30,920.0,81.0,1.9,20.0,692.0,826.94,629.89
2016,10,18,11,45,923.5,80.0,1.85,20.5,695.0,851.2,644.36
2016,10,18,12,0,927.0,79.0,1.8,21.0,698.0,872.11,656.52
2016,10,18,12,15,925.5,78.5,1.85,21.0,692.5,885.88,666.25
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,895.98,673.73
2016,10,18,12,45,916.5,79.0,1.95,21.0,673.0,898.91,676.57
2016,10,18,13,0,909.0,80.0,2.0,21.0,659.0,898.12,677.13
2016,10,18,13,15,902.0,79.0,2.0,21.0,637.5,891.74,673.58
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,881.77,667.78
2016,10,18,13,45,882.5,77.5,2.05,21.0,587.5,864.16,657.4
2016,10,18,14,0,870.0,77.0,2.1,21.0,559.0,843.33,644.88
2016,10,18,14,15,855.0,75.0,2.15,21.0,524.5,815.51,627.47
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,791.89,612.9
2016,10,18,14,45,815.5,71.5,2.25,21.0,449.0,751.74,586.34
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,709.77,558.09
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,661.14,524.75
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,611.68,489.87
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,549.55,442.82
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,492.79,397.17
2016,10,18,16,15,576.5,49.5,2.2,19.0,178.0,419.51,338.08
2016,10,18,16,30,511.0,43.0,2.2,18.0,131.0,350.56,279.69
2016,10,18,16,45,399.5,33.5,2.2,17.5,88.5,260.65,200.84
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,175.79,93.81
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,67.03,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
