Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.5,11.49,0.0
2016,10,19,7,0,428.0,30.0,1.9,12.0,77.0,23.52,14.25
2016,10,19,7,15,515.0,37.0,1.95,12.5,122.0,30.4,21.18
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,56.66,29.22
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,104.26,55.82
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,157.93,96.5
2016,10,19,8,15,579.0,85.5,2.1,15.5,275.0,202.4,141.54
2016,10,19,8,30,449.0,118.0,2.1,16.0,288.0,231.65,173.45
2016,10,19,8,45,502.0,122.5,2.15,16.5,333.0,281.5,215.77
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,338.55,263.55
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.5,409.29,320.73
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,493.13,387.58
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,543.88,427.28
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,593.44,464.75
2016,10,19,10,15,891.5,74.0,2.0,20.0,601.0,638.94,499.29
2016,10,19,10,30,900.0,75.0,1.9,20.0,626.0,682.54,531.42
2016,10,19,10,45,902.0,77.0,1.85,20.5,643.0,720.52,556.54
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,755.74,578.97
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,787.15,599.62
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,815.54,618.06
2016,10,19,11,45,909.0,80.5,1.7,21.5,682.0,837.49,631.39
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,856.01,642.44
2016,10,19,12,15,906.5,81.0,1.7,22.0,678.5,870.02,651.8
2016,10,19,12,30,905.0,81.0,1.7,22.0,673.0,880.46,658.93
2016,10,19,12,45,900.0,81.0,1.75,22.5,659.5,884.25,661.09
2016,10,19,13,0,895.0,81.0,1.8,23.0,646.0,884.41,661.01
2016,10,19,13,15,888.0,80.0,1.8,23.0,625.0,878.03,657.47
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,868.12,651.76
2016,10,19,13,45,872.0,77.0,1.85,23.0,576.5,851.83,642.4
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,832.27,630.87
2016,10,19,14,15,848.5,73.5,1.95,23.0,515.0,805.61,614.43
2016,10,19,14,30,834.0,72.0,2.0,23.0,481.0,783.14,600.81
2016,10,19,14,45,813.5,69.5,2.05,23.0,441.0,745.1,575.99
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,705.06,549.4
2016,10,19,15,15,764.0,64.0,2.05,22.5,357.0,656.48,516.37
2016,10,19,15,30,735.0,61.0,2.0,22.0,313.0,607.1,481.83
2016,10,19,15,45,693.5,56.5,1.95,21.5,266.5,547.15,437.46
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,488.15,391.1
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,414.9,332.16
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,350.68,277.46
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,262.39,199.98
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,177.41,80.09
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,68.37,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,11.58,0.0
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,23.67,14.16
2016,10,20,7,15,507.5,37.5,1.5,13.5,120.0,28.42,19.32
2016,10,20,7,30,598.0,45.0,1.5,14.0,166.0,56.7,29.65
2016,10,20,7,45,655.5,50.0,1.55,15.0,214.0,104.75,56.12
2016,10,20,8,0,713.0,55.0,1.6,16.0,262.0,159.37,97.0
2016,10,20,8,15,749.0,58.5,1.5,16.5,308.5,214.24,143.77
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,272.45,194.87
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,329.42,244.66
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,387.92,294.26
2016,10,20,9,15,854.5,69.0,1.25,19.5,479.0,443.76,340.75
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,498.77,384.85
2016,10,20,9,45,886.0,72.0,1.2,20.5,549.5,550.55,425.22
2016,10,20,10,0,900.0,73.0,1.2,21.0,582.0,601.37,463.46
2016,10,20,10,15,908.5,74.0,1.2,21.5,607.0,647.52,497.09
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,691.71,528.32
2016,10,20,10,45,922.0,75.5,1.25,23.0,650.0,730.72,553.21
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,767.08,575.48
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,798.71,596.04
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,827.2,614.48
2016,10,20,11,45,932.5,77.5,1.3,24.5,690.0,850.79,628.45
2016,10,20,12,0,933.0,78.0,1.3,25.0,692.0,870.93,640.17
2016,10,20,12,15,931.0,77.5,1.3,25.0,686.5,884.25,648.78
2016,10,20,12,30,929.0,77.0,1.3,25.0,681.0,893.88,655.18
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.5,897.07,656.99
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,896.54,656.58
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,890.1,653.13
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,880.06,647.51
2016,10,20,13,45,892.5,74.5,1.45,26.5,582.0,863.75,637.29
2016,10,20,14,0,883.0,73.0,1.5,27.0,554.0,844.11,624.97
2016,10,20,14,15,868.5,71.0,1.5,26.5,519.0,816.52,609.2
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,786.13,591.42
2016,10,20,14,45,834.0,67.0,1.5,26.0,444.0,755.54,572.12
2016,10,20,15,0,814.0,65.0,1.5,26.0,404.0,716.04,546.29
2016,10,20,15,15,785.0,61.5,1.5,25.5,359.5,666.28,513.71
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,615.68,479.51
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,555.42,436.53
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,496.1,391.16
2016,10,20,16,15,605.5,44.5,1.6,23.0,173.0,422.27,332.79
2016,10,20,16,30,539.0,39.0,1.6,22.0,126.0,352.35,274.56
2016,10,20,16,45,422.5,30.0,1.65,21.5,83.5,265.41,197.81
2016,10,20,17,0,306.0,21.0,1.7,21.0,41.0,175.7,58.64
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.5,68.25,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,11.22,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,22.88,13.18
2016,10,21,7,15,487.0,36.5,1.15,15.5,113.5,27.66,18.45
2016,10,21,7,30,578.0,44.0,1.1,16.0,158.0,54.33,28.26
2016,10,21,7,45,633.5,49.0,1.05,16.5,205.0,100.85,53.54
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,153.71,92.8
2016,10,21,8,15,725.0,58.0,0.9,17.5,297.5,207.52,138.14
2016,10,21,8,30,761.0,62.0,0.8,18.0,343.0,264.7,187.69
2016,10,21,8,45,786.5,64.5,0.7,19.0,385.0,320.04,235.28
2016,10,21,9,0,812.0,67.0,0.6,20.0,427.0,376.9,282.49
2016,10,21,9,15,830.0,69.0,0.55,20.5,464.5,431.5,326.99
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,485.41,369.2
2016,10,21,9,45,858.0,74.0,0.5,21.5,533.0,535.88,407.65
2016,10,21,10,0,868.0,77.0,0.5,22.0,564.0,585.12,443.81
2016,10,21,10,15,877.0,78.0,0.5,22.5,589.0,630.17,475.84
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,673.39,505.62
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,712.11,531.3
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,748.34,554.27
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.5,779.42,575.57
2016,10,21,11,30,903.0,82.0,0.8,24.0,670.0,807.5,594.97
2016,10,21,11,45,903.0,82.5,0.9,24.5,672.0,830.02,609.62
2016,10,21,12,0,903.0,83.0,1.0,25.0,674.0,849.17,622.16
2016,10,21,12,15,901.5,83.0,1.1,25.0,668.5,863.04,632.58
2016,10,21,12,30,900.0,83.0,1.2,25.0,663.0,873.36,640.86
2016,10,21,12,45,892.0,83.5,1.35,25.5,648.5,875.07,643.08
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,873.16,643.02
2016,10,21,13,15,876.5,83.0,1.65,25.5,613.0,866.36,642.28
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,856.09,639.23
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,838.6,630.01
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,825.1,623.45
2016,10,21,14,15,829.5,78.0,2.2,25.0,501.5,797.33,606.49
2016,10,21,14,30,814.0,76.0,2.3,25.0,467.0,766.87,587.53
2016,10,21,14,45,791.5,73.5,2.4,25.0,427.5,727.84,562.16
2016,10,21,15,0,769.0,71.0,2.5,25.0,388.0,686.99,534.95
2016,10,21,15,15,738.5,67.5,2.5,24.0,344.5,637.58,502.25
2016,10,21,15,30,708.0,64.0,2.5,23.0,301.0,587.51,467.89
2016,10,21,15,45,663.0,59.5,2.55,22.5,254.5,526.45,421.89
2016,10,21,16,0,618.0,55.0,2.6,22.0,208.0,471.13,377.83
2016,10,21,16,15,548.0,48.0,2.6,21.0,162.0,396.36,317.07
2016,10,21,16,30,478.0,41.0,2.6,20.0,116.0,326.41,257.45
2016,10,21,16,45,359.5,31.0,2.6,19.5,76.0,235.43,175.83
2016,10,21,17,0,241.0,21.0,2.6,19.0,36.0,145.53,26.6
2016,10,21,17,15,120.5,10.5,2.65,18.5,18.0,55.58,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,12.68,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,25.87,15.53
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,32.74,23.04
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,55.85,31.82
2016,10,22,7,45,564.0,58.5,1.7,13.5,196.0,99.96,56.44
2016,10,22,8,0,624.0,65.0,1.7,14.0,242.0,150.99,94.61
2016,10,22,8,15,683.0,62.5,1.65,14.5,286.0,201.89,137.12
2016,10,22,8,30,742.0,60.0,1.6,15.0,330.0,256.4,184.65
2016,10,22,8,45,694.0,80.0,1.55,15.5,356.5,302.53,228.26
2016,10,22,9,0,646.0,100.0,1.5,16.0,383.0,344.12,266.31
2016,10,22,9,15,577.5,131.0,1.4,16.5,401.0,381.47,298.89
2016,10,22,9,30,509.0,162.0,1.3,17.0,419.0,408.22,321.2
2016,10,22,9,45,402.5,199.5,1.2,17.5,410.5,416.1,327.33
2016,10,22,10,0,296.0,237.0,1.1,18.0,402.0,408.78,320.68
2016,10,22,10,15,447.0,204.5,1.1,18.0,466.5,491.36,385.13
2016,10,22,10,30,598.0,172.0,1.1,18.0,531.0,582.37,454.01
2016,10,22,10,45,546.0,197.0,1.1,18.5,532.0,593.62,460.11
2016,10,22,11,0,494.0,222.0,1.1,19.0,533.0,603.22,465.3
2016,10,22,11,15,521.0,216.0,1.15,19.0,548.5,635.79,489.76
2016,10,22,11,30,548.0,210.0,1.2,19.0,564.0,667.77,513.41
2016,10,22,11,45,556.0,208.0,1.25,19.5,568.0,687.77,527.14
2016,10,22,12,0,564.0,206.0,1.3,20.0,572.0,705.86,539.58
2016,10,22,12,15,581.5,197.5,1.35,20.0,572.5,722.75,552.53
2016,10,22,12,30,599.0,189.0,1.4,20.0,573.0,742.37,567.29
2016,10,22,12,45,598.0,184.5,1.45,20.0,561.0,743.64,569.08
2016,10,22,13,0,597.0,180.0,1.5,20.0,549.0,742.24,569.24
2016,10,22,13,15,523.0,197.5,1.55,20.0,513.0,694.8,535.47
2016,10,22,13,30,449.0,215.0,1.6,20.0,477.0,650.61,503.73
2016,10,22,13,45,484.5,193.5,1.7,20.0,463.5,654.77,509.72
2016,10,22,14,0,520.0,172.0,1.8,20.0,450.0,655.62,512.9
2016,10,22,14,15,404.0,183.5,1.85,19.5,391.0,566.5,447.32
2016,10,22,14,30,288.0,195.0,1.9,19.0,332.0,467.74,373.15
2016,10,22,14,45,301.5,175.0,1.95,19.0,308.0,449.52,361.26
2016,10,22,15,0,315.0,155.0,2.0,19.0,284.0,429.26,346.96
2016,10,22,15,15,297.5,141.0,2.05,18.5,251.5,392.15,319.0
2016,10,22,15,30,280.0,127.0,2.1,18.0,219.0,355.22,290.45
2016,10,22,15,45,265.5,109.0,2.15,18.0,185.5,315.32,258.2
2016,10,22,16,0,251.0,91.0,2.2,18.0,152.0,275.63,225.09
2016,10,22,16,15,220.0,73.0,2.15,17.0,118.0,226.97,184.05
2016,10,22,16,30,189.0,55.0,2.1,16.0,84.0,180.35,143.35
2016,10,22,16,45,130.0,37.5,2.1,15.5,54.0,123.5,90.94
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,62.53,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,22.88,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,11.41,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,23.2,13.14
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,28.85,19.65
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,51.39,27.35
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,98.16,52.81
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,153.58,94.32
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,206.99,139.69
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,264.08,189.92
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,319.85,239.48
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,377.17,289.26
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.0,431.73,336.14
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,486.46,381.73
2016,10,23,9,45,858.5,78.5,1.35,16.5,531.0,537.93,423.0
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,587.3,461.47
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,633.03,497.01
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,676.93,530.41
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,716.1,558.08
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,752.86,582.59
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.5,784.53,604.49
2016,10,23,11,30,915.0,83.0,1.7,18.0,670.0,813.19,624.33
2016,10,23,11,45,916.5,83.0,1.75,18.5,672.0,836.54,639.33
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,856.52,652.1
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.5,869.54,661.45
2016,10,23,12,30,914.0,82.0,1.9,19.0,663.0,878.94,668.55
2016,10,23,12,45,901.5,84.5,2.0,19.5,647.5,879.21,668.85
2016,10,23,13,0,889.0,87.0,2.1,20.0,632.0,875.81,666.83
2016,10,23,13,15,881.0,86.0,2.15,20.0,610.5,868.61,663.15
2016,10,23,13,30,873.0,85.0,2.2,20.0,589.0,857.92,657.21
2016,10,23,13,45,863.5,82.5,2.25,20.0,561.0,840.79,646.89
2016,10,23,14,0,854.0,80.0,2.3,20.0,533.0,827.5,639.33
2016,10,23,14,15,756.5,93.5,2.3,19.5,475.5,751.0,587.56
2016,10,23,14,30,659.0,107.0,2.3,19.0,418.0,679.36,538.45
2016,10,23,14,45,595.5,110.5,2.35,19.0,373.5,619.31,495.86
2016,10,23,15,0,532.0,114.0,2.4,19.0,329.0,554.43,447.33
2016,10,23,15,15,503.5,106.0,2.35,18.5,291.0,509.15,413.63
2016,10,23,15,30,475.0,98.0,2.3,18.0,253.0,464.03,378.89
2016,10,23,15,45,440.0,86.5,2.3,18.0,212.5,410.79,336.05
2016,10,23,16,0,405.0,75.0,2.3,18.0,172.0,358.98,292.93
2016,10,23,16,15,356.5,61.5,2.15,17.0,132.5,298.79,242.29
2016,10,23,16,30,308.0,48.0,2.0,16.0,93.0,242.21,192.66
2016,10,23,16,45,154.0,36.5,1.9,15.5,59.0,143.52,104.56
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,29.43,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.63,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,9.26,1.64
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,16.68,8.85
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,24.12,14.8
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,31.56,21.3
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,39.0,27.7
2016,10,24,8,15,0.0,50.5,4.0,15.0,50.5,46.93,34.48
2016,10,24,8,30,0.0,59.0,4.1,15.0,59.0,54.86,41.19
2016,10,24,8,45,0.0,99.5,4.25,15.5,99.5,92.33,72.61
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,129.99,103.66
2016,10,24,9,15,49.0,178.0,4.4,16.0,202.5,188.66,151.5
2016,10,24,9,30,98.0,216.0,4.4,16.0,265.0,252.15,203.12
2016,10,24,9,45,52.0,198.5,4.4,16.5,225.0,217.27,174.28
2016,10,24,10,0,6.0,181.0,4.4,17.0,185.0,173.82,138.09
2016,10,24,10,15,3.0,159.0,4.45,17.0,161.0,151.4,119.67
2016,10,24,10,30,0.0,137.0,4.5,17.0,137.0,128.61,100.87
2016,10,24,10,45,0.0,130.5,4.55,17.0,130.5,122.47,95.76
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,116.31,90.63
2016,10,24,11,15,23.0,196.5,4.6,17.0,211.0,211.11,168.21
2016,10,24,11,30,46.0,269.0,4.6,17.0,298.0,307.1,245.05
2016,10,24,11,45,37.5,260.5,4.65,17.5,284.5,293.74,233.61
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,279.78,221.97
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.5,256.29,203.36
2016,10,24,12,30,19.0,233.0,4.8,18.0,246.0,243.27,193.0
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.5,164.9,130.02
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,88.65,67.71
2016,10,24,13,15,0.0,119.0,4.95,18.0,119.0,112.23,87.19
2016,10,24,13,30,0.0,143.0,5.0,18.0,143.0,136.62,107.24
2016,10,24,13,45,6.0,164.0,5.05,18.0,167.0,164.05,130.01
2016,10,24,14,0,12.0,185.0,5.1,18.0,191.0,192.61,153.67
2016,10,24,14,15,6.0,150.0,4.95,18.0,153.0,150.95,119.75
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,109.93,86.07
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,55.8,41.26
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.78,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.85,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.39,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.5,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.26,1.45
2016,10,25,7,15,0.0,17.5,3.6,15.0,17.5,16.22,8.37
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,23.19,13.92
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,30.63,20.4
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,38.07,26.79
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,45.99,33.55
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,53.92,40.24
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,59.06,44.41
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,64.2,48.52
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.5,118.24,93.3
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,173.76,138.6
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.5,141.11,111.43
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,107.48,83.49
2016,10,25,10,15,1.0,146.0,3.85,18.0,147.0,137.73,108.11
2016,10,25,10,30,2.0,177.0,3.9,18.0,179.0,168.56,132.9
2016,10,25,10,45,1.0,112.0,3.95,18.5,113.0,105.46,81.32
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,43.74,30.56
2016,10,25,11,15,0.0,99.0,4.0,19.0,99.0,92.42,70.49
2016,10,25,11,30,0.0,151.0,4.0,19.0,151.0,142.73,111.2
2016,10,25,11,45,2.0,171.0,4.05,19.0,172.5,164.25,128.5
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,186.25,146.16
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,129.14,100.2
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,73.61,55.05
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,50.73,36.33
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,27.89,17.51
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,26.96,16.77
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,26.02,16.02
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,24.62,14.85
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,23.22,13.69
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,21.82,12.6
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,20.42,11.5
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,18.56,9.97
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,16.69,8.43
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,14.37,6.49
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.05,4.53
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,10.19,2.95
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,8.33,1.36
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,6.01,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.31,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.95,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.48,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,12.39,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,20.83,9.92
2016,10,26,7,15,438.0,34.5,1.7,14.5,97.5,26.61,17.33
2016,10,26,7,30,540.0,43.0,1.7,15.0,140.0,45.69,24.16
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.5,90.59,47.27
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,144.39,86.6
2016,10,26,8,15,702.0,58.0,1.85,16.5,276.0,196.68,130.61
2016,10,26,8,30,741.0,62.0,1.9,17.0,321.0,252.68,179.79
2016,10,26,8,45,769.0,64.5,2.0,17.5,362.5,307.14,228.41
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,363.4,277.78
2016,10,26,9,15,815.5,69.0,2.15,18.5,440.5,416.63,323.62
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,470.02,368.17
2016,10,26,9,45,851.5,71.5,2.3,19.5,509.0,520.36,409.23
2016,10,26,10,0,869.0,72.0,2.4,20.0,541.0,570.45,448.9
2016,10,26,10,15,878.5,73.0,2.45,20.0,565.5,615.36,484.34
2016,10,26,10,30,888.0,74.0,2.5,20.0,590.0,658.47,517.67
2016,10,26,10,45,891.5,75.5,2.6,20.5,607.0,696.02,544.96
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,730.94,568.83
2016,10,26,11,15,898.5,77.5,2.75,21.0,634.0,761.97,590.64
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,790.05,610.35
2016,10,26,11,45,901.0,79.5,2.9,21.5,646.0,812.6,625.3
2016,10,26,12,0,900.0,81.0,3.0,22.0,648.0,831.78,637.97
2016,10,26,12,15,899.5,80.5,3.0,22.0,643.0,845.64,647.65
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,856.01,655.06
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,858.66,657.59
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,857.74,657.84
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,851.77,654.11
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,842.35,648.15
2016,10,26,13,45,858.5,79.5,2.95,22.0,543.0,825.15,636.84
2016,10,26,14,0,846.0,79.0,2.9,22.0,515.0,811.86,628.43
2016,10,26,14,15,830.0,76.5,2.8,21.5,481.0,783.26,610.01
2016,10,26,14,30,814.0,74.0,2.7,21.0,447.0,752.0,589.61
2016,10,26,14,45,790.5,71.5,2.65,21.0,407.5,712.57,562.18
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,671.38,533.06
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.5,620.77,496.79
2016,10,26,15,30,701.0,62.0,2.3,20.0,281.0,569.66,458.91
2016,10,26,15,45,652.0,57.0,2.2,19.5,235.0,510.66,412.42
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,449.67,362.56
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,372.05,297.67
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,300.01,234.47
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,166.76,112.42
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,8.33,1.52
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,12.04,4.5
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,16.21,8.15
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,20.39,11.75
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,24.11,14.96
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,27.84,18.12
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,39.94,28.3
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,52.06,38.38
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,97.35,76.05
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,143.13,113.47
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,150.64,119.04
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,158.26,124.74
2016,10,27,10,15,9.0,188.0,2.25,18.0,193.0,183.2,144.71
2016,10,27,10,30,16.0,209.0,2.2,18.0,218.0,209.02,165.22
2016,10,27,10,45,9.5,195.5,2.15,18.0,201.5,192.29,151.51
2016,10,27,11,0,3.0,182.0,2.1,18.0,185.0,174.99,137.41
2016,10,27,11,15,8.0,199.5,2.2,18.0,205.0,196.48,154.7
2016,10,27,11,30,13.0,217.0,2.3,18.0,225.0,218.57,172.31
2016,10,27,11,45,13.5,217.5,2.4,18.0,226.0,220.29,173.67
2016,10,27,12,0,14.0,218.0,2.5,18.0,227.0,222.04,175.13
2016,10,27,12,15,7.0,182.0,2.5,17.5,186.5,180.27,141.99
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,138.61,108.55
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,130.36,102.0
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,122.09,95.38
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,124.83,97.73
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,127.68,100.18
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,128.11,100.69
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,128.68,101.33
2016,10,27,14,15,0.0,131.0,2.0,17.0,131.0,126.28,99.56
2016,10,27,14,30,0.0,128.0,1.9,17.0,128.0,124.05,97.93
2016,10,27,14,45,0.0,105.0,1.8,17.0,105.0,100.53,78.72
2016,10,27,15,0,0.0,82.0,1.7,17.0,82.0,77.18,59.47
2016,10,27,15,15,0.0,71.5,1.6,17.0,71.5,66.91,50.98
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,56.73,42.46
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,46.94,34.15
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,37.15,25.75
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,27.84,17.71
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,18.54,9.58
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,11.12,2.09
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.0,0.35,15.0,13.0,12.39,0.0
2016,10,28,7,0,3.0,26.0,0.3,15.0,26.0,23.53,10.37
2016,10,28,7,15,30.5,44.5,0.35,15.0,49.5,38.62,27.46
2016,10,28,7,30,58.0,63.0,0.4,15.0,73.0,53.96,38.85
2016,10,28,7,45,71.5,82.5,0.5,15.5,98.5,77.17,56.73
2016,10,28,8,0,85.0,102.0,0.6,16.0,124.0,102.37,76.9
2016,10,28,8,15,94.5,120.5,0.7,16.0,149.5,127.8,97.98
2016,10,28,8,30,104.0,139.0,0.8,16.0,175.0,154.49,120.26
2016,10,28,8,45,52.0,92.0,0.9,16.5,110.0,102.14,79.0
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,41.81,29.73
2016,10,28,9,15,25.0,120.5,1.1,17.0,133.0,124.16,98.0
2016,10,28,9,30,50.0,196.0,1.2,17.0,221.0,210.14,167.31
2016,10,28,9,45,25.0,126.5,1.35,17.5,139.0,133.38,104.9
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,53.03,38.6
2016,10,28,10,15,0.0,61.5,1.6,18.0,61.5,57.23,42.09
2016,10,28,10,30,0.0,66.0,1.7,18.0,66.0,61.44,45.5
2016,10,28,10,45,0.0,97.5,1.85,18.0,97.5,90.98,69.71
2016,10,28,11,0,0.0,129.0,2.0,18.0,129.0,121.2,94.23
2016,10,28,11,15,0.0,126.0,2.1,18.0,126.0,118.38,91.83
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,115.55,89.5
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,81.56,61.66
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,48.4,34.4
2016,10,28,12,15,0.0,72.0,2.55,19.0,72.0,67.07,49.77
2016,10,28,12,30,0.0,92.0,2.6,19.0,92.0,85.76,65.07
2016,10,28,12,45,0.0,90.0,2.65,19.0,90.0,83.88,63.57
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,82.01,62.1
2016,10,28,13,15,175.0,157.0,2.7,19.0,254.0,330.0,266.97
2016,10,28,13,30,350.0,226.0,2.7,19.0,420.0,559.74,445.51
2016,10,28,13,45,186.5,209.5,2.7,19.0,312.5,389.9,311.96
2016,10,28,14,0,23.0,193.0,2.7,19.0,205.0,211.4,167.61
2016,10,28,14,15,21.0,180.5,2.65,18.5,191.0,197.4,157.38
2016,10,28,14,30,19.0,168.0,2.6,18.0,177.0,183.47,146.69
2016,10,28,14,45,9.5,92.0,2.6,18.0,96.5,94.26,73.59
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,14.84,6.91
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,12.98,5.38
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,11.12,3.82
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,9.26,2.23
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,7.4,0.61
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,5.55,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.7,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.85,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
