Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,13.5,1.7,14.0,21.0,12.87,0.0
2016,10,29,7,0,199.0,27.0,1.8,14.0,42.0,21.31,7.86
2016,10,29,7,15,306.0,38.5,1.9,14.5,81.0,30.81,20.66
2016,10,29,7,30,413.0,50.0,2.0,15.0,120.0,47.27,28.75
2016,10,29,7,45,488.5,57.0,2.15,15.5,164.0,86.53,48.76
2016,10,29,8,0,564.0,64.0,2.3,16.0,208.0,134.58,82.79
2016,10,29,8,15,343.5,100.5,2.4,16.0,193.5,158.94,113.96
2016,10,29,8,30,123.0,137.0,2.5,16.0,179.0,157.33,122.44
2016,10,29,8,45,71.0,144.5,2.6,16.5,169.5,156.03,123.35
2016,10,29,9,0,19.0,152.0,2.7,17.0,160.0,148.08,117.76
2016,10,29,9,15,19.5,164.5,2.8,17.0,173.5,161.62,128.79
2016,10,29,9,30,20.0,177.0,2.9,17.0,187.0,175.24,139.75
2016,10,29,9,45,258.0,177.0,3.05,17.5,312.5,309.91,248.99
2016,10,29,10,0,496.0,177.0,3.2,18.0,438.0,462.18,369.66
2016,10,29,10,15,302.0,217.0,3.25,18.0,378.5,404.16,323.14
2016,10,29,10,30,108.0,257.0,3.3,18.0,319.0,322.73,256.94
2016,10,29,10,45,68.0,245.5,3.35,18.5,285.5,289.18,229.64
2016,10,29,11,0,28.0,234.0,3.4,19.0,252.0,244.74,193.27
2016,10,29,11,15,447.0,162.5,3.35,19.0,437.0,515.26,413.6
2016,10,29,11,30,866.0,91.0,3.3,19.0,622.0,769.55,605.36
2016,10,29,11,45,874.5,88.0,3.3,19.5,626.0,793.73,619.62
2016,10,29,12,0,883.0,85.0,3.3,20.0,630.0,814.93,633.41
2016,10,29,12,15,881.5,85.0,3.25,20.0,624.5,828.25,642.59
2016,10,29,12,30,880.0,85.0,3.2,20.0,619.0,838.14,649.51
2016,10,29,12,45,878.0,83.5,3.15,20.0,606.5,842.38,652.58
2016,10,29,13,0,876.0,82.0,3.1,20.0,594.0,843.13,653.37
2016,10,29,13,15,868.0,81.0,3.0,20.0,573.0,835.93,648.4
2016,10,29,13,30,860.0,80.0,2.9,20.0,552.0,825.34,641.22
2016,10,29,13,45,852.5,77.0,2.85,20.0,525.5,809.44,630.7
2016,10,29,14,0,845.0,74.0,2.8,20.0,499.0,797.21,622.91
2016,10,29,14,15,828.0,72.0,2.7,19.5,464.5,768.59,604.19
2016,10,29,14,30,811.0,70.0,2.6,19.0,430.0,737.39,583.53
2016,10,29,14,45,788.5,67.0,2.55,19.0,391.0,698.43,556.08
2016,10,29,15,0,766.0,64.0,2.5,19.0,352.0,657.7,526.88
2016,10,29,15,15,732.0,60.5,2.35,18.5,309.0,606.83,489.85
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,555.59,451.07
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,491.48,399.19
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,433.84,350.39
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,355.62,284.6
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,283.49,220.01
2016,10,29,16,45,282.5,23.0,1.55,15.5,51.5,179.58,102.85
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,66.77,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.48,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,10.18,2.92
2016,10,30,7,45,0.0,15.5,4.35,14.5,15.5,14.36,6.57
2016,10,30,8,0,0.0,20.0,4.4,15.0,20.0,18.54,10.2
2016,10,30,8,15,0.0,24.0,4.45,15.0,24.0,22.25,13.42
2016,10,30,8,30,0.0,28.0,4.5,15.0,28.0,25.98,16.6
2016,10,30,8,45,0.0,18.5,4.55,15.5,18.5,17.16,9.01
2016,10,30,9,0,0.0,9.0,4.6,16.0,9.0,8.34,1.45
2016,10,30,9,15,0.0,9.0,4.65,16.0,9.0,8.35,1.44
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.35,1.43
2016,10,30,9,45,0.0,66.0,4.8,16.5,66.0,61.41,46.06
2016,10,30,10,0,0.0,123.0,4.9,17.0,123.0,115.15,90.42
2016,10,30,10,15,0.0,66.5,4.95,17.0,66.5,61.9,46.14
2016,10,30,10,30,0.0,10.0,5.0,17.0,10.0,9.29,2.14
2016,10,30,10,45,0.0,86.0,5.1,17.5,86.0,80.13,61.06
2016,10,30,11,0,0.0,162.0,5.2,18.0,162.0,153.38,120.75
2016,10,30,11,15,74.0,223.0,5.15,18.0,268.5,276.78,222.04
2016,10,30,11,30,148.0,284.0,5.1,18.0,375.0,411.8,329.83
2016,10,30,11,45,116.5,280.5,5.1,18.0,352.0,389.15,311.02
2016,10,30,12,0,85.0,277.0,5.1,18.0,329.0,353.72,282.56
2016,10,30,12,15,216.0,265.5,5.05,18.0,396.0,462.71,371.86
2016,10,30,12,30,347.0,254.0,5.0,18.0,463.0,575.47,461.78
2016,10,30,12,45,178.0,224.5,4.95,18.0,331.5,392.81,316.68
2016,10,30,13,0,9.0,195.0,4.9,18.0,200.0,197.58,156.54
2016,10,30,13,15,389.0,152.5,4.85,18.0,365.0,518.56,423.22
2016,10,30,13,30,769.0,110.0,4.8,18.0,530.0,793.36,634.92
2016,10,30,13,45,756.0,107.5,4.75,18.0,502.5,774.67,620.16
2016,10,30,14,0,743.0,105.0,4.7,18.0,475.0,753.17,605.05
2016,10,30,14,15,381.5,134.5,4.55,17.5,324.0,481.98,394.92
2016,10,30,14,30,20.0,164.0,4.4,17.0,173.0,180.2,144.69
2016,10,30,14,45,10.0,88.5,4.3,17.0,93.0,91.1,71.39
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.05,4.59
2016,10,30,15,15,286.0,46.0,4.0,16.5,130.5,275.78,232.64
2016,10,30,15,30,572.0,79.0,3.8,16.0,248.0,500.85,415.84
2016,10,30,15,45,528.5,70.0,3.65,16.0,205.0,441.79,365.19
2016,10,30,16,0,485.0,61.0,3.5,16.0,162.0,384.28,315.52
2016,10,30,16,15,393.5,51.5,3.4,15.5,120.0,302.04,244.66
2016,10,30,16,30,302.0,42.0,3.3,15.0,78.0,228.23,177.76
2016,10,30,16,45,173.0,27.0,3.2,15.0,45.5,132.69,67.89
2016,10,30,17,0,44.0,12.0,3.1,15.0,13.0,29.24,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.0,13.5,1.7,11.5,19.5,12.87,0.0
2016,10,31,7,0,180.0,27.0,1.7,12.0,39.0,21.43,5.08
2016,10,31,7,15,296.5,38.5,1.8,12.5,77.5,31.29,20.99
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,46.03,28.93
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,84.74,47.84
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,132.81,81.49
2016,10,31,8,15,431.0,92.5,2.15,14.0,211.5,167.19,117.89
2016,10,31,8,30,289.0,122.0,2.2,14.0,217.0,185.32,140.85
2016,10,31,8,45,235.0,145.0,2.3,14.5,229.0,208.73,163.56
2016,10,31,9,0,181.0,168.0,2.4,15.0,241.0,224.2,178.48
2016,10,31,9,15,132.0,183.5,2.45,15.0,239.5,230.45,185.02
2016,10,31,9,30,83.0,199.0,2.5,15.0,238.0,228.21,183.78
2016,10,31,9,45,95.5,214.5,2.55,15.5,262.0,255.12,205.34
2016,10,31,10,0,108.0,230.0,2.6,16.0,286.0,283.21,227.55
2016,10,31,10,15,79.0,232.5,2.6,16.0,274.5,274.5,220.19
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,263.15,210.59
2016,10,31,10,45,39.0,232.5,2.65,16.0,255.0,256.29,204.86
2016,10,31,11,0,28.0,230.0,2.7,16.0,247.0,240.84,192.23
2016,10,31,11,15,133.0,252.5,2.75,16.0,333.0,360.29,289.36
2016,10,31,11,30,238.0,275.0,2.8,16.0,419.0,470.1,376.3
2016,10,31,11,45,264.5,271.5,2.85,16.5,432.5,505.34,402.71
2016,10,31,12,0,291.0,268.0,2.9,17.0,446.0,530.7,422.0
2016,10,31,12,15,240.5,272.0,2.95,17.0,418.0,489.71,390.11
2016,10,31,12,30,190.0,276.0,3.0,17.0,390.0,457.87,364.99
2016,10,31,12,45,212.0,267.5,3.1,17.5,392.0,470.49,375.37
2016,10,31,13,0,234.0,259.0,3.2,18.0,394.0,482.44,385.03
2016,10,31,13,15,361.0,223.0,3.25,18.0,422.5,562.03,449.6
2016,10,31,13,30,488.0,187.0,3.3,18.0,451.0,640.19,511.72
2016,10,31,13,45,274.0,197.0,3.35,18.0,344.0,459.69,370.49
2016,10,31,14,0,60.0,207.0,3.4,18.0,237.0,271.31,217.71
2016,10,31,14,15,30.0,171.0,3.45,17.5,186.0,205.45,165.12
2016,10,31,14,30,0.0,135.0,3.5,17.0,135.0,132.33,104.94
2016,10,31,14,45,91.5,142.5,3.55,17.0,176.5,232.84,190.79
2016,10,31,15,0,183.0,150.0,3.6,17.0,218.0,310.11,255.73
2016,10,31,15,15,170.5,133.0,3.55,16.5,190.0,277.81,229.52
2016,10,31,15,30,158.0,116.0,3.5,16.0,162.0,245.75,203.22
2016,10,31,15,45,140.5,97.5,3.5,16.0,133.0,208.82,171.81
2016,10,31,16,0,123.0,79.0,3.5,16.0,104.0,172.7,140.42
2016,10,31,16,15,97.5,60.0,3.5,15.5,76.5,132.3,105.04
2016,10,31,16,30,72.0,41.0,3.5,15.0,49.0,93.18,69.63
2016,10,31,16,45,36.0,24.0,3.5,14.5,28.0,49.98,18.71
2016,10,31,17,0,0.0,7.0,3.5,14.0,7.0,6.67,0.0
2016,10,31,17,15,0.0,3.5,3.6,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,11.44,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,19.92,2.31
2016,11,1,7,15,325.5,34.5,1.95,12.5,76.0,27.62,17.72
2016,11,1,7,30,446.0,45.0,2.0,13.0,115.0,41.06,24.97
2016,11,1,7,45,521.5,52.0,2.05,13.5,160.0,81.76,44.48
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,131.15,79.04
2016,11,1,8,15,644.0,64.0,2.15,14.0,249.5,181.64,121.0
2016,11,1,8,30,691.0,69.0,2.2,14.0,294.0,236.81,169.49
2016,11,1,8,45,724.0,72.0,2.25,14.5,335.5,291.4,218.39
2016,11,1,9,0,757.0,75.0,2.3,15.0,377.0,346.88,267.55
2016,11,1,9,15,779.5,78.0,2.25,15.0,414.0,400.18,314.5
2016,11,1,9,30,802.0,81.0,2.2,15.0,451.0,454.15,360.71
2016,11,1,9,45,818.0,83.0,2.15,15.5,482.0,504.16,401.84
2016,11,1,10,0,834.0,85.0,2.1,16.0,513.0,553.59,441.15
2016,11,1,10,15,844.5,86.0,1.95,16.0,537.5,597.85,475.72
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,640.5,507.97
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,679.32,535.73
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,715.88,560.44
2016,11,1,11,15,874.0,89.5,1.5,17.0,607.0,742.56,577.79
2016,11,1,11,30,878.0,90.0,1.4,17.0,617.0,770.22,595.72
2016,11,1,11,45,878.0,90.0,1.35,17.5,618.5,791.24,608.25
2016,11,1,12,0,878.0,90.0,1.3,18.0,620.0,809.02,618.55
2016,11,1,12,15,875.5,90.0,1.25,18.0,614.0,821.46,626.39
2016,11,1,12,30,873.0,90.0,1.2,18.0,608.0,830.47,632.03
2016,11,1,12,45,869.5,88.5,1.2,18.0,595.0,840.01,638.85
2016,11,1,13,0,866.0,87.0,1.2,18.0,582.0,839.72,639.12
2016,11,1,13,15,857.0,85.5,1.15,18.0,560.5,831.34,633.45
2016,11,1,13,30,848.0,84.0,1.1,18.0,539.0,819.57,625.67
2016,11,1,13,45,834.0,83.0,1.1,18.0,511.0,801.01,614.06
2016,11,1,14,0,820.0,82.0,1.1,18.0,483.0,779.43,600.43
2016,11,1,14,15,801.0,79.5,1.1,18.0,449.0,749.22,580.72
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,716.57,559.13
2016,11,1,14,45,754.0,74.5,1.1,18.0,375.5,674.99,530.79
2016,11,1,15,0,726.0,72.0,1.1,18.0,336.0,631.96,500.83
2016,11,1,15,15,688.0,68.0,1.15,17.5,293.0,583.45,467.17
2016,11,1,15,30,650.0,64.0,1.2,17.0,250.0,531.09,427.96
2016,11,1,15,45,594.5,58.0,1.25,17.0,205.5,465.84,376.2
2016,11,1,16,0,539.0,52.0,1.3,17.0,161.0,402.96,324.12
2016,11,1,16,15,447.5,43.5,1.45,16.0,118.0,320.63,255.72
2016,11,1,16,30,356.0,35.0,1.6,15.0,75.0,245.2,187.49
2016,11,1,16,45,178.0,17.5,1.75,14.5,37.5,120.5,41.55
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,9.5,18.0,10.48,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,18.12,0.0
2016,11,2,7,15,351.0,32.5,1.85,10.5,75.5,25.93,16.27
2016,11,2,7,30,470.0,43.0,1.9,11.0,115.0,38.71,23.59
2016,11,2,7,45,540.5,50.0,2.0,11.5,159.5,80.3,43.15
2016,11,2,8,0,611.0,57.0,2.1,12.0,204.0,129.95,78.02
2016,11,2,8,15,656.5,62.0,2.1,12.5,248.0,180.8,120.31
2016,11,2,8,30,702.0,67.0,2.1,13.0,292.0,236.12,168.92
2016,11,2,8,45,734.0,70.0,2.15,14.0,333.5,290.83,217.77
2016,11,2,9,0,766.0,73.0,2.2,15.0,375.0,346.35,266.62
2016,11,2,9,15,787.5,75.5,2.15,15.5,412.0,399.06,312.59
2016,11,2,9,30,809.0,78.0,2.1,16.0,449.0,452.32,357.55
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,504.4,400.35
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,555.18,440.89
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,599.54,475.52
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,642.18,507.73
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,680.23,534.9
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,715.84,558.48
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,746.12,578.32
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,773.45,595.89
2016,11,2,11,45,899.5,81.5,1.3,18.5,619.5,795.77,608.67
2016,11,2,12,0,900.0,82.0,1.2,19.0,621.0,814.81,619.06
2016,11,2,12,15,898.0,81.5,1.1,19.0,615.0,827.3,626.11
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,836.3,630.86
2016,11,2,12,45,892.0,80.0,0.95,19.5,596.0,839.53,631.39
2016,11,2,13,0,888.0,79.0,0.9,20.0,583.0,839.21,629.74
2016,11,2,13,15,880.0,78.0,0.85,20.0,562.0,832.07,624.88
2016,11,2,13,30,872.0,77.0,0.8,20.0,541.0,821.52,617.94
2016,11,2,13,45,859.5,75.5,0.75,20.0,513.0,803.37,606.02
2016,11,2,14,0,847.0,74.0,0.7,20.0,485.0,788.95,596.76
2016,11,2,14,15,830.0,71.5,0.7,20.0,451.0,759.94,578.31
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,728.36,558.04
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,687.73,531.76
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,645.5,503.67
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,594.23,468.9
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,542.66,431.54
2016,11,2,15,45,634.0,52.0,0.95,18.5,206.5,476.71,380.8
2016,11,2,16,0,578.0,47.0,1.0,18.0,161.0,418.05,333.03
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.0,337.31,266.34
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,263.33,198.36
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,126.8,29.17
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,9.53,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,16.32,0.0
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,23.75,14.24
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,35.26,25.49
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,77.7,40.5
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,128.25,75.51
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,181.16,119.27
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,236.55,167.79
2016,11,3,8,45,751.0,66.5,2.1,14.5,333.5,290.79,216.6
2016,11,3,9,0,782.0,70.0,2.1,15.0,375.0,347.19,266.64
2016,11,3,9,15,803.5,72.5,2.05,15.5,411.5,400.58,313.22
2016,11,3,9,30,825.0,75.0,2.0,16.0,448.0,454.47,358.72
2016,11,3,9,45,842.5,76.0,2.0,17.0,480.0,505.0,399.58
2016,11,3,10,0,860.0,77.0,2.0,18.0,512.0,554.99,438.54
2016,11,3,10,15,870.5,78.0,1.9,18.5,536.5,598.01,471.38
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,640.89,502.95
2016,11,3,10,45,887.5,80.0,1.7,19.5,578.5,679.22,530.15
2016,11,3,11,0,894.0,81.0,1.6,20.0,596.0,715.16,553.96
2016,11,3,11,15,897.5,81.5,1.5,20.0,605.5,745.8,573.92
2016,11,3,11,30,901.0,82.0,1.4,20.0,615.0,773.52,591.64
2016,11,3,11,45,900.5,82.0,1.35,20.5,616.5,794.53,603.99
2016,11,3,12,0,900.0,82.0,1.3,21.0,618.0,812.2,614.07
2016,11,3,12,15,898.0,82.0,1.25,21.0,612.0,825.27,622.24
2016,11,3,12,30,896.0,82.0,1.2,21.0,606.0,834.86,628.18
2016,11,3,12,45,889.5,81.5,1.15,21.5,592.0,836.64,627.82
2016,11,3,13,0,883.0,81.0,1.1,22.0,578.0,834.88,625.3
2016,11,3,13,15,874.5,80.0,1.05,22.0,557.0,827.39,620.3
2016,11,3,13,30,866.0,79.0,1.0,22.0,536.0,816.51,613.21
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.0,804.71,606.35
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,783.03,592.84
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,753.46,574.39
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,721.38,554.03
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,679.97,525.73
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,637.05,495.88
2016,11,3,15,15,710.0,63.0,0.75,20.5,290.0,584.64,459.26
2016,11,3,15,30,673.0,59.0,0.7,20.0,247.0,532.03,420.13
2016,11,3,15,45,616.0,53.5,0.7,19.5,202.0,470.43,372.51
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,406.99,321.37
2016,11,3,16,15,467.0,40.0,0.75,18.5,114.0,324.86,253.59
2016,11,3,16,30,375.0,32.0,0.8,18.0,71.0,249.78,184.31
2016,11,3,16,45,187.5,16.0,0.85,18.0,35.5,120.09,9.7
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,10.5,15.5,9.53,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,16.48,0.0
2016,11,4,7,15,326.0,31.0,2.05,11.5,69.5,24.86,14.85
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,36.0,25.96
2016,11,4,7,45,525.0,49.5,2.2,13.0,152.0,76.78,40.98
2016,11,4,8,0,599.0,57.0,2.3,14.0,196.0,126.04,74.7
2016,11,4,8,15,646.5,62.0,2.15,14.5,240.5,176.27,115.78
2016,11,4,8,30,694.0,67.0,2.0,15.0,285.0,231.2,163.42
2016,11,4,8,45,725.0,71.0,1.95,15.5,326.0,285.89,212.14
2016,11,4,9,0,756.0,75.0,1.9,16.0,367.0,341.32,260.93
2016,11,4,9,15,778.5,78.0,1.75,16.5,404.0,394.24,306.5
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,447.82,350.99
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,497.26,390.65
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,546.08,428.19
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,590.85,461.15
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,634.09,491.57
2016,11,4,10,45,861.5,89.0,0.9,19.5,569.5,672.7,517.93
2016,11,4,11,0,869.0,90.0,0.8,20.0,587.0,709.06,541.64
2016,11,4,11,15,872.5,90.5,0.7,20.0,596.5,739.53,560.42
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,767.15,577.0
2016,11,4,11,45,878.0,91.0,0.5,20.5,608.0,790.04,589.07
2016,11,4,12,0,880.0,91.0,0.4,21.0,610.0,809.76,598.9
2016,11,4,12,15,877.5,90.5,0.3,21.0,604.0,821.99,604.96
2016,11,4,12,30,875.0,90.0,0.2,21.0,598.0,830.75,609.01
2016,11,4,12,45,873.0,88.0,0.15,21.5,585.5,834.65,609.86
2016,11,4,13,0,871.0,86.0,0.1,22.0,573.0,835.03,608.73
2016,11,4,13,15,862.0,85.0,0.15,22.0,552.0,827.35,605.15
2016,11,4,13,30,853.0,84.0,0.2,22.0,531.0,816.26,599.68
2016,11,4,13,45,841.0,82.0,0.25,22.5,503.0,798.24,588.68
2016,11,4,14,0,829.0,80.0,0.3,23.0,475.0,777.13,575.77
2016,11,4,14,15,810.5,77.5,0.3,22.5,441.0,747.4,558.4
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,715.19,539.15
2016,11,4,14,45,766.5,71.5,0.35,22.0,368.0,674.36,513.26
2016,11,4,15,0,741.0,68.0,0.4,22.0,329.0,631.95,485.59
2016,11,4,15,15,703.5,64.0,0.45,21.5,286.0,579.47,450.59
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,531.46,415.89
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,465.62,365.35
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,402.25,314.41
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,319.23,247.14
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,243.52,177.03
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,116.21,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.5,14.0,8.58,0.0
2016,11,5,7,0,201.0,18.0,0.7,12.0,28.0,14.66,0.0
2016,11,5,7,15,322.0,29.5,0.7,12.5,66.0,23.61,13.51
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,34.21,24.28
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,74.38,39.65
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,122.26,72.3
2016,11,5,8,15,625.0,62.0,0.8,14.5,232.5,171.03,111.72
2016,11,5,8,30,672.0,67.0,0.8,15.0,276.0,224.48,157.54
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,276.83,203.78
2016,11,5,9,0,732.0,76.0,0.9,16.0,356.0,332.25,251.97
2016,11,5,9,15,754.5,79.0,0.85,16.5,391.5,383.84,295.85
2016,11,5,9,30,777.0,82.0,0.8,17.0,427.0,436.15,338.78
2016,11,5,9,45,654.0,118.5,0.8,17.5,423.0,451.33,352.5
2016,11,5,10,0,531.0,155.0,0.8,18.0,419.0,450.68,352.84
2016,11,5,10,15,508.5,170.5,0.8,18.0,433.5,478.56,374.71
2016,11,5,10,30,486.0,186.0,0.8,18.0,448.0,503.4,393.41
2016,11,5,10,45,515.0,183.0,0.85,18.5,468.0,539.95,420.69
2016,11,5,11,0,544.0,180.0,0.9,19.0,488.0,576.65,447.56
2016,11,5,11,15,700.0,134.5,1.0,19.0,538.0,663.64,513.55
2016,11,5,11,30,856.0,89.0,1.1,19.0,588.0,747.51,573.75
2016,11,5,11,45,697.0,139.5,1.2,19.5,547.0,705.76,543.33
2016,11,5,12,0,538.0,190.0,1.3,20.0,506.0,646.52,499.04
2016,11,5,12,15,694.5,138.5,1.35,20.0,542.0,730.92,562.86
2016,11,5,12,30,851.0,87.0,1.4,20.0,578.0,805.19,614.31
2016,11,5,12,45,842.5,87.0,1.45,20.5,564.0,805.95,613.8
2016,11,5,13,0,834.0,87.0,1.5,21.0,550.0,803.28,611.91
2016,11,5,13,15,825.0,86.0,1.55,20.5,529.5,795.66,609.07
2016,11,5,13,30,816.0,85.0,1.6,20.0,509.0,784.78,604.08
2016,11,5,13,45,661.0,118.0,1.65,20.0,449.5,697.22,543.61
2016,11,5,14,0,506.0,151.0,1.7,20.0,390.0,599.65,472.89
2016,11,5,14,15,480.5,143.5,1.7,19.5,357.5,564.4,448.9
2016,11,5,14,30,455.0,136.0,1.7,19.0,325.0,528.14,423.1
2016,11,5,14,45,437.5,126.0,1.75,19.0,293.5,494.09,398.02
2016,11,5,15,0,420.0,116.0,1.8,19.0,262.0,459.26,371.67
2016,11,5,15,15,399.5,102.5,1.75,18.5,227.0,417.53,339.59
2016,11,5,15,30,379.0,89.0,1.7,18.0,192.0,375.67,306.37
2016,11,5,15,45,344.5,75.5,1.7,18.0,156.0,325.43,264.69
2016,11,5,16,0,310.0,62.0,1.7,18.0,120.0,276.85,223.01
2016,11,5,16,15,252.0,47.5,1.6,17.5,86.0,216.58,170.72
2016,11,5,16,30,194.0,33.0,1.5,17.0,52.0,161.18,116.56
2016,11,5,16,45,97.0,16.5,1.45,16.5,26.0,76.29,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,14.0,5.0,4.77,0.0
2016,11,6,7,0,0.0,10.0,0.8,14.0,10.0,9.27,0.0
2016,11,6,7,15,0.0,24.5,0.9,14.0,24.5,22.66,12.3
2016,11,6,7,30,0.0,39.0,1.0,14.0,39.0,35.55,25.24
2016,11,6,7,45,0.0,56.5,1.1,14.5,56.5,51.34,37.69
2016,11,6,8,0,0.0,74.0,1.2,15.0,74.0,67.47,51.58
2016,11,6,8,15,1.5,90.5,1.2,15.0,91.0,83.21,65.0
2016,11,6,8,30,3.0,107.0,1.2,15.0,108.0,99.29,78.51
2016,11,6,8,45,7.0,121.5,1.3,15.5,124.5,114.56,90.96
2016,11,6,9,0,11.0,136.0,1.4,16.0,141.0,130.35,103.71
2016,11,6,9,15,39.0,160.0,1.4,16.0,177.5,167.24,133.58
2016,11,6,9,30,67.0,184.0,1.4,16.0,214.0,206.01,164.88
2016,11,6,9,45,68.5,197.0,1.4,16.5,229.5,223.95,178.93
2016,11,6,10,0,70.0,210.0,1.4,17.0,245.0,242.06,192.97
2016,11,6,10,15,55.0,214.0,1.35,17.0,242.5,241.6,192.26
2016,11,6,10,30,40.0,218.0,1.3,17.0,240.0,239.76,190.41
2016,11,6,10,45,98.0,238.0,1.3,17.5,293.0,301.17,239.24
2016,11,6,11,0,156.0,258.0,1.3,18.0,346.0,374.97,296.29
2016,11,6,11,15,297.0,238.5,1.35,18.0,409.5,470.63,371.39
2016,11,6,11,30,438.0,219.0,1.4,18.0,473.0,574.08,450.36
2016,11,6,11,45,302.5,244.0,1.45,18.5,419.5,500.74,392.58
2016,11,6,12,0,167.0,269.0,1.5,19.0,366.0,420.27,329.44
2016,11,6,12,15,183.5,265.0,1.5,19.0,371.0,433.91,340.92
2016,11,6,12,30,200.0,261.0,1.5,19.0,376.0,447.27,351.61
2016,11,6,12,45,230.0,251.0,1.5,19.0,380.0,464.16,365.42
2016,11,6,13,0,260.0,241.0,1.5,19.0,384.0,493.05,387.93
2016,11,6,13,15,271.0,229.5,1.45,19.0,374.0,491.15,386.99
2016,11,6,13,30,282.0,218.0,1.4,19.0,364.0,487.94,385.33
2016,11,6,13,45,392.5,184.0,1.4,19.5,375.0,549.54,433.62
2016,11,6,14,0,503.0,150.0,1.4,20.0,386.0,594.77,468.76
2016,11,6,14,15,343.0,161.5,1.35,19.5,317.5,464.04,369.63
2016,11,6,14,30,183.0,173.0,1.3,19.0,249.0,340.79,273.43
2016,11,6,14,45,176.5,157.5,1.3,19.0,224.5,315.63,254.77
2016,11,6,15,0,170.0,142.0,1.3,19.0,200.0,290.2,234.94
2016,11,6,15,15,160.5,124.0,1.15,18.5,173.0,259.13,210.32
2016,11,6,15,30,151.0,106.0,1.0,18.0,146.0,228.07,185.1
2016,11,6,15,45,136.5,87.5,0.9,17.5,118.5,193.31,156.19
2016,11,6,16,0,122.0,69.0,0.8,17.0,91.0,159.02,126.9
2016,11,6,16,15,93.5,51.0,0.75,16.5,65.0,118.6,91.75
2016,11,6,16,30,65.0,33.0,0.7,16.0,39.0,79.54,54.49
2016,11,6,16,45,32.5,16.5,0.7,15.5,19.5,35.96,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,11,7,7,15,70.0,32.0,1.5,13.5,41.5,27.26,15.45
2016,11,7,7,30,140.0,47.0,1.5,14.0,66.0,37.93,27.19
2016,11,7,7,45,166.5,64.5,1.55,14.5,95.5,65.18,43.69
2016,11,7,8,0,193.0,82.0,1.6,15.0,125.0,95.81,66.85
2016,11,7,8,15,209.5,99.0,1.55,15.5,155.0,127.47,92.91
2016,11,7,8,30,226.0,116.0,1.5,16.0,185.0,161.06,121.32
2016,11,7,8,45,235.5,132.5,1.45,16.5,213.0,194.0,149.52
2016,11,7,9,0,245.0,149.0,1.4,17.0,241.0,227.88,178.12
2016,11,7,9,15,343.5,148.5,1.35,17.5,291.5,280.98,220.52
2016,11,7,9,30,442.0,148.0,1.3,18.0,342.0,347.28,273.17
2016,11,7,9,45,380.0,173.0,1.3,18.5,348.0,360.66,284.53
2016,11,7,10,0,318.0,198.0,1.3,19.0,354.0,372.23,293.63
2016,11,7,10,15,353.0,202.0,1.25,19.5,382.5,412.3,324.44
2016,11,7,10,30,388.0,206.0,1.2,20.0,411.0,454.2,355.86
2016,11,7,10,45,579.5,156.0,1.15,20.5,474.0,554.69,432.01
2016,11,7,11,0,771.0,106.0,1.1,21.0,537.0,652.27,503.6
2016,11,7,11,15,775.5,107.0,1.05,21.0,546.5,681.19,523.28
2016,11,7,11,30,780.0,108.0,1.0,21.0,556.0,707.66,540.77
2016,11,7,11,45,781.0,108.0,1.0,21.5,558.0,727.77,553.23
2016,11,7,12,0,782.0,108.0,1.0,22.0,560.0,744.99,563.76
2016,11,7,12,15,779.5,107.5,1.0,22.0,554.5,755.92,571.16
2016,11,7,12,30,777.0,107.0,1.0,22.0,549.0,763.74,576.62
2016,11,7,12,45,794.5,97.5,1.05,22.0,540.5,774.41,584.84
2016,11,7,13,0,812.0,88.0,1.1,22.0,532.0,781.74,590.88
2016,11,7,13,15,619.0,138.0,1.05,22.0,469.0,687.49,525.78
2016,11,7,13,30,426.0,188.0,1.0,22.0,406.0,581.65,448.12
2016,11,7,13,45,383.0,185.0,1.0,22.0,373.0,528.97,411.33
2016,11,7,14,0,340.0,182.0,1.0,22.0,340.0,489.19,382.46
2016,11,7,14,15,230.0,177.5,0.95,22.0,281.0,395.66,311.19
2016,11,7,14,30,120.0,173.0,0.9,22.0,222.0,293.08,231.36
2016,11,7,14,45,115.0,156.5,0.9,22.0,200.0,269.21,213.7
2016,11,7,15,0,110.0,140.0,0.9,22.0,178.0,245.15,195.1
2016,11,7,15,15,102.5,122.5,0.8,21.5,154.0,217.93,173.75
2016,11,7,15,30,95.0,105.0,0.7,21.0,130.0,190.8,151.98
2016,11,7,15,45,83.5,86.0,0.6,20.5,105.0,159.19,125.96
2016,11,7,16,0,72.0,67.0,0.5,20.0,80.0,127.88,99.61
2016,11,7,16,15,49.0,49.0,0.5,19.5,56.5,92.36,69.2
2016,11,7,16,30,26.0,31.0,0.5,19.0,33.0,50.0,31.16
2016,11,7,16,45,13.0,15.5,0.55,18.5,16.5,22.03,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,151.0,30.5,1.3,13.5,50.0,23.93,12.34
2016,11,8,7,30,302.0,42.0,1.3,14.0,81.0,32.43,22.36
2016,11,8,7,45,358.0,54.0,1.35,14.5,118.5,66.02,38.29
2016,11,8,8,0,414.0,66.0,1.4,15.0,156.0,106.73,66.36
2016,11,8,8,15,451.0,76.0,1.3,15.5,194.0,148.57,100.0
2016,11,8,8,30,488.0,86.0,1.2,16.0,232.0,195.94,140.18
