Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,518.5,93.0,1.15,16.5,267.5,240.64,179.02
2016,11,8,9,0,549.0,100.0,1.1,17.0,303.0,287.93,219.66
2016,11,8,9,15,660.0,88.0,1.05,17.5,356.5,349.98,270.14
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,421.48,327.29
2016,11,8,9,45,796.5,75.5,0.95,19.0,441.5,471.33,366.45
2016,11,8,10,0,822.0,75.0,0.9,20.0,473.0,521.44,404.41
2016,11,8,10,15,832.5,76.5,0.85,20.5,497.0,565.08,436.95
2016,11,8,10,30,843.0,78.0,0.8,21.0,521.0,607.18,467.27
2016,11,8,10,45,848.5,79.5,0.8,21.5,537.5,641.2,491.5
2016,11,8,11,0,854.0,81.0,0.8,22.0,554.0,675.49,515.27
2016,11,8,11,15,858.0,81.5,0.75,22.0,564.0,705.12,534.41
2016,11,8,11,30,862.0,82.0,0.7,22.0,574.0,732.03,551.53
2016,11,8,11,45,861.5,82.5,0.7,22.5,575.5,752.67,563.97
2016,11,8,12,0,861.0,83.0,0.7,23.0,577.0,770.15,574.35
2016,11,8,12,15,859.0,83.0,0.7,23.0,572.0,782.65,582.61
2016,11,8,12,30,857.0,83.0,0.7,23.0,567.0,791.85,588.84
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.5,795.75,591.71
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,796.28,592.56
2016,11,8,13,15,846.0,78.0,0.7,23.0,522.0,795.99,593.03
2016,11,8,13,30,838.0,77.0,0.7,23.0,502.0,785.94,587.11
2016,11,8,13,45,824.5,75.5,0.75,23.5,475.0,767.65,575.51
2016,11,8,14,0,811.0,74.0,0.8,24.0,448.0,746.41,561.95
2016,11,8,14,15,793.0,72.0,0.7,23.5,415.5,718.3,543.69
2016,11,8,14,30,775.0,70.0,0.6,23.0,383.0,687.79,523.62
2016,11,8,14,45,748.0,67.0,0.55,23.0,345.0,647.32,495.95
2016,11,8,15,0,721.0,64.0,0.5,23.0,307.0,605.43,466.8
2016,11,8,15,15,682.5,60.0,0.45,22.5,265.5,553.49,430.12
2016,11,8,15,30,644.0,56.0,0.4,22.0,224.0,505.96,394.32
2016,11,8,15,45,584.5,50.5,0.35,22.0,181.0,440.55,342.98
2016,11,8,16,0,525.0,45.0,0.3,22.0,138.0,377.9,291.83
2016,11,8,16,15,429.5,36.0,0.6,21.0,97.5,295.58,225.76
2016,11,8,16,30,334.0,27.0,0.9,20.0,57.0,221.16,149.49
2016,11,8,16,45,167.0,13.5,1.2,19.5,28.5,85.11,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,116.0,14.0,1.4,13.0,18.0,13.34,0.0
2016,11,9,7,15,235.0,27.0,1.45,13.5,51.5,21.89,10.18
2016,11,9,7,30,354.0,40.0,1.5,14.0,85.0,31.96,21.87
2016,11,9,7,45,431.5,49.5,1.55,14.5,126.5,66.4,36.5
2016,11,9,8,0,509.0,59.0,1.6,15.0,168.0,111.48,66.25
2016,11,9,8,15,560.0,65.5,1.5,15.5,210.0,157.81,102.93
2016,11,9,8,30,611.0,72.0,1.4,16.0,252.0,209.39,146.61
2016,11,9,8,45,648.0,76.5,1.35,16.5,292.0,259.98,190.92
2016,11,9,9,0,685.0,81.0,1.3,17.0,332.0,313.56,237.35
2016,11,9,9,15,710.0,84.5,1.3,17.5,367.5,364.14,280.82
2016,11,9,9,30,735.0,88.0,1.3,18.0,403.0,415.8,323.92
2016,11,9,9,45,679.0,105.0,1.35,18.5,412.5,443.05,347.48
2016,11,9,10,0,623.0,122.0,1.4,19.0,422.0,463.65,364.75
2016,11,9,10,15,722.0,105.0,1.4,19.5,469.0,530.93,416.78
2016,11,9,10,30,821.0,88.0,1.4,20.0,516.0,602.37,470.4
2016,11,9,10,45,829.0,89.0,1.4,20.5,533.5,639.85,497.42
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,675.24,522.55
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,704.95,542.52
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,731.97,559.83
2016,11,9,11,45,846.5,91.0,1.4,22.5,572.0,753.69,573.4
2016,11,9,12,0,848.0,91.0,1.4,23.0,574.0,772.35,584.9
2016,11,9,12,15,845.5,90.5,1.35,23.0,568.5,784.12,592.34
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,792.56,597.67
2016,11,9,12,45,845.0,86.5,1.3,23.0,551.0,797.74,601.5
2016,11,9,13,0,847.0,83.0,1.3,23.0,539.0,799.53,603.21
2016,11,9,13,15,838.0,82.0,1.25,23.0,518.5,792.05,598.19
2016,11,9,13,30,829.0,81.0,1.2,23.0,498.0,781.3,591.13
2016,11,9,13,45,606.0,125.5,1.15,23.5,422.0,654.61,502.5
2016,11,9,14,0,383.0,170.0,1.1,24.0,346.0,506.85,393.13
2016,11,9,14,15,572.5,121.5,1.05,23.5,362.0,609.23,473.06
2016,11,9,14,30,762.0,73.0,1.0,23.0,378.0,679.72,524.24
2016,11,9,14,45,734.5,69.5,0.95,23.0,340.0,638.66,494.61
2016,11,9,15,0,707.0,66.0,0.9,23.0,302.0,596.23,464.63
2016,11,9,15,15,668.0,61.5,0.85,22.5,260.5,548.07,429.77
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,496.3,390.39
2016,11,9,15,45,569.5,51.0,0.75,21.5,176.5,430.96,339.04
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,368.4,287.72
2016,11,9,16,15,412.5,36.0,0.75,20.5,94.0,285.92,218.78
2016,11,9,16,30,315.0,27.0,0.8,20.0,54.0,210.29,138.24
2016,11,9,16,45,157.5,13.5,0.85,20.0,27.0,80.72,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,14.0,13.0,12.39,0.0
2016,11,10,7,15,81.5,28.5,2.15,14.5,38.5,23.45,10.38
2016,11,10,7,30,163.0,44.0,2.2,15.0,64.0,35.63,24.76
2016,11,10,7,45,200.0,60.5,2.25,15.5,95.5,62.42,40.37
2016,11,10,8,0,237.0,77.0,2.3,16.0,127.0,95.07,64.06
2016,11,10,8,15,260.5,93.0,2.15,16.0,159.5,129.33,91.98
2016,11,10,8,30,284.0,109.0,2.0,16.0,192.0,166.21,123.33
2016,11,10,8,45,306.5,121.0,1.9,16.5,222.0,201.56,153.64
2016,11,10,9,0,329.0,133.0,1.8,17.0,252.0,238.96,185.5
2016,11,10,9,15,316.0,150.0,1.65,17.5,274.0,269.51,211.81
2016,11,10,9,30,303.0,167.0,1.5,18.0,296.0,298.45,235.85
2016,11,10,9,45,155.0,166.5,1.4,18.5,232.5,239.12,189.71
2016,11,10,10,0,7.0,166.0,1.3,19.0,169.0,160.7,126.24
2016,11,10,10,15,414.5,125.0,1.25,19.5,339.5,371.85,296.62
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,596.39,466.3
2016,11,10,10,45,829.0,85.5,1.15,20.5,526.5,633.72,491.18
2016,11,10,11,0,836.0,87.0,1.1,21.0,543.0,668.89,515.54
2016,11,10,11,15,839.0,87.5,1.0,21.0,552.5,697.81,534.77
2016,11,10,11,30,842.0,88.0,0.9,21.0,562.0,723.99,551.18
2016,11,10,11,45,841.5,88.5,0.8,21.5,563.5,744.67,562.55
2016,11,10,12,0,841.0,89.0,0.7,22.0,565.0,762.24,571.67
2016,11,10,12,15,648.0,146.5,0.6,22.0,511.0,693.23,522.74
2016,11,10,12,30,455.0,204.0,0.5,22.0,457.0,607.7,459.67
2016,11,10,12,45,639.5,145.0,0.4,22.5,491.5,701.03,527.21
2016,11,10,13,0,824.0,86.0,0.3,23.0,526.0,782.21,578.23
2016,11,10,13,15,814.5,84.5,0.25,23.0,506.0,773.81,571.28
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,762.2,563.71
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,742.95,550.16
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,720.86,534.96
2016,11,10,14,15,756.5,76.5,0.1,23.5,399.5,691.7,517.58
2016,11,10,14,30,737.0,74.0,0.1,23.0,367.0,660.3,498.43
2016,11,10,14,45,708.5,71.0,0.15,23.0,329.5,619.78,472.06
2016,11,10,15,0,680.0,68.0,0.2,23.0,292.0,582.23,447.17
2016,11,10,15,15,639.5,63.0,0.2,22.5,251.5,529.49,409.75
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,477.17,371.05
2016,11,10,15,45,538.0,52.0,0.2,22.0,169.0,412.17,320.36
2016,11,10,16,0,477.0,46.0,0.2,22.0,127.0,350.08,269.87
2016,11,10,16,15,379.5,36.5,0.2,21.5,88.5,268.59,202.49
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,192.8,121.24
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,73.37,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.48,0.0
2016,11,11,7,15,75.0,26.5,1.3,14.5,36.0,21.88,8.33
2016,11,11,7,30,150.0,42.0,1.3,15.0,61.0,34.09,23.35
2016,11,11,7,45,189.5,59.0,1.35,15.5,92.0,60.14,38.91
2016,11,11,8,0,229.0,76.0,1.4,16.0,123.0,92.77,62.45
2016,11,11,8,15,253.5,91.5,1.25,16.5,155.0,126.23,89.34
2016,11,11,8,30,278.0,107.0,1.1,17.0,187.0,162.4,119.55
2016,11,11,8,45,301.5,119.5,1.0,17.5,217.5,198.06,149.7
2016,11,11,9,0,325.0,132.0,0.9,18.0,248.0,235.91,181.42
2016,11,11,9,15,383.0,137.0,0.85,18.0,287.5,285.04,221.54
2016,11,11,9,30,441.0,142.0,0.8,18.0,327.0,336.62,263.18
2016,11,11,9,45,294.0,175.0,0.8,18.5,302.5,318.02,250.07
2016,11,11,10,0,147.0,208.0,0.8,19.0,278.0,285.06,224.35
2016,11,11,10,15,127.5,218.5,0.8,19.5,281.0,292.97,230.27
2016,11,11,10,30,108.0,229.0,0.8,20.0,284.0,292.6,229.36
2016,11,11,10,45,80.0,229.0,0.85,20.5,270.5,279.85,218.83
2016,11,11,11,0,52.0,229.0,0.9,21.0,257.0,264.91,206.49
2016,11,11,11,15,101.5,242.5,0.95,21.0,299.0,317.0,247.66
2016,11,11,11,30,151.0,256.0,1.0,21.0,341.0,381.37,297.12
2016,11,11,11,45,141.5,256.5,1.1,21.0,336.5,380.51,296.28
2016,11,11,12,0,132.0,257.0,1.2,21.0,332.0,378.81,295.25
2016,11,11,12,15,246.5,240.5,1.2,21.0,378.0,465.32,362.87
2016,11,11,12,30,361.0,224.0,1.2,21.0,424.0,542.7,421.9
2016,11,11,12,45,180.5,189.5,1.3,21.0,289.5,351.07,276.54
2016,11,11,13,0,0.0,155.0,1.4,21.0,155.0,149.6,115.62
2016,11,11,13,15,5.0,165.0,1.4,21.0,168.0,164.88,128.65
2016,11,11,13,30,10.0,175.0,1.4,21.0,181.0,180.73,141.57
2016,11,11,13,45,7.5,165.0,1.45,21.0,169.0,169.03,132.38
2016,11,11,14,0,5.0,155.0,1.5,21.0,157.0,157.42,123.28
2016,11,11,14,15,43.0,159.5,1.45,20.5,176.5,204.15,162.47
2016,11,11,14,30,81.0,164.0,1.4,20.0,196.0,241.0,193.28
2016,11,11,14,45,76.0,148.5,1.4,20.0,176.0,219.65,176.23
2016,11,11,15,0,71.0,133.0,1.4,20.0,156.0,198.36,159.22
2016,11,11,15,15,64.0,115.5,1.3,19.5,134.0,173.09,138.85
2016,11,11,15,30,57.0,98.0,1.2,19.0,112.0,148.03,118.21
2016,11,11,15,45,47.0,79.5,1.1,18.5,89.5,119.89,94.55
2016,11,11,16,0,37.0,61.0,1.0,18.0,67.0,92.01,70.7
2016,11,11,16,15,18.5,43.0,0.95,17.5,46.0,60.56,43.44
2016,11,11,16,30,0.0,25.0,0.9,17.0,25.0,25.4,11.18
2016,11,11,16,45,0.0,12.5,0.9,16.5,12.5,11.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,11.0,0.9,14.0,14.0,10.48,0.0
2016,11,12,7,15,251.0,22.0,0.9,14.5,46.5,17.59,4.58
2016,11,12,7,30,388.0,33.0,0.9,15.0,79.0,25.94,16.35
2016,11,12,7,45,470.5,40.5,0.9,15.5,119.5,57.22,28.5
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,102.53,56.81
2016,11,12,8,15,604.0,53.0,0.85,16.5,201.5,149.36,93.18
2016,11,12,8,30,655.0,58.0,0.8,17.0,243.0,202.57,137.86
2016,11,12,8,45,691.5,61.0,0.8,17.5,282.5,253.08,182.02
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,306.42,228.27
2016,11,12,9,15,751.5,66.5,0.8,18.0,357.0,356.79,272.06
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,407.98,315.36
2016,11,12,9,45,794.5,70.0,0.8,18.5,422.5,456.19,354.57
2016,11,12,10,0,814.0,71.0,0.8,19.0,453.0,504.19,392.32
2016,11,12,10,15,825.5,72.5,0.8,19.5,477.0,547.75,425.58
2016,11,12,10,30,837.0,74.0,0.8,20.0,501.0,587.38,455.05
2016,11,12,10,45,845.0,74.5,0.85,20.5,518.0,624.05,482.06
2016,11,12,11,0,853.0,75.0,0.9,21.0,535.0,658.59,506.96
2016,11,12,11,15,857.0,75.5,0.95,21.0,544.5,688.03,527.79
2016,11,12,11,30,861.0,76.0,1.0,21.0,554.0,714.77,546.42
2016,11,12,11,45,862.0,76.5,1.1,21.0,556.0,736.43,562.16
2016,11,12,12,0,863.0,77.0,1.2,21.0,558.0,755.02,575.91
2016,11,12,12,15,861.0,76.5,1.25,21.0,553.0,766.95,584.63
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,775.58,591.28
2016,11,12,12,45,846.5,77.5,1.4,21.5,533.5,774.92,591.09
2016,11,12,13,0,834.0,79.0,1.5,22.0,519.0,777.28,593.18
2016,11,12,13,15,825.5,78.0,1.55,21.5,499.5,770.34,590.63
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,760.19,585.99
2016,11,12,13,45,803.5,75.5,1.65,21.0,453.5,742.37,574.88
2016,11,12,14,0,790.0,74.0,1.7,21.0,427.0,721.68,561.72
2016,11,12,14,15,771.0,71.5,1.7,21.0,394.5,692.88,542.22
2016,11,12,14,30,752.0,69.0,1.7,21.0,362.0,661.79,520.86
2016,11,12,14,45,725.0,66.0,1.75,21.0,325.0,622.3,493.24
2016,11,12,15,0,698.0,63.0,1.8,21.0,288.0,581.46,463.91
2016,11,12,15,15,657.0,58.5,1.85,20.5,247.5,528.49,424.47
2016,11,12,15,30,616.0,54.0,1.9,20.0,207.0,480.29,386.52
2016,11,12,15,45,553.5,48.0,1.95,19.5,165.0,414.23,332.89
2016,11,12,16,0,491.0,42.0,2.0,19.0,123.0,351.26,279.49
2016,11,12,16,15,387.5,33.5,2.0,18.5,84.5,267.96,206.84
2016,11,12,16,30,284.0,25.0,2.0,18.0,46.0,188.63,111.9
2016,11,12,16,45,142.0,12.5,2.05,17.5,23.0,72.4,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,9.53,0.0
2016,11,13,7,15,221.5,22.5,0.95,13.0,43.5,18.22,3.66
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,28.01,18.13
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.5,57.48,30.25
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,101.81,58.05
2016,11,13,8,15,575.0,58.0,0.7,14.5,197.5,148.04,93.89
2016,11,13,8,30,628.0,64.0,0.6,15.0,239.0,199.67,137.14
2016,11,13,8,45,368.0,104.5,0.55,15.5,211.0,202.5,151.59
2016,11,13,9,0,108.0,145.0,0.5,16.0,183.0,174.04,136.68
2016,11,13,9,15,145.0,160.0,0.45,16.5,216.5,209.75,165.4
2016,11,13,9,30,182.0,175.0,0.4,17.0,250.0,249.1,196.45
2016,11,13,9,45,483.5,129.0,0.35,17.5,349.0,364.86,285.91
2016,11,13,10,0,785.0,83.0,0.3,18.0,448.0,499.78,387.16
2016,11,13,10,15,797.0,84.5,0.35,18.0,472.0,542.54,419.58
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,584.0,451.37
2016,11,13,10,45,816.5,87.5,0.5,18.5,512.5,621.08,479.09
2016,11,13,11,0,824.0,89.0,0.6,19.0,529.0,656.11,504.86
2016,11,13,11,15,829.0,89.5,0.6,19.0,539.5,686.03,526.23
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,713.38,544.57
2016,11,13,11,45,837.5,89.5,0.65,19.5,552.5,735.74,559.15
2016,11,13,12,0,841.0,89.0,0.7,20.0,555.0,755.16,571.8
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.0,767.65,579.39
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,776.88,584.91
2016,11,13,12,45,843.0,84.0,0.6,20.5,534.5,783.84,588.76
2016,11,13,13,0,848.0,80.0,0.6,21.0,524.0,787.46,590.5
2016,11,13,13,15,839.0,78.5,0.6,21.0,504.0,779.57,585.8
2016,11,13,13,30,830.0,77.0,0.6,21.0,484.0,768.42,579.14
2016,11,13,13,45,818.5,75.0,0.6,21.5,457.5,751.53,567.61
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,731.67,554.14
2016,11,13,14,15,787.5,70.5,0.6,22.0,398.0,702.32,535.13
2016,11,13,14,30,768.0,68.0,0.6,22.0,365.0,670.65,514.33
2016,11,13,14,45,740.0,65.0,0.6,22.0,327.5,630.2,486.9
2016,11,13,15,0,712.0,62.0,0.6,22.0,290.0,588.4,457.85
2016,11,13,15,15,671.5,58.0,0.65,21.5,249.0,536.1,420.71
2016,11,13,15,30,631.0,54.0,0.7,21.0,208.0,488.55,384.79
2016,11,13,15,45,569.0,48.0,0.75,20.5,166.0,422.42,332.92
2016,11,13,16,0,507.0,42.0,0.8,20.0,124.0,359.29,280.91
2016,11,13,16,15,404.5,33.0,0.9,19.0,85.0,275.48,209.71
2016,11,13,16,30,302.0,24.0,1.0,18.0,46.0,194.62,108.82
2016,11,13,16,45,151.0,12.0,1.1,17.5,23.0,75.53,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,51.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,103.0,9.0,1.5,12.0,11.0,8.58,0.0
2016,11,14,7,15,245.0,21.0,1.45,12.5,43.0,16.94,1.42
2016,11,14,7,30,387.0,33.0,1.4,13.0,75.0,26.32,16.53
2016,11,14,7,45,470.0,41.0,1.35,13.5,116.0,55.62,28.17
2016,11,14,8,0,553.0,49.0,1.3,14.0,157.0,100.98,56.18
2016,11,14,8,15,605.5,54.5,1.2,14.5,199.0,148.22,92.78
2016,11,14,8,30,658.0,60.0,1.1,15.0,241.0,200.74,137.11
2016,11,14,8,45,351.5,98.5,1.0,15.5,197.0,191.5,143.56
2016,11,14,9,0,45.0,137.0,0.9,16.0,153.0,143.83,113.78
2016,11,14,9,15,97.0,155.5,0.8,16.5,194.5,184.38,146.22
2016,11,14,9,30,149.0,174.0,0.7,17.0,236.0,233.8,185.35
2016,11,14,9,45,209.5,182.5,0.6,17.5,276.0,279.4,220.98
2016,11,14,10,0,270.0,191.0,0.5,18.0,316.0,335.3,263.97
2016,11,14,10,15,546.5,138.0,0.45,18.5,407.0,454.32,355.32
2016,11,14,10,30,823.0,85.0,0.4,19.0,498.0,589.0,454.38
2016,11,14,10,45,829.5,86.5,0.35,19.5,514.5,625.9,478.81
2016,11,14,11,0,836.0,88.0,0.3,20.0,531.0,660.65,502.15
2016,11,14,11,15,840.0,88.5,0.35,20.0,541.0,690.21,523.67
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,717.09,542.17
2016,11,14,11,45,844.0,89.5,0.45,20.5,553.0,738.22,555.76
2016,11,14,12,0,844.0,90.0,0.5,21.0,555.0,756.26,567.38
2016,11,14,12,15,841.5,90.0,0.55,21.0,549.5,768.63,576.39
2016,11,14,12,30,839.0,90.0,0.6,21.0,544.0,777.73,583.4
2016,11,14,12,45,836.0,88.0,0.65,21.5,531.5,780.78,585.42
2016,11,14,13,0,833.0,86.0,0.7,22.0,519.0,780.49,585.38
2016,11,14,13,15,823.5,85.0,0.75,22.0,499.0,772.91,581.69
2016,11,14,13,30,814.0,84.0,0.8,22.0,479.0,762.12,575.96
2016,11,14,13,45,799.5,82.0,0.9,22.0,452.5,743.11,565.31
2016,11,14,14,0,785.0,80.0,1.0,22.0,426.0,721.23,552.56
2016,11,14,14,15,764.5,77.5,1.1,21.5,393.0,691.54,535.03
2016,11,14,14,30,744.0,75.0,1.2,21.0,360.0,659.6,515.4
2016,11,14,14,45,714.0,71.5,1.35,21.0,322.5,621.84,490.26
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,579.14,460.26
2016,11,14,15,15,642.0,63.0,1.55,20.5,244.5,525.87,420.44
2016,11,14,15,30,600.0,58.0,1.6,20.0,204.0,473.06,379.24
2016,11,14,15,45,535.5,51.5,1.65,19.5,162.0,406.0,324.99
2016,11,14,16,0,471.0,45.0,1.7,19.0,120.0,342.05,270.9
2016,11,14,16,15,366.5,35.0,1.8,18.0,81.5,257.64,197.54
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,175.36,92.23
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,67.34,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.0,1.9,13.5,36.0,10.61,0.0
2016,11,15,7,30,413.0,28.0,2.0,14.0,72.0,21.83,12.53
2016,11,15,7,45,492.0,35.0,2.1,14.5,111.5,51.82,24.71
2016,11,15,8,0,571.0,42.0,2.2,15.0,151.0,96.57,51.67
2016,11,15,8,15,621.5,46.5,2.25,15.5,192.0,143.04,87.53
2016,11,15,8,30,672.0,51.0,2.3,16.0,233.0,194.54,131.33
2016,11,15,8,45,702.5,54.5,2.35,16.5,271.0,244.39,176.1
2016,11,15,9,0,733.0,58.0,2.4,17.0,309.0,296.4,222.73
2016,11,15,9,15,756.0,60.5,2.45,17.0,344.0,346.46,267.76
2016,11,15,9,30,779.0,63.0,2.5,17.0,379.0,397.27,312.49
2016,11,15,9,45,406.5,122.0,2.6,17.5,288.0,319.38,255.28
2016,11,15,10,0,34.0,181.0,2.7,18.0,197.0,193.88,154.31
2016,11,15,10,15,67.5,200.5,2.75,18.0,233.5,234.71,187.78
2016,11,15,10,30,101.0,220.0,2.8,18.0,270.0,278.57,223.13
2016,11,15,10,45,81.5,223.0,2.85,18.0,264.0,274.31,219.36
2016,11,15,11,0,62.0,226.0,2.9,18.0,258.0,268.51,214.39
2016,11,15,11,15,33.5,202.5,3.0,18.0,220.0,226.49,180.37
2016,11,15,11,30,5.0,179.0,3.1,18.0,182.0,175.64,138.85
2016,11,15,11,45,85.5,214.5,3.25,18.0,261.0,281.69,226.21
2016,11,15,12,0,166.0,250.0,3.4,18.0,340.0,396.08,317.77
2016,11,15,12,15,94.0,227.5,3.5,18.0,278.5,308.6,247.41
2016,11,15,12,30,22.0,205.0,3.6,18.0,217.0,218.78,174.18
2016,11,15,12,45,27.5,205.5,3.7,18.0,220.0,224.85,179.61
2016,11,15,13,0,33.0,206.0,3.8,18.0,223.0,242.76,194.34
2016,11,15,13,15,16.5,180.5,3.8,17.5,189.0,191.29,152.85
2016,11,15,13,30,0.0,155.0,3.8,17.0,155.0,151.6,120.44
2016,11,15,13,45,0.0,144.5,3.85,17.0,144.5,141.28,112.22
2016,11,15,14,0,0.0,134.0,3.9,17.0,134.0,130.99,103.95
2016,11,15,14,15,0.0,109.0,3.85,16.5,109.0,105.0,82.75
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,79.3,61.54
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,71.03,54.67
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,62.77,47.73
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,53.47,39.92
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,44.61,32.36
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,35.29,24.25
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,25.98,16.09
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,17.62,8.6
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,197.0,16.0,2.8,9.5,36.5,12.47,0.0
2016,11,16,7,30,394.0,32.0,2.9,10.0,73.0,25.75,15.87
2016,11,16,7,45,487.5,39.5,3.05,10.5,115.0,52.86,26.56
2016,11,16,8,0,581.0,47.0,3.2,11.0,157.0,99.3,54.53
2016,11,16,8,15,635.0,52.5,3.35,11.5,199.5,148.01,92.47
2016,11,16,8,30,689.0,58.0,3.5,12.0,242.0,203.37,140.07
2016,11,16,8,45,728.5,60.5,3.7,13.0,283.0,255.49,187.03
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,310.69,236.71
2016,11,16,9,15,791.5,66.0,3.95,14.0,360.0,363.21,284.8
2016,11,16,9,30,815.0,69.0,4.0,14.0,396.0,416.48,332.56
2016,11,16,9,45,831.0,71.0,4.05,14.5,426.5,465.67,375.34
2016,11,16,10,0,847.0,73.0,4.1,15.0,457.0,514.28,416.44
2016,11,16,10,15,858.0,74.5,4.1,15.0,481.0,558.75,453.92
2016,11,16,10,30,869.0,76.0,4.1,15.0,505.0,601.7,489.33
2016,11,16,10,45,870.5,78.5,4.1,15.0,521.0,638.07,518.87
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,671.86,545.85
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,702.01,569.47
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,724.89,586.31
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,748.08,603.46
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,763.3,614.68
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,775.4,623.54
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,784.16,630.04
2016,11,16,12,45,854.5,86.0,4.0,15.5,533.5,788.58,632.5
2016,11,16,13,0,853.0,84.0,4.0,16.0,521.0,789.62,632.62
2016,11,16,13,15,843.5,82.5,3.95,15.5,501.0,781.56,628.29
2016,11,16,13,30,834.0,81.0,3.9,15.0,481.0,770.22,621.65
2016,11,16,13,45,812.5,81.0,3.9,15.0,453.0,748.17,606.08
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,723.33,588.41
2016,11,16,14,15,770.0,78.5,3.85,15.0,392.0,693.36,566.51
2016,11,16,14,30,749.0,76.0,3.8,15.0,359.0,661.13,542.64
2016,11,16,14,45,710.0,74.0,3.8,15.0,320.0,619.26,511.02
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,572.58,474.3
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,517.67,430.12
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,463.33,384.87
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,389.43,321.98
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,319.37,260.3
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,234.51,182.93
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,150.5,67.23
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,56.87,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,35.0,11.22,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,70.0,23.08,13.64
2016,11,17,7,45,504.5,36.0,1.3,7.5,111.5,49.16,23.85
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,97.12,52.86
2016,11,17,8,15,647.5,48.0,1.3,8.5,195.5,145.5,90.46
2016,11,17,8,30,701.0,53.0,1.3,9.0,238.0,199.24,136.72
2016,11,17,8,45,738.5,55.5,1.35,10.0,278.5,251.29,183.62
2016,11,17,9,0,776.0,58.0,1.4,11.0,319.0,306.16,232.86
2016,11,17,9,15,800.0,60.5,1.3,11.5,355.0,358.58,279.66
2016,11,17,9,30,824.0,63.0,1.2,12.0,391.0,411.78,325.58
2016,11,17,9,45,842.5,64.5,1.2,12.5,422.0,461.83,367.92
2016,11,17,10,0,861.0,66.0,1.2,13.0,453.0,510.05,407.48
2016,11,17,10,15,872.5,67.0,1.15,13.5,477.5,554.19,442.34
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,596.8,474.83
2016,11,17,10,45,892.5,68.5,1.05,14.5,519.5,635.21,503.17
2016,11,17,11,0,901.0,69.0,1.0,15.0,537.0,671.41,529.05
2016,11,17,11,15,905.0,69.5,0.95,15.0,547.0,702.13,550.47
2016,11,17,11,30,909.0,70.0,0.9,15.0,557.0,730.02,569.0
2016,11,17,11,45,910.5,70.0,0.85,15.5,559.5,752.52,582.56
2016,11,17,12,0,912.0,70.0,0.8,16.0,562.0,771.81,593.85
2016,11,17,12,15,910.0,69.5,0.8,16.0,556.5,784.54,602.5
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,793.81,608.96
2016,11,17,12,45,901.5,69.0,0.85,16.5,538.0,796.69,610.86
2016,11,17,13,0,895.0,69.0,0.9,17.0,525.0,796.07,610.55
2016,11,17,13,15,886.5,68.0,0.9,16.5,505.0,789.21,607.62
2016,11,17,13,30,878.0,67.0,0.9,16.0,485.0,778.99,602.51
2016,11,17,13,45,863.5,65.5,0.9,16.0,457.5,760.23,590.41
2016,11,17,14,0,849.0,64.0,0.9,16.0,430.0,738.51,576.27
2016,11,17,14,15,830.0,62.0,0.85,16.0,397.0,716.35,561.07
2016,11,17,14,30,811.0,60.0,0.8,16.0,364.0,685.31,539.33
2016,11,17,14,45,783.0,57.5,0.8,16.0,326.0,645.07,511.21
2016,11,17,15,0,755.0,55.0,0.8,16.0,288.0,603.38,481.34
2016,11,17,15,15,714.0,51.5,0.75,15.5,246.5,550.81,441.97
2016,11,17,15,30,673.0,48.0,0.7,15.0,205.0,498.31,400.45
2016,11,17,15,45,609.5,42.5,0.65,15.0,162.5,430.75,344.79
2016,11,17,16,0,546.0,37.0,0.6,15.0,120.0,365.85,289.01
2016,11,17,16,15,438.0,29.0,0.6,14.5,81.0,279.28,211.88
2016,11,17,16,30,330.0,21.0,0.6,14.0,42.0,199.45,78.48
2016,11,17,16,45,165.0,10.5,0.6,13.5,21.0,79.23,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,14.5,2.4,6.5,32.0,11.3,0.0
2016,11,18,7,30,368.0,29.0,2.4,7.0,64.0,23.21,13.45
2016,11,18,7,45,460.0,37.5,2.45,7.5,105.0,47.81,24.22
2016,11,18,8,0,552.0,46.0,2.5,8.0,146.0,92.96,51.24
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.0,140.67,88.13
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,194.22,134.01
2016,11,18,8,45,707.0,62.0,2.1,9.5,273.0,247.73,182.34
2016,11,18,9,0,747.0,66.0,2.0,10.0,314.0,303.2,232.48
2016,11,18,9,15,772.5,69.0,2.05,11.0,350.0,355.24,279.11
2016,11,18,9,30,798.0,72.0,2.1,12.0,386.0,408.26,325.25
2016,11,18,9,45,821.5,72.5,2.15,13.0,418.0,458.43,367.75
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,508.68,408.93
2016,11,18,10,15,856.0,74.5,2.35,14.5,474.0,552.99,445.4
2016,11,18,10,30,867.0,76.0,2.5,15.0,498.0,595.77,479.81
2016,11,18,10,45,873.0,77.5,2.65,15.5,515.0,633.73,509.75
