Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,879.0,79.0,2.8,16.0,532.0,669.38,537.35
2016,11,18,11,15,881.5,79.5,2.85,16.5,541.5,695.05,556.53
2016,11,18,11,30,884.0,80.0,2.9,17.0,551.0,721.39,574.76
2016,11,18,11,45,882.0,80.5,3.0,17.5,552.0,741.5,588.6
2016,11,18,12,0,880.0,81.0,3.1,18.0,553.0,758.37,600.16
2016,11,18,12,15,877.0,80.5,3.2,18.0,547.5,770.03,609.16
2016,11,18,12,30,874.0,80.0,3.3,18.0,542.0,778.33,615.89
2016,11,18,12,45,869.0,79.0,3.4,18.0,528.5,787.17,623.17
2016,11,18,13,0,864.0,78.0,3.5,18.0,515.0,786.75,623.83
2016,11,18,13,15,854.5,77.0,3.55,18.0,495.0,779.41,619.36
2016,11,18,13,30,845.0,76.0,3.6,18.0,475.0,768.76,612.6
2016,11,18,13,45,831.0,74.0,3.7,18.0,448.5,750.22,600.27
2016,11,18,14,0,817.0,72.0,3.8,18.0,422.0,728.73,585.69
2016,11,18,14,15,797.5,70.0,3.75,17.5,389.5,700.35,566.31
2016,11,18,14,30,778.0,68.0,3.7,17.0,357.0,669.61,544.83
2016,11,18,14,45,750.5,64.5,3.65,17.0,320.0,629.28,514.52
2016,11,18,15,0,723.0,61.0,3.6,17.0,283.0,587.52,482.44
2016,11,18,15,15,680.5,56.5,3.4,16.5,241.5,533.69,439.33
2016,11,18,15,30,638.0,52.0,3.2,16.0,200.0,480.03,394.74
2016,11,18,15,45,573.0,46.0,3.05,15.5,158.0,417.61,341.3
2016,11,18,16,0,508.0,40.0,2.9,15.0,116.0,353.53,284.56
2016,11,18,16,15,394.5,31.0,2.8,14.0,77.5,265.37,203.77
2016,11,18,16,30,281.0,22.0,2.7,13.0,39.0,176.64,60.16
2016,11,18,16,45,140.5,11.0,2.65,12.5,19.5,69.29,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.39,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.77,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,5.09,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,7.4,0.63
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,9.72,2.68
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,12.04,4.72
2016,11,19,8,45,0.0,15.5,4.9,13.5,15.5,14.36,6.72
2016,11,19,9,0,0.0,18.0,4.9,14.0,18.0,16.69,8.7
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.01,10.69
2016,11,19,9,30,0.0,23.0,4.9,14.0,23.0,21.34,12.66
2016,11,19,9,45,0.0,19.5,4.9,14.0,19.5,18.09,9.85
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,14.84,7.05
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,26.93,17.35
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,39.03,27.6
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,32.98,22.38
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,26.94,17.19
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,62.82,47.42
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,99.42,77.99
2016,11,19,11,45,0.0,92.0,4.8,15.5,92.0,85.85,66.48
2016,11,19,12,0,0.0,78.0,4.8,16.0,78.0,72.63,55.35
2016,11,19,12,15,2.5,126.0,4.75,16.0,127.5,121.35,95.92
2016,11,19,12,30,5.0,174.0,4.7,16.0,177.0,172.99,138.47
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.5,125.91,99.7
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,80.12,61.71
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,70.28,53.58
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,60.47,45.43
2016,11,19,13,45,0.0,99.5,4.45,16.0,99.5,94.12,73.72
2016,11,19,14,0,0.0,134.0,4.4,16.0,134.0,131.5,104.95
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,67.93,51.91
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.12,3.83
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,9.73,2.66
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,8.34,1.47
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.94,0.28
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,4.16,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.77,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.85,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.0,9.5,8.8,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,17.63,8.05
2016,11,20,7,45,0.0,32.0,1.5,12.5,32.0,29.68,19.05
2016,11,20,8,0,0.0,45.0,1.5,13.0,45.0,41.57,29.58
2016,11,20,8,15,0.0,58.5,1.55,13.0,58.5,54.06,40.56
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,66.68,51.53
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,78.96,61.95
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,91.33,72.29
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,102.87,81.91
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,114.5,91.52
2016,11,20,9,45,0.0,100.0,1.7,14.5,100.0,93.54,73.67
2016,11,20,10,0,0.0,78.0,1.7,15.0,78.0,72.61,55.91
2016,11,20,10,15,0.0,90.5,1.7,15.0,90.5,84.46,65.78
2016,11,20,10,30,0.0,103.0,1.7,15.0,103.0,96.46,75.67
2016,11,20,10,45,0.0,123.0,1.7,15.0,123.0,115.91,91.68
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,135.71,107.87
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,111.13,87.49
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,86.82,67.34
2016,11,20,11,45,4.5,138.0,1.45,15.0,140.5,134.43,106.82
2016,11,20,12,0,9.0,183.0,1.4,15.0,188.0,184.22,147.35
2016,11,20,12,15,4.5,164.5,1.25,15.0,167.0,162.18,129.15
2016,11,20,12,30,0.0,146.0,1.1,15.0,146.0,140.07,111.04
2016,11,20,12,45,0.0,129.5,1.0,15.0,129.5,123.5,97.58
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,107.01,84.11
2016,11,20,13,15,15.0,148.5,0.85,15.0,155.5,156.02,125.02
2016,11,20,13,30,30.0,184.0,0.8,15.0,198.0,219.2,176.45
2016,11,20,13,45,29.0,174.5,0.8,15.0,187.5,209.1,168.26
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,199.04,160.43
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,173.91,140.29
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,159.9,129.07
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.5,143.49,115.66
2016,11,20,15,0,18.0,112.0,0.8,15.0,118.0,127.23,102.18
2016,11,20,15,15,12.5,96.5,0.75,14.5,100.5,107.63,85.81
2016,11,20,15,30,7.0,81.0,0.7,14.0,83.0,88.33,69.4
2016,11,20,15,45,3.5,64.0,0.65,14.0,65.0,68.45,52.19
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,48.47,34.76
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,31.25,19.18
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,13.92,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,7.15,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,13.5,2.25,9.5,28.0,12.87,0.0
2016,11,21,7,30,349.0,27.0,2.3,10.0,56.0,21.79,10.91
2016,11,21,7,45,447.0,34.5,2.4,10.5,95.5,41.42,20.28
2016,11,21,8,0,545.0,42.0,2.5,11.0,135.0,84.63,44.4
2016,11,21,8,15,603.0,47.5,2.55,11.5,176.5,132.36,80.21
2016,11,21,8,30,661.0,53.0,2.6,12.0,218.0,184.33,123.97
2016,11,21,8,45,398.5,92.5,2.65,12.5,197.0,191.49,143.45
2016,11,21,9,0,136.0,132.0,2.7,13.0,176.0,168.32,133.8
2016,11,21,9,15,142.0,147.0,2.7,13.0,197.5,193.55,155.79
2016,11,21,9,30,148.0,162.0,2.7,13.0,219.0,219.35,177.89
2016,11,21,9,45,218.5,169.0,2.7,13.5,260.5,270.98,220.3
2016,11,21,10,0,289.0,176.0,2.7,14.0,302.0,324.85,264.31
2016,11,21,10,15,271.0,189.5,2.7,14.0,313.0,343.49,279.83
2016,11,21,10,30,253.0,203.0,2.7,14.0,324.0,360.21,293.51
2016,11,21,10,45,546.5,143.0,2.7,14.5,416.0,495.04,403.4
2016,11,21,11,0,840.0,83.0,2.7,15.0,508.0,641.68,518.71
2016,11,21,11,15,845.0,83.5,2.65,15.0,518.0,671.94,541.36
2016,11,21,11,30,850.0,84.0,2.6,15.0,528.0,699.61,561.93
2016,11,21,11,45,854.0,83.5,2.55,15.5,531.5,722.68,577.3
2016,11,21,12,0,858.0,83.0,2.5,16.0,535.0,742.82,590.49
2016,11,21,12,15,856.5,82.5,2.5,16.0,530.0,755.76,599.88
2016,11,21,12,30,855.0,82.0,2.5,16.0,525.0,765.43,607.06
2016,11,21,12,45,855.0,79.5,2.5,16.5,513.5,770.56,609.96
2016,11,21,13,0,855.0,77.0,2.5,17.0,502.0,772.35,610.58
2016,11,21,13,15,845.5,76.0,2.5,17.0,482.5,765.24,606.05
2016,11,21,13,30,836.0,75.0,2.5,17.0,463.0,754.87,599.3
2016,11,21,13,45,821.5,73.5,2.5,17.0,436.5,736.91,587.07
2016,11,21,14,0,807.0,72.0,2.5,17.0,410.0,716.04,572.72
2016,11,21,14,15,786.5,69.5,2.5,16.5,378.0,686.79,553.04
2016,11,21,14,30,766.0,67.0,2.5,16.0,346.0,655.24,531.29
2016,11,21,14,45,736.0,64.0,2.5,16.0,309.0,614.38,500.96
2016,11,21,15,0,706.0,61.0,2.5,16.0,272.0,572.23,468.7
2016,11,21,15,15,661.5,56.5,2.45,15.5,231.5,517.99,425.62
2016,11,21,15,30,617.0,52.0,2.4,15.0,191.0,469.16,385.02
2016,11,21,15,45,546.5,46.0,2.35,14.5,149.5,399.95,326.49
2016,11,21,16,0,476.0,40.0,2.3,14.0,108.0,334.27,268.53
2016,11,21,16,15,357.5,30.5,2.3,13.5,71.0,244.96,185.15
2016,11,21,16,30,239.0,21.0,2.3,13.0,34.0,153.53,21.1
2016,11,21,16,45,119.5,10.5,2.35,12.5,17.0,59.71,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,13.82,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,23.88,11.98
2016,11,22,7,45,150.0,45.5,0.7,9.5,66.0,42.3,26.98
2016,11,22,8,0,195.0,62.0,0.7,10.0,94.0,71.42,47.44
2016,11,22,8,15,220.0,78.0,0.75,10.5,124.0,102.57,72.21
2016,11,22,8,30,245.0,94.0,0.8,11.0,154.0,136.55,100.78
2016,11,22,8,45,259.5,109.0,0.85,11.5,182.5,169.65,129.65
2016,11,22,9,0,274.0,124.0,0.9,12.0,211.0,204.14,159.66
2016,11,22,9,15,292.0,134.5,1.0,12.0,237.0,236.72,188.15
2016,11,22,9,30,310.0,145.0,1.1,12.0,263.0,270.63,217.48
2016,11,22,9,45,382.5,145.0,1.2,12.5,302.5,324.31,261.6
2016,11,22,10,0,455.0,145.0,1.3,13.0,342.0,379.6,306.59
2016,11,22,10,15,499.0,144.5,1.35,13.0,371.5,424.1,343.06
2016,11,22,10,30,543.0,144.0,1.4,13.0,401.0,470.62,380.7
2016,11,22,10,45,469.0,168.0,1.45,13.5,395.5,472.93,381.82
2016,11,22,11,0,395.0,192.0,1.5,14.0,390.0,460.71,371.65
2016,11,22,11,15,416.5,191.5,1.5,14.0,404.0,497.41,400.53
2016,11,22,11,30,438.0,191.0,1.5,14.0,418.0,525.62,422.47
2016,11,22,11,45,430.0,193.5,1.55,14.0,418.0,535.29,430.1
2016,11,22,12,0,422.0,196.0,1.6,14.0,418.0,543.04,436.37
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.5,549.8,441.84
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,554.83,446.0
2016,11,22,12,45,386.5,194.5,1.6,14.5,390.0,524.59,422.39
2016,11,22,13,0,353.0,196.0,1.6,15.0,371.0,504.3,406.22
2016,11,22,13,15,360.5,186.0,1.6,14.5,358.5,500.68,405.18
2016,11,22,13,30,368.0,176.0,1.6,14.0,346.0,495.52,402.82
2016,11,22,13,45,343.0,169.0,1.65,14.0,320.5,467.56,381.62
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,438.8,359.65
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,430.7,354.48
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,433.34,357.15
2016,11,22,14,45,333.0,120.5,1.7,14.0,231.0,387.2,320.57
2016,11,22,15,0,310.0,111.0,1.7,14.0,203.0,354.01,293.6
2016,11,22,15,15,287.5,96.5,1.65,13.5,172.5,314.68,261.41
2016,11,22,15,30,265.0,82.0,1.6,13.0,142.0,275.79,228.61
2016,11,22,15,45,235.5,66.5,1.6,12.5,111.0,232.07,190.78
2016,11,22,16,0,206.0,51.0,1.6,12.0,80.0,200.4,161.38
2016,11,22,16,15,141.0,35.5,1.65,11.5,52.0,131.29,97.87
2016,11,22,16,30,76.0,20.0,1.7,11.0,24.0,68.37,1.37
2016,11,22,16,45,38.0,10.0,1.8,11.0,12.0,25.31,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.0,16.0,2.0,9.5,23.5,15.25,0.0
2016,11,23,7,30,182.0,32.0,1.9,10.0,47.0,25.35,12.13
2016,11,23,7,45,288.5,44.0,1.85,10.5,84.0,42.98,25.18
2016,11,23,8,0,395.0,56.0,1.8,11.0,121.0,83.25,49.45
2016,11,23,8,15,463.5,64.0,1.85,11.0,161.0,124.64,79.86
2016,11,23,8,30,532.0,72.0,1.9,11.0,201.0,173.39,119.97
2016,11,23,8,45,577.0,77.5,2.0,11.5,240.0,220.87,161.75
2016,11,23,9,0,622.0,83.0,2.1,12.0,279.0,272.34,207.45
2016,11,23,9,15,504.0,107.5,2.15,12.0,278.0,286.88,226.28
2016,11,23,9,30,386.0,132.0,2.2,12.0,277.0,291.21,234.55
2016,11,23,9,45,241.5,158.0,2.25,12.5,251.0,269.03,218.85
2016,11,23,10,0,97.0,184.0,2.3,13.0,225.0,227.94,185.63
2016,11,23,10,15,434.5,141.0,2.3,13.0,343.0,385.0,315.31
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,554.81,451.11
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,591.57,479.1
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,628.09,507.12
2016,11,23,11,15,805.0,99.0,2.3,14.0,507.5,657.93,530.42
2016,11,23,11,30,810.0,100.0,2.3,14.0,518.0,685.31,551.57
2016,11,23,11,45,815.0,98.5,2.3,14.5,521.0,707.34,567.0
2016,11,23,12,0,820.0,97.0,2.3,15.0,524.0,726.59,579.91
2016,11,23,12,15,817.5,97.0,2.35,15.0,519.0,739.0,589.27
2016,11,23,12,30,815.0,97.0,2.4,15.0,514.0,748.24,596.5
2016,11,23,12,45,810.5,95.5,2.5,15.0,502.0,751.06,599.5
2016,11,23,13,0,806.0,94.0,2.6,15.0,490.0,750.64,600.29
2016,11,23,13,15,795.5,92.5,2.65,15.0,470.5,742.38,595.12
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,731.0,587.76
2016,11,23,13,45,771.5,88.0,2.8,15.0,425.5,712.62,575.48
2016,11,23,14,0,758.0,85.0,2.9,15.0,400.0,695.66,564.2
2016,11,23,14,15,735.5,82.5,2.85,14.5,368.0,666.11,543.54
2016,11,23,14,30,713.0,80.0,2.8,14.0,336.0,634.51,521.01
2016,11,23,14,45,682.5,75.5,2.8,14.0,299.5,593.07,489.38
2016,11,23,15,0,652.0,71.0,2.8,14.0,263.0,550.59,455.47
2016,11,23,15,15,604.0,65.5,2.6,13.5,223.0,494.92,410.14
2016,11,23,15,30,556.0,60.0,2.4,13.0,183.0,440.01,363.97
2016,11,23,15,45,484.5,52.0,2.25,12.5,142.5,369.93,304.04
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,303.44,244.98
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.0,213.65,160.51
2016,11,23,16,30,170.0,22.0,2.0,11.0,30.0,122.0,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.0,45.73,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,14.3,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,23.78,10.33
2016,11,24,7,45,323.0,41.5,1.5,6.5,84.0,42.39,24.9
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,82.17,48.09
2016,11,24,8,15,497.5,61.0,1.55,7.5,163.0,125.21,79.81
2016,11,24,8,30,565.0,69.0,1.5,8.0,204.0,175.43,121.34
2016,11,24,8,45,618.0,73.0,1.5,8.5,245.0,225.01,165.02
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,279.32,213.31
2016,11,24,9,15,701.5,81.0,1.45,9.5,322.0,330.14,258.87
2016,11,24,9,30,732.0,85.0,1.4,10.0,358.0,382.63,304.73
2016,11,24,9,45,757.0,86.5,1.4,10.5,389.5,431.44,346.63
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,480.15,387.25
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,523.97,422.35
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,566.71,455.35
2016,11,24,10,45,821.0,93.0,1.1,12.5,488.0,605.26,484.04
2016,11,24,11,0,832.0,94.0,1.0,13.0,506.0,642.01,510.42
2016,11,24,11,15,837.0,94.5,0.85,13.0,516.5,672.21,531.54
2016,11,24,11,30,842.0,95.0,0.7,13.0,527.0,699.86,550.07
2016,11,24,11,45,846.0,94.5,0.6,13.5,530.5,722.97,563.73
2016,11,24,12,0,850.0,94.0,0.5,14.0,534.0,743.18,574.92
2016,11,24,12,15,848.0,93.5,0.4,14.0,529.0,755.89,581.88
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,765.34,586.74
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,768.43,587.16
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,768.2,585.56
2016,11,24,13,15,827.0,89.0,0.2,15.0,480.0,760.99,581.23
2016,11,24,13,30,817.0,88.0,0.2,15.0,460.0,750.57,574.89
2016,11,24,13,45,644.0,110.5,0.25,15.0,394.0,645.01,502.6
2016,11,24,14,0,471.0,133.0,0.3,15.0,328.0,530.59,419.84
2016,11,24,14,15,470.0,121.5,0.35,14.5,303.0,510.77,408.45
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,489.03,394.0
2016,11,24,14,45,432.5,106.0,0.45,14.0,248.0,450.19,364.6
2016,11,24,15,0,396.0,102.0,0.5,14.0,218.0,411.58,334.66
2016,11,24,15,15,365.5,90.0,0.55,13.5,185.0,367.49,300.25
2016,11,24,15,30,335.0,78.0,0.6,13.0,152.0,324.06,264.98
2016,11,24,15,45,291.0,64.0,0.7,13.0,118.0,271.3,220.42
2016,11,24,16,0,247.0,50.0,0.8,13.0,84.0,221.04,176.17
2016,11,24,16,15,123.5,37.5,0.9,12.5,54.5,126.99,92.66
2016,11,24,16,30,0.0,25.0,1.0,12.0,25.0,29.42,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.5,12.5,11.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,6.2,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,12.05,1.78
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,22.28,12.81
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,32.51,22.15
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,44.06,32.46
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,55.66,42.76
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,66.91,52.53
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,78.26,62.23
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,88.74,71.19
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,99.31,80.13
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,138.85,113.28
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,185.18,151.7
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,232.27,190.54
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,289.88,237.53
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.5,287.55,234.84
2016,11,25,11,0,90.0,216.0,2.1,13.0,261.0,275.51,224.43
2016,11,25,11,15,70.0,214.5,2.1,13.0,250.0,264.41,215.17
2016,11,25,11,30,50.0,213.0,2.1,13.0,239.0,251.99,204.73
2016,11,25,11,45,54.0,216.0,2.15,13.5,244.0,260.58,211.49
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,269.34,218.31
2016,11,25,12,15,92.5,223.5,2.15,14.0,270.5,302.75,246.06
2016,11,25,12,30,127.0,228.0,2.1,14.0,292.0,348.15,282.94
2016,11,25,12,45,100.5,219.0,2.1,14.0,269.0,309.29,251.54
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,280.76,228.39
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.5,341.72,279.61
2016,11,25,13,30,219.0,195.0,2.1,14.0,295.0,390.41,320.2
2016,11,25,13,45,202.0,184.5,2.1,14.0,273.0,365.81,300.55
2016,11,25,14,0,185.0,174.0,2.1,14.0,251.0,340.82,280.77
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.5,383.97,318.23
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,423.64,352.08
2016,11,25,14,45,324.5,119.0,2.1,13.0,225.0,378.28,315.42
2016,11,25,15,0,301.0,110.0,2.1,13.0,198.0,345.87,288.68
2016,11,25,15,15,277.0,96.0,2.0,12.5,167.5,306.74,256.16
2016,11,25,15,30,253.0,82.0,1.9,12.0,137.0,268.22,223.23
2016,11,25,15,45,222.0,66.0,1.85,12.0,106.5,223.55,183.92
2016,11,25,16,0,191.0,50.0,1.8,12.0,76.0,180.35,144.76
2016,11,25,16,15,95.5,36.0,1.8,11.5,49.0,110.47,80.1
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,24.25,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,10.48,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,12.05,0.99
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,23.21,13.37
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,34.32,23.52
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,47.19,34.97
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,60.23,46.48
2016,11,26,8,45,0.0,78.0,2.65,10.5,78.0,72.47,57.09
2016,11,26,9,0,0.0,91.0,2.6,11.0,91.0,84.83,67.62
2016,11,26,9,15,0.0,103.0,2.7,11.0,103.0,96.35,77.43
2016,11,26,9,30,0.0,115.0,2.8,11.0,115.0,107.96,87.22
2016,11,26,9,45,15.0,139.5,2.95,11.0,146.0,138.39,112.82
2016,11,26,10,0,30.0,164.0,3.1,11.0,177.0,174.76,143.29
2016,11,26,10,15,44.0,178.5,3.3,11.0,198.5,199.02,163.56
2016,11,26,10,30,58.0,193.0,3.5,11.0,220.0,224.61,184.94
2016,11,26,10,45,38.5,188.5,3.7,11.0,207.0,211.13,173.47
2016,11,26,11,0,19.0,184.0,3.9,11.0,194.0,189.45,155.11
2016,11,26,11,15,41.5,201.0,4.0,11.0,222.5,230.79,189.88
2016,11,26,11,30,64.0,218.0,4.1,11.0,251.0,267.2,220.33
2016,11,26,11,45,36.5,198.0,4.2,11.5,217.0,228.06,187.11
2016,11,26,12,0,9.0,178.0,4.3,12.0,183.0,179.43,145.92
2016,11,26,12,15,39.5,198.0,4.3,12.0,218.5,233.97,192.08
2016,11,26,12,30,70.0,218.0,4.3,12.0,254.0,282.22,232.51
2016,11,26,12,45,309.0,183.0,4.3,12.0,334.0,448.89,374.16
2016,11,26,13,0,548.0,148.0,4.3,12.0,414.0,608.03,504.84
2016,11,26,13,15,471.0,158.0,4.15,12.0,380.0,562.84,467.05
2016,11,26,13,30,394.0,168.0,4.0,12.0,346.0,515.88,428.65
2016,11,26,13,45,414.5,153.5,3.9,12.0,331.5,513.76,428.16
2016,11,26,14,0,435.0,139.0,3.8,12.0,317.0,509.32,425.54
2016,11,26,14,15,516.0,119.0,3.7,12.0,314.0,540.02,451.77
2016,11,26,14,30,597.0,99.0,3.6,12.0,311.0,570.55,477.03
2016,11,26,14,45,557.5,94.5,3.55,12.0,275.0,525.37,440.21
2016,11,26,15,0,518.0,90.0,3.5,12.0,239.0,479.63,402.51
2016,11,26,15,15,466.0,82.0,3.5,11.5,201.5,420.88,354.0
2016,11,26,15,30,414.0,74.0,3.5,11.0,164.0,366.42,307.46
2016,11,26,15,45,331.0,64.0,3.5,11.0,125.5,293.96,244.01
2016,11,26,16,0,248.0,54.0,3.5,11.0,87.0,227.04,183.85
2016,11,26,16,15,124.0,39.0,3.6,11.0,55.5,130.84,95.53
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,28.01,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.0,12.5,3.1,8.5,20.5,11.91,0.0
2016,11,27,7,30,242.0,25.0,3.1,9.0,41.0,20.81,4.31
2016,11,27,7,45,361.0,34.5,3.15,9.5,78.5,33.82,18.26
2016,11,27,8,0,480.0,44.0,3.2,10.0,116.0,73.94,39.33
2016,11,27,8,15,548.0,50.0,3.3,10.0,157.0,117.37,70.22
2016,11,27,8,30,616.0,56.0,3.4,10.0,198.0,167.87,111.81
2016,11,27,8,45,664.0,59.5,3.55,10.5,238.0,217.87,156.36
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,272.62,205.92
2016,11,27,9,15,741.0,66.0,3.65,11.5,313.5,323.25,252.38
2016,11,27,9,30,770.0,69.0,3.6,12.0,349.0,375.32,299.17
2016,11,27,9,45,701.0,84.5,3.6,12.5,356.0,399.12,322.8
2016,11,27,10,0,632.0,100.0,3.6,13.0,363.0,415.42,338.78
2016,11,27,10,15,738.0,87.5,3.5,13.0,412.0,485.72,397.42
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,561.14,459.01
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,598.89,488.86
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,634.63,516.52
2016,11,27,11,15,866.5,77.0,3.1,14.0,506.5,665.78,540.95
2016,11,27,11,30,871.0,78.0,3.0,14.0,517.0,694.29,562.73
2016,11,27,11,45,870.0,78.5,2.9,14.0,519.5,715.57,577.85
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,733.71,590.66
2016,11,27,12,15,704.5,118.0,2.7,14.0,475.0,674.95,545.95
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,600.13,486.97
2016,11,27,12,45,423.0,177.5,2.55,14.5,387.0,540.99,439.38
2016,11,27,13,0,306.0,198.0,2.5,15.0,346.0,467.56,380.14
2016,11,27,13,15,350.5,182.0,2.4,15.0,345.0,485.11,395.57
2016,11,27,13,30,395.0,166.0,2.3,15.0,344.0,513.65,418.58
2016,11,27,13,45,395.5,155.5,2.25,15.0,325.0,501.02,409.15
2016,11,27,14,0,396.0,145.0,2.2,15.0,306.0,486.66,398.54
2016,11,27,14,15,403.5,131.5,2.15,14.5,284.0,472.12,388.56
2016,11,27,14,30,411.0,118.0,2.1,14.0,262.0,455.59,376.71
2016,11,27,14,45,379.0,110.5,2.1,14.0,232.5,417.12,345.79
2016,11,27,15,0,347.0,103.0,2.1,14.0,203.0,378.81,314.42
2016,11,27,15,15,320.0,90.0,2.05,13.5,171.5,337.37,280.34
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,296.46,245.63
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,245.88,201.77
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,197.67,158.51
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,113.59,81.57
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.59,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,92.0,13.0,3.9,10.0,18.5,12.39,0.0
2016,11,28,7,30,184.0,26.0,4.0,10.0,37.0,20.68,2.31
2016,11,28,7,45,296.0,37.0,4.15,10.5,73.0,34.65,19.8
2016,11,28,8,0,408.0,48.0,4.3,11.0,109.0,71.67,40.07
2016,11,28,8,15,479.5,55.5,4.3,11.0,148.5,112.73,69.08
2016,11,28,8,30,551.0,63.0,4.3,11.0,188.0,161.4,108.63
2016,11,28,8,45,600.0,68.0,4.35,11.5,227.5,209.59,151.11
2016,11,28,9,0,649.0,73.0,4.4,12.0,267.0,262.12,198.27
2016,11,28,9,15,617.5,82.0,4.35,12.0,285.0,295.59,231.86
2016,11,28,9,30,586.0,91.0,4.3,12.0,303.0,324.88,260.83
2016,11,28,9,45,567.5,104.5,4.3,12.0,324.0,360.18,293.37
2016,11,28,10,0,549.0,118.0,4.3,12.0,345.0,392.58,322.46
2016,11,28,10,15,546.0,127.5,4.2,12.0,364.5,422.98,348.97
2016,11,28,10,30,543.0,137.0,4.1,12.0,384.0,454.86,375.91
2016,11,28,10,45,573.5,134.0,4.05,12.5,404.0,495.36,408.84
2016,11,28,11,0,604.0,131.0,4.0,13.0,424.0,532.86,438.91
2016,11,28,11,15,649.5,133.0,3.9,13.0,454.0,585.21,480.79
2016,11,28,11,30,695.0,135.0,3.8,13.0,484.0,637.9,522.21
2016,11,28,11,45,709.5,131.0,3.7,13.5,489.0,662.16,540.23
2016,11,28,12,0,724.0,127.0,3.6,14.0,494.0,684.31,556.52
2016,11,28,12,15,721.0,126.5,3.5,14.0,489.0,695.1,564.8
2016,11,28,12,30,718.0,126.0,3.4,14.0,484.0,703.03,570.92
2016,11,28,12,45,409.0,168.5,3.3,14.0,371.5,519.37,425.08
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,302.01,246.63
2016,11,28,13,15,254.0,187.0,3.15,14.0,302.0,416.84,343.63
2016,11,28,13,30,408.0,163.0,3.1,14.0,345.0,519.43,427.58
2016,11,28,13,45,541.0,133.5,3.05,14.5,360.5,584.25,479.67
2016,11,28,14,0,674.0,104.0,3.0,15.0,376.0,649.61,530.92
2016,11,28,14,15,648.0,100.0,2.9,14.5,345.0,617.34,506.59
