Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,622.0,96.0,2.8,14.0,314.0,583.31,480.93
2016,11,28,14,45,604.5,87.5,2.75,14.0,280.5,548.66,453.67
2016,11,28,15,0,587.0,79.0,2.7,14.0,247.0,512.52,424.45
2016,11,28,15,15,535.0,72.5,2.5,13.5,208.0,455.33,377.55
2016,11,28,15,30,483.0,66.0,2.3,13.0,169.0,399.12,330.1
2016,11,28,15,45,428.5,55.5,2.15,12.5,131.5,339.0,278.12
2016,11,28,16,0,374.0,45.0,2.0,12.0,94.0,281.42,226.11
2016,11,28,16,15,251.0,33.0,2.05,11.5,60.5,193.55,141.1
2016,11,28,16,30,128.0,21.0,2.1,11.0,27.0,99.85,0.0
2016,11,28,16,45,64.0,10.5,2.2,10.5,13.5,36.42,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.0,9.5,2.4,6.5,20.5,9.05,0.0
2016,11,29,7,30,378.0,19.0,2.4,7.0,41.0,16.65,0.0
2016,11,29,7,45,485.0,26.0,2.4,7.5,80.0,26.97,12.92
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,70.03,32.9
2016,11,29,8,15,652.0,37.5,2.45,8.5,160.0,116.55,65.26
2016,11,29,8,30,712.0,42.0,2.5,9.0,201.0,169.1,108.66
2016,11,29,8,45,749.5,45.0,2.6,9.5,240.5,220.61,155.28
2016,11,29,9,0,787.0,48.0,2.7,10.0,280.0,275.24,205.6
2016,11,29,9,15,812.0,50.5,2.65,10.5,316.0,327.04,253.6
2016,11,29,9,30,837.0,53.0,2.6,11.0,352.0,379.7,301.29
2016,11,29,9,45,853.5,54.5,2.55,11.5,382.5,428.21,344.44
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,476.17,385.79
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,520.76,423.61
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,563.89,459.07
2016,11,29,10,45,899.0,60.5,2.1,12.5,479.5,602.07,488.98
2016,11,29,11,0,905.0,62.0,2.0,13.0,497.0,637.96,516.18
2016,11,29,11,15,909.0,62.5,1.9,13.0,507.5,668.91,539.89
2016,11,29,11,30,913.0,63.0,1.8,13.0,518.0,697.09,560.13
2016,11,29,11,45,912.0,64.0,1.7,13.5,521.0,719.45,574.29
2016,11,29,12,0,911.0,65.0,1.6,14.0,524.0,738.59,586.01
2016,11,29,12,15,909.0,64.5,1.55,14.0,519.5,751.9,595.03
2016,11,29,12,30,907.0,64.0,1.5,14.0,515.0,761.82,601.74
2016,11,29,12,45,890.0,67.5,1.5,14.0,501.5,761.92,602.04
2016,11,29,13,0,873.0,71.0,1.5,14.0,488.0,758.53,600.08
2016,11,29,13,15,864.0,70.0,1.5,14.0,469.0,752.36,596.26
2016,11,29,13,30,855.0,69.0,1.5,14.0,450.0,749.15,594.69
2016,11,29,13,45,842.0,67.5,1.5,14.5,424.5,733.0,582.7
2016,11,29,14,0,829.0,66.0,1.5,15.0,399.0,713.87,568.66
2016,11,29,14,15,809.0,63.5,1.45,14.5,367.5,685.57,549.43
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,654.9,528.16
2016,11,29,14,45,760.0,58.0,1.35,14.0,299.5,615.29,498.71
2016,11,29,15,0,731.0,55.0,1.3,14.0,263.0,574.27,467.22
2016,11,29,15,15,687.0,51.0,1.25,13.5,223.0,521.42,425.47
2016,11,29,15,30,643.0,47.0,1.2,13.0,183.0,468.74,382.19
2016,11,29,15,45,572.5,41.0,1.2,12.5,142.5,399.3,323.99
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,332.87,265.31
2016,11,29,16,15,377.5,26.0,1.15,11.5,65.5,248.02,179.51
2016,11,29,16,30,253.0,17.0,1.1,11.0,29.0,151.74,0.0
2016,11,29,16,45,126.5,8.5,1.1,11.0,14.5,60.27,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,10.48,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,18.26,0.0
2016,11,30,7,45,311.0,32.5,1.05,9.5,68.0,28.93,18.46
2016,11,30,8,0,421.0,43.0,1.0,10.0,103.0,65.7,35.23
2016,11,30,8,15,491.5,50.0,1.1,10.0,142.0,106.51,63.41
2016,11,30,8,30,562.0,57.0,1.2,10.0,181.0,154.75,102.15
2016,11,30,8,45,609.5,61.5,1.35,10.5,219.5,202.34,143.79
2016,11,30,9,0,657.0,66.0,1.5,11.0,258.0,254.08,189.94
2016,11,30,9,15,688.5,69.5,1.6,11.0,293.5,303.31,234.84
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,354.35,280.69
2016,11,30,9,45,538.0,112.5,1.8,11.5,313.0,349.92,282.25
2016,11,30,10,0,356.0,152.0,1.9,12.0,297.0,325.32,265.03
2016,11,30,10,15,215.0,171.5,1.9,12.0,260.5,290.29,237.63
2016,11,30,10,30,74.0,191.0,1.9,12.0,224.0,231.17,188.84
2016,11,30,10,45,97.5,201.5,1.95,12.0,247.0,259.75,212.78
2016,11,30,11,0,121.0,212.0,2.0,12.0,270.0,297.5,243.69
2016,11,30,11,15,104.5,215.0,2.05,12.0,266.0,287.25,235.18
2016,11,30,11,30,88.0,218.0,2.1,12.0,262.0,283.43,231.89
2016,11,30,11,45,161.5,219.0,2.2,12.5,300.0,348.71,285.71
2016,11,30,12,0,235.0,220.0,2.3,13.0,338.0,407.79,333.65
2016,11,30,12,15,283.0,210.5,2.4,13.0,351.5,448.68,366.98
2016,11,30,12,30,331.0,201.0,2.5,13.0,365.0,479.37,392.48
2016,11,30,12,45,261.5,205.0,2.6,13.0,333.0,436.87,358.08
2016,11,30,13,0,192.0,209.0,2.7,13.0,301.0,380.92,312.99
2016,11,30,13,15,185.5,203.0,2.65,13.0,289.0,371.51,305.91
2016,11,30,13,30,179.0,197.0,2.6,13.0,277.0,361.55,298.14
2016,11,30,13,45,466.0,139.5,2.6,13.0,330.5,533.42,441.17
2016,11,30,14,0,753.0,82.0,2.6,13.0,384.0,675.57,553.49
2016,11,30,14,15,730.5,79.5,2.5,13.0,353.0,651.02,533.84
2016,11,30,14,30,708.0,77.0,2.4,13.0,322.0,620.29,510.51
2016,11,30,14,45,678.0,72.5,2.35,13.0,286.5,580.14,479.22
2016,11,30,15,0,648.0,68.0,2.3,13.0,251.0,538.9,445.95
2016,11,30,15,15,599.0,62.5,2.15,12.5,212.0,483.62,400.82
2016,11,30,15,30,550.0,57.0,2.0,12.0,173.0,429.14,354.84
2016,11,30,15,45,471.0,50.0,1.95,11.5,133.5,357.05,293.21
2016,11,30,16,0,392.0,43.0,1.9,11.0,94.0,288.8,232.36
2016,11,30,16,15,269.5,31.0,1.9,10.5,60.0,199.54,144.66
2016,11,30,16,30,147.0,19.0,1.9,10.0,26.0,105.03,0.0
2016,11,30,16,45,73.5,9.5,1.9,10.0,13.0,39.36,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,6.5,18.0,8.58,0.0
2016,12,1,7,30,325.0,18.0,2.1,7.0,36.0,15.83,0.0
2016,12,1,7,45,443.0,26.0,2.1,7.5,74.0,24.47,14.64
2016,12,1,8,0,561.0,34.0,2.1,8.0,112.0,66.23,31.48
2016,12,1,8,15,626.0,39.0,2.3,8.5,153.5,111.75,62.38
2016,12,1,8,30,691.0,44.0,2.5,9.0,195.0,163.92,104.81
2016,12,1,8,45,733.0,47.5,2.75,9.5,235.0,215.63,151.19
2016,12,1,9,0,775.0,51.0,3.0,10.0,275.0,270.72,201.72
2016,12,1,9,15,802.5,53.5,3.1,10.5,311.5,323.03,250.26
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,376.5,298.96
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,425.35,342.93
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,473.36,384.96
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,516.77,422.89
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,560.25,459.92
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,599.29,491.77
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,636.26,521.25
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,667.48,546.35
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,695.99,568.57
2016,12,1,11,45,909.5,69.0,3.5,13.5,520.5,719.67,585.1
2016,12,1,12,0,912.0,69.0,3.5,14.0,524.0,740.27,599.31
2016,12,1,12,15,910.0,68.5,3.45,14.0,519.5,753.8,609.16
2016,12,1,12,30,908.0,68.0,3.4,14.0,515.0,763.96,616.62
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.0,767.55,618.18
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,767.71,617.35
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,761.34,612.97
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,751.67,606.26
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,733.95,593.84
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,719.47,583.86
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,691.48,564.13
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,661.09,542.3
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.0,620.42,511.05
2016,12,1,15,0,741.0,54.0,2.8,14.0,263.0,578.37,477.75
2016,12,1,15,15,696.5,50.0,2.65,13.5,223.0,525.18,434.37
2016,12,1,15,30,652.0,46.0,2.5,13.0,183.0,472.18,389.52
2016,12,1,15,45,578.5,40.5,2.45,12.5,142.0,401.53,328.93
2016,12,1,16,0,505.0,35.0,2.4,12.0,101.0,333.95,268.04
2016,12,1,16,15,379.0,26.0,2.45,11.5,64.5,248.63,179.64
2016,12,1,16,30,253.0,17.0,2.5,11.0,28.0,151.28,0.0
2016,12,1,16,45,126.5,8.5,2.65,10.5,14.0,60.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.0,9.0,3.15,6.5,17.0,8.58,0.0
2016,12,2,7,30,326.0,18.0,3.2,7.0,34.0,15.97,0.0
2016,12,2,7,45,439.0,26.0,3.25,7.5,71.5,23.43,13.52
2016,12,2,8,0,552.0,34.0,3.3,8.0,109.0,64.35,30.54
2016,12,2,8,15,617.5,39.0,3.4,8.5,150.0,109.23,60.7
2016,12,2,8,30,683.0,44.0,3.5,9.0,191.0,160.84,102.52
2016,12,2,8,45,723.5,47.5,3.65,9.5,230.5,211.68,148.2
2016,12,2,9,0,764.0,51.0,3.8,10.0,270.0,265.76,197.97
2016,12,2,9,15,791.5,53.5,3.9,10.5,306.0,317.44,246.16
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,370.32,294.6
2016,12,2,9,45,754.0,69.5,4.1,11.5,350.5,396.81,321.39
2016,12,2,10,0,689.0,83.0,4.2,12.0,359.0,416.14,340.7
2016,12,2,10,15,780.0,74.5,4.1,12.5,405.5,483.29,396.77
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,553.26,453.92
2016,12,2,10,45,879.5,67.0,3.95,13.5,470.0,591.7,485.02
2016,12,2,11,0,888.0,68.0,3.9,14.0,488.0,628.08,513.85
2016,12,2,11,15,893.0,68.5,3.85,14.0,499.0,659.36,539.07
2016,12,2,11,30,898.0,69.0,3.8,14.0,510.0,688.01,561.62
2016,12,2,11,45,900.0,68.5,3.75,14.5,513.5,710.6,577.2
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,730.12,590.44
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,744.16,600.92
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,754.87,609.05
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,757.21,611.07
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,756.13,610.71
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,749.49,606.11
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,739.6,599.19
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,728.28,591.47
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,707.88,576.86
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,679.23,556.33
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,648.25,533.7
2016,12,2,14,45,754.5,57.5,3.15,14.0,294.5,608.68,502.94
2016,12,2,15,0,724.0,55.0,3.0,14.0,258.0,567.75,470.02
2016,12,2,15,15,679.0,51.0,2.8,13.5,218.5,514.8,426.52
2016,12,2,15,30,634.0,47.0,2.6,13.0,179.0,462.06,381.65
2016,12,2,15,45,562.0,41.0,2.45,12.5,138.5,392.37,321.55
2016,12,2,16,0,490.0,35.0,2.3,12.0,98.0,332.25,266.3
2016,12,2,16,15,365.0,26.0,2.3,11.5,62.5,241.68,173.88
2016,12,2,16,30,240.0,17.0,2.3,11.0,27.0,145.23,0.0
2016,12,2,16,45,120.0,8.5,2.35,10.5,13.5,57.59,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,8.58,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,14.72,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,21.0,11.25
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,58.96,28.24
2016,12,3,8,15,559.5,40.5,1.35,9.5,139.5,102.67,57.43
2016,12,3,8,30,628.0,46.0,1.4,10.0,179.0,151.94,96.55
2016,12,3,8,45,676.0,49.0,1.45,10.5,218.5,200.91,139.45
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,253.97,187.05
2016,12,3,9,15,528.5,89.0,1.55,11.5,250.0,265.84,206.49
2016,12,3,9,30,333.0,126.0,1.6,12.0,242.0,251.73,201.32
2016,12,3,9,45,381.5,130.5,1.65,12.5,274.5,298.56,240.86
2016,12,3,10,0,430.0,135.0,1.7,13.0,307.0,345.05,279.46
2016,12,3,10,15,635.5,100.5,1.65,13.5,372.0,436.85,353.44
2016,12,3,10,30,841.0,66.0,1.6,14.0,437.0,534.94,430.9
2016,12,3,10,45,851.0,67.0,1.6,14.5,455.0,573.18,460.55
2016,12,3,11,0,861.0,68.0,1.6,15.0,473.0,609.57,488.44
2016,12,3,11,15,866.0,68.5,1.6,15.0,484.0,640.09,512.26
2016,12,3,11,30,871.0,69.0,1.6,15.0,495.0,668.06,533.79
2016,12,3,11,45,871.5,69.5,1.65,15.5,498.5,690.22,548.99
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,709.38,562.05
2016,12,3,12,15,870.5,70.0,1.75,16.0,498.5,723.4,572.52
2016,12,3,12,30,869.0,70.0,1.8,16.0,495.0,734.22,580.82
2016,12,3,12,45,863.0,69.5,1.85,16.5,483.5,737.83,582.97
2016,12,3,13,0,857.0,69.0,1.9,17.0,472.0,738.15,582.91
2016,12,3,13,15,848.5,68.0,1.85,17.0,454.0,732.71,579.12
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,730.25,577.63
2016,12,3,13,45,823.0,66.5,1.8,17.0,410.5,712.89,565.74
2016,12,3,14,0,806.0,66.0,1.8,17.0,385.0,692.68,551.85
2016,12,3,14,15,785.5,64.0,1.7,16.5,354.5,665.43,532.89
2016,12,3,14,30,765.0,62.0,1.6,16.0,324.0,635.88,511.95
2016,12,3,14,45,730.0,59.5,1.55,16.0,288.0,593.72,480.44
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,550.44,446.75
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.0,498.0,405.2
2016,12,3,15,30,604.0,49.0,1.4,15.0,174.0,451.02,366.13
2016,12,3,15,45,525.0,43.0,1.35,14.5,134.5,379.01,305.73
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,311.07,245.94
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,222.05,157.31
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,126.98,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,49.35,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,22.94,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,25.15,14.24
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,58.03,28.73
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,99.45,55.92
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,148.31,94.34
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,197.72,137.42
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,249.87,184.0
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,299.79,229.52
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,351.33,275.7
2016,12,4,9,45,597.0,99.0,1.25,11.5,316.0,358.3,286.62
2016,12,4,10,0,441.0,133.0,1.3,12.0,308.0,347.04,280.73
2016,12,4,10,15,474.0,135.5,1.3,12.0,334.0,387.12,314.51
2016,12,4,10,30,507.0,138.0,1.3,12.0,360.0,428.57,348.51
2016,12,4,10,45,659.5,111.0,1.3,12.5,412.0,512.78,415.27
2016,12,4,11,0,812.0,84.0,1.3,13.0,464.0,598.92,481.79
2016,12,4,11,15,817.0,84.5,1.35,13.0,475.0,628.69,504.9
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,656.04,526.4
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,678.87,543.26
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,698.91,557.08
2016,12,4,12,15,697.5,114.5,1.65,14.0,456.5,655.92,525.93
2016,12,4,12,30,567.0,144.0,1.8,14.0,420.0,598.0,482.49
2016,12,4,12,45,533.0,148.5,1.95,14.5,403.5,584.88,472.93
2016,12,4,13,0,499.0,153.0,2.1,15.0,387.0,569.28,460.92
2016,12,4,13,15,375.5,168.0,2.2,15.0,340.0,483.58,394.08
2016,12,4,13,30,252.0,183.0,2.3,15.0,293.0,410.51,335.41
2016,12,4,13,45,390.0,149.5,2.4,15.0,309.0,486.07,398.76
2016,12,4,14,0,528.0,116.0,2.5,15.0,325.0,545.51,448.06
2016,12,4,14,15,485.5,117.5,2.45,14.5,298.0,511.25,421.23
2016,12,4,14,30,443.0,119.0,2.4,14.0,271.0,476.51,394.09
2016,12,4,14,45,428.0,107.5,2.35,14.0,241.5,444.7,368.74
2016,12,4,15,0,413.0,96.0,2.3,14.0,212.0,411.96,341.95
2016,12,4,15,15,376.5,85.0,2.25,13.5,178.0,365.54,303.68
2016,12,4,15,30,340.0,74.0,2.2,13.0,144.0,320.08,265.04
2016,12,4,15,45,295.5,60.0,2.15,12.5,111.5,267.5,219.35
2016,12,4,16,0,251.0,46.0,2.1,12.0,79.0,217.31,173.92
2016,12,4,16,15,125.5,33.5,2.15,11.5,50.0,122.31,85.79
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,23.49,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,7.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,2.0,7.0,14.0,13.0,0.0
2016,12,5,7,45,24.5,30.0,2.0,7.5,33.5,26.54,14.95
2016,12,5,8,0,49.0,46.0,2.0,8.0,53.0,43.5,29.45
2016,12,5,8,15,63.5,63.5,2.0,8.0,75.5,64.97,47.35
2016,12,5,8,30,78.0,81.0,2.0,8.0,98.0,88.39,67.34
2016,12,5,8,45,87.5,98.0,2.0,8.5,120.0,112.09,87.94
2016,12,5,9,0,97.0,115.0,2.0,9.0,142.0,136.97,109.57
2016,12,5,9,15,108.5,128.0,1.95,9.0,162.0,159.69,129.43
2016,12,5,9,30,120.0,141.0,1.9,9.0,182.0,183.51,150.12
2016,12,5,9,45,163.0,153.0,1.9,9.5,214.0,220.39,181.01
2016,12,5,10,0,206.0,165.0,1.9,10.0,246.0,261.0,214.85
2016,12,5,10,15,283.5,165.5,1.9,10.0,285.0,315.82,260.6
2016,12,5,10,30,361.0,166.0,1.9,10.0,324.0,371.19,306.53
2016,12,5,10,45,367.5,172.5,1.9,10.0,339.0,396.93,327.82
2016,12,5,11,0,374.0,179.0,1.9,10.0,354.0,422.16,348.54
2016,12,5,11,15,272.0,197.5,1.85,10.0,326.5,390.72,322.26
2016,12,5,11,30,170.0,216.0,1.8,10.0,299.0,344.09,283.48
2016,12,5,11,45,165.5,218.0,1.8,10.0,299.5,349.14,287.88
2016,12,5,12,0,161.0,220.0,1.8,10.0,300.0,353.56,291.47
2016,12,5,12,15,195.0,216.0,1.75,10.0,311.5,378.28,312.15
2016,12,5,12,30,229.0,212.0,1.7,10.0,323.0,403.29,332.87
2016,12,5,12,45,232.5,206.5,1.7,10.5,317.0,403.69,332.9
2016,12,5,13,0,236.0,201.0,1.7,11.0,311.0,415.0,341.53
2016,12,5,13,15,180.0,195.5,1.6,11.0,277.5,357.31,294.69
2016,12,5,13,30,124.0,190.0,1.5,11.0,244.0,310.81,256.41
2016,12,5,13,45,125.0,179.0,1.45,11.0,231.0,299.98,248.25
2016,12,5,14,0,126.0,168.0,1.4,11.0,218.0,288.7,239.46
2016,12,5,14,15,116.0,157.0,1.4,10.5,200.0,269.07,223.96
2016,12,5,14,30,106.0,146.0,1.4,10.0,182.0,249.48,208.27
2016,12,5,14,45,104.0,130.0,1.4,10.0,162.5,228.67,191.18
2016,12,5,15,0,102.0,114.0,1.4,10.0,143.0,207.54,173.47
2016,12,5,15,15,91.0,97.5,1.45,9.5,120.5,179.69,149.85
2016,12,5,15,30,80.0,81.0,1.5,9.0,98.0,152.07,125.88
2016,12,5,15,45,68.5,63.5,1.55,9.0,76.0,122.84,99.8
2016,12,5,16,0,57.0,46.0,1.6,9.0,54.0,93.61,73.19
2016,12,5,16,15,28.5,30.0,1.6,9.0,34.0,50.35,32.51
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.0,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,119.0,8.0,2.3,3.5,13.0,7.63,0.0
2016,12,6,7,30,238.0,16.0,2.3,4.0,26.0,15.25,0.0
2016,12,6,7,45,363.0,25.5,2.35,5.0,61.0,20.42,9.96
2016,12,6,8,0,488.0,35.0,2.4,6.0,96.0,55.25,26.58
2016,12,6,8,15,561.0,41.0,2.45,6.5,136.0,99.28,55.37
2016,12,6,8,30,634.0,47.0,2.5,7.0,176.0,149.3,94.91
2016,12,6,8,45,568.5,62.5,2.6,8.0,196.5,185.49,131.62
2016,12,6,9,0,503.0,78.0,2.7,9.0,217.0,215.2,162.91
2016,12,6,9,15,533.0,83.0,2.75,9.5,248.0,257.45,201.49
2016,12,6,9,30,563.0,88.0,2.8,10.0,279.0,301.73,241.36
2016,12,6,9,45,607.5,88.0,2.9,10.5,311.5,348.61,282.66
2016,12,6,10,0,652.0,88.0,3.0,11.0,344.0,398.01,325.36
2016,12,6,10,15,751.0,79.0,3.0,11.0,391.0,466.38,382.99
2016,12,6,10,30,850.0,70.0,3.0,11.0,438.0,540.8,444.52
2016,12,6,10,45,857.0,71.5,3.05,11.5,456.5,578.82,475.52
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,614.76,504.34
2016,12,6,11,15,869.5,73.5,3.1,12.0,486.0,646.35,529.97
2016,12,6,11,30,875.0,74.0,3.1,12.0,497.0,671.34,550.27
2016,12,6,11,45,871.0,76.0,3.15,12.0,500.0,696.98,570.18
2016,12,6,12,0,867.0,78.0,3.2,12.0,503.0,715.38,584.12
2016,12,6,12,15,865.0,78.0,3.25,12.0,499.0,729.62,595.06
2016,12,6,12,30,863.0,78.0,3.3,12.0,495.0,740.63,603.69
2016,12,6,12,45,860.0,76.5,3.35,12.0,484.5,745.84,608.09
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,747.73,610.16
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,742.04,606.63
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,733.12,600.77
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,716.74,589.45
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,697.44,575.85
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.0,669.49,554.83
2016,12,6,14,30,767.0,65.0,3.6,12.0,326.0,639.22,531.75
2016,12,6,14,45,737.0,61.5,3.6,12.0,290.5,599.52,500.92
2016,12,6,15,0,707.0,58.0,3.6,12.0,255.0,558.45,467.51
2016,12,6,15,15,660.5,54.0,3.45,11.5,216.0,505.3,423.36
2016,12,6,15,30,614.0,50.0,3.3,11.0,177.0,457.88,382.1
2016,12,6,15,45,544.0,43.5,3.15,10.5,137.0,390.25,322.86
2016,12,6,16,0,474.0,37.0,3.0,10.0,97.0,325.98,263.71
2016,12,6,16,15,345.0,27.5,2.9,9.5,62.0,233.6,168.44
2016,12,6,16,30,216.0,18.0,2.8,9.0,27.0,135.23,0.0
2016,12,6,16,45,108.0,9.0,2.7,8.5,13.5,53.22,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,5.0,7.5,7.15,0.0
2016,12,7,7,30,0.0,15.0,1.9,5.0,15.0,14.3,0.0
2016,12,7,7,45,58.5,29.5,1.9,5.0,36.5,25.21,13.08
2016,12,7,8,0,117.0,44.0,1.9,5.0,58.0,44.14,28.32
2016,12,7,8,15,133.5,60.5,1.95,5.0,83.0,69.25,48.49
2016,12,7,8,30,150.0,77.0,2.0,5.0,108.0,96.41,71.7
2016,12,7,8,45,162.5,92.5,2.05,5.5,132.0,123.71,95.85
2016,12,7,9,0,175.0,108.0,2.1,6.0,156.0,150.33,119.66
2016,12,7,9,15,182.5,122.5,2.05,6.0,178.5,177.02,143.84
2016,12,7,9,30,190.0,137.0,2.0,6.0,201.0,204.36,168.32
2016,12,7,9,45,266.0,141.5,2.0,6.5,240.0,254.25,210.5
2016,12,7,10,0,342.0,146.0,2.0,7.0,279.0,307.0,254.97
2016,12,7,10,15,285.0,164.5,2.0,7.5,280.0,314.28,261.55
2016,12,7,10,30,228.0,183.0,2.0,8.0,281.0,316.61,263.41
2016,12,7,10,45,228.5,191.0,2.05,8.5,293.0,328.98,273.7
2016,12,7,11,0,229.0,199.0,2.1,9.0,305.0,347.16,288.39
2016,12,7,11,15,227.5,204.5,2.2,9.0,312.0,360.83,299.85
2016,12,7,11,30,226.0,210.0,2.3,9.0,319.0,373.85,310.7
2016,12,7,11,45,117.5,191.5,2.45,9.0,248.5,285.73,237.5
2016,12,7,12,0,9.0,173.0,2.6,9.0,178.0,174.71,143.3
2016,12,7,12,15,4.5,93.0,2.7,9.0,95.5,90.27,72.22
2016,12,7,12,30,0.0,13.0,2.8,9.0,13.0,12.06,4.83
2016,12,7,12,45,0.0,66.0,2.95,9.5,66.0,61.41,47.46
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,113.67,91.93
2016,12,7,13,15,0.0,80.0,3.15,9.5,80.0,74.48,58.69
2016,12,7,13,30,0.0,41.0,3.2,9.0,41.0,38.09,27.49
2016,12,7,13,45,42.5,103.0,3.25,9.0,120.0,135.88,113.15
2016,12,7,14,0,85.0,165.0,3.3,9.0,199.0,243.25,204.78
2016,12,7,14,15,82.0,152.5,3.3,9.0,183.0,227.36,191.34
2016,12,7,14,30,79.0,140.0,3.3,9.0,167.0,211.39,178.01
2016,12,7,14,45,74.0,125.0,3.35,9.0,148.0,190.62,160.4
2016,12,7,15,0,69.0,110.0,3.4,9.0,129.0,169.85,142.53
2016,12,7,15,15,61.0,94.0,3.3,8.5,109.0,145.81,121.7
2016,12,7,15,30,53.0,78.0,3.2,8.0,89.0,121.95,100.65
2016,12,7,15,45,39.5,61.5,3.15,8.0,68.5,94.36,75.83
2016,12,7,16,0,26.0,45.0,3.1,8.0,48.0,67.1,51.09
2016,12,7,16,15,13.0,29.0,3.05,7.5,30.5,40.82,25.4
2016,12,7,16,30,0.0,13.0,3.0,7.0,13.0,12.06,0.0
2016,12,7,16,45,0.0,6.5,2.95,7.0,6.5,6.2,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,3.2,11.0,4.5,4.29,0.0
2016,12,8,7,30,0.0,9.0,3.2,11.0,9.0,8.58,0.0
2016,12,8,7,45,0.0,23.0,3.2,11.5,23.0,21.15,9.17
2016,12,8,8,0,0.0,37.0,3.2,12.0,37.0,33.85,22.2
2016,12,8,8,15,1.0,53.5,3.15,12.0,53.5,49.17,35.85
2016,12,8,8,30,2.0,70.0,3.1,12.0,70.0,64.89,49.66
2016,12,8,8,45,8.0,85.0,3.05,12.5,86.5,80.58,63.02
2016,12,8,9,0,14.0,100.0,3.0,13.0,103.0,97.04,76.92
2016,12,8,9,15,18.5,113.0,2.9,13.0,118.5,111.85,89.53
2016,12,8,9,30,23.0,126.0,2.8,13.0,134.0,127.18,102.49
2016,12,8,9,45,58.0,144.5,2.75,13.0,166.5,164.12,133.23
2016,12,8,10,0,93.0,163.0,2.7,13.0,199.0,202.09,164.84
2016,12,8,10,15,46.5,122.0,2.65,13.0,140.0,141.53,114.65
2016,12,8,10,30,0.0,81.0,2.6,13.0,81.0,75.47,58.79
2016,12,8,10,45,0.0,108.0,2.55,13.5,108.0,101.61,80.67
2016,12,8,11,0,0.0,135.0,2.5,14.0,135.0,128.38,102.73
2016,12,8,11,15,0.0,138.0,2.45,14.0,138.0,131.51,105.19
2016,12,8,11,30,0.0,141.0,2.4,14.0,141.0,134.69,107.75
2016,12,8,11,45,0.0,142.0,2.35,14.0,142.0,135.9,108.7
2016,12,8,12,0,0.0,143.0,2.3,14.0,143.0,137.17,109.72
2016,12,8,12,15,0.0,136.5,2.25,14.0,136.5,130.76,104.42
2016,12,8,12,30,0.0,130.0,2.2,14.0,130.0,124.37,99.16
2016,12,8,12,45,0.0,109.5,2.2,14.0,109.5,103.7,82.01
2016,12,8,13,0,0.0,89.0,2.2,14.0,89.0,83.28,65.0
2016,12,8,13,15,0.0,69.5,2.15,14.0,69.5,64.67,49.4
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,46.47,34.05
2016,12,8,13,45,0.0,37.0,2.1,14.0,37.0,34.36,23.79
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,22.27,13.48
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,20.41,11.91
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,18.54,10.32
2016,12,8,14,45,0.0,18.0,1.95,14.0,18.0,16.68,8.73
2016,12,8,15,0,0.0,16.0,1.9,14.0,16.0,14.83,7.12
2016,12,8,15,15,0.0,13.5,1.8,13.5,13.5,12.5,5.11
2016,12,8,15,30,0.0,11.0,1.7,13.0,11.0,10.18,3.09
2016,12,8,15,45,0.0,8.5,1.65,13.0,8.5,7.87,1.03
2016,12,8,16,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,12,8,16,15,0.0,3.5,1.55,13.0,3.5,3.24,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
