Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.5,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,161.0,14.0,1.3,12.0,19.0,13.34,0.0
2016,12,9,7,45,298.0,23.5,1.35,12.5,51.5,18.8,6.98
2016,12,9,8,0,435.0,33.0,1.4,13.0,84.0,47.58,22.01
2016,12,9,8,15,510.0,39.0,1.5,13.0,122.0,87.01,46.15
2016,12,9,8,30,585.0,45.0,1.6,13.0,160.0,135.32,82.85
2016,12,9,8,45,635.5,49.0,1.7,13.5,198.5,182.81,123.29
2016,12,9,9,0,686.0,53.0,1.8,14.0,237.0,234.78,169.14
2016,12,9,9,15,483.0,89.5,1.85,14.0,228.0,242.42,185.79
2016,12,9,9,30,280.0,126.0,1.9,14.0,219.0,228.1,181.1
2016,12,9,9,45,143.5,131.5,2.0,14.5,179.5,189.29,152.18
2016,12,9,10,0,7.0,137.0,2.1,15.0,140.0,133.18,106.59
2016,12,9,10,15,5.5,143.0,2.15,15.0,145.5,138.81,111.27
2016,12,9,10,30,4.0,149.0,2.2,15.0,151.0,144.35,115.72
2016,12,9,10,45,3.0,152.0,2.3,15.5,153.5,147.09,117.63
2016,12,9,11,0,2.0,155.0,2.4,16.0,156.0,149.79,119.51
2016,12,9,11,15,3.5,160.0,2.4,16.0,161.5,156.11,124.62
2016,12,9,11,30,5.0,165.0,2.4,16.0,167.0,162.6,129.9
2016,12,9,11,45,99.0,190.0,2.4,16.0,238.0,261.97,212.75
2016,12,9,12,0,193.0,215.0,2.4,16.0,309.0,369.4,299.77
2016,12,9,12,15,118.5,206.0,2.35,16.0,264.0,310.64,251.38
2016,12,9,12,30,44.0,197.0,2.3,16.0,219.0,238.52,192.13
2016,12,9,12,45,25.5,179.5,2.25,16.0,192.0,196.45,157.98
2016,12,9,13,0,7.0,162.0,2.2,16.0,165.0,164.6,131.65
2016,12,9,13,15,49.0,174.0,2.15,16.0,195.0,221.0,179.11
2016,12,9,13,30,91.0,186.0,2.1,16.0,225.0,269.43,219.35
2016,12,9,13,45,87.0,175.0,2.05,16.0,211.0,255.04,207.74
2016,12,9,14,0,83.0,164.0,2.0,16.0,197.0,240.49,196.17
2016,12,9,14,15,79.5,151.5,1.85,15.5,181.0,224.26,183.42
2016,12,9,14,30,76.0,139.0,1.7,15.0,165.0,207.96,170.45
2016,12,9,14,45,72.5,124.5,1.55,15.0,147.0,188.94,154.74
2016,12,9,15,0,69.0,110.0,1.4,15.0,129.0,169.89,138.78
2016,12,9,15,15,61.0,94.0,1.3,14.5,109.0,145.84,118.56
2016,12,9,15,30,53.0,78.0,1.2,14.0,89.0,121.98,98.12
2016,12,9,15,45,41.0,61.5,1.1,14.0,68.5,95.22,74.7
2016,12,9,16,0,29.0,45.0,1.0,14.0,48.0,68.68,51.19
2016,12,9,16,15,14.5,29.0,1.0,13.5,30.5,41.5,25.35
2016,12,9,16,30,0.0,13.0,1.0,13.0,13.0,12.06,0.0
2016,12,9,16,45,0.0,6.5,1.05,13.0,6.5,6.2,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,5.09,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,8.33,1.12
2016,12,10,8,15,0.0,13.0,3.5,14.0,13.0,12.04,4.46
2016,12,10,8,30,0.0,17.0,3.4,14.0,17.0,15.75,7.75
2016,12,10,8,45,0.0,21.5,3.3,14.0,21.5,19.93,11.42
2016,12,10,9,0,0.0,26.0,3.2,14.0,26.0,24.11,15.07
2016,12,10,9,15,0.0,30.0,3.05,14.0,30.0,27.83,18.29
2016,12,10,9,30,0.0,34.0,2.9,14.0,34.0,31.56,21.49
2016,12,10,9,45,0.0,37.5,2.8,14.5,37.5,34.82,24.2
2016,12,10,10,0,0.0,41.0,2.7,15.0,41.0,38.08,26.9
2016,12,10,10,15,0.0,27.0,2.7,15.0,27.0,25.06,15.77
2016,12,10,10,30,0.0,13.0,2.7,15.0,13.0,12.06,4.65
2016,12,10,10,45,0.0,61.0,2.7,15.0,61.0,56.73,42.59
2016,12,10,11,0,0.0,109.0,2.7,15.0,109.0,102.62,81.02
2016,12,10,11,15,0.0,71.5,2.65,15.0,71.5,66.54,50.7
2016,12,10,11,30,0.0,34.0,2.6,15.0,34.0,31.58,21.2
2016,12,10,11,45,0.0,46.0,2.55,15.0,46.0,42.76,30.66
2016,12,10,12,0,0.0,58.0,2.5,15.0,58.0,53.94,40.09
2016,12,10,12,15,0.0,32.5,2.45,15.0,32.5,30.19,20.01
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,62.0,2.35,15.0,62.0,57.67,43.3
2016,12,10,13,0,0.0,117.0,2.3,15.0,117.0,111.65,88.49
2016,12,10,13,15,0.0,112.0,2.25,14.5,112.0,106.84,84.65
2016,12,10,13,30,0.0,107.0,2.2,14.0,107.0,102.07,80.92
2016,12,10,13,45,0.0,120.0,2.15,14.0,120.5,116.49,93.09
2016,12,10,14,0,0.0,133.0,2.1,14.0,134.0,132.06,106.18
2016,12,10,14,15,0.0,122.5,2.05,14.0,123.0,121.78,97.69
2016,12,10,14,30,0.0,112.0,2.0,14.0,112.0,111.56,89.23
2016,12,10,14,45,0.0,100.0,2.0,14.0,100.0,99.66,79.28
2016,12,10,15,0,0.0,88.0,2.0,14.0,88.0,87.79,69.25
2016,12,10,15,15,0.0,74.0,1.95,13.5,74.0,73.54,57.17
2016,12,10,15,30,0.0,60.0,1.9,13.0,60.0,59.2,44.84
2016,12,10,15,45,0.0,46.5,1.85,13.0,46.5,45.35,32.7
2016,12,10,16,0,0.0,33.0,1.8,13.0,33.0,31.25,20.27
2016,12,10,16,15,0.0,21.0,1.75,12.5,21.0,19.49,8.98
2016,12,10,16,30,0.0,9.0,1.7,12.0,9.0,8.34,0.0
2016,12,10,16,45,0.0,4.5,1.65,12.0,4.5,4.29,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,6.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,6.0,13.0,12.39,0.0
2016,12,11,7,45,86.0,26.5,1.45,6.5,36.0,21.87,7.89
2016,12,11,8,0,172.0,40.0,1.4,7.0,59.0,40.86,24.09
2016,12,11,8,15,201.0,55.5,1.35,7.0,87.0,69.68,45.62
2016,12,11,8,30,230.0,71.0,1.3,7.0,115.0,101.22,71.43
2016,12,11,8,45,248.0,85.0,1.3,7.5,142.0,132.29,98.56
2016,12,11,9,0,266.0,99.0,1.3,8.0,169.0,165.13,127.74
2016,12,11,9,15,275.5,112.5,1.3,8.0,194.0,196.54,156.24
2016,12,11,9,30,285.0,126.0,1.3,8.0,219.0,228.63,185.0
2016,12,11,9,45,291.5,137.0,1.3,8.5,240.5,257.54,210.35
2016,12,11,10,0,298.0,148.0,1.3,9.0,262.0,286.57,235.23
2016,12,11,10,15,159.5,154.5,1.35,9.5,216.0,234.87,193.54
2016,12,11,10,30,21.0,161.0,1.4,10.0,170.0,165.45,135.29
2016,12,11,10,45,156.0,174.0,1.45,10.5,245.0,268.2,221.61
2016,12,11,11,0,291.0,187.0,1.5,11.0,320.0,377.06,310.13
2016,12,11,11,15,258.5,197.0,1.5,11.0,317.0,378.74,310.72
2016,12,11,11,30,226.0,207.0,1.5,11.0,314.0,369.08,302.89
2016,12,11,11,45,294.0,198.5,1.55,11.5,339.0,422.28,346.0
2016,12,11,12,0,362.0,190.0,1.6,12.0,364.0,468.41,382.81
2016,12,11,12,15,295.0,199.0,1.65,12.0,340.5,439.17,358.94
2016,12,11,12,30,228.0,208.0,1.7,12.0,317.0,396.23,324.58
2016,12,11,12,45,212.0,204.5,1.75,12.0,304.0,384.66,315.85
2016,12,11,13,0,196.0,201.0,1.8,12.0,291.0,372.17,306.1
2016,12,11,13,15,98.0,156.5,1.85,12.0,201.5,247.76,204.39
2016,12,11,13,30,0.0,112.0,1.9,12.0,112.0,107.3,85.69
2016,12,11,13,45,0.0,96.0,2.0,12.0,96.0,91.08,72.34
2016,12,11,14,0,0.0,80.0,2.1,12.0,80.0,74.97,58.77
2016,12,11,14,15,0.0,73.5,1.95,11.5,73.5,68.64,53.57
2016,12,11,14,30,0.0,67.0,1.8,11.0,67.0,62.33,48.32
2016,12,11,14,45,0.0,59.5,1.65,11.0,59.5,55.33,42.32
2016,12,11,15,0,0.0,52.0,1.5,11.0,52.0,48.33,36.27
2016,12,11,15,15,0.0,44.0,1.45,10.5,44.0,40.87,29.82
2016,12,11,15,30,0.0,36.0,1.4,10.0,36.0,33.42,23.28
2016,12,11,15,45,0.0,28.0,1.35,10.0,28.0,25.98,16.63
2016,12,11,16,0,0.0,20.0,1.3,10.0,20.0,18.54,9.94
2016,12,11,16,15,0.0,12.5,1.35,9.5,12.5,11.58,3.17
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,199.5,24.5,1.75,7.5,47.0,20.04,5.9
2016,12,12,8,0,399.0,33.0,1.8,8.0,78.0,43.27,20.8
2016,12,12,8,15,479.0,40.5,1.85,8.0,116.0,82.09,44.54
2016,12,12,8,30,559.0,48.0,1.9,8.0,154.0,129.37,80.35
2016,12,12,8,45,605.0,53.5,1.95,8.5,192.0,176.01,120.63
2016,12,12,9,0,651.0,59.0,2.0,9.0,230.0,226.74,166.16
2016,12,12,9,15,684.5,62.5,1.9,9.0,265.0,275.4,211.05
2016,12,12,9,30,718.0,66.0,1.8,9.0,300.0,326.36,257.44
2016,12,12,9,45,547.5,101.0,1.75,9.5,289.5,329.62,266.03
2016,12,12,10,0,377.0,136.0,1.7,10.0,279.0,313.76,256.42
2016,12,12,10,15,583.5,106.5,1.6,10.0,345.0,405.22,331.88
2016,12,12,10,30,790.0,77.0,1.5,10.0,411.0,506.64,413.69
2016,12,12,10,45,614.5,118.5,1.45,10.5,385.5,484.49,395.61
2016,12,12,11,0,439.0,160.0,1.4,11.0,360.0,443.48,362.4
2016,12,12,11,15,498.5,151.0,1.4,11.0,383.0,487.13,398.28
2016,12,12,11,30,558.0,142.0,1.4,11.0,406.0,532.18,434.23
2016,12,12,11,45,525.0,152.0,1.45,11.0,402.0,536.6,437.62
2016,12,12,12,0,492.0,162.0,1.5,11.0,398.0,537.82,438.72
2016,12,12,12,15,465.5,166.5,1.5,11.0,389.0,534.64,436.31
2016,12,12,12,30,439.0,171.0,1.5,11.0,380.0,528.95,431.93
2016,12,12,12,45,348.0,182.5,1.5,11.0,346.5,470.02,385.36
2016,12,12,13,0,257.0,194.0,1.5,11.0,313.0,420.48,345.39
2016,12,12,13,15,267.5,185.0,1.5,11.0,304.5,420.57,346.55
2016,12,12,13,30,278.0,176.0,1.5,11.0,296.0,419.57,346.49
2016,12,12,13,45,307.0,161.5,1.5,11.0,287.0,424.21,351.37
2016,12,12,14,0,336.0,147.0,1.5,11.0,278.0,427.08,354.73
2016,12,12,14,15,319.0,139.5,1.45,10.5,256.0,403.81,336.67
2016,12,12,14,30,302.0,132.0,1.4,10.0,234.0,379.99,318.01
2016,12,12,14,45,292.0,118.5,1.35,10.0,208.5,352.67,295.81
2016,12,12,15,0,282.0,105.0,1.3,10.0,183.0,324.71,272.59
2016,12,12,15,15,260.5,91.0,1.3,9.5,154.5,288.29,242.2
2016,12,12,15,30,239.0,77.0,1.3,9.0,126.0,252.23,211.2
2016,12,12,15,45,209.5,61.5,1.3,9.0,97.5,209.92,173.64
2016,12,12,16,0,180.0,46.0,1.3,9.0,69.0,179.77,144.76
2016,12,12,16,15,90.0,32.5,1.35,9.0,44.0,102.65,72.61
2016,12,12,16,30,0.0,19.0,1.4,9.0,19.0,19.85,0.0
2016,12,12,16,45,0.0,9.5,1.45,9.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,7.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,7.0,3.0,2.86,0.0
2016,12,13,7,45,0.0,10.0,1.6,7.5,10.0,9.26,0.0
2016,12,13,8,0,0.0,17.0,1.7,8.0,17.0,15.76,7.31
2016,12,13,8,15,0.0,25.5,1.65,8.5,25.5,23.66,14.57
2016,12,13,8,30,0.0,34.0,1.6,9.0,34.0,31.57,21.65
2016,12,13,8,45,0.0,43.0,1.6,9.5,43.0,39.95,29.06
2016,12,13,9,0,0.0,52.0,1.6,10.0,52.0,48.34,36.39
2016,12,13,9,15,0.0,60.5,1.55,10.0,60.5,56.27,43.31
2016,12,13,9,30,0.0,69.0,1.5,10.0,69.0,64.25,50.2
2016,12,13,9,45,0.0,76.0,1.5,10.5,76.0,70.86,55.73
2016,12,13,10,0,0.0,83.0,1.5,11.0,83.0,77.5,61.22
2016,12,13,10,15,164.0,123.5,1.5,11.0,192.5,209.35,172.58
2016,12,13,10,30,328.0,164.0,1.5,11.0,302.0,346.01,284.55
2016,12,13,10,45,340.0,170.0,1.5,11.5,319.0,373.17,305.88
2016,12,13,11,0,352.0,176.0,1.5,12.0,336.0,400.27,327.42
2016,12,13,11,15,385.5,174.5,1.45,12.0,354.0,432.35,353.35
2016,12,13,11,30,419.0,173.0,1.4,12.0,372.0,474.42,386.49
2016,12,13,11,45,259.0,192.5,1.35,12.0,316.0,391.01,319.0
2016,12,13,12,0,99.0,212.0,1.3,12.0,260.0,289.88,236.15
2016,12,13,12,15,243.5,196.5,1.25,12.0,313.0,398.81,326.36
2016,12,13,12,30,388.0,181.0,1.2,12.0,366.0,491.39,400.39
2016,12,13,12,45,380.5,179.0,1.2,12.0,357.5,489.5,398.45
2016,12,13,13,0,373.0,177.0,1.2,12.0,349.0,486.11,396.17
2016,12,13,13,15,208.5,176.0,1.2,12.0,271.5,353.56,290.14
2016,12,13,13,30,44.0,175.0,1.2,12.0,194.0,220.58,179.99
2016,12,13,13,45,22.0,96.5,1.2,12.0,106.0,113.36,91.59
2016,12,13,14,0,0.0,18.0,1.2,12.0,18.0,16.69,8.79
2016,12,13,14,15,0.0,16.5,1.2,12.0,16.5,15.3,7.63
2016,12,13,14,30,0.0,15.0,1.2,12.0,15.0,13.9,6.43
2016,12,13,14,45,0.0,13.0,1.25,12.0,13.0,12.05,4.82
2016,12,13,15,0,0.0,11.0,1.3,12.0,11.0,10.19,3.2
2016,12,13,15,15,0.0,9.5,1.25,11.5,9.5,8.8,1.98
2016,12,13,15,30,0.0,8.0,1.2,11.0,8.0,7.4,0.75
2016,12,13,15,45,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2016,12,13,16,0,0.0,4.0,1.2,11.0,4.0,3.7,0.0
2016,12,13,16,15,0.0,2.5,1.3,10.5,2.5,2.31,0.0
2016,12,13,16,30,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2016,12,13,16,45,0.0,0.5,1.5,10.0,0.5,0.48,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,6.67,0.0
2016,12,14,7,45,18.0,22.0,2.65,12.5,24.0,19.82,3.68
2016,12,14,8,0,36.0,37.0,2.8,13.0,41.0,34.38,21.2
2016,12,14,8,15,52.5,53.5,2.8,13.0,62.0,53.41,36.95
2016,12,14,8,30,69.0,70.0,2.8,13.0,83.0,75.13,54.95
2016,12,14,8,45,79.5,86.5,2.85,13.0,104.5,97.72,74.31
2016,12,14,9,0,90.0,103.0,2.9,13.0,126.0,121.61,94.98
2016,12,14,9,15,96.5,118.0,2.95,13.0,146.0,144.07,114.58
2016,12,14,9,30,103.0,133.0,3.0,13.0,166.0,167.26,134.67
2016,12,14,9,45,105.0,146.0,3.05,13.5,182.5,187.32,151.75
2016,12,14,10,0,107.0,159.0,3.1,14.0,199.0,207.57,168.7
2016,12,14,10,15,90.5,168.0,3.1,14.0,203.5,209.76,170.84
2016,12,14,10,30,74.0,177.0,3.1,14.0,208.0,214.94,175.19
2016,12,14,10,45,50.5,176.5,3.1,14.0,198.0,204.72,166.61
2016,12,14,11,0,27.0,176.0,3.1,14.0,188.0,186.24,151.05
2016,12,14,11,15,19.0,173.0,3.1,14.0,182.0,179.26,145.15
2016,12,14,11,30,11.0,170.0,3.1,14.0,176.0,171.78,138.76
2016,12,14,11,45,11.0,171.0,3.1,14.5,177.0,173.44,139.85
2016,12,14,12,0,11.0,172.0,3.1,15.0,178.0,175.16,140.99
2016,12,14,12,15,5.5,151.0,3.05,15.0,154.0,149.8,120.0
2016,12,14,12,30,0.0,130.0,3.0,15.0,130.0,124.45,98.93
2016,12,14,12,45,0.0,136.0,2.95,15.0,136.0,131.03,104.47
2016,12,14,13,0,0.0,142.0,2.9,15.0,142.0,137.89,110.21
2016,12,14,13,15,0.0,141.0,2.9,15.0,141.0,137.53,110.0
2016,12,14,13,30,0.0,140.0,2.9,15.0,140.0,137.34,109.96
2016,12,14,13,45,0.0,134.0,2.9,15.0,134.0,131.83,105.52
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,126.43,101.17
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,116.08,92.83
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,105.77,84.45
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,94.36,74.87
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,82.99,65.22
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,69.85,53.95
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,56.65,42.52
2016,12,14,15,45,0.0,45.0,2.9,14.0,45.0,43.35,30.9
2016,12,14,16,0,0.0,32.0,2.9,14.0,32.0,29.84,19.04
2016,12,14,16,15,0.0,20.5,2.85,13.5,20.5,19.03,8.78
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,13.0,1.0,0.92,0.0
2016,12,15,8,0,0.0,2.0,4.6,13.0,2.0,1.85,0.0
2016,12,15,8,15,0.0,3.5,4.35,13.0,3.5,3.24,0.0
2016,12,15,8,30,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,12,15,8,45,0.0,6.5,3.9,13.5,6.5,6.02,0.0
2016,12,15,9,0,0.0,8.0,3.7,14.0,8.0,7.41,0.71
2016,12,15,9,15,0.0,9.5,3.6,14.0,9.5,8.8,1.92
2016,12,15,9,30,0.0,11.0,3.5,14.0,11.0,10.19,3.12
2016,12,15,9,45,0.0,12.0,3.45,14.0,12.0,11.12,3.92
2016,12,15,10,0,0.0,13.0,3.4,14.0,13.0,12.05,4.71
2016,12,15,10,15,0.0,17.5,3.3,14.0,17.5,16.23,8.29
2016,12,15,10,30,0.0,22.0,3.2,14.0,22.0,20.41,11.85
2016,12,15,10,45,0.0,40.0,3.1,14.0,40.0,37.16,26.13
2016,12,15,11,0,0.0,58.0,3.0,14.0,58.0,53.94,40.35
2016,12,15,11,15,0.0,72.0,2.95,14.0,72.0,67.01,51.36
2016,12,15,11,30,0.0,86.0,2.9,14.0,86.0,80.2,62.43
2016,12,15,11,45,0.0,87.0,2.85,14.0,87.0,81.16,63.19
2016,12,15,12,0,0.0,88.0,2.8,14.0,88.0,82.14,64.0
2016,12,15,12,15,0.0,76.0,2.8,14.0,76.0,70.75,54.42
2016,12,15,12,30,0.0,64.0,2.8,14.0,64.0,59.54,44.99
2016,12,15,12,45,0.0,55.5,2.8,14.0,55.5,51.61,38.31
2016,12,15,13,0,0.0,47.0,2.8,14.0,47.0,43.68,31.62
2016,12,15,13,15,0.0,66.0,2.75,14.0,66.0,61.4,46.68
2016,12,15,13,30,0.0,85.0,2.7,14.0,85.0,79.57,62.08
2016,12,15,13,45,0.0,66.0,2.7,14.0,66.0,61.39,46.76
2016,12,15,14,0,0.0,47.0,2.7,14.0,47.0,43.67,31.76
2016,12,15,14,15,0.0,43.5,2.6,14.0,43.5,40.4,29.02
2016,12,15,14,30,0.0,40.0,2.5,14.0,40.0,37.14,26.26
2016,12,15,14,45,0.0,35.5,2.45,14.0,35.5,32.95,22.69
2016,12,15,15,0,0.0,31.0,2.4,14.0,31.0,28.76,19.08
2016,12,15,15,15,0.0,26.5,2.25,14.0,26.5,24.58,15.44
2016,12,15,15,30,0.0,22.0,2.1,14.0,22.0,20.39,11.77
2016,12,15,15,45,0.0,17.0,2.0,14.0,17.0,15.75,7.68
2016,12,15,16,0,0.0,12.0,1.9,14.0,12.0,11.11,3.57
2016,12,15,16,15,0.0,7.5,1.8,13.5,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,230.5,15.0,4.0,6.5,39.0,11.45,0.0
2016,12,16,8,0,461.0,30.0,4.1,7.0,78.0,40.3,18.54
2016,12,16,8,15,544.5,36.5,4.2,7.5,118.0,80.82,41.5
2016,12,16,8,30,628.0,43.0,4.3,8.0,158.0,130.27,77.97
2016,12,16,8,45,676.5,48.0,4.45,8.5,197.5,179.98,120.8
2016,12,16,9,0,725.0,53.0,4.6,9.0,237.0,233.99,169.74
2016,12,16,9,15,758.0,56.0,4.6,9.0,274.0,285.29,218.1
2016,12,16,9,30,791.0,59.0,4.6,9.0,311.0,338.53,267.95
2016,12,16,9,45,814.0,61.0,4.7,9.5,343.5,388.38,314.04
2016,12,16,10,0,837.0,63.0,4.8,10.0,376.0,438.52,359.32
2016,12,16,10,15,852.5,64.5,4.8,10.0,402.0,484.52,400.7
2016,12,16,10,30,868.0,66.0,4.8,10.0,428.0,529.57,440.34
2016,12,16,10,45,877.0,67.5,4.8,10.5,447.5,567.25,472.37
2016,12,16,11,0,886.0,69.0,4.8,11.0,467.0,605.1,503.64
2016,12,16,11,15,892.5,69.5,4.75,11.0,480.0,638.13,531.21
2016,12,16,11,30,899.0,70.0,4.7,11.0,493.0,668.7,556.32
2016,12,16,11,45,902.0,70.5,4.7,11.0,498.0,694.26,577.09
2016,12,16,12,0,905.0,71.0,4.7,11.0,503.0,716.89,594.47
2016,12,16,12,15,904.0,71.0,4.7,11.0,501.0,733.03,606.88
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,745.91,616.89
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,751.93,620.84
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,754.57,622.33
2016,12,16,13,15,884.5,69.0,4.8,11.5,461.5,750.63,620.96
2016,12,16,13,30,876.0,68.0,4.8,11.0,444.0,749.37,621.8
2016,12,16,13,45,862.5,66.5,4.85,11.0,420.0,734.63,611.29
2016,12,16,14,0,849.0,65.0,4.9,11.0,396.0,716.81,598.39
2016,12,16,14,15,829.0,63.0,4.85,11.0,365.5,690.79,578.47
2016,12,16,14,30,809.0,61.0,4.8,11.0,335.0,662.25,556.33
2016,12,16,14,45,780.5,58.0,4.8,11.0,299.5,624.39,526.51
2016,12,16,15,0,752.0,55.0,4.8,11.0,264.0,584.91,494.25
2016,12,16,15,15,708.0,51.0,4.65,10.5,225.0,533.1,450.64
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,481.2,405.44
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,414.0,346.03
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,349.3,286.14
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,200.85,150.04
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,44.57,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.5,14.5,1.85,2.5,39.5,11.97,0.0
2016,12,17,8,0,499.0,29.0,1.8,3.0,79.0,39.34,17.84
2016,12,17,8,15,580.5,35.0,1.85,3.5,120.0,81.16,41.19
2016,12,17,8,30,662.0,41.0,1.9,4.0,161.0,131.66,78.61
2016,12,17,8,45,711.5,45.5,1.95,5.0,202.0,182.79,122.63
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,238.27,172.68
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.0,291.03,221.92
2016,12,17,9,30,825.0,56.0,2.0,7.0,317.0,345.57,272.13
2016,12,17,9,45,845.5,58.0,2.0,7.5,349.5,396.01,318.12
2016,12,17,10,0,866.0,60.0,2.0,8.0,382.0,445.28,361.88
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.0,491.57,402.67
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,536.76,441.47
2016,12,17,10,45,903.5,64.5,2.0,8.5,455.5,577.28,474.75
2016,12,17,11,0,912.0,66.0,2.0,9.0,475.0,615.77,505.51
2016,12,17,11,15,917.0,67.0,2.0,9.0,487.5,649.3,532.65
2016,12,17,11,30,922.0,68.0,2.0,9.0,500.0,680.21,557.27
2016,12,17,11,45,923.0,68.5,2.0,9.5,505.0,705.07,575.56
2016,12,17,12,0,924.0,69.0,2.0,10.0,510.0,726.83,590.46
2016,12,17,12,15,922.5,69.0,2.0,10.0,507.5,743.03,602.31
2016,12,17,12,30,921.0,69.0,2.0,10.0,505.0,755.88,611.83
2016,12,17,12,45,911.0,70.0,2.0,10.0,494.0,760.34,615.27
2016,12,17,13,0,901.0,71.0,2.0,10.0,483.0,761.31,616.34
2016,12,17,13,15,892.0,70.0,1.95,10.0,465.5,757.15,613.34
2016,12,17,13,30,883.0,69.0,1.9,10.0,448.0,755.62,612.44
2016,12,17,13,45,868.0,67.5,1.85,10.0,423.5,739.86,601.01
2016,12,17,14,0,853.0,66.0,1.8,10.0,399.0,721.0,587.39
2016,12,17,14,15,833.0,64.0,1.75,10.0,368.5,695.04,568.33
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,666.52,547.15
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.0,627.91,517.82
2016,12,17,15,0,752.0,57.0,1.6,10.0,266.0,587.7,486.12
2016,12,17,15,15,708.0,52.5,1.6,9.5,226.5,535.3,444.31
2016,12,17,15,30,664.0,48.0,1.6,9.0,187.0,482.82,400.69
2016,12,17,15,45,593.0,42.5,1.6,8.5,146.5,414.07,342.0
2016,12,17,16,0,522.0,37.0,1.6,8.0,106.0,354.71,287.87
2016,12,17,16,15,261.0,34.5,1.65,7.5,69.0,202.28,151.38
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,44.21,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.5,16.0,15.25,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,1.5,39.0,11.54,0.0
2016,12,18,8,0,500.0,28.0,2.9,2.0,78.0,37.33,16.68
2016,12,18,8,15,583.5,34.0,2.95,2.5,119.0,79.24,39.79
2016,12,18,8,30,667.0,40.0,3.0,3.0,160.0,130.03,77.32
2016,12,18,8,45,717.5,44.0,3.1,3.5,201.0,181.04,121.64
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,236.48,172.49
2016,12,18,9,15,800.5,51.0,3.15,4.5,280.0,289.69,222.86
2016,12,18,9,30,833.0,54.0,3.1,5.0,318.0,344.73,274.36
2016,12,18,9,45,851.5,57.0,3.1,5.5,350.5,395.81,321.83
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,445.6,366.95
2016,12,18,10,15,885.5,62.0,3.0,6.5,410.0,493.13,408.69
2016,12,18,10,30,901.0,64.0,2.9,7.0,437.0,539.65,448.25
2016,12,18,10,45,911.0,65.0,2.85,7.5,457.5,580.73,482.45
2016,12,18,11,0,921.0,66.0,2.8,8.0,478.0,619.88,514.14
2016,12,18,11,15,927.0,66.5,2.75,8.0,491.0,653.82,541.91
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,685.16,567.1
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,710.79,586.3
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,733.34,602.05
2016,12,18,12,15,936.5,67.0,2.7,9.0,512.5,749.87,614.37
2016,12,18,12,30,935.0,67.0,2.7,9.0,510.0,763.01,624.27
2016,12,18,12,45,931.0,66.5,2.7,9.5,500.0,770.27,628.74
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,774.04,630.76
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,770.38,628.5
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,763.28,623.82
2016,12,18,13,45,897.0,62.5,2.7,10.0,430.5,748.89,613.73
2016,12,18,14,0,884.0,61.0,2.7,10.0,406.0,731.36,601.29
2016,12,18,14,15,865.0,59.0,2.6,9.5,375.5,705.93,583.21
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,683.73,567.37
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.0,646.69,538.84
2016,12,18,15,0,791.0,52.0,2.4,9.0,273.0,607.87,508.21
2016,12,18,15,15,749.5,48.5,2.3,8.0,233.5,557.45,467.72
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,506.72,425.2
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,439.69,366.75
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,374.97,307.46
2016,12,18,16,15,456.0,26.0,2.0,5.5,73.0,283.91,216.31
2016,12,18,16,30,336.0,18.0,2.0,5.0,35.0,191.0,0.0
2016,12,18,16,45,168.0,9.0,2.0,5.0,17.5,79.63,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,1.95,2.5,36.0,11.13,0.0
2016,12,19,8,0,439.0,29.0,1.9,3.0,72.0,36.01,16.92
2016,12,19,8,15,523.0,36.0,1.9,3.5,111.5,75.36,38.87
2016,12,19,8,30,607.0,43.0,1.9,4.0,151.0,123.74,74.25
2016,12,19,8,45,659.0,47.0,1.9,4.5,190.5,171.76,115.36
2016,12,19,9,0,711.0,51.0,1.9,5.0,230.0,224.48,162.98
