Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,744.0,54.5,1.85,5.5,266.5,275.48,210.54
2016,12,19,9,30,777.0,58.0,1.8,6.0,303.0,328.48,259.33
2016,12,19,9,45,679.5,77.0,1.8,6.5,307.0,348.93,282.29
2016,12,19,10,0,582.0,96.0,1.8,7.0,311.0,359.26,294.93
2016,12,19,10,15,706.5,84.0,1.8,7.5,363.0,432.74,356.48
2016,12,19,10,30,831.0,72.0,1.8,8.0,415.0,513.26,422.27
2016,12,19,10,45,841.0,73.0,1.85,8.5,434.5,552.4,454.39
2016,12,19,11,0,851.0,74.0,1.9,9.0,454.0,589.79,484.6
2016,12,19,11,15,857.0,75.0,1.85,9.0,467.0,622.75,511.04
2016,12,19,11,30,863.0,76.0,1.8,9.0,480.0,653.33,535.09
2016,12,19,11,45,752.5,97.5,1.8,9.5,452.5,628.84,514.93
2016,12,19,12,0,642.0,119.0,1.8,10.0,425.0,594.83,487.54
2016,12,19,12,15,556.0,141.0,1.8,10.0,405.0,566.78,465.53
2016,12,19,12,30,470.0,163.0,1.8,10.0,385.0,539.63,443.59
2016,12,19,12,45,537.5,143.0,1.8,10.5,392.5,573.48,471.04
2016,12,19,13,0,605.0,123.0,1.8,11.0,400.0,611.44,500.69
2016,12,19,13,15,721.0,98.0,1.75,11.0,416.5,672.52,547.99
2016,12,19,13,30,837.0,73.0,1.7,11.0,433.0,726.18,587.6
2016,12,19,13,45,822.0,71.5,1.65,11.0,409.0,710.85,575.87
2016,12,19,14,0,807.0,70.0,1.6,11.0,385.0,692.57,562.65
2016,12,19,14,15,785.5,67.5,1.5,10.5,355.5,665.64,543.42
2016,12,19,14,30,764.0,65.0,1.4,10.0,326.0,636.34,522.16
2016,12,19,14,45,733.5,62.0,1.3,10.0,291.0,598.17,492.75
2016,12,19,15,0,703.0,59.0,1.2,10.0,256.0,558.54,460.96
2016,12,19,15,15,658.0,54.5,1.2,9.5,218.0,506.83,419.88
2016,12,19,15,30,613.0,50.0,1.2,9.0,180.0,460.39,381.18
2016,12,19,15,45,540.0,44.5,1.3,8.5,140.5,392.77,324.16
2016,12,19,16,0,467.0,39.0,1.4,8.0,101.0,328.38,267.06
2016,12,19,16,15,233.5,35.0,1.4,7.5,66.0,189.38,143.06
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,41.22,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,14.77,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.0,32.5,11.15,0.0
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,31.96,14.76
2016,12,20,8,15,457.5,36.5,2.15,6.5,102.0,68.47,35.25
2016,12,20,8,30,544.0,44.0,2.1,7.0,139.0,114.2,68.13
2016,12,20,8,45,599.0,48.5,2.05,7.5,177.5,160.06,106.65
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,211.69,152.42
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.0,259.87,196.81
2016,12,20,9,30,724.0,59.0,1.9,9.0,286.0,310.34,242.81
2016,12,20,9,45,754.5,60.0,1.85,10.0,318.0,358.92,285.99
2016,12,20,10,0,785.0,61.0,1.8,11.0,350.0,408.6,328.77
2016,12,20,10,15,801.0,62.5,1.75,11.0,376.0,452.76,367.2
2016,12,20,10,30,817.0,64.0,1.7,11.0,402.0,496.17,403.97
2016,12,20,10,45,827.5,65.5,1.65,11.5,421.5,535.56,435.82
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,573.31,465.43
2016,12,20,11,15,844.5,67.5,1.5,12.0,453.5,602.21,488.19
2016,12,20,11,30,851.0,68.0,1.4,12.0,466.0,631.74,510.77
2016,12,20,11,45,852.5,69.0,1.35,12.5,471.5,656.05,528.3
2016,12,20,12,0,854.0,70.0,1.3,13.0,477.0,677.55,542.46
2016,12,20,12,15,854.0,70.0,1.25,13.0,475.5,693.89,553.71
2016,12,20,12,30,854.0,70.0,1.2,13.0,474.0,707.19,562.82
2016,12,20,12,45,656.5,114.0,1.2,13.5,421.0,632.95,506.8
2016,12,20,13,0,459.0,158.0,1.2,14.0,368.0,538.24,432.99
2016,12,20,13,15,635.5,115.0,1.2,13.5,394.5,628.62,506.19
2016,12,20,13,30,812.0,72.0,1.2,13.0,421.0,706.4,564.61
2016,12,20,13,45,798.5,70.5,1.25,13.0,398.5,692.38,554.58
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,675.48,543.42
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,650.34,525.08
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,622.85,504.83
2016,12,20,14,45,719.5,60.5,1.15,13.0,285.5,587.24,478.07
2016,12,20,15,0,693.0,57.0,1.1,13.0,252.0,550.09,448.97
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.0,500.59,410.5
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,455.99,374.11
2016,12,20,15,45,543.5,43.0,1.0,10.5,140.0,393.42,321.43
2016,12,20,16,0,480.0,37.0,1.0,10.0,102.0,333.6,268.53
2016,12,20,16,15,240.0,34.5,1.05,9.5,67.0,191.91,144.44
2016,12,20,16,30,0.0,32.0,1.1,9.0,32.0,43.02,0.39
2016,12,20,16,45,0.0,16.0,1.15,9.0,16.0,15.25,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.5,10.74,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,65.0,30.5,13.59
2016,12,21,8,15,470.5,35.0,2.35,8.5,102.5,67.11,33.49
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,112.9,65.95
2016,12,21,8,45,612.0,46.5,2.5,9.5,178.5,160.24,105.42
2016,12,21,9,0,667.0,51.0,2.6,10.0,217.0,211.58,150.81
2016,12,21,9,15,702.5,54.5,2.65,10.5,252.5,261.03,196.24
2016,12,21,9,30,738.0,58.0,2.7,11.0,288.0,312.82,243.44
2016,12,21,9,45,766.0,59.5,2.8,11.5,320.5,361.62,287.68
2016,12,21,10,0,794.0,61.0,2.9,12.0,353.0,411.31,331.65
2016,12,21,10,15,811.0,62.5,2.75,12.0,379.5,456.36,371.11
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,500.74,408.89
2016,12,21,10,45,840.5,65.0,2.5,12.5,426.0,538.68,439.99
2016,12,21,11,0,853.0,66.0,2.4,13.0,446.0,577.09,470.44
2016,12,21,11,15,860.5,66.5,2.35,13.0,459.5,610.08,497.01
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,640.78,521.3
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.0,666.44,540.58
2016,12,21,12,0,877.0,67.0,2.3,14.0,485.0,689.33,556.4
2016,12,21,12,15,877.0,67.0,2.3,14.0,483.5,706.15,568.74
2016,12,21,12,30,877.0,67.0,2.3,14.0,482.0,719.84,578.88
2016,12,21,12,45,869.0,68.0,2.3,14.5,472.5,725.73,582.29
2016,12,21,13,0,861.0,69.0,2.3,15.0,463.0,728.31,583.42
2016,12,21,13,15,853.0,68.0,2.25,15.0,447.0,731.04,585.56
2016,12,21,13,30,845.0,67.0,2.2,15.0,431.0,724.82,581.18
2016,12,21,13,45,832.5,65.5,2.2,15.0,408.5,711.48,572.0
2016,12,21,14,0,820.0,64.0,2.2,15.0,386.0,695.15,560.63
2016,12,21,14,15,801.0,62.0,2.1,14.5,357.0,670.67,543.48
2016,12,21,14,30,782.0,60.0,2.0,14.0,328.0,643.73,524.25
2016,12,21,14,45,754.0,57.5,1.95,14.0,294.0,607.76,497.06
2016,12,21,15,0,726.0,55.0,1.9,14.0,260.0,570.2,467.71
2016,12,21,15,15,684.0,51.0,1.75,13.0,222.0,520.6,428.47
2016,12,21,15,30,642.0,47.0,1.6,12.0,184.0,470.87,387.59
2016,12,21,15,45,575.5,41.5,1.5,11.5,145.0,405.56,332.08
2016,12,21,16,0,509.0,36.0,1.4,11.0,106.0,348.68,280.83
2016,12,21,16,15,394.5,27.5,1.4,10.5,70.0,262.52,199.05
2016,12,21,16,30,280.0,19.0,1.4,10.0,34.0,173.34,30.43
2016,12,21,16,45,140.0,9.5,1.45,9.5,17.0,68.8,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,6.5,33.5,10.78,0.0
2016,12,22,8,0,415.0,28.0,1.3,7.0,67.0,30.27,13.5
2016,12,22,8,15,503.0,35.0,1.2,7.5,106.0,69.93,34.99
2016,12,22,8,30,591.0,42.0,1.1,8.0,145.0,117.32,68.34
2016,12,22,8,45,643.0,47.0,1.05,8.5,184.5,165.27,108.24
2016,12,22,9,0,695.0,52.0,1.0,9.0,224.0,217.99,154.61
2016,12,22,9,15,730.5,55.5,0.9,9.5,261.0,268.88,200.63
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,322.06,247.96
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.0,371.37,291.39
2016,12,22,10,0,812.0,64.0,0.7,11.0,362.0,421.09,333.73
2016,12,22,10,15,828.5,65.5,0.8,11.5,389.0,466.79,372.53
2016,12,22,10,30,845.0,67.0,0.9,12.0,416.0,511.72,409.7
2016,12,22,10,45,856.5,68.5,1.0,12.5,436.0,552.89,443.05
2016,12,22,11,0,868.0,70.0,1.1,13.0,456.0,592.42,474.36
2016,12,22,11,15,875.0,70.5,1.15,13.0,469.5,622.79,498.8
2016,12,22,11,30,882.0,71.0,1.2,13.0,483.0,653.73,523.21
2016,12,22,11,45,885.0,71.5,1.25,13.5,489.0,679.47,542.41
2016,12,22,12,0,888.0,72.0,1.3,14.0,495.0,702.35,558.3
2016,12,22,12,15,887.0,72.0,1.3,14.0,493.5,718.83,569.99
2016,12,22,12,30,886.0,72.0,1.3,14.0,492.0,732.12,579.51
2016,12,22,12,45,883.0,71.0,1.3,14.0,483.0,739.5,584.91
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,743.56,588.11
2016,12,22,13,15,871.0,69.0,1.2,14.0,457.5,739.87,584.76
2016,12,22,13,30,862.0,68.0,1.1,14.0,441.0,738.88,583.48
2016,12,22,13,45,849.0,66.5,1.05,14.0,417.5,725.21,573.7
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,708.49,561.87
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.0,683.2,543.77
2016,12,22,14,30,796.0,61.0,0.9,14.0,334.0,655.41,523.7
2016,12,22,14,45,764.5,58.5,0.85,14.0,299.0,616.83,495.3
2016,12,22,15,0,733.0,56.0,0.8,14.0,264.0,576.75,464.87
2016,12,22,15,15,689.5,52.0,0.85,13.0,225.5,526.03,427.12
2016,12,22,15,30,646.0,48.0,0.9,12.0,187.0,475.21,387.37
2016,12,22,15,45,578.5,42.5,1.0,11.5,147.5,409.12,333.05
2016,12,22,16,0,511.0,37.0,1.1,11.0,108.0,351.69,282.61
2016,12,22,16,15,397.0,28.5,1.15,10.5,71.5,265.53,202.0
2016,12,22,16,30,283.0,20.0,1.2,10.0,35.0,176.81,42.75
2016,12,22,16,45,141.5,10.0,1.25,10.0,17.5,70.12,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.05,8.0,12.0,11.13,0.0
2016,12,23,8,0,0.0,24.0,4.0,8.0,24.0,22.29,11.76
2016,12,23,8,15,0.0,38.5,3.8,8.0,38.5,35.47,24.36
2016,12,23,8,30,0.0,53.0,3.6,8.0,53.0,48.93,36.5
2016,12,23,8,45,0.0,67.5,3.45,8.0,67.5,62.57,48.69
2016,12,23,9,0,0.0,82.0,3.3,8.0,82.0,76.37,60.91
2016,12,23,9,15,1.0,96.0,3.15,8.0,96.5,90.12,72.91
2016,12,23,9,30,2.0,110.0,3.0,8.0,111.0,104.1,84.99
2016,12,23,9,45,5.5,121.5,2.9,8.5,123.5,116.84,95.67
2016,12,23,10,0,9.0,133.0,2.8,9.0,136.0,129.99,106.62
2016,12,23,10,15,4.5,76.5,2.85,9.0,78.0,73.36,58.08
2016,12,23,10,30,0.0,20.0,2.9,9.0,20.0,18.55,10.55
2016,12,23,10,45,0.0,40.0,2.95,9.5,40.0,37.16,26.66
2016,12,23,11,0,0.0,60.0,3.0,10.0,60.0,55.8,42.63
2016,12,23,11,15,0.0,39.0,3.35,10.0,39.0,36.23,25.73
2016,12,23,11,30,0.0,18.0,3.7,10.0,18.0,16.71,8.83
2016,12,23,11,45,0.0,12.5,4.05,10.5,12.5,11.6,4.38
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.49,0.0
2016,12,23,12,15,0.0,80.5,4.55,11.0,80.5,74.95,58.72
2016,12,23,12,30,0.0,154.0,4.7,11.0,154.0,149.38,121.67
2016,12,23,12,45,52.5,178.0,4.9,11.0,202.5,223.89,185.7
2016,12,23,13,0,105.0,202.0,5.1,11.0,251.0,293.45,244.95
2016,12,23,13,15,52.5,137.0,5.1,11.0,161.5,179.73,149.11
2016,12,23,13,30,0.0,72.0,5.1,11.0,72.0,67.0,52.02
2016,12,23,13,45,0.0,72.0,5.1,11.0,72.0,67.0,52.13
2016,12,23,14,0,0.0,72.0,5.1,11.0,72.0,67.0,52.2
2016,12,23,14,15,0.0,66.5,4.95,10.5,66.5,61.86,47.94
2016,12,23,14,30,0.0,61.0,4.8,10.0,61.0,56.72,43.65
2016,12,23,14,45,0.0,54.5,4.7,10.0,54.5,50.66,38.43
2016,12,23,15,0,0.0,48.0,4.6,10.0,48.0,44.6,33.16
2016,12,23,15,15,274.0,54.0,4.35,9.5,113.5,259.75,223.16
2016,12,23,15,30,548.0,60.0,4.1,9.0,179.0,435.46,369.57
2016,12,23,15,45,481.0,52.5,3.95,9.0,141.0,370.5,310.9
2016,12,23,16,0,414.0,45.0,3.8,9.0,103.0,308.31,253.93
2016,12,23,16,15,297.5,34.0,3.7,8.5,68.5,221.22,172.03
2016,12,23,16,30,181.0,23.0,3.6,8.0,34.0,132.81,39.77
2016,12,23,16,45,90.5,11.5,3.5,8.0,17.0,49.85,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.5,2.7,4.5,33.0,10.4,0.0
2016,12,24,8,0,431.0,27.0,2.7,5.0,66.0,29.73,13.81
2016,12,24,8,15,519.0,33.5,2.75,5.5,105.0,67.76,33.23
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,115.29,66.56
2016,12,24,8,45,662.5,43.5,2.85,6.5,184.0,163.12,106.6
2016,12,24,9,0,718.0,47.0,2.9,7.0,224.0,216.03,153.96
2016,12,24,9,15,752.0,50.5,2.9,7.0,260.5,267.58,202.41
2016,12,24,9,30,786.0,54.0,2.9,7.0,297.0,321.26,252.63
2016,12,24,9,45,810.0,55.5,2.95,7.5,330.0,370.81,298.5
2016,12,24,10,0,834.0,57.0,3.0,8.0,363.0,419.75,342.78
2016,12,24,10,15,850.0,58.5,3.0,8.5,389.5,465.71,383.41
2016,12,24,10,30,866.0,60.0,3.0,9.0,416.0,510.83,422.15
2016,12,24,10,45,876.5,61.0,3.05,9.5,436.5,551.27,456.25
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,589.95,488.07
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,624.2,516.42
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,656.02,542.36
2016,12,24,11,45,903.5,64.0,3.1,10.0,490.0,682.07,563.29
2016,12,24,12,0,907.0,64.0,3.1,10.0,496.0,705.22,580.73
2016,12,24,12,15,906.5,64.0,3.1,10.0,495.0,722.52,593.74
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,736.58,604.42
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.0,742.11,608.75
2016,12,24,13,0,884.0,68.0,3.1,10.0,474.0,744.21,610.66
2016,12,24,13,15,876.5,67.0,3.05,10.0,458.5,741.83,609.06
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,736.16,605.1
2016,12,24,13,45,858.0,64.5,3.0,10.0,420.0,724.08,596.6
2016,12,24,14,0,847.0,63.0,3.0,10.0,397.0,715.0,590.44
2016,12,24,14,15,828.5,61.0,2.9,10.0,368.0,690.84,572.13
2016,12,24,14,30,810.0,59.0,2.8,10.0,339.0,664.1,551.72
2016,12,24,14,45,785.0,56.0,2.75,10.0,305.0,629.26,524.88
2016,12,24,15,0,760.0,53.0,2.7,10.0,271.0,592.62,496.02
2016,12,24,15,15,719.5,49.5,2.6,9.0,232.5,543.89,457.01
2016,12,24,15,30,679.0,46.0,2.5,8.0,194.0,494.84,416.09
2016,12,24,15,45,617.0,41.0,2.4,7.5,154.0,431.59,361.05
2016,12,24,16,0,555.0,36.0,2.3,7.0,114.0,370.28,305.32
2016,12,24,16,15,442.0,28.0,2.3,6.5,76.5,282.72,222.1
2016,12,24,16,30,329.0,20.0,2.3,6.0,39.0,195.37,72.56
2016,12,24,16,45,164.5,10.0,2.35,6.0,19.5,80.48,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,151.0,14.5,2.2,2.5,28.0,11.29,0.0
2016,12,25,8,0,302.0,29.0,2.3,3.0,56.0,27.58,13.66
2016,12,25,8,15,364.0,40.0,2.35,3.5,90.0,61.28,33.76
2016,12,25,8,30,426.0,51.0,2.4,4.0,124.0,101.63,63.44
2016,12,25,8,45,474.0,58.0,2.45,4.5,158.5,142.11,97.44
2016,12,25,9,0,522.0,65.0,2.5,5.0,193.0,187.22,137.61
2016,12,25,9,15,548.5,72.0,2.5,5.5,225.5,230.61,177.94
2016,12,25,9,30,575.0,79.0,2.5,6.0,258.0,275.83,219.68
2016,12,25,9,45,592.0,84.5,2.55,6.5,285.5,317.5,258.05
2016,12,25,10,0,609.0,90.0,2.6,7.0,313.0,359.55,295.87
2016,12,25,10,15,723.0,79.0,2.6,7.0,362.5,429.54,355.85
2016,12,25,10,30,837.0,68.0,2.6,7.0,412.0,506.08,420.32
2016,12,25,10,45,847.0,69.5,2.65,7.5,432.0,546.38,454.12
2016,12,25,11,0,857.0,71.0,2.7,8.0,452.0,584.96,485.88
2016,12,25,11,15,863.0,71.5,2.75,8.0,465.5,618.04,513.53
2016,12,25,11,30,869.0,72.0,2.8,8.0,479.0,648.72,538.86
2016,12,25,11,45,870.5,73.0,2.85,8.5,484.5,674.44,558.93
2016,12,25,12,0,872.0,74.0,2.9,9.0,490.0,697.27,575.83
2016,12,25,12,15,871.0,74.0,2.9,9.0,488.5,714.16,588.56
2016,12,25,12,30,870.0,74.0,2.9,9.0,487.0,727.87,598.99
2016,12,25,12,45,534.5,138.0,2.9,9.5,390.5,564.77,469.26
2016,12,25,13,0,199.0,202.0,2.9,10.0,294.0,373.88,310.81
2016,12,25,13,15,230.5,191.5,2.9,10.0,294.5,399.45,333.35
2016,12,25,13,30,262.0,181.0,2.9,10.0,295.0,412.75,345.18
2016,12,25,13,45,372.0,153.5,2.95,10.0,306.0,474.54,397.74
2016,12,25,14,0,482.0,126.0,3.0,10.0,317.0,521.87,438.1
2016,12,25,14,15,464.5,120.5,2.95,9.5,293.5,499.02,420.35
2016,12,25,14,30,447.0,115.0,2.9,9.0,270.0,474.88,401.59
2016,12,25,14,45,581.0,87.0,2.85,9.0,267.0,531.15,448.84
2016,12,25,15,0,715.0,59.0,2.8,9.0,264.0,570.73,481.12
2016,12,25,15,15,673.0,54.5,2.75,8.5,226.5,520.86,439.75
2016,12,25,15,30,631.0,50.0,2.7,8.0,189.0,470.83,397.29
2016,12,25,15,45,568.0,44.0,2.65,7.5,150.0,412.44,346.08
2016,12,25,16,0,505.0,38.0,2.6,7.0,111.0,351.81,291.08
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.5,267.66,211.56
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,182.67,77.33
2016,12,25,16,45,143.0,10.5,2.95,6.0,19.0,71.92,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,10.44,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,28.14,13.54
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.0,65.84,32.65
2016,12,26,8,30,598.0,41.0,3.0,4.0,142.0,113.24,65.75
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.0,161.37,106.27
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,214.3,153.96
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.0,265.01,201.53
2016,12,26,9,30,773.0,57.0,3.1,6.0,296.0,318.03,250.96
2016,12,26,9,45,794.5,60.0,3.1,6.5,328.5,367.74,297.13
2016,12,26,10,0,816.0,63.0,3.1,7.0,361.0,417.76,342.38
2016,12,26,10,15,832.5,65.0,3.05,7.5,388.5,464.39,383.57
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,510.3,422.92
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,551.64,457.66
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,588.52,488.03
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,622.03,515.7
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,653.15,540.95
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.0,679.47,561.04
2016,12,26,12,0,894.0,70.0,2.8,10.0,497.0,702.96,577.53
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.0,719.97,589.71
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,733.76,599.52
2016,12,26,12,45,888.0,69.5,2.55,10.0,486.0,741.49,605.15
2016,12,26,13,0,884.0,69.0,2.5,10.0,477.0,745.88,608.42
2016,12,26,13,15,875.5,68.0,2.45,10.0,461.0,742.98,606.36
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,736.79,601.99
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,729.75,597.06
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,713.64,585.32
2016,12,26,14,15,821.5,63.0,2.15,10.0,370.0,689.73,567.03
2016,12,26,14,30,803.0,61.0,2.0,10.0,341.0,663.24,546.64
2016,12,26,14,45,776.0,58.0,1.95,10.0,306.5,627.27,519.28
2016,12,26,15,0,749.0,55.0,1.9,10.0,272.0,589.57,490.0
2016,12,26,15,15,708.5,51.5,1.85,9.0,234.0,541.14,451.93
2016,12,26,15,30,668.0,48.0,1.8,8.0,196.0,492.35,411.94
2016,12,26,15,45,606.5,42.5,1.75,7.5,156.0,429.03,357.66
2016,12,26,16,0,545.0,37.0,1.7,7.0,116.0,367.67,302.74
2016,12,26,16,15,437.5,29.0,1.8,6.5,78.5,282.94,223.82
2016,12,26,16,30,330.0,21.0,1.9,6.0,41.0,204.8,96.77
2016,12,26,16,45,165.0,10.5,2.0,5.5,20.5,81.73,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,10.9,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,26.0,15.43
2016,12,27,8,15,447.0,36.0,1.65,5.5,97.5,61.54,31.11
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,106.88,62.46
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.0,152.81,100.18
2016,12,27,9,0,657.0,53.0,1.5,7.0,213.0,205.12,146.05
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.0,254.99,191.6
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,307.43,238.92
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,356.5,282.71
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,406.61,326.0
2016,12,27,10,15,806.0,66.0,1.1,9.5,379.5,452.38,365.48
2016,12,27,10,30,823.0,68.0,1.2,10.0,406.0,497.55,403.43
2016,12,27,10,45,832.5,70.0,1.3,10.5,426.5,537.76,436.57
2016,12,27,11,0,842.0,72.0,1.4,11.0,447.0,576.29,467.61
2016,12,27,11,15,849.0,73.0,1.4,11.0,460.5,610.27,494.74
2016,12,27,11,30,856.0,74.0,1.4,11.0,474.0,641.98,519.63
2016,12,27,11,45,859.5,74.0,1.4,11.5,480.5,667.77,538.73
2016,12,27,12,0,863.0,74.0,1.4,12.0,487.0,690.78,554.89
2016,12,27,12,15,661.5,120.5,1.3,12.0,436.5,622.0,500.99
2016,12,27,12,30,460.0,167.0,1.2,12.0,386.0,535.75,433.14
2016,12,27,12,45,449.5,166.0,1.1,12.0,377.0,534.55,432.69
2016,12,27,13,0,439.0,165.0,1.0,12.0,368.0,531.37,429.89
2016,12,27,13,15,406.0,165.0,1.0,12.0,348.0,510.7,414.14
2016,12,27,13,30,373.0,165.0,1.0,12.0,328.0,476.1,388.01
2016,12,27,13,45,354.0,158.5,1.0,12.5,307.0,455.1,371.64
2016,12,27,14,0,335.0,152.0,1.0,13.0,286.0,432.99,354.15
2016,12,27,14,15,319.5,144.5,1.0,12.5,264.5,411.31,338.15
2016,12,27,14,30,304.0,137.0,1.0,12.0,243.0,388.94,321.28
2016,12,27,14,45,292.5,124.0,1.05,12.0,218.0,361.63,299.91
2016,12,27,15,0,281.0,111.0,1.1,12.0,193.0,333.7,277.52
2016,12,27,15,15,261.0,97.5,1.15,11.5,165.5,299.13,249.43
2016,12,27,15,30,241.0,84.0,1.2,11.0,138.0,264.77,220.63
2016,12,27,15,45,214.0,68.5,1.25,10.5,109.5,223.77,185.32
2016,12,27,16,0,187.0,53.0,1.3,10.0,81.0,183.69,149.73
2016,12,27,16,15,132.5,38.5,1.35,9.5,55.0,132.23,102.49
2016,12,27,16,30,78.0,24.0,1.4,9.0,29.0,78.84,37.27
2016,12,27,16,45,39.0,12.0,1.5,9.0,14.5,28.46,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,10.37,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,24.77,14.34
2016,12,28,8,15,515.5,31.5,2.4,5.5,101.5,62.2,29.48
2016,12,28,8,30,603.0,38.0,2.4,6.0,140.0,109.08,61.53
2016,12,28,8,45,658.5,42.0,2.4,6.5,180.0,157.0,101.17
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,210.07,148.36
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,260.92,195.69
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,313.94,244.71
2016,12,28,9,45,808.5,53.5,2.45,9.0,326.5,364.36,290.5
2016,12,28,10,0,835.0,55.0,2.5,10.0,359.0,414.52,334.82
2016,12,28,10,15,850.0,56.5,2.4,10.5,386.0,460.29,374.68
2016,12,28,10,30,865.0,58.0,2.3,11.0,413.0,505.17,412.49
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.0,545.6,445.78
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,584.3,476.73
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,618.32,503.87
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,649.92,528.51
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,676.61,547.59
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,700.39,563.14
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.0,718.08,575.52
2016,12,28,12,30,905.0,61.0,1.7,13.0,493.0,732.53,585.61
2016,12,28,12,45,898.0,62.0,1.7,13.5,484.5,740.16,590.17
2016,12,28,13,0,891.0,63.0,1.7,14.0,476.0,744.39,592.42
2016,12,28,13,15,884.0,62.0,1.65,14.0,460.5,742.77,591.2
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,737.81,587.71
2016,12,28,13,45,865.0,60.0,1.6,14.0,422.5,725.9,579.72
2016,12,28,14,0,853.0,59.0,1.6,14.0,400.0,710.93,569.55
2016,12,28,14,15,836.0,57.0,1.5,13.5,371.5,688.12,553.72
2016,12,28,14,30,819.0,55.0,1.4,13.0,343.0,662.73,535.8
2016,12,28,14,45,794.0,53.0,1.3,13.0,309.5,635.29,515.06
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,599.98,487.91
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,553.11,452.56
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,505.74,414.87
2016,12,28,15,45,635.0,39.5,1.1,10.5,160.5,444.39,363.88
2016,12,28,16,0,576.0,35.0,1.1,10.0,121.0,384.82,311.96
2016,12,28,16,15,474.5,28.0,1.1,9.5,83.0,302.98,237.59
2016,12,28,16,30,373.0,21.0,1.1,9.0,45.0,222.61,121.7
2016,12,28,16,45,186.5,10.5,1.15,9.0,22.5,91.73,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,11.4,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,25.82,15.02
2016,12,29,8,15,455.5,36.5,3.45,6.0,98.5,61.15,30.75
2016,12,29,8,30,550.0,44.0,3.5,6.0,137.0,106.69,61.9
2016,12,29,8,45,608.0,49.5,3.55,6.5,177.0,153.93,100.82
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,207.43,148.14
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,258.09,195.07
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,311.42,244.29
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,359.28,288.77
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,406.8,331.83
2016,12,29,10,15,787.0,76.0,3.6,9.5,381.5,452.88,372.33
2016,12,29,10,30,806.0,78.0,3.5,10.0,409.0,498.57,411.31
2016,12,29,10,45,822.0,78.5,3.45,10.5,431.0,540.35,446.22
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,580.91,479.22
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.0,615.35,506.29
2016,12,29,11,30,853.0,81.0,3.1,12.0,481.0,647.58,530.89
2016,12,29,11,45,859.0,80.5,3.0,12.5,488.5,674.7,551.22
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,699.14,568.76
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.0,716.75,581.3
2016,12,29,12,30,864.0,80.0,2.7,13.0,494.0,731.21,591.54
2016,12,29,12,45,871.0,76.5,2.6,13.0,487.5,743.83,600.47
2016,12,29,13,0,878.0,73.0,2.5,13.0,481.0,753.24,607.06
2016,12,29,13,15,870.0,72.0,2.4,13.0,465.5,751.22,605.3
2016,12,29,13,30,862.0,71.0,2.3,13.0,450.0,745.86,601.24
2016,12,29,13,45,851.0,69.5,2.25,13.5,427.5,734.38,591.99
2016,12,29,14,0,840.0,68.0,2.2,14.0,405.0,719.77,580.53
2016,12,29,14,15,821.5,66.0,2.1,13.5,376.0,696.11,564.09
2016,12,29,14,30,803.0,64.0,2.0,13.0,347.0,669.82,545.5
2016,12,29,14,45,776.5,61.0,1.9,13.0,313.0,634.34,518.61
2016,12,29,15,0,750.0,58.0,1.8,13.0,279.0,597.06,489.86
2016,12,29,15,15,710.0,54.0,1.7,12.0,240.5,548.32,452.11
2016,12,29,15,30,670.0,50.0,1.6,11.0,202.0,499.16,412.45
2016,12,29,15,45,607.5,44.5,1.5,10.5,162.0,435.0,358.38
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,372.77,303.82
2016,12,29,16,15,439.0,31.0,1.45,9.5,84.0,294.67,232.68
2016,12,29,16,30,333.0,23.0,1.5,9.0,46.0,212.72,123.76
2016,12,29,16,45,166.5,11.5,1.6,8.5,23.0,84.24,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.5,0.7,6.5,28.5,11.4,0.0
2016,12,30,8,0,322.0,29.0,0.6,7.0,57.0,25.07,14.37
2016,12,30,8,15,415.5,37.5,0.55,7.0,94.5,59.02,30.4
2016,12,30,8,30,509.0,46.0,0.5,7.0,132.0,103.12,60.33
2016,12,30,8,45,563.5,52.5,0.45,7.5,170.5,148.5,97.06
2016,12,30,9,0,618.0,59.0,0.4,8.0,209.0,199.12,140.66
2016,12,30,9,15,656.5,63.0,0.55,8.5,245.5,247.73,184.46
2016,12,30,9,30,695.0,67.0,0.7,9.0,282.0,299.16,230.62
2016,12,30,9,45,733.5,67.5,0.85,9.5,316.0,349.55,275.42
2016,12,30,10,0,772.0,68.0,1.0,10.0,350.0,401.61,320.77
2016,12,30,10,15,789.5,70.5,1.15,10.5,377.5,447.68,360.55
2016,12,30,10,30,807.0,73.0,1.3,11.0,405.0,493.25,398.95
2016,12,30,10,45,816.5,75.0,1.45,11.5,425.5,533.18,432.08
2016,12,30,11,0,826.0,77.0,1.6,12.0,446.0,571.47,463.2
2016,12,30,11,15,833.5,78.0,1.6,12.0,460.0,605.6,490.5
2016,12,30,11,30,841.0,79.0,1.6,12.0,474.0,637.55,515.63
2016,12,30,11,45,844.0,79.5,1.65,12.5,480.5,663.57,535.31
2016,12,30,12,0,847.0,80.0,1.7,13.0,487.0,686.86,552.4
2016,12,30,12,15,847.0,79.5,1.7,13.0,486.5,704.0,564.8
2016,12,30,12,30,847.0,79.0,1.7,13.0,486.0,718.08,575.06
2016,12,30,12,45,844.0,78.5,1.75,13.5,478.0,726.81,580.88
2016,12,30,13,0,841.0,78.0,1.8,14.0,470.0,732.33,584.5
2016,12,30,13,15,833.0,77.0,1.85,13.5,455.0,730.28,584.88
2016,12,30,13,30,825.0,76.0,1.9,13.0,440.0,725.01,583.04
2016,12,30,13,45,812.5,74.5,2.0,13.0,417.5,712.63,575.31
2016,12,30,14,0,800.0,73.0,2.1,13.0,395.0,697.27,565.33
2016,12,30,14,15,781.0,70.5,2.15,13.0,367.0,673.11,548.3
2016,12,30,14,30,762.0,68.0,2.2,13.0,339.0,646.46,529.16
2016,12,30,14,45,732.5,65.5,2.3,13.0,305.0,610.22,502.5
2016,12,30,15,0,703.0,63.0,2.4,13.0,271.0,572.37,473.59
2016,12,30,15,15,662.0,59.0,2.35,12.0,234.0,528.72,439.36
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,480.71,400.33
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,411.61,341.84
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,345.5,283.88
2016,12,30,16,15,366.0,35.5,2.2,9.5,80.5,262.58,209.12
2016,12,30,16,30,261.0,26.0,2.2,9.0,44.0,182.51,111.65
2016,12,30,16,45,130.5,13.0,2.25,9.0,22.0,70.08,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
